Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/02  01:00:00,86.494967893,22.1391652859,17.2093429207,0.43049217783,4.12243109448,15.9888894789,92.2718347521,89.2801043343,2.97173041782,0.02
 01/02  02:00:00,77.8859233394,18.1083005748,8.66397749284,0.0,4.12243109448,15.9888894789,80.4732621335,77.4815317157,2.97173041782,0.02
 01/02  03:00:00,94.4922740399,23.6870714184,13.9829617059,0.936026929379,4.12243109448,15.9888894789,101.444418564,98.452688146,2.97173041782,0.02
 01/02  04:00:00,83.6065184818,19.1599962747,11.1556195383,1.72575921676,4.12243109448,15.9888894789,82.9694463467,79.9777159289,2.97173041782,0.02
 01/02  05:00:00,124.073013704,28.7984219509,16.1223049613,2.39423613964,12.3672932834,24.9413748627,117.410158973,112.437274943,4.9528840297,0.02
 01/02  06:00:00,150.530436593,28.974602007,20.1823870096,24.4692866284,12.3672932834,24.9413748627,186.706810326,181.733926297,4.9528840297,0.02
 01/02  07:00:00,198.86130926,29.9466597565,13.3855905606,23.8117697661,24.7345865669,70.7195625826,165.371448276,155.445680216,9.90576805939,0.02
 01/02  08:00:00,218.425706006,30.0651494059,13.0353648991,17.6602333812,37.1018798503,92.3937384068,146.205505302,136.279737243,9.90576805939,0.02
 01/02  09:00:00,215.181940302,30.1564918489,14.8603774207,13.5930565881,37.1018798503,104.434947198,131.954727523,122.028959464,9.90576805939,0.02
 01/02  10:00:00,225.856299095,30.2518913506,20.851175736,9.50038941053,37.1018798503,116.476155989,128.01708856,109.483683198,9.90576805939,8.62763730246
 01/02  11:00:00,228.785887469,30.4112983136,26.6871421561,7.33782196166,37.1018798503,116.476155989,113.075914961,103.150146901,9.90576805939,0.02
 01/02  12:00:00,231.390894982,30.6987624915,31.1594513592,5.81372166533,37.1018798503,116.476155989,116.807981765,98.270084704,9.90576805939,8.6321290017
 01/02  13:00:00,222.075421788,30.9037723659,34.5516564734,4.7493484811,37.1018798503,104.434947198,105.317171203,95.3914031441,9.90576805939,0.02
 01/02  14:00:00,226.817760892,30.7703767248,35.8720744863,3.83979790488,37.1018798503,116.476155989,106.586628508,96.6608604486,9.90576805939,0.02
 01/02  15:00:00,224.599349095,30.8329859525,36.7952443429,2.69300861563,37.1018798503,116.476155989,114.433057332,95.8949613947,9.90576805939,8.63232787839
 01/02  16:00:00,223.53908352,30.8966776727,36.4805870391,1.88387549093,37.1018798503,116.476155989,104.612360273,94.6865922139,9.90576805939,0.02
 01/02  17:00:00,222.564168456,30.8337981431,35.7730469749,1.67997297593,37.1018798503,116.476155989,113.366638949,94.8344680728,9.90576805939,8.6264028173
 01/02  18:00:00,230.591931177,30.7132021947,34.4018772329,1.80400407156,37.1018798503,116.476155989,105.972061107,96.0462930474,9.90576805939,0.02
 01/02  19:00:00,142.930145568,28.3675188517,27.4572381338,0.0,24.7345865669,47.5788473902,78.851555971,73.8786719413,4.9528840297,0.02
 01/02  20:00:00,145.461522385,29.1343802995,29.2217482697,0.0,24.7345865669,47.5788473902,84.8766774787,79.903793449,4.9528840297,0.02
 01/02  21:00:00,115.302706872,27.6006574038,21.8535885865,0.0,12.3672932834,38.6892022431,98.8866108374,95.8948804196,2.97173041782,0.02
 01/02  22:00:00,88.1397034588,17.1738836006,16.4404300052,0.0,12.3672932834,27.0668015668,74.8166458898,63.2395030306,2.97173041782,8.60541244135
 01/02  23:00:00,75.5346593844,22.7814445657,17.3666297419,0.0,4.12243109448,15.9888894789,94.6143075777,91.6225771599,2.97173041782,0.02
 01/02  24:00:00,71.5952490667,18.984713658,16.6129651609,0.050583623738,4.12243109448,15.9888894789,77.9268824778,74.93515206,2.97173041782,0.02
 01/03  01:00:00,79.1041187621,23.5994301101,19.6312844247,0.193333658162,4.12243109448,15.9888894789,99.4374575388,96.445727121,2.97173041782,0.02
 01/03  02:00:00,68.5945126368,18.4588658081,14.0061815943,0.0833264485548,4.12243109448,15.9888894789,80.8717853712,77.8800549534,2.97173041782,0.02
 01/03  03:00:00,78.2288079897,23.5117888017,18.4385177205,0.455008822634,4.12243109448,15.9888894789,102.216738156,99.2250077384,2.97173041782,0.02
 01/03  04:00:00,72.2161096014,19.2038169288,15.9072665927,0.867193207641,4.12243109448,15.9888894789,82.7067200025,79.7149895847,2.97173041782,0.02
 01/03  05:00:00,104.821101738,28.7984219509,22.8769967135,0.997188408428,12.3672932834,24.9413748627,115.788823036,110.815939006,4.9528840297,0.02
 01/03  06:00:00,128.005161887,28.9834739491,27.1454787298,19.7764782285,12.3672932834,24.9413748627,185.249412184,180.276528155,4.9528840297,0.02
 01/03  07:00:00,181.084307783,29.9599152825,23.1833829622,17.6957975883,24.7345865669,70.7195625826,150.675423734,140.749655674,9.90576805939,0.02
 01/03  08:00:00,206.48542862,30.1466939792,24.2083143143,12.5412340583,37.1018798503,92.3937384068,131.543061453,121.617293394,9.90576805939,0.02
 01/03  09:00:00,207.430688835,30.2024802952,23.4126123578,11.5797046821,37.1018798503,104.434947198,126.350633707,116.424865648,9.90576805939,0.02
 01/03  10:00:00,218.396924304,30.2316369087,23.0506053756,10.8371577436,37.1018798503,116.476155989,132.184689638,113.651226589,9.90576805939,8.62769499021
 01/03  11:00:00,217.809134935,30.2521610893,23.1594422045,10.1194128939,37.1018798503,116.476155989,121.351498998,111.425730938,9.90576805939,0.02
 01/03  12:00:00,217.005906065,30.2694432818,23.0152822443,9.44280291624,37.1018798503,116.476155989,128.045497832,109.505800665,9.90576805939,8.63392910729
 01/03  13:00:00,205.919996048,30.2832199789,22.4905806557,8.86394137163,37.1018798503,104.434947198,117.721201231,107.795433171,9.90576805939,0.02
 01/03  14:00:00,219.945893908,30.3005658964,21.845733823,8.44871404299,37.1018798503,116.476155989,124.536036616,105.996346495,9.90576805939,8.63392206103
 01/03  15:00:00,222.645841164,30.3164874573,21.4901672826,8.0990690367,37.1018798503,116.476155989,114.470727421,104.544959362,9.90576805939,0.02
 01/03  16:00:00,222.105505461,30.3234753778,20.9388427113,8.05659399717,37.1018798503,116.476155989,117.758441813,103.764569199,9.90576805939,4.08810455453
 01/03  17:00:00,224.230195135,30.3217934225,20.0472472844,8.27159810109,37.1018798503,116.476155989,117.523644059,103.059370371,9.90576805939,4.55850562862
 01/03  18:00:00,233.197324171,30.3200666987,19.7084416088,8.54235225575,37.1018798503,116.476155989,112.824021313,102.898253254,9.90576805939,0.02
 01/03  19:00:00,147.568661654,28.2944844281,18.844884197,0.0,24.7345865669,47.5788473902,84.9481468772,79.9752628475,4.9528840297,0.02
 01/03  20:00:00,152.114196194,29.2074147231,21.9444208034,0.134178750199,24.7345865669,47.5788473902,90.0696448117,85.096760782,4.9528840297,0.02
 01/03  21:00:00,125.559860629,27.6006574038,15.8229541519,0.243841144448,12.3672932834,38.6892022431,111.502436426,99.9221820089,2.97173041782,8.60852399946
 01/03  22:00:00,105.674780819,22.606373773,14.8198567196,0.770839746482,12.3672932834,27.0668015668,88.3688134424,85.3770830246,2.97173041782,0.02
 01/03  23:00:00,75.3360529395,18.1959418831,10.0080085844,0.0798279022835,4.12243109448,15.9888894789,78.6368337087,75.6451032908,2.97173041782,0.02
 01/03  24:00:00,95.2602097889,23.9499953434,16.748244321,2.67429754608,4.12243109448,15.9888894789,100.116806955,97.1250765375,2.97173041782,0.02
 01/04  01:00:00,90.9781830309,20.2993332829,16.4724371048,6.25133147485,4.12243109448,15.9888894789,80.9842878276,77.9925574098,2.97173041782,0.02
 01/04  02:00:00,99.5455546159,24.388201885,17.1217003577,6.21929601844,4.12243109448,15.9888894789,102.320216923,99.3284865052,2.97173041782,0.02
 01/04  03:00:00,93.4606865958,20.2993332829,15.7410636875,9.14027594053,4.12243109448,15.9888894789,83.0136749963,80.0219445785,2.97173041782,0.02
 01/04  04:00:00,101.820718424,24.388201885,16.5768011565,8.4637901945,4.12243109448,15.9888894789,104.519006298,101.52727588,2.97173041782,0.02
 01/04  05:00:00,129.484172842,29.3534835703,19.6567438262,8.59443230001,12.3672932834,24.9413748627,118.02656138,113.05367735,4.9528840297,0.02
 01/04  06:00:00,154.998209444,28.9441746566,23.0557238227,31.1545931173,12.3672932834,24.9413748627,187.959025261,182.986141231,4.9528840297,0.02
 01/04  07:00:00,203.257034992,29.8714299197,17.0966858748,29.897453273,24.7345865669,70.7195625826,156.473284167,146.547516107,9.90576805939,0.02
 01/04  08:00:00,220.87636866,29.9500459937,17.0195468941,21.4994168975,37.1018798503,92.3937384068,135.446663889,125.520895829,9.90576805939,0.02
 01/04  09:00:00,219.141131049,29.994688715,17.178845604,17.2263104531,37.1018798503,104.434947198,127.493152674,117.567384614,9.90576805939,0.02
 01/04  10:00:00,229.835010367,30.0618580423,19.3415075731,13.3766232714,37.1018798503,116.476155989,130.282508298,111.748986233,9.90576805939,8.62775400631
 01/04  11:00:00,228.773652625,30.1337957386,21.7473041098,10.0698845577,37.1018798503,116.476155989,116.544625833,106.618857773,9.90576805939,0.02
 01/04  12:00:00,230.249155839,30.2317182786,24.3267448793,8.47234916999,37.1018798503,116.476155989,120.665800133,102.126015533,9.90576805939,8.63401654015
 01/04  13:00:00,221.542913688,30.3278654855,25.6794686454,7.24882733987,37.1018798503,104.434947198,108.731771904,98.8060038446,9.90576805939,0.02
 01/04  14:00:00,232.319861504,30.3099786235,25.6002801511,6.29204800771,37.1018798503,116.476155989,117.217621775,98.6778414947,9.90576805939,8.63401222129
 01/04  15:00:00,232.021924262,30.3250324128,25.6484871487,5.71212963681,37.1018798503,116.476155989,107.827606613,97.9018385533,9.90576805939,0.02
 01/04  16:00:00,233.268699466,30.3266185666,25.1048969497,5.33179327808,37.1018798503,116.476155989,115.905417344,97.3688075487,9.90576805939,8.63084173575
 01/04  17:00:00,231.784909684,30.3137682116,23.2610261979,5.47045878399,37.1018798503,116.476155989,108.2336407,98.3078726408,9.90576805939,0.02
 01/04  18:00:00,239.300076442,30.3010680566,20.6748702225,5.94669858873,37.1018798503,116.476155989,109.463473196,99.5377051367,9.90576805939,0.02
 01/04  19:00:00,158.518996857,28.4770704871,18.8378614964,0.0,24.7345865669,47.5788473902,82.3392206265,77.3663365968,4.9528840297,0.02
 01/04  20:00:00,162.200169818,28.7692081815,18.8288188744,0.00496282800311,24.7345865669,47.5788473902,96.5327788534,82.9712823125,4.9528840297,8.60861251129
 01/04  21:00:00,139.572894034,27.6006574038,13.6532983223,0.0936494601619,12.3672932834,38.6892022431,101.09293661,98.1012061922,2.97173041782,0.02
 01/04  22:00:00,119.688391466,22.8254770438,14.0952355506,0.550726332625,12.3672932834,27.0668015668,87.1145277992,84.1227973814,2.97173041782,0.02
 01/04  23:00:00,86.8065566979,18.1083005748,8.31352268193,0.0,4.12243109448,15.9888894789,77.1614430258,74.169712608,2.97173041782,0.02
 01/04  24:00:00,105.099750776,23.3365061851,12.4649764274,1.34666162027,4.12243109448,15.9888894789,99.5095105718,96.517780154,2.97173041782,0.02
 01/05  01:00:00,98.6543474341,19.8611267413,13.0478200004,4.8981999112,4.12243109448,15.9888894789,80.99255687,78.0008264522,2.97173041782,0.02
 01/05  02:00:00,116.47535617,24.8264084266,15.5012536387,8.22882883007,4.12243109448,15.9888894789,102.514335597,99.5226051794,2.97173041782,0.02
 01/05  03:00:00,100.685363712,19.8611267413,11.6282157553,8.16754527516,4.12243109448,15.9888894789,83.4128270763,80.4210966585,2.97173041782,0.02
 01/05  04:00:00,119.250261204,24.8264084266,13.9436091488,12.15877175,4.12243109448,15.9888894789,105.197513863,102.205783445,2.97173041782,0.02
 01/05  05:00:00,141.097577502,28.9152770287,13.0242502163,8.43181292945,12.3672932834,24.9413748627,118.388238782,113.415354752,4.9528840297,0.02
 01/05  06:00:00,181.985979115,29.3828255661,19.031169547,42.4964556594,12.3672932834,24.9413748627,187.996679867,183.023795837,4.9528840297,0.02
 01/05  07:00:00,220.88918809,29.8674434279,11.0650145165,33.5474797119,24.7345865669,70.7195625826,176.245826047,166.320057988,9.90576805939,0.02
 01/05  08:00:00,238.101229409,29.9436114198,10.7620247198,25.3560822976,37.1018798503,92.3937384068,158.229089905,148.303321846,9.90576805939,0.02
 01/05  09:00:00,234.455515714,29.9681093065,12.195534685,20.5769732079,37.1018798503,104.434947198,154.754818994,136.224500919,9.90576805939,8.6245500156
 01/05  10:00:00,244.369667323,30.0318985148,15.0680454138,15.6823307596,37.1018798503,116.476155989,128.641058372,118.715290312,9.90576805939,0.02
 01/05  11:00:00,243.288260797,30.116220722,18.1626265665,11.8669831873,37.1018798503,116.476155989,115.523836388,105.598068329,9.90576805939,0.02
 01/05  12:00:00,244.379394051,30.2227197166,21.0392542819,9.86085429939,37.1018798503,116.476155989,119.303899328,100.764088906,9.90576805939,8.63404236319
 01/05  13:00:00,234.588673042,30.3942328548,23.7824930803,8.18676138538,37.1018798503,104.434947198,106.971141329,97.0453732699,9.90576805939,0.02
 01/05  14:00:00,246.257748027,30.6175171514,26.405369687,6.90505469374,37.1018798503,116.476155989,112.596251956,94.0563620253,9.90576805939,8.63412187098
 01/05  15:00:00,248.241928731,30.787110909,28.5305594579,5.68571518008,37.1018798503,116.476155989,101.582380965,91.6566129057,9.90576805939,0.02
 01/05  16:00:00,248.074250898,30.8542902932,29.4158912073,4.71503019005,37.1018798503,116.476155989,108.913419478,90.3767652195,9.90576805939,8.6308861987
 01/05  17:00:00,245.657074173,30.7558760263,28.7450547266,4.09104366952,37.1018798503,116.476155989,100.793368038,90.8675999783,9.90576805939,0.02
 01/05  18:00:00,252.423177038,30.5001615945,25.8091083932,3.97154869499,37.1018798503,116.476155989,103.535571962,93.6098039022,9.90576805939,0.02
 01/05  19:00:00,167.29992272,28.4770704871,21.5750457646,0.0,24.7345865669,47.5788473902,78.4500150637,73.477131034,4.9528840297,0.02
 01/05  20:00:00,165.53398049,28.7692081815,20.8178031746,0.0,24.7345865669,47.5788473902,93.9371947579,80.3757100553,4.9528840297,8.60860067293
 01/05  21:00:00,138.401687135,27.6006574038,16.0365418508,0.0164663836703,12.3672932834,38.6892022431,99.4783621988,96.486631781,2.97173041782,0.02
 01/05  22:00:00,117.667475475,23.0445803146,16.6855489012,0.388849053318,12.3672932834,27.0668015668,86.4231132424,83.4313828246,2.97173041782,0.02
 01/05  23:00:00,83.4108366026,18.1083005748,9.5082790388,0.0,4.12243109448,15.9888894789,76.9340153463,73.9422849284,2.97173041782,0.02
 01/05  24:00:00,96.9492936045,22.6353757185,11.5339304137,0.0,4.12243109448,15.9888894789,98.7445647461,95.7528343283,2.97173041782,0.02
 01/06  01:00:00,94.3488952041,20.0802300121,15.0111370503,3.08045052532,4.12243109448,15.9888894789,79.8998310366,76.9081006188,2.97173041782,0.02
 01/06  02:00:00,106.751777125,24.388201885,15.5444663905,4.69934953662,4.12243109448,15.9888894789,100.889326828,97.8975964106,2.97173041782,0.02
 01/06  03:00:00,98.4236232556,20.2993332829,14.1117221065,7.74405002653,4.12243109448,15.9888894789,81.983221329,78.9914909112,2.97173041782,0.02
 01/06  04:00:00,108.597136226,24.388201885,14.0390167918,7.77386312102,4.12243109448,15.9888894789,103.543541832,100.551811414,2.97173041782,0.02
 01/06  05:00:00,137.988651755,29.3534835703,16.1716969597,8.53690343129,12.3672932834,24.9413748627,117.410113993,112.437229963,4.9528840297,0.02
 01/06  06:00:00,165.150605995,28.9377923741,19.2265209695,33.0510169752,12.3672932834,24.9413748627,187.952342254,182.979458225,4.9528840297,0.02
 01/06  07:00:00,213.015746217,29.8780120292,12.8330263886,31.2943067405,24.7345865669,70.7195625826,169.587920542,159.662152483,9.90576805939,0.02
 01/06  08:00:00,229.258071691,29.9508906483,12.7117491404,22.8657611469,37.1018798503,92.3937384068,150.616974226,140.691206167,9.90576805939,0.02
 01/06  09:00:00,224.359999083,29.9923235911,13.4187376604,18.218066866,37.1018798503,104.434947198,149.042630573,130.513938151,9.90576805939,8.62292436233
 01/06  10:00:00,232.291536403,30.0609255073,16.5129789474,13.72945925,37.1018798503,116.476155989,125.061615727,115.135847668,9.90576805939,0.02
 01/06  11:00:00,231.791993143,30.151704824,21.550204225,10.1173567211,37.1018798503,116.476155989,124.21237038,105.674121236,9.90576805939,8.63248108473
 01/06  12:00:00,232.331922857,30.2676425167,24.7436811334,8.35549206213,37.1018798503,116.476155989,111.156419677,101.230651618,9.90576805939,0.02
 01/06  13:00:00,223.079305604,30.4445593921,28.3600595362,6.80964973698,37.1018798503,104.434947198,107.630793906,97.7050258463,9.90576805939,0.02
 01/06  14:00:00,238.765878037,30.571334982,30.9705815667,5.73674771514,37.1018798503,116.476155989,113.93428919,95.3942608322,9.90576805939,8.63426029844
 01/06  15:00:00,236.299254875,30.5812996778,31.3850768869,4.67754939982,37.1018798503,116.476155989,104.4683706,94.5426025406,9.90576805939,0.02
 01/06  16:00:00,229.191472434,30.5069824827,30.7321325884,4.00286374867,37.1018798503,116.476155989,113.94020733,95.4034979641,9.90576805939,8.63094130627
 01/06  17:00:00,226.546822079,30.4415315872,29.8142641753,3.68005105624,37.1018798503,116.476155989,106.106715714,96.1809476551,9.90576805939,0.02
 01/06  18:00:00,235.621318901,30.3824356954,28.8207687112,3.82497154116,37.1018798503,116.476155989,107.109291214,97.1835231549,9.90576805939,0.02
 01/06  19:00:00,149.897337556,28.4770704871,25.2736664367,0.0,24.7345865669,47.5788473902,88.6831313898,75.1216269715,4.9528840297,8.60862038863
 01/06  20:00:00,150.794232359,28.7692081815,24.684422623,0.0,24.7345865669,47.5788473902,85.9553230973,80.9824390676,4.9528840297,0.02
 01/06  21:00:00,125.513810699,27.6006574038,18.9453521322,0.0,12.3672932834,38.6892022431,99.5169018623,96.5251714444,2.97173041782,0.02
 01/06  22:00:00,104.575701944,21.9200620151,18.5845636602,0.0471595532677,12.3672932834,27.0668015668,84.0547117699,81.0629813521,2.97173041782,0.02
 01/06  23:00:00,74.5473916591,18.1083005748,12.3450129092,0.0,4.12243109448,15.9888894789,76.1624408546,73.1707104368,2.97173041782,0.02
 01/06  24:00:00,88.9689704504,23.4241474934,18.5902402787,0.264169255411,4.12243109448,15.9888894789,98.1628202628,95.171089845,2.97173041782,0.02
 01/07  01:00:00,75.2246701947,18.5465071164,13.7997557962,0.212381474627,4.12243109448,15.9888894789,80.1252967683,77.1335663505,2.97173041782,0.02
 01/07  02:00:00,89.1827436407,23.9499953434,19.9293387228,1.1390499063,4.12243109448,15.9888894789,101.003402244,98.0116718264,2.97173041782,0.02
 01/07  03:00:00,70.8162536129,18.1083005748,12.1362183171,0.0,4.12243109448,15.9888894789,81.7783678068,78.786637389,2.97173041782,0.02
 01/07  04:00:00,84.3764971049,23.5994301101,18.487690279,1.17975788129,4.12243109448,15.9888894789,102.495935374,99.5042049563,2.97173041782,0.02
 01/07  05:00:00,92.5320531521,28.4770704871,22.1541454318,2.48949145508,4.12243109448,16.0517297156,122.025631793,119.033901375,2.97173041782,0.02
 01/07  06:00:00,85.9623139016,27.6006574038,19.3378548692,0.897032579006,4.12243109448,16.0517297156,123.411550758,120.41982034,2.97173041782,0.02
 01/07  07:00:00,115.585540041,29.7916901119,19.6678672731,7.24643595314,4.12243109448,39.6058045677,104.682366381,101.690635963,2.97173041782,0.02
 01/07  08:00:00,180.988074251,29.8349455565,25.5537042582,37.7862596454,12.3672932834,65.3531420225,163.647901768,158.675017739,4.9528840297,0.02
 01/07  09:00:00,168.799237753,29.820740683,25.9531789747,31.7179231783,12.3672932834,68.2430321324,160.47291415,155.50003012,4.9528840297,0.02
 01/07  10:00:00,191.943061237,29.8518065672,26.9195418111,24.8474396056,16.4897243779,93.1370602926,158.565493342,142.028281674,7.92461444751,8.61259722082
 01/07  11:00:00,192.210318556,29.8525750923,29.2263188153,22.8070687875,16.4897243779,93.1370602926,145.578700359,137.634085912,7.92461444751,0.02
 01/07  12:00:00,194.298618839,29.8510817079,33.1502689523,20.97290543,16.4897243779,93.1370602926,142.972051533,135.027437085,7.92461444751,0.02
 01/07  13:00:00,187.677839221,29.8490990536,37.5589072815,19.0970931769,16.4897243779,83.9857416113,140.576886224,132.632271777,7.92461444751,0.02
 01/07  14:00:00,187.793248785,29.8472816096,39.1721849382,17.6010334026,16.4897243779,83.9857416113,138.808894231,130.864279783,7.92461444751,0.02
 01/07  15:00:00,186.752249483,29.8456957506,39.1938145669,16.5400356212,16.4897243779,83.9857416113,146.000013205,129.464920147,7.92461444751,8.61047861057
 01/07  16:00:00,148.84611343,29.7916901119,35.3229775363,0.0156631924023,12.3672932834,70.6512738906,77.6417193488,72.6688353191,4.9528840297,0.02
 01/07  17:00:00,147.542821259,29.7916901119,33.7273845383,0.307972239817,12.3672932834,70.6512738906,76.6107313722,71.6378473426,4.9528840297,0.02
 01/07  18:00:00,143.277808593,29.7916901119,32.0598018779,0.837408092696,12.3672932834,58.1284167478,80.0024915746,75.0296075449,4.9528840297,0.02
 01/07  19:00:00,105.838198551,27.1624508622,26.5760170587,0.0,12.3672932834,24.9413748627,102.153930483,97.1810464528,4.9528840297,0.02
 01/07  20:00:00,110.533419637,27.8197606746,30.536654434,0.0772738791808,12.3672932834,24.9413748627,108.18441216,103.21152813,4.9528840297,0.02
 01/07  21:00:00,92.7519249038,27.6006574038,29.8667587756,0.319285389118,4.12243109448,16.0517297156,116.401246273,113.409515855,2.97173041782,0.02
 01/07  22:00:00,75.3090388792,19.9191306323,20.6731278571,0.0,4.12243109448,15.9888894789,93.9772459651,90.9855155473,2.97173041782,0.02
 01/07  23:00:00,69.7298827585,18.1083005748,16.9512024481,0.0,4.12243109448,15.9888894789,84.6602319141,81.6685014962,2.97173041782,0.02
 01/07  24:00:00,79.6414504272,23.1831338955,20.9427329211,0.673426948186,4.12243109448,15.9888894789,106.631876202,103.640145785,2.97173041782,0.02
 01/08  01:00:00,66.91121746,18.5465071164,14.757674027,0.822506377159,2.06121554724,15.9888894789,86.4346974676,83.4429670498,2.97173041782,0.02
 01/08  02:00:00,71.3290829471,22.6353757185,14.5225017588,0.0,2.06121554724,15.9888894789,109.946364544,106.954634126,2.97173041782,0.02
 01/08  03:00:00,81.8052230008,20.2993332829,17.5843480998,7.63694661056,2.06121554724,15.9888894789,88.4649453478,85.47321493,2.97173041782,0.02
 01/08  04:00:00,91.8017760098,24.388201885,16.8220085003,7.70490331239,2.06121554724,15.9888894789,110.661755351,107.670024933,2.97173041782,0.02
 01/08  05:00:00,89.8670727918,20.2993332829,14.4989151283,11.5832645278,2.06121554724,15.9888894789,89.1921430112,86.2004125934,2.97173041782,0.02
 01/08  06:00:00,99.42749658,24.388201885,13.742998573,10.709013918,2.06121554724,15.9888894789,111.986620937,108.994890519,2.97173041782,0.02
 01/08  07:00:00,96.7248485708,20.2993332829,12.216393183,15.4770638268,2.06121554724,15.9888894789,90.7241477703,87.7324173524,2.97173041782,0.02
 01/08  08:00:00,100.060381802,24.388201885,13.9315527732,13.0448673446,2.06121554724,15.9888894789,113.430911878,110.439181461,2.97173041782,0.02
 01/08  09:00:00,111.050064127,20.2993332829,14.7265845952,13.1175716472,4.12243109448,41.7362269337,87.8994320934,82.9265480637,4.9528840297,0.02
 01/08  10:00:00,119.191092756,24.388201885,16.0467224376,8.72131200581,4.12243109448,41.7362269337,107.230014961,99.9342146258,4.9528840297,2.34291630524
 01/08  11:00:00,111.449643618,20.2993332829,15.3849710035,8.72125182735,4.12243109448,41.7362269337,88.88346697,77.6530577346,4.9528840297,6.27752520571
 01/08  12:00:00,122.890622379,24.388201885,17.6284822299,5.84253745029,4.12243109448,41.7362269337,99.2013764556,94.2284924259,4.9528840297,0.02
 01/08  13:00:00,114.110581102,20.2993332829,17.1026632003,6.64489352539,4.12243109448,41.7362269337,78.7849202787,73.812036249,4.9528840297,0.02
 01/08  14:00:00,126.026826683,24.388201885,19.6589997674,4.92902218945,4.12243109448,41.7362269337,95.8255975398,90.8527135101,4.9528840297,0.02
 01/08  15:00:00,107.988982505,19.2768513524,15.5522957881,2.82673004339,4.12243109448,41.7362269337,77.1417156143,72.1688315846,4.9528840297,0.02
 01/08  16:00:00,115.304233275,22.6353757185,15.3828146382,0.0,4.12243109448,41.7362269337,94.9897670457,90.016883016,4.9528840297,0.02
 01/08  17:00:00,84.7409978526,18.1083005748,11.8442928853,0.0,4.12243109448,24.8785346261,78.6623185478,73.6894345181,4.9528840297,0.02
 01/08  18:00:00,106.462469294,23.7747127267,16.3293512222,2.86178763509,2.06121554724,15.9888894789,103.773644785,100.781914367,2.97173041782,0.02
 01/08  19:00:00,101.462324078,19.8611267413,13.279005808,6.08093064781,2.06121554724,15.9888894789,87.2056758625,84.2139454447,2.97173041782,0.02
 01/08  20:00:00,121.92316673,24.8264084266,14.9874313947,10.3380713237,2.06121554724,15.9888894789,110.332319961,107.340589543,2.97173041782,0.02
 01/08  21:00:00,105.372494022,19.8611267413,11.2888808725,10.4371726084,2.06121554724,15.9888894789,89.8813698748,86.889639457,2.97173041782,0.02
 01/08  22:00:00,126.602724108,24.8264084266,13.603122079,15.2122331117,2.06121554724,15.9888894789,112.772100849,109.780370431,2.97173041782,0.02
 01/08  23:00:00,110.165744949,19.8611267413,10.4702992958,14.255311102,2.06121554724,15.9888894789,91.4052396447,88.4135092268,2.97173041782,0.02
 01/08  24:00:00,131.492546991,24.8264084266,12.7538670759,19.2836742797,2.06121554724,15.9888894789,114.39255453,111.400824112,2.97173041782,0.02
 01/09  01:00:00,114.226815316,19.8611267413,9.83294433844,16.657071746,4.12243109448,15.9888894789,91.8773562154,88.8856257976,2.97173041782,0.02
 01/09  02:00:00,135.038214898,24.8264084266,11.8828081466,21.6781899067,4.12243109448,15.9888894789,114.441996957,111.450266539,2.97173041782,0.02
 01/09  03:00:00,116.176537903,19.8611267413,9.16690914364,19.0476912396,4.12243109448,15.9888894789,92.5468139617,89.5550835439,2.97173041782,0.02
 01/09  04:00:00,137.52272419,24.8264084266,11.1365510821,24.4689806927,4.12243109448,15.9888894789,115.458934583,112.467204165,2.97173041782,0.02
 01/09  05:00:00,158.471644979,28.9152770287,10.7399450257,17.0055793345,12.3672932834,24.9413748627,131.658778862,126.685894832,4.9528840297,0.02
 01/09  06:00:00,213.931695186,29.3547551171,17.5306289643,65.1721288695,12.3672932834,24.9413748627,202.55596468,197.58308065,4.9528840297,0.02
 01/09  07:00:00,251.076602419,29.7956915386,9.85508046176,53.3464275808,24.7345865669,70.7195625826,194.895511604,184.969743545,9.90576805939,0.02
 01/09  08:00:00,263.167297428,29.8277937324,9.638273842,39.9416668843,37.1018798503,92.3937384068,176.109419974,166.183651915,9.90576805939,0.02
 01/09  09:00:00,256.950774067,29.8426442682,10.7643713963,32.1531666944,37.1018798503,104.434947198,172.161537526,153.631056181,9.90576805939,8.62471328493
 01/09  10:00:00,263.355761402,29.8515444707,12.698414869,25.1082154766,37.1018798503,116.476155989,148.804835074,138.879067015,9.90576805939,0.02
 01/09  11:00:00,258.519978891,29.8607558169,14.4397510003,19.6561538729,37.1018798503,116.476155989,144.755711798,126.217826446,9.90576805939,8.63211729303
 01/09  12:00:00,255.955882577,29.9220249515,15.8179853044,15.8391935843,37.1018798503,116.476155989,124.657436021,114.731667962,9.90576805939,0.02
 01/09  13:00:00,243.083504568,30.0331448133,17.056747477,13.1268536812,37.1018798503,104.434947198,123.668271148,105.132896059,9.90576805939,8.62960702981
 01/09  14:00:00,252.519429083,30.1649623345,19.0665395274,11.0778691381,37.1018798503,116.476155989,110.590116217,100.664348158,9.90576805939,0.02
 01/09  15:00:00,252.624093871,30.2609609195,20.6407972809,9.36719392894,37.1018798503,116.476155989,107.835200461,97.9094324012,9.90576805939,0.02
 01/09  16:00:00,251.365744857,30.3210749692,21.7696496341,8.01680421771,37.1018798503,116.476155989,114.580696147,96.0438673661,9.90576805939,8.63106072184
 01/09  17:00:00,249.287864312,30.2831740298,21.173103361,7.15588645996,37.1018798503,116.476155989,105.638105315,95.7123372557,9.90576805939,0.02
 01/09  18:00:00,254.323981995,30.1077147493,18.3809217762,6.82302844838,37.1018798503,116.476155989,116.37688091,97.8532385572,9.90576805939,8.61787429308
 01/09  19:00:00,170.139131767,27.6006574038,14.5503501522,0.0,24.7345865669,47.5788473902,81.5386736951,76.5657896654,4.9528840297,0.02
 01/09  20:00:00,175.171387887,29.0613458759,18.1057694959,0.0273548194029,24.7345865669,47.5788473902,88.3605667896,83.3876827599,4.9528840297,0.02
 01/09  21:00:00,145.629578649,27.1624508622,10.5336580866,0.0,12.3672932834,38.6892022431,102.761944964,99.7702145459,2.97173041782,0.02
 01/09  22:00:00,118.440051205,21.7299606898,8.38815833439,0.0,12.3672932834,27.0668015668,88.8146327645,85.8229023467,2.97173041782,0.02
 01/09  23:00:00,90.1781231832,18.2835831915,7.22330732513,0.194621295748,4.12243109448,15.9888894789,79.0510182484,76.0592878306,2.97173041782,0.02
 01/09  24:00:00,117.960099735,24.8264084266,14.7567594519,5.25750971212,4.12243109448,15.9888894789,101.13052535,98.1387949318,2.97173041782,0.02
 01/10  01:00:00,102.16359621,19.8611267413,10.9932369091,6.43710847055,4.12243109448,15.9888894789,82.475054558,79.4833241401,2.97173041782,0.02
 01/10  02:00:00,121.907878394,24.8264084266,13.1322480067,10.6378181941,4.12243109448,15.9888894789,104.240759757,101.249029339,2.97173041782,0.02
 01/10  03:00:00,105.455460156,19.8611267413,9.99291500041,10.4817545867,4.12243109448,15.9888894789,84.795888074,81.8041576562,2.97173041782,0.02
 01/10  04:00:00,125.298700642,24.8264084266,12.0821285079,14.7433606446,4.12243109448,15.9888894789,106.799089493,103.807359075,2.97173041782,0.02
 01/10  05:00:00,147.947584426,28.9152770287,11.2689631138,10.7456892314,12.3672932834,24.9413748627,120.392623159,115.41973913,4.9528840297,0.02
 01/10  06:00:00,194.918181718,29.3619500029,17.6925329249,50.752574259,12.3672932834,24.9413748627,191.539249712,186.566365683,4.9528840297,0.02
 01/10  07:00:00,232.705765166,29.8432862695,9.84098491419,40.2375340467,24.7345865669,70.7195625826,182.964914009,173.03914595,9.90576805939,0.02
 01/10  08:00:00,247.909014244,29.8927045491,9.93065513461,29.6496229079,37.1018798503,92.3937384068,173.059361705,154.545848201,9.90576805939,8.60774544525
 01/10  09:00:00,244.429626163,29.9135271448,11.2766098352,24.2481068289,37.1018798503,104.434947198,152.127857781,142.202089721,9.90576805939,0.02
 01/10  10:00:00,255.536583633,29.9256791999,12.9150397804,21.2509344763,37.1018798503,116.476155989,141.391068942,131.465300882,9.90576805939,0.02
 01/10  11:00:00,254.251149855,29.9412789878,14.4385149228,18.3952931713,37.1018798503,116.476155989,141.064512887,122.525987066,9.90576805939,8.63275776138
 01/10  12:00:00,254.335355948,29.9596195767,15.695469953,16.4821974609,37.1018798503,116.476155989,124.990474066,115.064706006,9.90576805939,0.02
 01/10  13:00:00,242.119056245,29.9890670087,16.5322477723,13.8040116899,37.1018798503,104.434947198,126.938853895,108.403458564,9.90576805939,8.62962727098
 01/10  14:00:00,252.140041277,30.0066948888,17.2027560144,12.2999630992,37.1018798503,116.476155989,114.181016385,104.255248326,9.90576805939,0.02
 01/10  15:00:00,251.420162652,30.0306650285,18.610612598,10.8170978027,37.1018798503,116.476155989,120.827884685,102.289448962,9.90576805939,8.63266766386
 01/10  16:00:00,250.418514475,30.0622621635,19.4253429045,9.989242816,37.1018798503,116.476155989,111.097152284,101.171384225,9.90576805939,0.02
 01/10  17:00:00,249.70607212,30.0898390945,19.0694746355,9.45250362983,37.1018798503,116.476155989,110.077665134,100.151897075,9.90576805939,0.02
 01/10  18:00:00,256.859455953,30.1002575617,17.8805123977,9.68650362333,37.1018798503,116.476155989,118.922149761,100.398537781,9.90576805939,8.61784392137
 01/10  19:00:00,173.709162787,28.3310016399,17.3951185038,0.0064468858027,24.7345865669,47.5788473902,83.4070536651,78.4341696354,4.9528840297,0.02
 01/10  20:00:00,174.876286091,28.7692081815,17.8214020007,0.139255615495,24.7345865669,47.5788473902,88.9207752592,83.9478912295,4.9528840297,0.02
 01/10  21:00:00,148.228670019,27.6006574038,12.9015124397,0.278272197864,12.3672932834,38.6892022431,102.126461616,99.1347311986,2.97173041782,0.02
 01/10  22:00:00,119.81309136,21.9490639606,10.1779835709,0.196953279958,12.3672932834,27.0668015668,88.3532161745,85.3614857567,2.97173041782,0.02
 01/10  23:00:00,101.941386467,20.0071955885,13.6546199386,4.67583034312,4.12243109448,15.9888894789,78.4104644235,75.4187340057,2.97173041782,0.02
 01/10  24:00:00,116.935556229,24.388201885,14.8698225614,6.381445532,4.12243109448,15.9888894789,99.5380155762,96.5462851583,2.97173041782,0.02
 01/11  01:00:00,107.196079015,20.2993332829,13.7631216818,9.92523772024,4.12243109448,15.9888894789,80.9479974699,77.9562670521,2.97173041782,0.02
 01/11  02:00:00,118.248509333,24.388201885,14.213821965,9.35812686878,4.12243109448,15.9888894789,102.362144193,99.3704137756,2.97173041782,0.02
 01/11  03:00:00,108.937709727,20.2993332829,13.2901735565,12.8904923625,4.12243109448,15.9888894789,83.1431289733,80.1513985555,2.97173041782,0.02
 01/11  04:00:00,118.922031423,24.388201885,13.7846451269,11.5795606714,4.12243109448,15.9888894789,104.723902097,101.732171679,2.97173041782,0.02
 01/11  05:00:00,148.830842786,29.3534835703,16.2905805076,11.9895190214,12.3672932834,24.9413748627,118.106143519,113.133259489,4.9528840297,0.02
 01/11  06:00:00,177.326340473,28.9309641056,20.2808870998,37.6489238795,12.3672932834,24.9413748627,188.336962515,183.364078485,4.9528840297,0.02
 01/11  07:00:00,226.393554003,29.8475586326,14.4088309877,37.2176852082,24.7345865669,70.7195625826,174.502271463,155.994668538,9.90576805939,8.60183486576
 01/11  08:00:00,241.178852105,29.9097009321,14.6253466796,26.6848325633,37.1018798503,92.3937384068,145.357095638,135.431327579,9.90576805939,0.02
 01/11  09:00:00,238.935724052,29.9293286398,14.9383799856,23.6567811245,37.1018798503,104.434947198,138.202115966,128.276347907,9.90576805939,0.02
 01/11  10:00:00,245.066378884,29.9421035356,14.8432898744,21.504448168,37.1018798503,116.476155989,134.841252274,124.915484215,9.90576805939,0.02
 01/11  11:00:00,238.880419221,29.951551142,14.9261692316,19.5424735203,37.1018798503,116.476155989,141.02776725,122.489182334,9.90576805939,8.63281685588
 01/11  12:00:00,235.676268572,29.9593618049,15.7845581581,17.4325969486,37.1018798503,116.476155989,127.056121562,117.130353503,9.90576805939,0.02
 01/11  13:00:00,222.19055934,29.9758082654,16.58462883,15.6024158513,37.1018798503,104.434947198,130.205114917,111.669681279,9.90576805939,8.62966557817
 01/11  14:00:00,229.221682677,30.0138175098,17.2267893455,14.033906945,37.1018798503,116.476155989,117.755888386,107.830120327,9.90576805939,0.02
 01/11  15:00:00,225.228156676,30.043888617,17.6806212005,12.9459294179,37.1018798503,116.476155989,125.009248094,106.472528712,9.90576805939,8.6309513225
 01/11  16:00:00,223.459535071,30.0708914031,18.3684278392,12.1666520781,37.1018798503,116.476155989,115.506773531,105.581005472,9.90576805939,0.02
 01/11  17:00:00,223.620141148,30.0925599047,18.86251113,11.7264213852,37.1018798503,116.476155989,123.304382145,104.771919578,9.90576805939,8.6266945083
 01/11  18:00:00,231.788443133,30.1110264804,18.926693618,11.4658213071,37.1018798503,116.476155989,114.021301597,104.095533538,9.90576805939,0.02
 01/11  19:00:00,147.331908036,28.3310016399,18.5742846459,0.025734038138,24.7345865669,47.5788473902,86.3653500146,81.3924659849,4.9528840297,0.02
 01/11  20:00:00,148.699722045,28.7692081815,19.9440377014,0.195310959823,24.7345865669,47.5788473902,91.2683920805,86.2955080508,4.9528840297,0.02
 01/11  21:00:00,123.551013079,27.6006574038,15.6775853981,0.39326203509,12.3672932834,38.6892022431,103.996407871,101.004677453,2.97173041782,0.02
 01/11  22:00:00,102.537461191,22.1681672314,13.343303587,0.611418816355,12.3672932834,27.0668015668,89.2020085153,86.2102780974,2.97173041782,0.02
 01/11  23:00:00,80.763821969,18.984713658,12.8076957122,1.83721290085,4.12243109448,15.9888894789,78.7962688534,75.8045384355,2.97173041782,0.02
 01/11  24:00:00,96.803705168,23.9499953434,16.9607687211,3.96012386915,4.12243109448,15.9888894789,100.567717401,97.5759869836,2.97173041782,0.02
 01/12  01:00:00,93.2490102586,20.2993332829,16.9016591527,7.98168383138,4.12243109448,15.9888894789,81.0218818195,78.0301514017,2.97173041782,0.02
 01/12  02:00:00,102.078853626,24.388201885,18.0881657149,7.40028471406,4.12243109448,15.9888894789,102.103059913,99.1113294951,2.97173041782,0.02
 01/12  03:00:00,96.0344304538,20.2993332829,16.7643961313,10.2853712139,4.12243109448,15.9888894789,91.1955115889,79.6219353802,2.97173041782,8.60184579081
 01/12  04:00:00,104.909168117,24.388201885,18.188525306,8.90959011027,4.12243109448,15.9888894789,103.742042483,100.750312065,2.97173041782,0.02
 01/12  05:00:00,133.518502027,29.3534835703,22.0524945007,8.88904025583,12.3672932834,24.9413748627,117.064516771,112.091632742,4.9528840297,0.02
 01/12  06:00:00,162.325795211,28.9278355884,25.7547305721,34.1350796365,12.3672932834,24.9413748627,186.845161533,181.872277503,4.9528840297,0.02
 01/12  07:00:00,210.676965951,29.8619626185,21.7001325679,30.9908479989,24.7345865669,70.7195625826,151.994259914,142.068491855,9.90576805939,0.02
 01/12  08:00:00,226.930845727,29.9269268851,22.6032197396,21.6022322528,37.1018798503,92.3937384068,132.406603343,122.480835284,9.90576805939,0.02
 01/12  09:00:00,224.777238952,29.946865069,23.1840385098,18.4481215188,37.1018798503,104.434947198,126.669551075,116.743783016,9.90576805939,0.02
 01/12  10:00:00,234.793109734,29.9801062248,25.1693380256,14.8654123037,37.1018798503,116.476155989,130.859774155,112.325975505,9.90576805939,8.6280305906
 01/12  11:00:00,233.696856933,30.0306355755,27.3759715238,11.7330577157,37.1018798503,116.476155989,118.276723425,108.350955365,9.90576805939,0.02
 01/12  12:00:00,234.926212643,30.066887998,28.6706006432,10.1808890947,37.1018798503,116.476155989,124.70543015,106.165276354,9.90576805939,8.63438573683
 01/12  13:00:00,224.292418781,30.1044401865,29.1239390796,9.07713851933,37.1018798503,104.434947198,114.474881365,104.549113305,9.90576805939,0.02
 01/12  14:00:00,224.478384925,30.1415464289,30.5789676532,8.20081868448,37.1018798503,116.476155989,114.009557487,104.083789427,9.90576805939,0.02
 01/12  15:00:00,224.996172625,30.1671728396,33.0388116829,7.51204861908,37.1018798503,116.476155989,121.898720353,103.360160572,9.90576805939,8.63279172146
 01/12  16:00:00,224.477546938,30.192361726,32.9980306584,7.00919622613,37.1018798503,116.476155989,112.442876886,102.517108826,9.90576805939,0.02
 01/12  17:00:00,223.579688663,30.2182476079,32.3640997765,6.71996879422,37.1018798503,116.476155989,120.464987709,101.932514269,9.90576805939,8.62670538061
 01/12  18:00:00,229.609730864,30.2354620646,31.4090090226,6.64156891577,37.1018798503,116.476155989,111.581795922,101.656027862,9.90576805939,0.02
 01/12  19:00:00,142.534911716,28.3310016399,27.0985172934,0.0,24.7345865669,47.5788473902,83.7009330806,78.7280490509,4.9528840297,0.02
 01/12  20:00:00,144.506258618,28.7692081815,28.631652407,0.0,24.7345865669,47.5788473902,88.6862343002,83.7133502705,4.9528840297,0.02
 01/12  21:00:00,116.793741979,27.6006574038,23.3348639453,0.00975550207278,12.3672932834,38.6892022431,101.800485323,98.8087549056,2.97173041782,0.02
 01/12  22:00:00,95.5772573715,20.8831850238,20.4752011546,0.128143920949,12.3672932834,27.0668015668,92.4627289881,80.8855684039,2.97173041782,8.60543016642
 01/12  23:00:00,67.0336915119,18.1083005748,14.0903783764,0.0,4.12243109448,15.9888894789,78.0102813075,75.0185508897,2.97173041782,0.02
 01/12  24:00:00,75.1549057096,22.6353757185,17.1571772608,0.0,4.12243109448,15.9888894789,99.764919567,96.7731891491,2.97173041782,0.02
 01/13  01:00:00,73.8430510104,19.4229201997,18.0021646365,1.42475855626,4.12243109448,15.9888894789,80.432179244,77.4404488262,2.97173041782,0.02
 01/13  02:00:00,75.7234134148,22.8544789893,16.9989769029,0.223835416086,4.12243109448,15.9888894789,102.203115119,99.2113847007,2.97173041782,0.02
 01/13  03:00:00,71.3379429106,18.984713658,15.5481133596,1.55051358008,4.12243109448,15.9888894789,82.8773398445,79.8856094267,2.97173041782,0.02
 01/13  04:00:00,81.9758146436,23.7308920726,19.0854930332,2.38128578702,4.12243109448,15.9888894789,104.055408895,101.063678477,2.97173041782,0.02
 01/13  05:00:00,109.238768624,28.7984219509,23.3010209741,2.68492744869,12.3672932834,24.9413748627,116.326831869,111.353947839,4.9528840297,0.02
 01/13  06:00:00,138.55626919,28.9664799979,27.8869431096,25.3389702068,12.3672932834,24.9413748627,185.979704675,181.006820645,4.9528840297,0.02
 01/13  07:00:00,189.339206888,29.9246552417,24.3114440499,22.9803467177,24.7345865669,70.7195625826,151.424038993,141.498270933,9.90576805939,0.02
 01/13  08:00:00,211.099384118,30.0398590248,25.0840751902,15.9698520298,37.1018798503,92.3937384068,132.036267862,122.110499803,9.90576805939,0.02
 01/13  09:00:00,211.802393607,30.110584949,25.3517348622,13.9124622689,37.1018798503,104.434947198,126.153570929,116.22780287,9.90576805939,0.02
 01/13  10:00:00,222.395136181,30.1612012845,26.0301616412,11.9262315512,37.1018798503,116.476155989,131.139529294,112.605694277,9.90576805939,8.62806695805
 01/13  11:00:00,221.920205947,30.2064297753,27.552447575,9.88318878633,37.1018798503,116.476155989,119.323547669,109.39777961,9.90576805939,0.02
 01/13  12:00:00,221.326537737,30.2490698615,28.6839287937,8.1151421432,37.1018798503,116.476155989,125.073618649,106.53343458,9.90576805939,8.63441600971
 01/13  13:00:00,208.314537776,30.2919458648,29.0515861065,6.73444913459,37.1018798503,104.434947198,114.163999535,104.238231475,9.90576805939,0.02
 01/13  14:00:00,219.721467917,30.3404193776,29.525162683,5.57748064779,37.1018798503,116.476155989,120.64705747,102.106857095,9.90576805939,8.63443231571
 01/13  15:00:00,218.619677089,30.378474295,29.2570683253,4.70600666919,37.1018798503,116.476155989,110.485414236,100.559646177,9.90576805939,0.02
 01/13  16:00:00,217.798463517,30.4036163062,29.0104469676,4.10641511817,37.1018798503,116.476155989,118.082521347,99.5470531292,9.90576805939,8.62970015814
 01/13  17:00:00,217.154290622,30.4117015724,28.5908299518,3.8744185188,37.1018798503,116.476155989,109.283014972,99.3572469126,9.90576805939,0.02
 01/13  18:00:00,223.518551935,30.4075071317,27.7900071307,3.99733252556,37.1018798503,116.476155989,109.687453351,99.7616852917,9.90576805939,0.02
 01/13  19:00:00,140.146137112,28.4770704871,24.5636667102,0.0,24.7345865669,47.5788473902,82.1445087167,77.1716246871,4.9528840297,0.02
 01/13  20:00:00,142.091449408,28.9883114523,25.9977326449,0.0,24.7345865669,47.5788473902,87.7085303712,82.7356463415,4.9528840297,0.02
 01/13  21:00:00,113.199268121,27.6006574038,19.7501460846,0.0,12.3672932834,38.6892022431,109.769917603,98.1895050807,2.97173041782,8.60868210462
 01/13  22:00:00,94.7456415612,21.0584676405,18.471054326,0.0863796799102,12.3672932834,27.0668015668,83.4986502235,80.5069198057,2.97173041782,0.02
 01/13  23:00:00,67.1335156092,18.1083005748,11.7700768119,0.0,4.12243109448,15.9888894789,77.7483678706,74.7566374528,2.97173041782,0.02
 01/13  24:00:00,84.2480515922,23.5994301101,17.9230079064,0.598962556241,4.12243109448,15.9888894789,98.5757480032,95.5840175854,2.97173041782,0.02
 01/14  01:00:00,76.0456106914,18.984713658,14.0802611412,1.13512035091,4.12243109448,15.9888894789,80.9299602311,77.9382298132,2.97173041782,0.02
 01/14  02:00:00,84.9744583474,23.0735822601,14.6676371439,0.714470270721,4.12243109448,15.9888894789,101.241589949,98.249859531,2.97173041782,0.02
 01/14  03:00:00,80.7821874203,19.247637583,13.9567354791,2.36716445496,4.12243109448,15.9888894789,82.838340028,79.8466096102,2.97173041782,0.02
 01/14  04:00:00,100.617409394,24.7387671183,19.0257738865,6.16428159133,4.12243109448,15.9888894789,104.018802421,101.027072003,2.97173041782,0.02
 01/14  05:00:00,109.28609551,28.9152770287,18.9755874889,6.50655534364,4.12243109448,16.0517297156,123.156914371,120.165183954,2.97173041782,0.02
 01/14  06:00:00,116.307537787,29.3534835703,19.7150031554,9.62821964516,4.12243109448,16.0517297156,124.774623193,121.782892776,2.97173041782,0.02
 01/14  07:00:00,137.260844742,29.7916901119,12.8483876061,13.2666953576,4.12243109448,39.6058045677,117.315990704,114.324260286,2.97173041782,0.02
 01/14  08:00:00,203.310643713,29.804839891,16.5062881085,48.0113835606,12.3672932834,65.3531420225,172.447965051,167.475081022,4.9528840297,0.02
 01/14  09:00:00,185.36518631,29.802883164,17.080484482,39.0752478867,12.3672932834,68.2430321324,166.53055912,161.55767509,4.9528840297,0.02
 01/14  10:00:00,202.013646957,29.829708849,19.3770013469,28.3450026906,16.4897243779,93.1370602926,149.691533762,141.746919315,7.92461444751,0.02
 01/14  11:00:00,204.343673457,29.8322426341,22.3779552079,23.6307775925,16.4897243779,93.1370602926,150.368646232,133.830498072,7.92461444751,8.61353371252
 01/14  12:00:00,210.868731981,29.8338549891,23.9387784354,20.3214395347,16.4897243779,93.1370602926,137.106926248,129.162311801,7.92461444751,0.02
 01/14  13:00:00,202.827927076,29.8345662126,24.0352375692,17.2729208989,16.4897243779,83.9857416113,133.159555081,125.214940633,7.92461444751,0.02
 01/14  14:00:00,200.911420671,29.8348474246,24.1660231872,15.3876262158,16.4897243779,83.9857416113,131.426838518,123.482224071,7.92461444751,0.02
 01/14  15:00:00,199.951792075,29.8398746447,24.5112555931,13.5085083466,16.4897243779,83.9857416113,129.457468968,121.512854521,7.92461444751,0.02
 01/14  16:00:00,163.893767788,29.7916901119,20.2305423638,0.0521485518458,12.3672932834,70.6512738906,69.6852850054,64.7124009757,4.9528840297,0.02
 01/14  17:00:00,162.721685844,29.7916901119,17.4750364998,0.498461266461,12.3672932834,70.6512738906,78.1087224526,64.5451360365,4.9528840297,8.61070238648
 01/14  18:00:00,158.493129602,29.7916901119,14.6465840466,1.11653043756,12.3672932834,58.1284167478,79.9012181573,74.9283341276,4.9528840297,0.02
 01/14  19:00:00,127.800290316,27.1624508622,12.4991873332,0.0,12.3672932834,24.9413748627,100.578434505,95.6055504757,4.9528840297,0.02
 01/14  20:00:00,127.602030294,27.1624508622,11.4040963619,0.0,12.3672932834,24.9413748627,107.411759438,102.438875408,4.9528840297,0.02
 01/14  21:00:00,117.899407401,28.2579672163,14.1974656864,2.41603877915,4.12243109448,16.0517297156,116.854770705,113.863040287,2.97173041782,0.02
 01/14  22:00:00,108.460671834,23.4827868562,13.5593975036,5.7830870973,4.12243109448,15.9888894789,97.7531536372,94.7614232194,2.97173041782,0.02
 01/14  23:00:00,105.255134835,20.2993332829,12.8119101879,9.85934145093,4.12243109448,15.9888894789,84.1447070448,81.1529766269,2.97173041782,0.02
 01/14  24:00:00,118.10295583,24.388201885,12.5086281342,9.76025042206,4.12243109448,15.9888894789,106.148842481,103.157112063,2.97173041782,0.02
 01/15  01:00:00,109.025700975,20.2993332829,11.3131238691,14.4946540403,2.06121554724,15.9888894789,86.9618071921,83.9700767742,2.97173041782,0.02
 01/15  02:00:00,120.651670727,24.388201885,10.5320513098,13.6626043029,2.06121554724,15.9888894789,109.976010308,106.98427989,2.97173041782,0.02
 01/15  03:00:00,113.320873234,20.2993332829,9.79857140363,18.2983727149,2.06121554724,15.9888894789,89.3080012323,86.3162708145,2.97173041782,0.02
 01/15  04:00:00,124.484037817,24.388201885,8.81682717011,16.8714670243,2.06121554724,15.9888894789,112.494072875,109.502342457,2.97173041782,0.02
 01/15  05:00:00,117.147345935,20.2993332829,8.53409589767,21.8485289535,2.06121554724,15.9888894789,91.1847661157,88.1930356979,2.97173041782,0.02
 01/15  06:00:00,127.635576517,24.388201885,7.38581622637,19.7985708862,2.06121554724,15.9888894789,114.665154659,111.673424241,2.97173041782,0.02
 01/15  07:00:00,120.642243719,20.2993332829,7.5072423884,25.4288874992,2.06121554724,15.9888894789,92.8233421882,89.8316117704,2.97173041782,0.02
 01/15  08:00:00,125.258926425,24.388201885,6.54777326569,22.449822444,2.06121554724,15.9888894789,116.393311345,113.401580928,2.97173041782,0.02
 01/15  09:00:00,132.994338452,20.2993332829,9.92670468695,21.3068101995,4.12243109448,41.7362269337,89.7499310925,84.7770470628,4.9528840297,0.02
 01/15  10:00:00,141.359121778,24.388201885,10.6970861133,14.746690292,4.12243109448,41.7362269337,106.270904646,101.298020617,4.9528840297,0.02
