Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  11:00:00,128.864964006,20.2993332829,9.8478854393,16.2523164156,4.12243109448,41.7362269337,83.9785313821,79.0056473524,4.9528840297,0.02
 01/15  12:00:00,139.620696882,24.388201885,11.1585993692,11.5735833687,4.12243109448,41.7362269337,101.584169835,96.6112858056,4.9528840297,0.02
 01/15  13:00:00,127.551386705,20.2993332829,11.6835950223,13.1508572927,4.12243109448,41.7362269337,81.1501732062,76.1772891765,4.9528840297,0.02
 01/15  14:00:00,138.53608795,24.388201885,12.3469579638,10.0308956448,4.12243109448,41.7362269337,99.3665202758,94.3936362461,4.9528840297,0.02
 01/15  15:00:00,126.214919206,20.2993332829,11.9560919424,11.7632332896,4.12243109448,41.7362269337,80.26569664,75.2928126103,4.9528840297,0.02
 01/15  16:00:00,137.882774916,24.388201885,12.3543553469,9.09721942854,4.12243109448,41.7362269337,98.9065156446,93.9336316149,4.9528840297,0.02
 01/15  17:00:00,109.086676772,20.2993332829,11.3609292232,11.7198965908,4.12243109448,24.8785346261,81.0386422842,76.0657582545,4.9528840297,0.02
 01/15  18:00:00,119.962012764,24.388201885,10.4982253123,13.696921252,2.06121554724,15.9888894789,114.977538454,103.403977897,2.97173041782,8.60183013962
 01/15  19:00:00,118.498222726,20.2993332829,9.41062194061,20.0501146891,2.06121554724,15.9888894789,89.7802530767,86.7885226588,2.97173041782,0.02
 01/15  20:00:00,127.610039222,24.388201885,7.11462933104,19.092437615,2.06121554724,15.9888894789,114.1992259,111.207495482,2.97173041782,0.02
 01/15  21:00:00,120.017028514,20.2993332829,6.41918200264,26.1621356588,2.06121554724,15.9888894789,93.5834762877,90.5917458699,2.97173041782,0.02
 01/15  22:00:00,129.099380631,24.388201885,4.96683255933,23.8376312048,2.06121554724,15.9888894789,117.736558323,114.744827905,2.97173041782,0.02
 01/15  23:00:00,124.305849254,20.2993332829,5.66360215916,30.9168201089,2.06121554724,15.9888894789,95.6643335861,92.6726031682,2.97173041782,0.02
 01/15  24:00:00,132.80259734,24.388201885,4.49101721117,27.2418469901,2.06121554724,15.9888894789,122.052781301,119.061050883,2.97173041782,0.02
 01/16  01:00:00,128.08360415,20.2993332829,5.606938428,34.4477583335,2.06121554724,15.9888894789,100.902291381,97.9105609636,2.97173041782,0.02
 01/16  02:00:00,135.588439823,24.388201885,4.44887152531,29.8789307314,2.06121554724,15.9888894789,129.619783164,126.628052747,2.97173041782,0.02
 01/16  03:00:00,131.165218905,20.2993332829,5.58617465055,37.343481225,2.06121554724,15.9888894789,106.880407838,103.88867742,2.97173041782,0.02
 01/16  04:00:00,137.936915334,24.388201885,4.42788972849,32.0470932363,2.06121554724,15.9888894789,136.116714191,133.124983773,2.97173041782,0.02
 01/16  05:00:00,133.703425807,20.2993332829,5.56643190397,39.7839627829,2.06121554724,15.9888894789,111.377832898,108.38610248,2.97173041782,0.02
 01/16  06:00:00,139.904373322,24.388201885,4.40724917304,33.8733616445,2.06121554724,15.9888894789,140.710170483,137.718440065,2.97173041782,0.02
 01/16  07:00:00,135.769544947,20.2993332829,5.54930341762,41.9816070195,2.06121554724,15.9888894789,114.368298981,111.376568563,2.97173041782,0.02
 01/16  08:00:00,136.165619834,24.388201885,4.39176195194,35.444568203,2.06121554724,15.9888894789,142.105393621,139.113663203,2.97173041782,0.02
 01/16  09:00:00,145.817013734,20.2993332829,5.56114292648,38.4319251968,4.12243109448,41.7362269337,108.762306688,103.789422658,4.9528840297,0.02
 01/16  10:00:00,147.666714733,24.388201885,4.47232176171,28.419662555,4.12243109448,41.7362269337,122.841367552,117.868483522,4.9528840297,0.02
 01/16  11:00:00,141.04834068,20.2993332829,5.82704103058,33.8257225231,4.12243109448,41.7362269337,93.5331513005,88.5602672708,4.9528840297,0.02
 01/16  12:00:00,147.550814945,24.388201885,6.08361826914,26.534024723,4.12243109448,41.7362269337,114.250265155,109.277381126,4.9528840297,0.02
 01/16  13:00:00,140.961653582,20.2993332829,7.52869112267,31.5525343222,4.12243109448,41.7362269337,92.0530728295,87.0801887998,4.9528840297,0.02
 01/16  14:00:00,148.115137293,24.388201885,7.72417802275,24.5403359337,4.12243109448,41.7362269337,113.028651457,108.055767427,4.9528840297,0.02
 01/16  15:00:00,140.629684439,20.2993332829,8.91510974332,29.2416806191,4.12243109448,41.7362269337,91.1912393148,86.2183552851,4.9528840297,0.02
 01/16  16:00:00,147.906067825,24.388201885,9.19314706806,23.0885140017,4.12243109448,41.7362269337,112.328554203,107.355670173,4.9528840297,0.02
 01/16  17:00:00,122.519312667,20.2993332829,9.31046835821,28.1267601931,4.12243109448,24.8785346261,90.8373096234,85.8644255937,4.9528840297,0.02
 01/16  18:00:00,129.634113498,24.388201885,9.129193536,25.9960366827,2.06121554724,15.9888894789,115.955301852,112.963571435,2.97173041782,0.02
 01/16  19:00:00,130.40574204,20.2993332829,9.00710599395,33.1645378445,2.06121554724,15.9888894789,95.2902828861,92.2985524683,2.97173041782,0.02
 01/16  20:00:00,137.936700861,24.388201885,8.4727514107,28.2443067212,2.06121554724,15.9888894789,119.411755953,116.420025535,2.97173041782,0.02
 01/16  21:00:00,132.082162972,20.2993332829,8.76080669193,35.5177024854,2.06121554724,15.9888894789,96.5450018452,93.5532714273,2.97173041782,0.02
 01/16  22:00:00,138.547317898,24.388201885,8.20422313345,29.7704185087,2.06121554724,15.9888894789,129.062247068,117.488686885,2.97173041782,8.6018297658
 01/16  23:00:00,132.784234098,20.2993332829,8.24445759282,37.1229918553,2.06121554724,15.9888894789,97.2004253715,94.2086949537,2.97173041782,0.02
 01/16  24:00:00,138.489012457,24.388201885,7.69475215958,30.8930581616,2.06121554724,15.9888894789,121.207230311,118.215499894,2.97173041782,0.02
 01/17  01:00:00,133.616910341,20.2993332829,8.02833107891,37.2881998459,4.12243109448,15.9888894789,96.9203288647,93.9285984469,2.97173041782,0.02
 01/17  02:00:00,138.115084002,24.388201885,7.33139247721,30.6791503033,4.12243109448,15.9888894789,120.388497721,117.396767304,2.97173041782,0.02
 01/17  03:00:00,132.544859101,20.2993332829,7.73913460215,37.9678832187,4.12243109448,15.9888894789,97.0670906032,94.0753601854,2.97173041782,0.02
 01/17  04:00:00,136.452209966,24.388201885,7.0521538502,31.2453430089,4.12243109448,15.9888894789,120.849302326,117.857571908,2.97173041782,0.02
 01/17  05:00:00,167.633013724,29.3534835703,8.64177439658,33.1109624613,12.3672932834,24.9413748627,137.786237365,132.813353336,4.9528840297,0.02
 01/17  06:00:00,202.090131095,28.9152770287,12.9488687739,65.2272165199,12.3672932834,24.9413748627,209.659395535,204.686511505,4.9528840297,0.02
 01/17  07:00:00,259.594406114,29.7916901119,7.3919213005,73.4633118772,24.7345865669,70.7195625826,209.700066417,199.774298358,9.90576805939,0.02
 01/17  08:00:00,264.70098398,29.7917815266,7.23899778414,55.0605586735,37.1018798503,92.3937384068,191.859340058,181.933571998,9.90576805939,0.02
 01/17  09:00:00,256.940609411,29.7933107071,7.34166368918,48.1196607556,37.1018798503,104.434947198,184.591070018,174.665301959,9.90576805939,0.02
 01/17  10:00:00,262.639559995,29.7951808282,7.59523278446,43.2469641376,37.1018798503,116.476155989,187.548876071,169.014933157,9.90576805939,8.62817485529
 01/17  11:00:00,257.802648589,29.8001825831,7.90746649427,39.2181614092,37.1018798503,116.476155989,174.344568606,164.418800547,9.90576805939,0.02
 01/17  12:00:00,252.309974738,29.8055195083,9.52783576001,35.2520697259,37.1018798503,116.476155989,174.480568893,155.940158727,9.90576805939,8.63464210695
 01/17  13:00:00,237.225724206,29.8100241549,11.206789559,31.5028616185,37.1018798503,104.434947198,156.473790414,146.548022355,9.90576805939,0.02
 01/17  14:00:00,242.03614771,29.8141103682,12.6546665425,27.9365871926,37.1018798503,116.476155989,157.254709289,138.714319474,9.90576805939,8.63462175609
 01/17  15:00:00,235.767428884,29.8182803307,14.081397369,24.8545414342,37.1018798503,116.476155989,141.172641999,131.246873939,9.90576805939,0.02
 01/17  16:00:00,231.447769148,29.825434481,14.9777328612,22.3447259406,37.1018798503,116.476155989,144.49883356,125.961730414,9.90576805939,8.63133508673
 01/17  17:00:00,229.002129524,29.8337554616,15.1698620158,20.5475015497,37.1018798503,116.476155989,133.116520891,123.190752831,9.90576805939,0.02
 01/17  18:00:00,236.013141454,29.841763656,14.512010981,19.6180017804,37.1018798503,116.476155989,133.634928186,123.709160127,9.90576805939,0.02
 01/17  19:00:00,140.920690448,27.1624508622,10.2076292978,0.0,24.7345865669,47.5788473902,93.7952731461,88.8223891164,4.9528840297,0.02
 01/17  20:00:00,142.535341533,27.1624508622,9.15098290234,0.0,24.7345865669,47.5788473902,96.7515615249,91.7786774952,4.9528840297,0.02
 01/17  21:00:00,132.089451989,28.4770704871,13.4014036484,2.72688927717,12.3672932834,38.6892022431,118.414136022,106.834507131,2.97173041782,8.60789847387
 01/17  22:00:00,111.557782716,23.0445803146,11.3593154615,4.86399000275,12.3672932834,27.0668015668,93.4083984646,90.4166680468,2.97173041782,0.02
 01/17  23:00:00,95.7093305021,20.2993332829,12.4996570431,11.6949386174,4.12243109448,15.9888894789,82.3730236245,79.3812932066,2.97173041782,0.02
 01/17  24:00:00,103.91996391,24.388201885,12.3053967014,11.0943236736,4.12243109448,15.9888894789,105.009809484,102.018079066,2.97173041782,0.02
 01/18  01:00:00,99.8316038235,20.2993332829,11.6570472254,15.8723801871,4.12243109448,15.9888894789,85.2295201927,82.2377897749,2.97173041782,0.02
 01/18  02:00:00,106.99642383,24.388201885,11.5502266052,13.8082889042,4.12243109448,15.9888894789,107.500900133,104.509169716,2.97173041782,0.02
 01/18  03:00:00,103.445704451,20.2993332829,11.0830071813,19.0952471879,4.12243109448,15.9888894789,87.018648887,84.0269184692,2.97173041782,0.02
 01/18  04:00:00,110.300596201,24.388201885,11.0612020683,16.0990240344,4.12243109448,15.9888894789,109.475018629,106.483288211,2.97173041782,0.02
 01/18  05:00:00,140.597096669,29.3534835703,13.1308733287,17.7593387655,12.3672932834,24.9413748627,123.653212058,118.680328028,4.9528840297,0.02
 01/18  06:00:00,175.924056428,28.916917495,17.1883010113,48.8709758626,12.3672932834,24.9413748627,195.035474871,190.062590841,4.9528840297,0.02
 01/18  07:00:00,227.375374336,29.8038407034,11.449758348,49.6187596111,24.7345865669,70.7195625826,182.329726051,172.403957992,9.90576805939,0.02
 01/18  08:00:00,239.088825787,29.832561744,11.6699328342,35.8121403192,37.1018798503,92.3937384068,162.546084342,152.620316283,9.90576805939,0.02
 01/18  09:00:00,231.633168933,29.8460738047,12.6525204329,27.8147838444,37.1018798503,104.434947198,159.535499641,141.004789988,9.90576805939,8.62494159439
 01/18  10:00:00,236.161380506,29.8545108616,14.0829203262,21.1294408393,37.1018798503,116.476155989,139.114797772,129.189029713,9.90576805939,0.02
 01/18  11:00:00,231.480116058,29.8658144176,15.2696735903,16.4379219693,37.1018798503,116.476155989,128.864865948,118.939097889,9.90576805939,0.02
 01/18  12:00:00,229.959336449,29.9212561315,16.3698718255,13.3994704577,37.1018798503,116.476155989,127.68185675,109.14151647,9.90576805939,8.63457222039
 01/18  13:00:00,217.988823309,30.0604302283,24.1074219625,10.5204335736,37.1018798503,104.434947198,111.121469152,101.195701093,9.90576805939,0.02
 01/18  14:00:00,234.11479139,30.1880611696,23.5116336076,8.93871855903,37.1018798503,116.476155989,116.046668691,97.5062267138,9.90576805939,8.63467391739
 01/18  15:00:00,237.760112983,30.2380562808,19.3268238456,8.05697668545,37.1018798503,116.476155989,105.393141352,95.4673732925,9.90576805939,0.02
 01/18  16:00:00,241.093771514,30.261882479,18.844129231,7.06261534336,37.1018798503,116.476155989,112.722998624,94.1858813577,9.90576805939,8.63134920722
 01/18  17:00:00,241.348746937,30.1817351539,14.9044601875,6.80583761956,37.1018798503,116.476155989,107.611461221,97.6856931613,9.90576805939,0.02
 01/18  18:00:00,249.636071725,30.0590237472,10.1291765102,7.64757476641,37.1018798503,116.476155989,127.291248745,117.365480686,9.90576805939,0.02
 01/18  19:00:00,167.451283896,27.8927950982,5.76626278407,0.0202521011868,24.7345865669,47.5788473902,94.7295236769,81.1679123729,4.9528840297,8.60872727427
 01/18  20:00:00,172.154117762,28.9152770287,6.71936886504,0.720799132244,24.7345865669,47.5788473902,90.8196212578,85.8467372281,4.9528840297,0.02
 01/18  21:00:00,144.590074592,27.1624508622,0.0,0.0,12.3672932834,38.6892022431,105.412574092,102.420843675,2.97173041782,0.02
 01/18  22:00:00,132.254497168,23.9209933978,6.88477695976,5.75959115253,12.3672932834,27.0668015668,93.4447899167,90.4530594989,2.97173041782,0.02
 01/18  23:00:00,104.496185439,19.8611267413,5.15486058536,8.80833478594,4.12243109448,15.9888894789,84.8247476847,81.8330172669,2.97173041782,0.02
 01/18  24:00:00,126.20528674,24.8264084266,6.30445329497,14.7537255269,4.12243109448,15.9888894789,111.231753089,108.240022671,2.97173041782,0.02
 01/19  01:00:00,109.302943817,19.8611267413,4.87826124207,13.7987924947,4.12243109448,15.9888894789,93.1462493315,90.1545189137,2.97173041782,0.02
 01/19  02:00:00,131.12539293,24.8264084266,6.00433302662,20.1620542419,4.12243109448,15.9888894789,120.583224769,117.591494352,2.97173041782,0.02
 01/19  03:00:00,112.855803976,19.8611267413,4.73458034982,17.4659155338,4.12243109448,15.9888894789,100.249853444,97.2581230266,2.97173041782,0.02
 01/19  04:00:00,135.416807723,24.8264084266,5.86919175166,24.6247113034,4.12243109448,15.9888894789,128.636533482,125.644803064,2.97173041782,0.02
 01/19  05:00:00,156.494528129,28.9152770287,4.72109569363,17.5413968546,12.3672932834,24.9413748627,150.731067046,145.758183016,4.9528840297,0.02
 01/19  06:00:00,206.258925946,29.3640519462,7.8879075074,63.8003358906,12.3672932834,24.9413748627,202.989048538,198.016164508,4.9528840297,0.02
 01/19  07:00:00,259.269207225,29.7928809051,0.0,68.1258040058,24.7345865669,70.7195625826,203.105642771,193.179874712,9.90576805939,0.02
 01/19  08:00:00,272.292820354,29.8085851769,0.0,55.051308645,37.1018798503,92.3937384068,186.481119334,176.555351274,9.90576805939,0.02
 01/19  09:00:00,264.099368429,29.8238182598,0.547931150142,45.5961084232,37.1018798503,104.434947198,183.939888548,165.409168938,9.90576805939,8.62495155082
 01/19  10:00:00,267.295597785,29.8432498668,2.25033665552,35.137413916,37.1018798503,116.476155989,168.016070734,158.090302675,9.90576805939,0.02
 01/19  11:00:00,259.891415214,29.8744851224,3.67858067401,26.8637101063,37.1018798503,116.476155989,170.762496551,152.22370842,9.90576805939,8.63302007167
 01/19  12:00:00,254.347177758,29.9522760206,5.54572226598,19.6341818916,37.1018798503,116.476155989,156.650850314,146.725082254,9.90576805939,0.02
 01/19  13:00:00,241.483815769,30.0254005953,7.17449322917,16.0868297194,37.1018798503,104.434947198,155.249956041,136.714331574,9.90576805939,8.62985640847
 01/19  14:00:00,250.178189946,30.09111184,8.32398537454,13.7489335005,37.1018798503,116.476155989,138.022814802,128.097046743,9.90576805939,0.02
 01/19  15:00:00,248.976651871,30.1512846941,9.1695886535,11.9037964212,37.1018798503,116.476155989,131.180699422,121.254931362,9.90576805939,0.02
 01/19  16:00:00,248.052824702,30.1695368333,9.733819527,10.4561065629,37.1018798503,116.476155989,135.820963334,117.283828808,9.90576805939,8.63136646656
 01/19  17:00:00,247.682739558,30.1412012153,9.65191376129,9.61660640279,37.1018798503,116.476155989,127.391930821,117.466162762,9.90576805939,0.02
 01/19  18:00:00,255.272143211,30.0983334835,9.07007745592,9.60044266305,37.1018798503,116.476155989,141.276974258,122.753148221,9.90576805939,8.61805797789
 01/19  19:00:00,174.261072895,28.4770704871,9.64277145876,0.231776132748,24.7345865669,47.5788473902,86.1029943968,81.1301103671,4.9528840297,0.02
 01/19  20:00:00,172.95167972,28.3310016399,8.06582519235,0.419120833291,24.7345865669,47.5788473902,90.2131918319,85.2403078022,4.9528840297,0.02
 01/19  21:00:00,153.894346637,28.4770704871,7.71932969829,1.69092812239,12.3672932834,38.6892022431,104.035812245,101.044081827,2.97173041782,0.02
 01/19  22:00:00,133.985424721,23.9209933978,9.47311056649,6.19575093347,12.3672932834,27.0668015668,90.2907543732,87.2990239553,2.97173041782,0.02
 01/19  23:00:00,105.411460707,19.8611267413,7.2768585765,8.78747546253,4.12243109448,15.9888894789,80.2858582722,77.2941278544,2.97173041782,0.02
 01/19  24:00:00,126.519406718,24.8264084266,8.75533545888,13.8335794547,4.12243109448,15.9888894789,103.015728748,100.02399833,2.97173041782,0.02
 01/20  01:00:00,109.457989418,19.8611267413,6.46267990976,13.5125234244,4.12243109448,15.9888894789,84.0567807792,81.0650503614,2.97173041782,0.02
 01/20  02:00:00,129.725970087,24.8264084266,7.70727546813,18.4194082308,4.12243109448,15.9888894789,106.358985822,103.367255404,2.97173041782,0.02
 01/20  03:00:00,112.180598236,19.8611267413,5.73512282747,17.089036334,4.12243109448,15.9888894789,86.4283149031,83.4365844853,2.97173041782,0.02
 01/20  04:00:00,132.578908555,24.8264084266,6.85436594644,22.2991746074,4.12243109448,15.9888894789,109.063373521,106.071643103,2.97173041782,0.02
 01/20  05:00:00,153.654795388,28.9152770287,5.04094856646,16.688085343,12.3672932834,24.9413748627,122.266812646,117.293928617,4.9528840297,0.02
 01/20  06:00:00,205.331767276,29.3593989415,11.6902570829,61.5786591774,12.3672932834,24.9413748627,192.637070268,187.664186238,4.9528840297,0.02
 01/20  07:00:00,248.238895553,29.8111556235,4.09164202751,55.7819582755,24.7345865669,70.7195625826,195.829449302,185.903681243,9.90576805939,0.02
 01/20  08:00:00,262.453702488,29.82451141,1.34473624787,49.3904991723,37.1018798503,92.3937384068,190.523812531,172.009742987,9.90576805939,8.60830148499
 01/20  09:00:00,254.805795178,29.8698975403,4.02419349117,36.6852146454,37.1018798503,104.434947198,172.811505882,162.885737822,9.90576805939,0.02
 01/20  10:00:00,259.497202624,29.9182701837,8.310058806,25.3855613858,37.1018798503,116.476155989,156.907058697,146.981290638,9.90576805939,0.02
 01/20  11:00:00,255.14774554,29.9610375902,10.1331123258,20.1330266848,37.1018798503,116.476155989,152.634786525,134.095904627,9.90576805939,8.63311383842
 01/20  12:00:00,253.26815487,30.0336666911,12.1348066666,16.1548369484,37.1018798503,116.476155989,130.625210519,120.699442459,9.90576805939,0.02
 01/20  13:00:00,241.404055119,30.0921382414,13.9262756561,13.42072245,37.1018798503,104.434947198,128.51239974,109.976625906,9.90576805939,8.63000577452
 01/20  14:00:00,250.668005953,30.0679705387,14.9690757891,11.213558573,37.1018798503,116.476155989,115.771666818,105.845898758,9.90576805939,0.02
 01/20  15:00:00,249.183285004,30.0343906949,15.1816747961,10.1155379281,37.1018798503,116.476155989,125.220378804,106.681622184,9.90576805939,8.63298856102
 01/20  16:00:00,247.621516252,30.0344967589,14.8827573269,10.2679759827,37.1018798503,116.476155989,118.240524333,108.314756274,9.90576805939,0.02
 01/20  17:00:00,247.168575305,30.0486612896,14.6583151383,10.5572384589,37.1018798503,116.476155989,127.575720208,109.043036848,9.90576805939,8.626915301
 01/20  18:00:00,252.79027624,30.0599130737,14.6612980505,10.9184423143,37.1018798503,116.476155989,118.823273812,108.897505752,9.90576805939,0.02
 01/20  19:00:00,171.79592715,28.4770704871,15.4540284065,0.0575188149996,24.7345865669,47.5788473902,85.3129349557,80.340050926,4.9528840297,0.02
 01/20  20:00:00,170.392685441,28.3310016399,14.2310035093,0.14123462063,24.7345865669,47.5788473902,89.8403971483,84.8675131186,4.9528840297,0.02
 01/20  21:00:00,148.267195658,28.0388639455,12.5627321036,0.63583045781,12.3672932834,38.6892022431,102.798617137,99.8068867191,2.97173041782,0.02
 01/20  22:00:00,116.506009034,21.7299606898,7.76066216832,0.0,12.3672932834,27.0668015668,88.9650346011,85.9733041833,2.97173041782,0.02
 01/20  23:00:00,97.9825780607,19.5982028163,10.7199828853,4.38766101976,4.12243109448,15.9888894789,79.0181557511,76.0264253333,2.97173041782,0.02
 01/20  24:00:00,119.691578675,24.8264084266,13.7768360497,9.39237927293,4.12243109448,15.9888894789,101.115133602,98.1234031845,2.97173041782,0.02
 01/21  01:00:00,103.282250994,19.8611267413,10.3215709359,9.50703563035,4.12243109448,15.9888894789,82.4640965583,79.4723661404,2.97173041782,0.02
 01/21  02:00:00,122.255484139,24.8264084266,12.320704627,13.599523493,4.12243109448,15.9888894789,104.310400589,101.318670171,2.97173041782,0.02
 01/21  03:00:00,105.448605119,19.8611267413,9.32284311997,12.6844895445,4.12243109448,15.9888894789,84.7971625807,81.8054321629,2.97173041782,0.02
 01/21  04:00:00,124.382007165,24.8264084266,11.2313542461,16.9862599228,4.12243109448,15.9888894789,106.925525403,103.933794985,2.97173041782,0.02
 01/21  05:00:00,132.108711672,28.9152770287,10.1040799129,15.3505600565,4.12243109448,16.0517297156,135.34752594,123.773947216,2.97173041782,8.60184830593
 01/21  06:00:00,138.076041077,29.3534835703,10.7913438727,19.8635055928,4.12243109448,16.0517297156,128.080763219,125.089032801,2.97173041782,0.02
 01/21  07:00:00,160.294625112,29.7916901119,4.69306631025,25.3214002505,4.12243109448,39.6058045677,145.009568952,142.017838534,2.97173041782,0.02
 01/21  08:00:00,231.411469086,29.7916901119,7.75654811533,68.1894299666,12.3672932834,65.3531420225,206.97632487,202.00344084,4.9528840297,0.02
 01/21  09:00:00,215.004794648,29.7916901119,9.30524614419,55.6289769729,12.3672932834,68.2430321324,198.690608733,193.717724703,4.9528840297,0.02
 01/21  10:00:00,231.461776184,29.7943517945,11.5211326448,42.4303949948,16.4897243779,93.1370602926,176.786531721,168.841917273,7.92461444751,0.02
 01/21  11:00:00,225.744515259,29.8003279267,12.9006355264,35.8863297182,16.4897243779,93.1370602926,164.352352021,156.407737573,7.92461444751,0.02
 01/21  12:00:00,221.956248848,29.803732836,14.4088903745,30.6239336131,16.4897243779,93.1370602926,154.437127512,146.492513065,7.92461444751,0.02
 01/21  13:00:00,209.986914598,29.8054565388,15.7914698402,26.0591531059,16.4897243779,83.9857416113,154.131269425,137.595525355,7.92461444751,8.6111296223
 01/21  14:00:00,207.069091385,29.8065264105,16.8882746491,22.1174126218,16.4897243779,83.9857416113,138.705876329,130.761261882,7.92461444751,0.02
 01/21  15:00:00,205.216289558,29.808588401,17.9667253248,19.1387074099,16.4897243779,83.9857416113,132.527348425,124.582733978,7.92461444751,0.02
 01/21  16:00:00,166.968154521,29.7916901119,15.5003902378,0.393727133862,12.3672932834,70.6512738906,73.5245496896,68.5516656599,4.9528840297,0.02
 01/21  17:00:00,167.354728504,29.7916901119,15.4489511385,1.16672388288,12.3672932834,70.6512738906,74.1711076222,69.1982235925,4.9528840297,0.02
 01/21  18:00:00,159.771008087,29.7916901119,14.4611170581,2.01677957281,12.3672932834,58.1284167478,83.2789381841,78.3060541544,4.9528840297,0.02
 01/21  19:00:00,130.14753426,27.1624508622,12.8571313379,0.0,12.3672932834,24.9413748627,101.542830725,96.5699466956,4.9528840297,0.02
 01/21  20:00:00,128.640747874,27.1624508622,11.3215380575,0.0,12.3672932834,24.9413748627,108.092601698,103.119717669,4.9528840297,0.02
 01/21  21:00:00,119.775228416,28.4770704871,13.7524038121,3.8370951984,4.12243109448,16.0517297156,117.599028615,114.607298197,2.97173041782,0.02
 01/21  22:00:00,107.340990537,23.4827868562,12.6683576544,7.0895797646,4.12243109448,15.9888894789,98.6321448144,95.6404143966,2.97173041782,0.02
 01/21  23:00:00,103.454564,20.2993332829,12.318178873,11.4305147519,4.12243109448,15.9888894789,85.0688204663,82.0770900485,2.97173041782,0.02
 01/21  24:00:00,114.260423119,24.388201885,12.2354599419,11.1310435255,4.12243109448,15.9888894789,107.295040927,104.303310509,2.97173041782,0.02
 01/22  01:00:00,105.875852229,20.2993332829,11.2814429404,16.2335963611,2.06121554724,15.9888894789,96.3674281285,84.7938589425,2.97173041782,8.60183876812
 01/22  02:00:00,115.798177179,24.388201885,10.9402035255,15.3040238039,2.06121554724,15.9888894789,110.891928861,107.900198443,2.97173041782,0.02
 01/22  03:00:00,109.713150776,20.2993332829,10.3285026779,20.4366966443,2.06121554724,15.9888894789,89.8970640919,86.9053336741,2.97173041782,0.02
 01/22  04:00:00,118.59383583,24.388201885,9.81374423829,18.574693803,2.06121554724,15.9888894789,113.061439932,110.069709514,2.97173041782,0.02
 01/22  05:00:00,112.84531115,20.2993332829,9.51922667511,23.981165517,2.06121554724,15.9888894789,91.5372465629,88.545516145,2.97173041782,0.02
 01/22  06:00:00,120.923576917,24.388201885,8.98588248259,21.2941019051,2.06121554724,15.9888894789,114.914000247,111.922269829,2.97173041782,0.02
 01/22  07:00:00,115.05422794,20.2993332829,9.01385648486,27.1009310617,2.06121554724,15.9888894789,92.9494688077,89.9577383899,2.97173041782,0.02
 01/22  08:00:00,114.017179731,24.388201885,9.07749877282,23.1708839793,2.06121554724,15.9888894789,116.295050591,113.303320174,2.97173041782,0.02
 01/22  09:00:00,124.90636999,20.2993332829,10.5239658148,22.7229053629,4.12243109448,41.7362269337,90.0166204592,85.0437364295,4.9528840297,0.02
 01/22  10:00:00,130.81413929,24.388201885,14.0994103782,15.097431192,4.12243109448,41.7362269337,106.762147617,101.789263588,4.9528840297,0.02
 01/22  11:00:00,123.047429455,20.2993332829,16.5100196152,14.7230234826,4.12243109448,41.7362269337,83.0404240868,78.0675400571,4.9528840297,0.02
 01/22  12:00:00,135.307022398,24.388201885,20.9431370933,9.34416161597,4.12243109448,41.7362269337,98.6971297676,93.7242457379,4.9528840297,0.02
 01/22  13:00:00,125.658946225,20.2993332829,20.4084620401,9.82675924487,4.12243109448,41.7362269337,78.0359479745,73.0630639449,4.9528840297,0.02
 01/22  14:00:00,141.043353612,24.388201885,25.019447752,6.30899236342,4.12243109448,41.7362269337,93.9508826609,88.9779986312,4.9528840297,0.02
 01/22  15:00:00,126.358017241,20.2993332829,22.6869622546,6.78302546887,4.12243109448,41.7362269337,75.6011239886,70.6282399589,4.9528840297,0.02
 01/22  16:00:00,126.830115779,22.6353757185,20.7980782879,0.0,4.12243109448,41.7362269337,93.0268102697,88.05392624,4.9528840297,0.02
 01/22  17:00:00,92.4783110371,18.1083005748,16.2521719784,0.0,4.12243109448,24.8785346261,76.275668574,71.3027845443,4.9528840297,0.02
 01/22  18:00:00,105.815280961,23.7747127267,21.155271366,2.71329425239,2.06121554724,15.9888894789,100.648017227,97.6562868095,2.97173041782,0.02
 01/22  19:00:00,100.868004654,19.7734854329,17.6284738254,5.07107661482,2.06121554724,15.9888894789,85.7215932396,82.7298628217,2.97173041782,0.02
 01/22  20:00:00,119.013114254,24.8264084266,21.3759060535,8.83879680012,2.06121554724,15.9888894789,108.910119708,105.91838929,2.97173041782,0.02
 01/22  21:00:00,101.376788904,19.8611267413,15.9921451679,8.53777438285,2.06121554724,15.9888894789,88.1990379089,85.207307491,2.97173041782,0.02
 01/22  22:00:00,117.927261695,24.8264084266,18.4987368503,12.9674245077,2.06121554724,15.9888894789,110.721056162,107.729325744,2.97173041782,0.02
 01/22  23:00:00,100.318509847,19.8611267413,14.0207747399,12.0545361918,2.06121554724,15.9888894789,90.1970075868,87.205277169,2.97173041782,0.02
 01/22  24:00:00,119.117034275,24.8264084266,17.5086798434,16.7723698772,2.06121554724,15.9888894789,112.792017713,109.800287295,2.97173041782,0.02
 01/23  01:00:00,103.496985548,19.8611267413,13.8805072484,14.2118654318,4.12243109448,15.9888894789,90.6706407585,87.6789103407,2.97173041782,0.02
 01/23  02:00:00,121.50759484,24.8264084266,17.3142221999,18.7596782455,4.12243109448,15.9888894789,112.788920503,109.797190086,2.97173041782,0.02
 01/23  03:00:00,104.150294408,19.8611267413,13.7842968551,16.1168315128,4.12243109448,15.9888894789,91.1785928824,88.1868624646,2.97173041782,0.02
 01/23  04:00:00,121.720649984,24.8264084266,17.228541409,20.7725242171,4.12243109448,15.9888894789,113.532763236,110.541032819,2.97173041782,0.02
 01/23  05:00:00,138.90974081,28.9152770287,18.3764279163,13.3157735552,12.3672932834,24.9413748627,138.317016899,124.76395703,4.9528840297,8.60017584007
 01/23  06:00:00,193.833386535,29.3534835703,25.3438547255,61.6656065344,12.3672932834,24.9413748627,199.463725469,194.49084144,4.9528840297,0.02
 01/23  07:00:00,227.269878198,29.7917258484,18.1482472397,48.424073381,24.7345865669,70.7195625826,166.378813108,156.453045049,9.90576805939,0.02
 01/23  08:00:00,234.593929813,29.7991028745,18.1608881403,34.1952800758,37.1018798503,92.3937384068,144.502947757,134.577179698,9.90576805939,0.02
 01/23  09:00:00,229.968126238,29.8080819981,18.7076492596,27.4391664951,37.1018798503,104.434947198,135.940882515,126.015114455,9.90576805939,0.02
 01/23  10:00:00,236.740484876,29.8164228869,20.4502250944,21.4536593179,37.1018798503,116.476155989,129.403305809,119.47753775,9.90576805939,0.02
 01/23  11:00:00,234.275646176,29.8259363068,23.8482992214,16.1575401654,37.1018798503,116.476155989,131.836125736,113.297212185,9.90576805939,8.63314549186
 01/23  12:00:00,233.50004632,29.8585277766,26.7993125138,12.4433998602,37.1018798503,116.476155989,118.309630796,108.383862736,9.90576805939,0.02
 01/23  13:00:00,223.509588328,29.9695647457,29.4882763624,9.74664229126,37.1018798503,104.434947198,122.661387908,104.125366513,9.90576805939,8.63025333487
 01/23  14:00:00,235.831789726,30.0599958132,31.5156344945,7.903552239,37.1018798503,116.476155989,110.983531127,101.057763068,9.90576805939,0.02
 01/23  15:00:00,237.616911465,30.1014878518,32.6319846252,6.36124429426,37.1018798503,116.476155989,117.467987427,98.9290470893,9.90576805939,8.633172278
 01/23  16:00:00,236.425041119,30.1968668366,34.6720880325,4.8805166076,37.1018798503,116.476155989,106.918929852,96.993161793,9.90576805939,0.02
 01/23  17:00:00,233.661287591,30.1818589717,34.3581824259,3.95516416701,37.1018798503,116.476155989,115.386018112,96.8532734889,9.90576805939,8.62697656363
 01/23  18:00:00,235.638607157,30.1012046134,32.1243753132,3.64581859293,37.1018798503,116.476155989,108.098961834,98.1731937744,9.90576805939,0.02
 01/23  19:00:00,151.152121383,27.6006574038,23.213496277,0.0,24.7345865669,47.5788473902,80.4722055371,75.4993215074,4.9528840297,0.02
 01/23  20:00:00,153.703520919,28.4770704871,25.5847107481,0.0,24.7345865669,47.5788473902,86.59731281,81.6244287803,4.9528840297,0.02
 01/23  21:00:00,130.823459467,28.0388639455,22.9296810855,0.0,12.3672932834,38.6892022431,100.693436629,97.7017062107,2.97173041782,0.02
 01/23  22:00:00,101.111898977,19.9191306323,14.898089842,0.0,12.3672932834,27.0668015668,82.9167998103,79.9250693925,2.97173041782,0.02
 01/23  23:00:00,77.8184836282,18.1083005748,12.9227185569,0.0,4.12243109448,15.9888894789,77.3614226802,74.3696922624,2.97173041782,0.02
 01/23  24:00:00,89.7595729824,22.6353757185,16.028096202,0.0,4.12243109448,15.9888894789,107.65177581,96.0781989695,2.97173041782,8.60184642225
 01/24  01:00:00,76.9962400484,18.1083005748,12.3804721163,0.0,4.12243109448,15.9888894789,80.9094406124,77.9177101946,2.97173041782,0.02
 01/24  02:00:00,91.3754632764,23.4241474934,18.0981968901,0.409643338885,4.12243109448,15.9888894789,102.01188498,99.0201545622,2.97173041782,0.02
 01/24  03:00:00,77.7431638895,18.5465071164,13.2469037413,0.33900892456,4.12243109448,15.9888894789,82.9265277494,79.9347973316,2.97173041782,0.02
 01/24  04:00:00,88.5666709497,23.2488648768,16.5758470157,0.672870543703,4.12243109448,15.9888894789,104.217155574,101.225425156,2.97173041782,0.02
 01/24  05:00:00,117.453106779,28.7692081815,21.9106026702,1.64250651084,12.3672932834,24.9413748627,116.585983338,111.613099308,4.9528840297,0.02
 01/24  06:00:00,151.590670732,29.3933227582,28.0814329098,29.816316184,12.3672932834,24.9413748627,186.488931923,181.516047894,4.9528840297,0.02
 01/24  07:00:00,190.584042726,29.8779621935,21.3807457151,21.7604627473,24.7345865669,70.7195625826,152.642092929,142.71632487,9.90576805939,0.02
 01/24  08:00:00,206.089156722,29.9340182801,22.9308309546,15.1882911269,37.1018798503,92.3937384068,133.314710052,123.388941992,9.90576805939,0.02
 01/24  09:00:00,209.298096154,29.9852490274,23.952194659,13.1247421961,37.1018798503,104.434947198,127.321567253,117.395799193,9.90576805939,0.02
 01/24  10:00:00,221.229857625,30.0249031583,25.738046257,11.1893476856,37.1018798503,116.476155989,132.266799798,113.73270011,9.90576805939,8.62833162849
 01/24  11:00:00,222.732164803,30.0750991037,29.2743370582,9.10458083046,37.1018798503,116.476155989,120.232553815,110.306785755,9.90576805939,0.02
 01/24  12:00:00,225.429658576,30.143177225,34.2374484078,6.77061785939,37.1018798503,116.476155989,124.816455013,106.275950971,9.90576805939,8.63473598314
 01/24  13:00:00,216.909146132,30.2312550855,39.4064859264,5.03483944486,37.1018798503,104.434947198,112.543247651,102.617479592,9.90576805939,0.02
 01/24  14:00:00,232.524696611,30.3581447347,44.6719294382,3.21620204557,37.1018798503,116.476155989,117.625129353,99.0845610153,9.90576805939,8.63480027793
 01/24  15:00:00,234.913845591,30.5331110264,48.0956845853,2.0069098668,37.1018798503,116.476155989,106.29762922,96.3718611604,9.90576805939,0.02
 01/24  16:00:00,236.208463024,30.612263433,49.8099217265,1.50828246347,37.1018798503,116.476155989,113.485327212,94.9480867963,9.90576805939,8.63147235614
 01/24  17:00:00,234.946087749,30.6293221252,48.8318433685,1.20756802349,37.1018798503,116.476155989,104.327925396,94.4021573369,9.90576805939,0.02
 01/24  18:00:00,236.8797439,30.5754960845,46.1642662677,1.16543726971,37.1018798503,116.476155989,104.853376743,94.9276086839,9.90576805939,0.02
 01/24  19:00:00,151.602232586,28.4770704871,36.0197596186,0.0,24.7345865669,47.5788473902,77.3875560044,72.4146719747,4.9528840297,0.02
 01/24  20:00:00,153.385728068,29.1343802995,37.1459398928,0.0,24.7345865669,47.5788473902,83.1053146955,78.1324306658,4.9528840297,0.02
 01/24  21:00:00,118.41789376,27.1624508622,25.4069742107,0.0,12.3672932834,38.6892022431,105.964896667,94.3844922743,2.97173041782,8.60867397517
 01/24  22:00:00,88.6347956124,15.8012600847,18.5549490455,0.0,12.3672932834,27.0668015668,61.0992339124,58.1075034946,2.97173041782,0.02
 01/24  23:00:00,76.8343642138,22.6353757185,17.6568237522,0.0,4.12243109448,15.9888894789,95.9798616524,92.9881312346,2.97173041782,0.02
 01/24  24:00:00,75.8892338918,19.4229201997,18.5912047159,0.0246897660336,4.12243109448,15.9888894789,77.7658183665,74.7740879486,2.97173041782,0.02
 01/25  01:00:00,77.9901690223,22.6353757185,15.9224728241,0.0,4.12243109448,15.9888894789,99.5129008191,96.5211704013,2.97173041782,0.02
 01/25  02:00:00,75.5025408064,19.247637583,16.4781725659,0.23624265753,4.12243109448,15.9888894789,80.8596533646,77.8679229467,2.97173041782,0.02
 01/25  03:00:00,84.8341540441,23.7747127267,18.5124423865,0.708749379209,4.12243109448,15.9888894789,101.963616487,98.971886069,2.97173041782,0.02
 01/25  04:00:00,71.1802227359,18.1083005748,11.1425981527,0.0,4.12243109448,15.9888894789,83.0031959559,80.0114655381,2.97173041782,0.02
 01/25  05:00:00,114.991230522,29.2074147231,22.5435560454,1.60093663435,12.3672932834,24.9413748627,116.178699191,111.205815161,4.9528840297,0.02
 01/25  06:00:00,138.039987619,28.9649794412,24.9050630424,21.3149944088,12.3672932834,24.9413748627,185.651702463,180.678818433,4.9528840297,0.02
 01/25  07:00:00,186.185398884,29.9162323001,18.2384365287,19.5069047661,24.7345865669,70.7195625826,151.549592351,141.623824292,9.90576805939,0.02
 01/25  08:00:00,204.181465208,30.0412967055,18.6868073286,14.1180732731,37.1018798503,92.3937384068,132.545347875,122.619579816,9.90576805939,0.02
 01/25  09:00:00,208.076025824,30.1135965014,23.305472083,12.0284280121,37.1018798503,104.434947198,126.478366731,116.552598672,9.90576805939,0.02
 01/25  10:00:00,223.992841275,30.1610389721,29.4169576648,10.1373238796,37.1018798503,116.476155989,131.032400938,112.498282341,9.90576805939,8.62835053777
 01/25  11:00:00,225.871363775,30.2017899011,33.0016372037,8.38975641627,37.1018798503,116.476155989,118.928213713,109.002445654,9.90576805939,0.02
 01/25  12:00:00,226.99245697,30.2474838172,35.6835232944,6.78306638617,37.1018798503,116.476155989,124.487201306,105.946688464,9.90576805939,8.63474478214
 01/25  13:00:00,214.656138769,30.2947417789,36.6392876967,5.48551596294,37.1018798503,104.434947198,113.801705824,103.875937765,9.90576805939,0.02
 01/25  14:00:00,225.493904277,30.3394222332,36.517464859,4.35862230977,37.1018798503,116.476155989,120.54388244,102.00328392,9.90576805939,8.63483046023
 01/25  15:00:00,225.083994079,30.3785963929,36.921970519,3.50526208578,37.1018798503,116.476155989,110.581084868,100.655316808,9.90576805939,0.02
 01/25  16:00:00,225.507202702,30.409137895,37.697963041,3.12212140527,37.1018798503,116.476155989,118.173559911,99.6363556383,9.90576805939,8.63143621343
 01/25  17:00:00,225.359782266,30.4338678572,37.6641493576,2.9844065647,37.1018798503,116.476155989,108.824923266,98.899155207,9.90576805939,0.02
 01/25  18:00:00,228.513837101,30.444399399,36.0949762581,2.99989759378,37.1018798503,116.476155989,108.647121604,98.7213535442,9.90576805939,0.02
 01/25  19:00:00,144.450146752,28.3675188517,28.9772168174,0.0,24.7345865669,47.5788473902,89.2845724013,75.722922842,4.9528840297,8.60876552957
 01/25  20:00:00,147.121195611,29.1343802995,30.881418481,0.0,24.7345865669,47.5788473902,86.1257869928,81.1529029632,4.9528840297,0.02
 01/25  21:00:00,116.979456947,27.6006574038,23.526539401,0.00381116793538,12.3672932834,38.6892022431,99.6732799821,96.6815495643,2.97173041782,0.02
 01/25  22:00:00,85.0138603636,15.3630535431,15.7499824613,0.0,12.3672932834,27.0668015668,59.0174559453,56.0257255274,2.97173041782,0.02
 01/25  23:00:00,77.0130964285,22.7814445657,19.1691381011,0.0,4.12243109448,15.9888894789,96.4739612777,93.4822308599,2.97173041782,0.02
 01/25  24:00:00,72.2551990571,18.984713658,17.9183471188,0.0747611999244,4.12243109448,15.9888894789,78.2607342147,75.2690037969,2.97173041782,0.02
 01/26  01:00:00,80.4164937202,23.5994301101,21.4283408369,0.302459690127,4.12243109448,15.9888894789,99.7047180682,96.7129876503,2.97173041782,0.02
 01/26  02:00:00,69.9076031455,18.5465071164,15.8467519601,0.210840305388,4.12243109448,15.9888894789,80.998540105,78.0068096872,2.97173041782,0.02
 01/26  03:00:00,79.7320651818,23.5117888017,20.4424318778,0.676655754576,4.12243109448,15.9888894789,102.167514476,99.1757840586,2.97173041782,0.02
 01/26  04:00:00,73.3145899997,19.2038169288,17.6780840798,1.06367421995,4.12243109448,15.9888894789,82.6094880171,79.6177575993,2.97173041782,0.02
 01/26  05:00:00,107.837032018,28.7984219509,25.8190365334,1.11984251855,12.3672932834,24.9413748627,115.324442735,110.351558705,4.9528840297,0.02
 01/26  06:00:00,130.662901722,28.974960699,30.022786982,19.5654229904,12.3672932834,24.9413748627,184.425638112,179.452754082,4.9528840297,0.02
 01/26  07:00:00,185.832111729,29.9378790533,28.5725711655,17.0764494167,24.7345865669,70.7195625826,149.880038613,139.954270553,9.90576805939,0.02
 01/26  08:00:00,209.805066555,30.119561885,30.7863856449,11.659089342,37.1018798503,92.3937384068,130.417168732,120.491400673,9.90576805939,0.02
 01/26  09:00:00,214.395143555,30.1873066246,31.7707605785,10.2011531007,37.1018798503,104.434947198,133.341751261,114.810916211,9.90576805939,8.62506699087
 01/26  10:00:00,226.68075123,30.2278072164,33.1673430532,9.0080876924,37.1018798503,116.476155989,121.593031701,111.667263642,9.90576805939,0.02
 01/26  11:00:00,227.031517216,30.2704192334,34.6900930949,7.79279441995,37.1018798503,116.476155989,127.402944954,108.864044844,9.90576805939,8.63313205062
 01/26  12:00:00,227.974571037,30.3163582241,36.8409774465,6.53888256487,37.1018798503,116.476155989,116.263909899,106.338141839,9.90576805939,0.02
 01/26  13:00:00,216.708957529,30.3627013244,38.7462976923,5.36333146911,37.1018798503,104.434947198,118.454451935,104.20477594,9.90576805939,4.34390793592
 01/26  14:00:00,230.172002847,30.4141279529,41.2237244446,4.25579260793,37.1018798503,116.476155989,116.355286411,102.142760034,9.90576805939,4.30675831687
 01/26  15:00:00,233.075669812,30.4609466205,44.9555461842,3.38097551836,37.1018798503,116.476155989,110.417572208,100.491804149,9.90576805939,0.02
 01/26  16:00:00,234.905896208,30.5016094339,47.1388380603,2.98750709842,37.1018798503,116.476155989,117.625152638,99.0878983381,9.90576805939,8.63148624038
 01/26  17:00:00,233.644779382,30.526001322,46.0539374915,2.7874547967,37.1018798503,116.476155989,108.225101607,98.2993335478,9.90576805939,0.02
 01/26  18:00:00,243.256976701,30.5583371209,51.1808748143,2.54319096896,37.1018798503,116.476155989,115.939829634,97.4159349983,9.90576805939,8.61812657639
 01/26  19:00:00,154.021306378,28.3675188517,38.5483985706,0.0,24.7345865669,47.5788473902,79.1162583798,74.1433743501,4.9528840297,0.02
 01/26  20:00:00,153.286010978,29.1343802995,37.046243682,0.0,24.7345865669,47.5788473902,84.8350078152,79.8621237856,4.9528840297,0.02
 01/26  21:00:00,123.160150635,27.6006574038,29.7077658806,0.00327571369291,12.3672932834,38.6892022431,98.5057064052,95.5139759874,2.97173041782,0.02
 01/26  22:00:00,88.1408891178,15.3630535431,18.877007758,0.0,12.3672932834,27.0668015668,58.3290321208,55.3373017029,2.97173041782,0.02
 01/26  23:00:00,75.2687542086,20.0651994795,20.4867737926,0.0,4.12243109448,15.9888894789,87.045200125,84.0534697072,2.97173041782,0.02
 01/26  24:00:00,68.4245091733,16.2684685718,17.4188127188,0.00448156965733,4.12243109448,15.9888894789,68.0333275891,65.0415971713,2.97173041782,0.02
 01/27  01:00:00,80.8836137058,23.5994301101,22.1884096309,0.115459320284,4.12243109448,15.9888894789,99.1067976435,96.1150672256,2.97173041782,0.02
 01/27  02:00:00,68.860396508,18.4588658081,15.0157219758,0.0627360417493,4.12243109448,15.9888894789,80.7107506379,77.7190202201,2.97173041782,0.02
 01/27  03:00:00,78.1556561285,23.5117888017,18.6774470244,0.571203459757,4.12243109448,15.9888894789,102.154132411,99.1624019933,2.97173041782,0.02
 01/27  04:00:00,72.6414153376,19.2038169288,15.3770912223,1.08799556955,4.12243109448,15.9888894789,82.8413833662,79.8496529483,2.97173041782,0.02
 01/27  05:00:00,107.876413547,28.7984219509,21.3347368089,1.34736608197,12.3672932834,24.9413748627,116.01181899,111.03893496,4.9528840297,0.02
 01/27  06:00:00,133.62622758,28.9799652702,24.8507849788,19.8956229191,12.3672932834,24.9413748627,185.369996181,180.397112151,4.9528840297,0.02
 01/27  07:00:00,183.807009932,29.951915648,17.61454023,18.9050354761,24.7345865669,70.7195625826,151.471040672,141.545272612,9.90576805939,0.02
 01/27  08:00:00,203.379118569,30.1189727712,16.7199425879,14.0429980299,37.1018798503,92.3937384068,141.036658068,122.522551152,9.90576805939,8.60833885624
 01/27  09:00:00,206.257776745,30.1845278634,16.2464258246,12.4661731795,37.1018798503,104.434947198,126.674036699,116.74826864,9.90576805939,0.02
 01/27  10:00:00,218.423154576,30.2162688181,16.5516026095,11.1753743162,37.1018798503,116.476155989,123.234433675,113.308665615,9.90576805939,0.02
 01/27  11:00:00,218.120115007,30.2390001452,16.642985468,10.2994690182,37.1018798503,116.476155989,129.41536331,110.876391255,9.90576805939,8.63320399526
 01/27  12:00:00,216.049791751,30.2707842257,16.7740244659,9.01095151448,37.1018798503,116.476155989,118.194411041,108.268642982,9.90576805939,0.02
 01/27  13:00:00,205.773771081,30.2874605586,17.0396628186,8.41177504681,37.1018798503,104.434947198,125.060975663,106.525060408,9.90576805939,8.63014719603
 01/27  14:00:00,218.639945179,30.3119720511,17.061199895,7.86857922876,37.1018798503,116.476155989,114.741362644,104.815594585,9.90576805939,0.02
 01/27  15:00:00,219.117657657,30.3444656678,17.0535005755,7.0802297567,37.1018798503,116.476155989,121.473852492,102.934944902,9.90576805939,8.63313953074
 01/27  16:00:00,218.888226315,30.3626860895,17.4007518193,6.71344803181,37.1018798503,116.476155989,111.748199519,101.82243146,9.90576805939,0.02
 01/27  17:00:00,219.094377351,30.3582985743,17.2974426276,7.02570116411,37.1018798503,116.476155989,120.411904005,101.87930624,9.90576805939,8.62682970585
 01/27  18:00:00,223.643523352,30.3468338268,16.5718601071,7.62620425137,37.1018798503,116.476155989,112.284773081,102.359005022,9.90576805939,0.02
 01/27  19:00:00,145.243563504,28.2944844281,16.6402615752,0.0,24.7345865669,47.5788473902,84.8092069262,79.8363228965,4.9528840297,0.02
 01/27  20:00:00,149.788007971,29.2074147231,19.7124770186,0.133156090878,24.7345865669,47.5788473902,90.3408602625,85.3679762328,4.9528840297,0.02
 01/27  21:00:00,122.035520194,27.6006574038,13.5084719641,0.272983162542,12.3672932834,38.6892022431,103.545944613,100.554214196,2.97173041782,0.02
 01/27  22:00:00,103.17953996,22.606373773,12.9614503041,0.881725727693,12.3672932834,27.0668015668,88.9454599703,85.9537295525,2.97173041782,0.02
 01/27  23:00:00,73.9330654954,18.1959418831,8.57451474022,0.123694630001,4.12243109448,15.9888894789,79.1563801171,76.1646496992,2.97173041782,0.02
 01/27  24:00:00,100.657418812,24.8264084266,18.0861746151,5.49833285446,4.12243109448,15.9888894789,100.878641589,97.8869111709,2.97173041782,0.02
 01/28  01:00:00,87.8891158351,19.8611267413,14.0601147788,5.73966796002,4.12243109448,15.9888894789,81.9717152625,78.9799848447,2.97173041782,0.02
 01/28  02:00:00,103.856554445,24.8264084266,17.544199547,8.5920625909,4.12243109448,15.9888894789,103.250782995,100.259052577,2.97173041782,0.02
 01/28  03:00:00,90.6586721254,19.8611267413,13.9209309405,7.93847241725,4.12243109448,15.9888894789,83.6657354642,80.6740050464,2.97173041782,0.02
 01/28  04:00:00,107.243615418,24.8264084266,17.4962335627,10.9817156688,4.12243109448,15.9888894789,104.971686237,101.979955819,2.97173041782,0.02
 01/28  05:00:00,114.006674645,28.9152770287,18.090007852,9.64293807341,4.12243109448,16.0517297156,132.826765708,121.254823279,2.97173041782,8.60021201142
 01/28  06:00:00,119.754546227,29.3534835703,19.5753363882,12.7866220929,4.12243109448,16.0517297156,125.39248763,122.400757212,2.97173041782,0.02
 01/28  07:00:00,139.29858127,29.7916901119,13.7959229147,15.925539008,4.12243109448,39.6058045677,115.163243282,112.171512865,2.97173041782,0.02
 01/28  08:00:00,202.79270388,29.7916901119,17.9110258783,51.6730856966,12.3672932834,65.3531420225,167.891241825,162.918357795,4.9528840297,0.02
 01/28  09:00:00,190.061881104,29.7916901119,19.8653583688,42.5717000424,12.3672932834,68.2430321324,162.148177439,157.175293409,4.9528840297,0.02
 01/28  10:00:00,211.926963721,29.8098848871,22.6547012569,33.422609628,16.4897243779,93.1370602926,150.849800751,142.905186303,7.92461444751,0.02
 01/28  11:00:00,211.162766531,29.8147085275,25.7337962391,29.7353041771,16.4897243779,93.1370602926,145.738539289,137.793924842,7.92461444751,0.02
 01/28  12:00:00,210.423162121,29.8160587132,27.6424474383,26.9202256819,16.4897243779,93.1370602926,142.857251313,134.912636865,7.92461444751,0.02
 01/28  13:00:00,186.771331716,29.8165652065,29.4949656223,24.8229677815,16.4897243779,83.9857416113,150.514859824,133.979112882,7.92461444751,8.61113249428
 01/28  14:00:00,188.731589658,29.8159867713,34.7505261021,22.9923369049,16.4897243779,83.9857416113,140.695367907,132.75075346,7.92461444751,0.02
 01/28  15:00:00,189.329140003,29.8154802343,37.1450390996,21.1959391435,16.4897243779,83.9857416113,139.091873393,131.147258945,7.92461444751,0.02
 01/28  16:00:00,148.260699889,29.7916901119,34.5500091813,0.203212599615,12.3672932834,70.6512738906,79.0868012493,74.1139172196,4.9528840297,0.02
 01/28  17:00:00,148.796143932,29.7916901119,34.4051498777,0.883508092627,12.3672932834,70.6512738906,77.40799827,72.4351142403,4.9528840297,0.02
 01/28  18:00:00,141.257098015,29.7916901119,33.9568660398,1.61795582221,12.3672932834,58.1284167478,80.2908242107,75.317940181,4.9528840297,0.02
 01/28  19:00:00,106.570838466,27.1624508622,27.3086558619,0.0,12.3672932834,24.9413748627,102.26969444,97.2968104103,4.9528840297,0.02
 01/28  20:00:00,106.725707908,27.1624508622,27.4635252811,0.0,12.3672932834,24.9413748627,108.283231409,103.310347379,4.9528840297,0.02
 01/28  21:00:00,89.6132151784,27.1624508622,27.4855398617,0.0,4.12243109448,16.0517297156,116.644442913,113.652712495,2.97173041782,0.02
