Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  22:00:00,73.4302992487,19.0137156036,19.7230024743,0.0,4.12243109448,15.9888894789,89.1468255134,86.1550950956,2.97173041782,0.02
 01/28  23:00:00,70.6549802456,18.1083005748,17.8762988089,0.0,4.12243109448,15.9888894789,84.5976281447,81.6058977268,2.97173041782,0.02
 01/28  24:00:00,78.5767352808,22.6353757185,21.1549769551,0.0,4.12243109448,15.9888894789,106.28895935,103.297228933,2.97173041782,0.02
 01/29  01:00:00,66.5933560505,18.1083005748,15.875890141,0.0,2.06121554724,15.9888894789,95.0322696436,83.4587123998,2.97173041782,8.60182682598
 01/29  02:00:00,74.3546593777,22.6353757185,18.7597704883,0.0,2.06121554724,15.9888894789,108.947980561,105.956250144,2.97173041782,0.02
 01/29  03:00:00,74.5520778576,19.4229201997,18.8799818733,3.40288461805,2.06121554724,15.9888894789,87.5677647706,84.5760343528,2.97173041782,0.02
 01/29  04:00:00,73.5206829022,22.6353757185,16.8670285896,0.0,2.06121554724,15.9888894789,110.246914196,107.255183778,2.97173041782,0.02
 01/29  05:00:00,74.0622564154,19.1599962747,16.505980611,3.50995505707,2.06121554724,15.9888894789,88.1231126881,85.1313822703,2.97173041782,0.02
 01/29  06:00:00,92.4592547279,24.388201885,21.7946005352,6.71571842311,2.06121554724,15.9888894789,111.298085403,108.306354986,2.97173041782,0.02
 01/29  07:00:00,82.8088943861,19.7515751059,17.639168996,7.13603309819,2.06121554724,15.9888894789,89.718462487,86.7267320692,2.97173041782,0.02
 01/29  08:00:00,88.9000604223,24.7168567912,22.0531159278,9.87707667925,2.06121554724,15.9888894789,111.879885295,108.888154877,2.97173041782,0.02
 01/29  09:00:00,94.1094654988,19.6420234705,17.1191067828,6.18995862888,4.12243109448,41.7362269337,87.6007554228,82.6278713931,4.9528840297,0.02
 01/29  10:00:00,99.3266834807,23.5994301101,19.0221412973,3.62905642372,4.12243109448,41.7362269337,106.428461653,101.455577623,4.9528840297,0.02
 01/29  11:00:00,88.5308904012,18.984713658,15.7514450033,2.89693460938,4.12243109448,41.7362269337,85.2284349722,80.2555509425,4.9528840297,0.02
 01/29  12:00:00,100.239356926,23.7747127267,20.1636107888,3.28351321562,4.12243109448,41.7362269337,103.91170253,98.9388185002,4.9528840297,0.02
 01/29  13:00:00,92.0364366216,19.4229201997,17.8764219426,3.25784004737,4.12243109448,41.7362269337,84.2114613073,79.2385772776,4.9528840297,0.02
 01/29  14:00:00,105.209972142,24.3005605766,24.1501430344,3.36679747257,4.12243109448,41.7362269337,102.104878509,97.1319944793,4.9528840297,0.02
 01/29  15:00:00,91.9924119144,19.247637583,19.30293895,1.90326685864,4.12243109448,41.7362269337,82.7711053725,77.7982213428,4.9528840297,0.02
 01/29  16:00:00,102.885756017,23.9499953434,23.3944005589,2.27597976632,4.12243109448,41.7362269337,102.446398309,97.4735142796,4.9528840297,0.02
 01/29  17:00:00,75.3510058441,19.4229201997,18.4770434855,2.7894744016,4.12243109448,24.8785346261,84.0565527012,79.0836686715,4.9528840297,0.02
 01/29  18:00:00,71.0105063956,22.6353757185,17.4047079057,0.0,2.06121554724,15.9888894789,108.649202258,105.65747184,2.97173041782,0.02
 01/29  19:00:00,78.1738759672,19.3133685642,17.0382226968,4.16372670919,2.06121554724,15.9888894789,90.046860074,87.0551296562,2.97173041782,0.02
 01/29  20:00:00,78.1516521036,22.6353757185,16.1182175542,0.0,2.06121554724,15.9888894789,112.28713736,109.295406942,2.97173041782,0.02
 01/29  21:00:00,81.2928801308,19.5982028163,16.8339110978,6.5002377116,2.06121554724,15.9888894789,90.7221861534,87.7304557355,2.97173041782,0.02
 01/29  22:00:00,96.9604557881,24.7387671183,21.4254738465,10.4583717937,2.06121554724,15.9888894789,113.12658604,110.134855623,2.97173041782,0.02
 01/29  23:00:00,85.4416431764,19.8611267413,16.9051562597,9.69068092165,2.06121554724,15.9888894789,91.42993539,88.4382049722,2.97173041782,0.02
 01/29  24:00:00,100.565589201,24.8264084266,20.8683331735,12.9604701773,2.06121554724,15.9888894789,113.908689017,110.916958599,2.97173041782,0.02
 01/30  01:00:00,88.0063360136,19.8611267413,16.4261659753,10.6637982378,4.12243109448,15.9888894789,91.3161239344,88.3243935166,2.97173041782,0.02
 01/30  02:00:00,102.136297823,24.8264084266,20.2883766669,13.9016614923,4.12243109448,15.9888894789,113.516869362,110.525138944,2.97173041782,0.02
 01/30  03:00:00,88.2731180328,19.8611267413,15.9999305449,11.7870140926,4.12243109448,15.9888894789,91.6710201759,88.6792897581,2.97173041782,0.02
 01/30  04:00:00,102.665220366,24.8264084266,19.7789167536,15.1844505142,4.12243109448,15.9888894789,114.164551567,111.172821149,2.97173041782,0.02
 01/30  05:00:00,118.874336134,28.9152770287,21.0168264635,9.57090096286,12.3672932834,24.9413748627,138.309294196,124.754564994,4.9528840297,8.60184517256
 01/30  06:00:00,167.740412737,29.3591964024,27.4145908592,51.6385633569,12.3672932834,24.9413748627,199.630513294,194.657629264,4.9528840297,0.02
 01/30  07:00:00,202.6658424,29.8194394277,20.9690060327,38.9291942452,24.7345865669,70.7195625826,164.757634485,154.831866426,9.90576805939,0.02
 01/30  08:00:00,215.224565561,29.8582376839,20.9996079948,27.1266949157,37.1018798503,92.3937384068,143.413626229,133.48785817,9.90576805939,0.02
 01/30  09:00:00,216.206095502,29.8694121879,20.8777085365,23.2230838065,37.1018798503,104.434947198,136.844135572,126.918367513,9.90576805939,0.02
 01/30  10:00:00,225.408997043,29.879142004,20.8693711632,20.3829106336,37.1018798503,116.476155989,141.326403795,122.792297979,9.90576805939,8.62833775646
 01/30  11:00:00,222.439301179,29.8926958489,20.2761946967,17.9922626523,37.1018798503,116.476155989,129.348886077,119.423118017,9.90576805939,0.02
 01/30  12:00:00,221.091753571,29.9045313728,21.0075830159,15.9012233008,37.1018798503,116.476155989,126.323823088,116.398055029,9.90576805939,0.02
 01/30  13:00:00,208.554828265,29.9144699336,21.3589760467,14.2980321541,37.1018798503,104.434947198,132.571271858,114.03518254,9.90576805939,8.63032125859
 01/30  14:00:00,218.324675612,29.9243229127,21.0393396319,13.0724433495,37.1018798503,116.476155989,121.768803696,111.843035637,9.90576805939,0.02
 01/30  15:00:00,217.005180476,29.9332147396,20.5088810447,12.1438121787,37.1018798503,116.476155989,128.762765353,110.224974002,9.90576805939,8.63202329164
 01/30  16:00:00,216.844373201,29.9488315548,20.1656871543,11.4696578265,37.1018798503,116.476155989,118.795064102,108.869296042,9.90576805939,0.02
 01/30  17:00:00,218.852689942,29.9678064425,19.6527812477,11.1220763113,37.1018798503,116.476155989,126.29209329,107.759265801,9.90576805939,8.62705942973
 01/30  18:00:00,222.707289609,29.9863694421,19.3035131511,10.9933933712,37.1018798503,116.476155989,116.880933671,106.955165612,9.90576805939,0.02
 01/30  19:00:00,144.257330474,28.3310016399,19.2184597231,0.0130305573054,24.7345865669,47.5788473902,87.8746794614,82.9017954317,4.9528840297,0.02
 01/30  20:00:00,145.130787459,28.3310016399,18.215004924,0.0887765048255,24.7345865669,47.5788473902,92.7797426263,87.8068585966,4.9528840297,0.02
 01/30  21:00:00,125.211167545,28.0388639455,16.3373157542,0.671288613278,12.3672932834,38.6892022431,105.936200067,102.94446965,2.97173041782,0.02
 01/30  22:00:00,100.351909046,21.7299606898,10.7691151846,0.0,12.3672932834,27.0668015668,90.7304900166,87.7387595988,2.97173041782,0.02
 01/30  23:00:00,79.5006613514,18.6925759636,10.9212327052,1.32619892106,4.12243109448,15.9888894789,88.8738465775,77.3002669659,2.97173041782,8.60184919373
 01/30  24:00:00,97.836105675,24.0376366517,15.5925417368,4.24861138353,4.12243109448,15.9888894789,101.844177399,98.8524469813,2.97173041782,0.02
 01/31  01:00:00,90.5025495207,19.8611267413,13.9348321532,6.82049596186,4.12243109448,15.9888894789,83.1334341742,80.1417037564,2.97173041782,0.02
 01/31  02:00:00,106.70651557,24.8264084266,16.9287935705,10.0234164964,4.12243109448,15.9888894789,104.654549961,101.662819543,2.97173041782,0.02
 01/31  03:00:00,92.8268168474,19.8611267413,13.1019557482,9.23301763646,4.12243109448,15.9888894789,84.8915283703,81.8997979525,2.97173041782,0.02
 01/31  04:00:00,109.470262444,24.8264084266,16.0443482036,12.6645541799,4.12243109448,15.9888894789,106.617159126,103.625428708,2.97173041782,0.02
 01/31  05:00:00,129.327393119,28.9152770287,16.1196002163,8.45545535369,12.3672932834,24.9413748627,120.051041028,115.078156998,4.9528840297,0.02
 01/31  06:00:00,174.590174774,29.3647329427,22.534516298,46.1783667382,12.3672932834,24.9413748627,190.861601349,185.888717319,4.9528840297,0.02
 01/31  07:00:00,211.461847003,29.8516341005,14.9653878399,35.0158679813,24.7345865669,70.7195625826,166.247334058,156.321565999,9.90576805939,0.02
 01/31  08:00:00,224.703113478,29.9025966281,15.4820052365,24.967841083,37.1018798503,92.3937384068,144.483356545,134.557588486,9.90576805939,0.02
 01/31  09:00:00,223.871113452,29.9244898004,15.7274658279,22.1042835394,37.1018798503,104.434947198,136.833695996,126.907927937,9.90576805939,0.02
 01/31  10:00:00,233.725279881,29.9375580709,16.0180550332,19.8062725499,37.1018798503,116.476155989,140.752440802,122.218449921,9.90576805939,8.62822282166
 01/31  11:00:00,231.995255381,29.9469757613,16.8636107488,17.1922636058,37.1018798503,116.476155989,125.78055009,115.85478203,9.90576805939,0.02
 01/31  12:00:00,229.536333463,29.9587527764,19.1308760231,13.5909833907,37.1018798503,116.476155989,127.86841587,109.327828585,9.90576805939,8.63481922551
 01/31  13:00:00,220.430050459,30.0095456039,24.4129446207,10.3720167441,37.1018798503,104.434947198,115.662209538,105.736441479,9.90576805939,0.02
 01/31  14:00:00,234.152614441,30.0863830151,28.2288203664,7.5406644947,37.1018798503,116.476155989,120.038446937,101.498588863,9.90576805939,8.63409001442
 01/31  15:00:00,237.168916998,30.1367133715,30.1025130566,5.96315967716,37.1018798503,116.476155989,108.865131178,98.939363119,9.90576805939,0.02
 01/31  16:00:00,238.695129605,30.1789621393,32.2389146802,4.8826530945,37.1018798503,116.476155989,116.723568988,98.1862335408,9.90576805939,8.63156738769
 01/31  17:00:00,241.985890305,30.2188774663,33.4571102101,4.26720107437,37.1018798503,116.476155989,107.401707722,97.4759396626,9.90576805939,0.02
 01/31  18:00:00,246.808785612,30.2434027503,33.8018748473,3.9938158757,37.1018798503,116.476155989,107.036346253,97.1105781935,9.90576805939,0.02
 01/31  19:00:00,167.221812146,28.3310016399,27.2244091044,0.0,24.7345865669,47.5788473902,79.5720721229,74.5991880932,4.9528840297,0.02
 01/31  20:00:00,169.399129936,28.8057253933,27.8668596775,0.0,24.7345865669,47.5788473902,84.9670332247,79.994149195,4.9528840297,0.02
 01/31  21:00:00,144.445322364,27.6006574038,22.5477603724,0.0,12.3672932834,38.6892022431,106.887863879,95.3073450029,2.97173041782,8.60878845843
 01/31  22:00:00,109.966124481,18.7217897331,16.1202504124,0.00667637764737,12.3672932834,27.0668015668,72.7240843647,69.7323539468,2.97173041782,0.02
 01/31  23:00:00,102.910810355,23.0735822601,16.952137873,0.0702714086476,4.12243109448,15.9888894789,93.969019967,90.9772895492,2.97173041782,0.02
 01/31  24:00:00,88.4873521571,18.1083005748,11.4724244727,0.0,4.12243109448,15.9888894789,78.3823803183,75.3906499004,2.97173041782,0.02
 02/01  01:00:00,98.0581562273,23.7308920726,16.4077033063,0.965472389938,4.12243109448,15.9888894789,99.7919140451,96.8001836273,2.97173041782,0.02
 02/01  02:00:00,82.5060200414,18.8970723497,11.6998811813,1.44293872977,4.12243109448,15.9888894789,82.233363558,79.2416331401,2.97173041782,0.02
 02/01  03:00:00,100.07027065,24.2129192683,14.7675094794,4.22514335469,4.12243109448,15.9888894789,103.496794355,100.505063937,2.97173041782,0.02
 02/01  04:00:00,93.9740181605,19.8611267413,12.1041237776,6.66272408453,4.12243109448,15.9888894789,84.3564885384,81.3647581206,2.97173041782,0.02
 02/01  05:00:00,135.639160591,29.3534835703,15.1675872896,7.74213447186,12.3672932834,24.9413748627,118.424027373,113.451143343,4.9528840297,0.02
 02/01  06:00:00,163.470049973,28.9493332291,18.1076400029,31.9285409018,12.3672932834,24.9413748627,188.398314562,183.425430532,4.9528840297,0.02
 02/01  07:00:00,213.379427712,29.8820826584,11.6761557486,31.376346752,24.7345865669,70.7195625826,173.886631013,163.960862954,9.90576805939,0.02
 02/01  08:00:00,227.871468796,29.957793561,11.679601177,23.4656867812,37.1018798503,92.3937384068,154.764995242,144.839227183,9.90576805939,0.02
 02/01  09:00:00,226.200954994,29.974317978,13.7021473649,19.3304229943,37.1018798503,104.434947198,150.069687076,131.538839278,9.90576805939,8.62507973903
 02/01  10:00:00,236.975932976,30.0120458405,17.8350903921,15.7708398657,37.1018798503,116.476155989,125.079897896,115.154129837,9.90576805939,0.02
 02/01  11:00:00,236.826527535,30.0692366118,22.3935689351,12.4216047853,37.1018798503,116.476155989,118.793673245,108.867905186,9.90576805939,0.02
 02/01  12:00:00,234.358321322,30.1643885108,26.0996288908,9.28836329914,37.1018798503,116.476155989,122.341627607,103.801027743,9.90576805939,8.63483180467
 02/01  13:00:00,222.095923862,30.2965812711,31.1551605076,7.25798078883,37.1018798503,104.434947198,109.348963597,99.4231955377,9.90576805939,0.02
 02/01  14:00:00,234.518317222,30.5434214902,36.3094612356,5.39957879924,37.1018798503,116.476155989,114.021578915,95.4809142123,9.90576805939,8.6348966436
 02/01  15:00:00,236.631863181,30.7803916968,39.8816533295,3.99358601474,37.1018798503,116.476155989,102.194834107,92.2690660475,9.90576805939,0.02
 02/01  16:00:00,237.230731459,30.9118257933,40.5904101371,2.9198629834,37.1018798503,116.476155989,108.815884107,90.278576157,9.90576805939,8.63153989014
 02/01  17:00:00,236.265177962,30.8846129701,39.9788407799,2.1516720545,37.1018798503,116.476155989,100.078783964,90.1530159047,9.90576805939,0.02
 02/01  18:00:00,238.38918092,30.7228148843,38.8015615951,1.88816147996,37.1018798503,116.476155989,101.506277487,91.580509428,9.90576805939,0.02
 02/01  19:00:00,158.662620572,28.4770704871,30.2399188506,0.0,24.7345865669,47.5788473902,84.6709930362,71.1093259129,4.9528840297,8.60878309354
 02/01  20:00:00,158.276143234,28.9152770287,30.092383461,0.0,24.7345865669,47.5788473902,82.723261254,77.7503772243,4.9528840297,0.02
 02/01  21:00:00,128.831941487,27.6006574038,23.0374015058,0.0,12.3672932834,38.6892022431,97.2073579889,94.2156275711,2.97173041782,0.02
 02/01  22:00:00,97.3928522757,17.4368075255,17.8061612026,0.0,12.3672932834,27.0668015668,66.9360934696,63.9443630518,2.97173041782,0.02
 02/01  23:00:00,85.9974979384,22.6353757185,16.8215260884,0.0,4.12243109448,15.9888894789,93.9224946136,90.9307641958,2.97173041782,0.02
 02/01  24:00:00,81.5979854525,19.2038169288,17.2981335787,0.128409650321,4.12243109448,15.9888894789,77.8991383672,74.9074079494,2.97173041782,0.02
 02/02  01:00:00,85.1539574941,22.6353757185,15.7456466011,0.0,4.12243109448,15.9888894789,98.9745205715,95.9827901536,2.97173041782,0.02
 02/02  02:00:00,80.8117379562,19.3352788913,16.7414902916,0.459811716636,4.12243109448,15.9888894789,80.4939679075,77.5022374897,2.97173041782,0.02
 02/02  03:00:00,89.1832016922,23.6870714184,18.3913513215,0.840783744896,4.12243109448,15.9888894789,101.259839862,98.2681094446,2.97173041782,0.02
 02/02  04:00:00,75.2071093826,18.2835831915,12.2051520004,0.0847327763937,4.12243109448,15.9888894789,82.5025670648,79.510836647,2.97173041782,0.02
 02/02  05:00:00,119.41405968,29.2074147231,23.2361785869,2.04225102687,12.3672932834,24.9413748627,115.701932533,110.729048504,4.9528840297,0.02
 02/02  06:00:00,141.564684042,28.9766199592,25.9368175748,21.6725245755,12.3672932834,24.9413748627,185.133679503,180.160795473,4.9528840297,0.02
 02/02  07:00:00,190.646251627,29.9184716643,20.0586556553,20.5318551812,24.7345865669,70.7195625826,151.04782636,141.1220583,9.90576805939,0.02
 02/02  08:00:00,217.930654442,30.0690218987,22.0752341314,14.5095498994,37.1018798503,92.3937384068,131.214085375,121.288317315,9.90576805939,0.02
 02/02  09:00:00,216.391196204,30.1452028556,24.4926390631,12.6128611333,37.1018798503,104.434947198,134.0577779,115.526919807,9.90576805939,8.6250900329
 02/02  10:00:00,222.294916426,30.1939776924,27.063515624,10.7599015285,37.1018798503,116.476155989,122.327322347,112.401554288,9.90576805939,0.02
 02/02  11:00:00,223.099504736,30.2585116572,30.550851766,8.01193161187,37.1018798503,116.476155989,126.204461958,107.665548575,9.90576805939,8.63314532449
 02/02  12:00:00,224.389171019,30.3500267829,33.6736387467,6.08714777065,37.1018798503,116.476155989,112.922253697,102.996485638,9.90576805939,0.02
 02/02  13:00:00,215.953178326,30.5663364434,38.8163346182,4.33387495136,37.1018798503,104.434947198,117.258803921,98.7228436454,9.90576805939,8.63019221585
 02/02  14:00:00,231.723768604,30.7840913768,43.8132072404,2.84811433141,37.1018798503,116.476155989,105.467918455,95.5421503954,9.90576805939,0.02
 02/02  15:00:00,233.178945271,31.0404435444,45.9817693858,1.87851988099,37.1018798503,116.476155989,110.969002128,92.4318432467,9.90576805939,8.63139082152
 02/02  16:00:00,233.167527447,31.0810345962,46.3420187049,1.46654068572,37.1018798503,116.476155989,101.508096127,91.5823280676,9.90576805939,0.02
 02/02  17:00:00,232.004541824,31.0751966845,45.4633889505,1.18855929728,37.1018798503,116.476155989,101.233256844,91.307488785,9.90576805939,0.02
 02/02  18:00:00,233.363614907,30.9593494034,44.6724042727,1.10646269855,37.1018798503,116.476155989,110.759587403,92.2356706122,9.90576805939,8.61814873112
 02/02  19:00:00,148.768610286,28.3675188517,33.2957042581,0.0,24.7345865669,47.5788473902,75.8935249729,70.9206409432,4.9528840297,0.02
 02/02  20:00:00,150.457446315,29.1343802995,34.2176774219,0.0,24.7345865669,47.5788473902,82.4043355658,77.4314515361,4.9528840297,0.02
 02/02  21:00:00,118.800164356,27.6006574038,25.3510526047,0.0,12.3672932834,38.6892022431,97.0068900906,94.0151596728,2.97173041782,0.02
 02/02  22:00:00,85.4369892694,15.3630535431,15.861212277,0.0,12.3672932834,27.0668015668,57.9040979118,54.912367494,2.97173041782,0.02
 02/02  23:00:00,76.7503732386,22.7814445657,18.5835638756,0.0,4.12243109448,15.9888894789,95.1142123319,92.1224819141,2.97173041782,0.02
 02/02  24:00:00,72.0259185821,18.984713658,17.3219122923,0.0,4.12243109448,15.9888894789,77.541386807,74.5496563892,2.97173041782,0.02
 02/03  01:00:00,79.4698967847,23.5994301101,20.3873375987,0.0880604914314,4.12243109448,15.9888894789,99.1175632858,96.1258328679,2.97173041782,0.02
 02/03  02:00:00,68.8474231209,18.4588658081,14.5144030664,0.0517721628009,4.12243109448,15.9888894789,80.7371717471,77.7454413293,2.97173041782,0.02
 02/03  03:00:00,78.3498790758,23.5117888017,18.8662085561,0.317852186074,4.12243109448,15.9888894789,102.107823272,99.1160928546,2.97173041782,0.02
 02/03  04:00:00,73.1394668041,19.4229201997,16.8480981336,0.992374863324,4.12243109448,15.9888894789,82.3293388478,79.33760843,2.97173041782,0.02
 02/03  05:00:00,104.876763691,28.7107806426,22.8092259971,0.835353444515,12.3672932834,24.9413748627,115.844245203,110.871361173,4.9528840297,0.02
 02/03  06:00:00,129.216088978,28.9791779891,27.0374772466,19.7072117233,12.3672932834,24.9413748627,185.362948987,180.390064957,4.9528840297,0.02
 02/03  07:00:00,180.460432254,29.9510879584,22.0505593373,17.9291970226,24.7345865669,70.7195625826,151.145011187,141.219243128,9.90576805939,0.02
 02/03  08:00:00,201.853476074,30.1279297969,21.6952180519,12.7902955395,37.1018798503,92.3937384068,140.515956772,122.003623877,9.90576805939,8.60656483501
 02/03  09:00:00,205.438641549,30.192614959,21.7861858117,11.2239612379,37.1018798503,104.434947198,125.958573813,116.032805754,9.90576805939,0.02
 02/03  10:00:00,217.977996488,30.2357545485,23.848399348,9.61629167436,37.1018798503,116.476155989,122.252515588,112.326747528,9.90576805939,0.02
 02/03  11:00:00,218.177131977,30.2757896343,25.5718448977,8.05132026303,37.1018798503,116.476155989,127.544630766,109.005598146,9.90576805939,8.6332645613
 02/03  12:00:00,218.281532385,30.3165380346,27.0913206586,6.59528514629,37.1018798503,116.476155989,115.893278233,105.967510173,9.90576805939,0.02
 02/03  13:00:00,206.704208554,30.3565400326,28.3977828736,5.46062814131,37.1018798503,104.434947198,122.498001103,103.962066867,9.90576805939,8.63016617585
 02/03  14:00:00,219.129546115,30.4075307009,29.9874416236,4.4561960286,37.1018798503,116.476155989,111.993144824,102.067376764,9.90576805939,0.02
 02/03  15:00:00,221.002090053,30.4815502896,32.7601558228,3.48219157198,37.1018798503,116.476155989,118.533724515,99.9948005498,9.90576805939,8.63315590628
 02/03  16:00:00,221.938458835,30.5575032728,34.4095788677,2.69342865019,37.1018798503,116.476155989,108.041578689,98.1158106296,9.90576805939,0.02
 02/03  17:00:00,220.735485278,30.5556012576,33.3548150435,2.54765418784,37.1018798503,116.476155989,116.575721059,98.0428437632,9.90576805939,8.62710923641
 02/03  18:00:00,221.809726249,30.5383292275,31.930067412,2.71596749564,37.1018798503,116.476155989,108.325575147,98.3998070877,9.90576805939,0.02
 02/03  19:00:00,141.632266863,28.3675188517,26.1593572002,0.0,24.7345865669,47.5788473902,80.8617161671,75.8888321374,4.9528840297,0.02
 02/03  20:00:00,144.212971233,29.1343802995,27.9731953039,0.0,24.7345865669,47.5788473902,86.7337601587,81.760876129,4.9528840297,0.02
 02/03  21:00:00,114.122411283,27.6006574038,20.6717888419,0.00150247808981,12.3672932834,38.6892022431,100.537456029,97.5457256114,2.97173041782,0.02
 02/03  22:00:00,92.0826433183,19.8901286868,17.2390731542,0.0,12.3672932834,27.0668015668,78.0269059453,75.0351755275,2.97173041782,0.02
 02/03  23:00:00,66.6586351298,18.1959418831,12.9557638012,0.0,4.12243109448,15.9888894789,77.2939472425,74.3022168247,2.97173041782,0.02
 02/03  24:00:00,80.4430976918,23.5117888017,18.7920043262,0.192863639333,4.12243109448,15.9888894789,98.7916917152,95.7999612974,2.97173041782,0.02
 02/04  01:00:00,72.747374373,19.0723549664,15.4268698229,0.551585103624,4.12243109448,15.9888894789,80.2833405587,77.2916101409,2.97173041782,0.02
 02/04  02:00:00,79.3698772255,22.8544789893,15.5303986157,0.108623314801,4.12243109448,15.9888894789,101.595409441,98.6036790232,2.97173041782,0.02
 02/04  03:00:00,74.8899994172,18.984713658,14.4162784538,1.01797101945,4.12243109448,15.9888894789,90.9129526228,79.3393707166,2.97173041782,8.6018514884
 02/04  04:00:00,87.3027301184,23.7308920726,17.7331614134,1.63957673922,4.12243109448,15.9888894789,103.43412812,100.442397702,2.97173041782,0.02
 02/04  05:00:00,97.116957198,28.2579672163,19.573429154,2.17605098418,4.12243109448,16.0517297156,122.361098621,119.369368203,2.97173041782,0.02
 02/04  06:00:00,101.000048642,28.4770704871,19.733154288,3.3352792165,4.12243109448,16.0517297156,123.63029919,120.638568772,2.97173041782,0.02
 02/04  07:00:00,127.670836496,29.7916901119,15.1932705327,8.13225260959,4.12243109448,39.6058045677,108.17100875,105.179278332,2.97173041782,0.02
 02/04  08:00:00,192.991660009,29.8287518706,18.1407396732,38.4438189201,12.3672932834,65.3531420225,164.149862518,159.176978488,4.9528840297,0.02
 02/04  09:00:00,185.457950372,29.8185614264,18.6538361631,30.8276374737,12.3672932834,68.2430321324,158.918022479,153.945138449,4.9528840297,0.02
 02/04  10:00:00,208.884148579,29.8517596297,20.5009567386,21.6496373323,16.4897243779,93.1370602926,145.599196648,137.6545822,7.92461444751,0.02
 02/04  11:00:00,210.469605649,29.8532271986,21.2097569307,19.7869887734,16.4897243779,93.1370602926,140.796516953,132.851902505,7.92461444751,0.02
 02/04  12:00:00,211.185360933,29.8522321078,20.7515212675,19.3057271048,16.4897243779,93.1370602926,139.445782711,131.501168264,7.92461444751,0.02
 02/04  13:00:00,204.364225977,29.8507417682,21.4077920101,17.5956778108,16.4897243779,83.9857416113,145.412609225,128.876814583,7.92461444751,8.61118019443
 02/04  14:00:00,206.11673493,29.8493007649,22.5539612907,16.1800922468,16.4897243779,83.9857416113,134.605731828,126.66111738,7.92461444751,0.02
 02/04  15:00:00,205.472310455,29.8479158081,21.4567572739,14.1292923197,16.4897243779,83.9857416113,131.547136799,123.602522352,7.92461444751,0.02
 02/04  16:00:00,171.514625139,29.7916901119,16.4935419868,0.0281003393485,12.3672932834,70.6512738906,70.9150392905,65.9421552608,4.9528840297,0.02
 02/04  17:00:00,170.984883218,29.7916901119,15.055796749,0.423662239252,12.3672932834,70.6512738906,73.690143721,68.7172596913,4.9528840297,0.02
 02/04  18:00:00,160.994973882,29.7916901119,13.6288688446,0.957509914908,12.3672932834,58.1284167478,84.20407853,79.2311945003,4.9528840297,0.02
 02/04  19:00:00,134.339135176,27.1624508622,12.292733069,0.0,12.3672932834,24.9413748627,100.689290376,95.7164063464,4.9528840297,0.02
 02/04  20:00:00,135.035651628,27.8197606746,13.3061083941,0.463240982958,12.3672932834,24.9413748627,107.37295866,102.400074631,4.9528840297,0.02
 02/04  21:00:00,124.844007053,28.6961737579,14.9193845526,3.60436949982,4.12243109448,16.0517297156,116.874558756,113.882828339,2.97173041782,0.02
 02/04  22:00:00,112.321997493,23.4827868562,13.0439245736,6.27747822557,4.12243109448,15.9888894789,97.8931537096,94.9014232918,2.97173041782,0.02
 02/04  23:00:00,107.135052374,20.2993332829,12.6772653319,10.2929985767,4.12243109448,15.9888894789,93.0272238307,81.4536461042,2.97173041782,8.60184730868
 02/04  24:00:00,118.325224986,24.388201885,12.7615892257,9.94476345986,4.12243109448,15.9888894789,106.560574101,103.568843684,2.97173041782,0.02
 02/05  01:00:00,108.249851747,20.2993332829,11.9481829882,14.4073167382,2.06121554724,15.9888894789,87.1304450759,84.138714658,2.97173041782,0.02
 02/05  02:00:00,118.671848354,24.388201885,12.0377790632,13.2519402935,2.06121554724,15.9888894789,109.992377838,107.00064742,2.97173041782,0.02
 02/05  03:00:00,110.702790288,20.2993332829,11.4098465436,17.4941606243,2.06121554724,15.9888894789,89.0672566379,86.07552622,2.97173041782,0.02
 02/05  04:00:00,120.406333564,24.388201885,11.3818705523,15.6886988295,2.06121554724,15.9888894789,111.94956194,108.957831522,2.97173041782,0.02
 02/05  05:00:00,112.793128044,20.2993332829,11.0342655375,20.0582828369,2.06121554724,15.9888894789,90.4943126277,87.5025822098,2.97173041782,0.02
 02/05  06:00:00,121.964226549,24.388201885,10.9992042143,17.6012264043,2.06121554724,15.9888894789,113.426361648,110.43463123,2.97173041782,0.02
 02/05  07:00:00,114.401848889,20.2993332829,10.6588298827,22.1432463744,2.06121554724,15.9888894789,91.615059385,88.6233289672,2.97173041782,0.02
 02/05  08:00:00,112.284442052,24.388201885,10.2633357829,18.8780699182,2.06121554724,15.9888894789,114.562554717,111.5708243,2.97173041782,0.02
 02/05  09:00:00,124.43297872,20.2993332829,10.7922921368,18.297389239,4.12243109448,41.7362269337,88.6757183527,83.702834323,4.9528840297,0.02
 02/05  10:00:00,133.774648891,24.388201885,12.8230834019,12.1336474416,4.12243109448,41.7362269337,105.434896665,100.462012636,4.9528840297,0.02
 02/05  11:00:00,123.258378558,20.2993332829,13.6295144229,12.1750495869,4.12243109448,41.7362269337,82.7137097237,77.740825694,4.9528840297,0.02
 02/05  12:00:00,134.293262411,24.388201885,16.1228942694,8.16385468776,4.12243109448,41.7362269337,99.92180334,94.9489193103,4.9528840297,0.02
 02/05  13:00:00,122.12223515,20.2993332829,15.692584858,9.05114222211,4.12243109448,41.7362269337,79.8159879883,74.8431039586,4.9528840297,0.02
 02/05  14:00:00,133.70403288,24.388201885,17.9053797919,6.32869605432,4.12243109448,41.7362269337,97.5539147197,92.58103069,4.9528840297,0.02
 02/05  15:00:00,121.228770866,20.2993332829,16.8228505274,7.18758103473,4.12243109448,41.7362269337,78.7036564105,73.7307723808,4.9528840297,0.02
 02/05  16:00:00,130.196837315,23.8039264962,16.7569757129,3.37690853673,4.12243109448,41.7362269337,96.789926789,91.8170427593,4.9528840297,0.02
 02/05  17:00:00,99.2508423449,19.6858441246,14.598094244,4.26158559267,4.12243109448,24.8785346261,78.9190227452,73.9461387155,4.9528840297,0.02
 02/05  18:00:00,111.775850915,24.8264084266,16.7737885987,8.82906173165,2.06121554724,15.9888894789,102.905915496,99.9141850786,2.97173041782,0.02
 02/05  19:00:00,106.165309456,19.8611267413,11.8840306267,9.68250262547,2.06121554724,15.9888894789,87.2293370059,84.2376065881,2.97173041782,0.02
 02/05  20:00:00,126.935282984,24.8264084266,13.5353816192,14.8518090375,2.06121554724,15.9888894789,110.990491681,107.998761263,2.97173041782,0.02
 02/05  21:00:00,108.16183492,19.8611267413,9.75958236365,14.2339366484,2.06121554724,15.9888894789,90.7256129074,87.7338824896,2.97173041782,0.02
 02/05  22:00:00,128.829952533,24.8264084266,11.7635408619,19.7994934392,2.06121554724,15.9888894789,113.919891987,110.92816157,2.97173041782,0.02
 02/05  23:00:00,111.119854569,19.8611267413,9.0698931389,18.1236893666,2.06121554724,15.9888894789,92.5044913447,89.5127609269,2.97173041782,0.02
 02/05  24:00:00,131.974658168,24.8264084266,10.6551355942,24.1938225564,2.06121554724,15.9888894789,115.982355059,112.990624641,2.97173041782,0.02
 02/06  01:00:00,114.678174421,19.8611267413,8.0038043023,20.8149478194,4.12243109448,15.9888894789,93.2095014591,90.2177710413,2.97173041782,0.02
 02/06  02:00:00,135.450465417,24.8264084266,9.50791693301,26.8765588174,4.12243109448,15.9888894789,124.780463887,113.206916436,2.97173041782,8.60181703337
 02/06  03:00:00,116.643731878,19.8611267413,7.09635409806,23.4940220734,4.12243109448,15.9888894789,93.9843038424,90.9925734245,2.97173041782,0.02
 02/06  04:00:00,137.556588358,24.8264084266,8.34559671283,29.9364770068,4.12243109448,15.9888894789,117.512088151,114.520357733,2.97173041782,0.02
 02/06  05:00:00,155.975232557,28.9152770287,7.10084778551,21.2091474329,12.3672932834,24.9413748627,134.097805778,129.124921748,4.9528840297,0.02
 02/06  06:00:00,214.580819092,29.3534835703,13.4904099314,72.8176308123,12.3672932834,24.9413748627,205.44689425,200.47401022,4.9528840297,0.02
 02/06  07:00:00,255.163042449,29.7916901119,5.41084000708,64.3357671124,24.7345865669,70.7195625826,207.366224677,197.440456617,9.90576805939,0.02
 02/06  08:00:00,260.816357941,29.7959015491,6.0041697953,47.7567348751,37.1018798503,92.3937384068,189.358941352,179.433173292,9.90576805939,0.02
 02/06  09:00:00,256.786556984,29.8070117575,7.69743121579,37.3828071607,37.1018798503,104.434947198,177.028729952,167.102961892,9.90576805939,0.02
 02/06  10:00:00,261.601421112,29.8160976758,9.73382251629,29.2751602294,37.1018798503,116.476155989,171.065920167,152.531754,9.90576805939,8.62839810748
 02/06  11:00:00,256.658186972,29.8259045383,11.2410401155,22.9688520683,37.1018798503,116.476155989,150.313240899,140.38747284,9.90576805939,0.02
 02/06  12:00:00,254.835142566,29.834182141,13.0686578115,18.2659650171,37.1018798503,116.476155989,147.440422536,128.899868541,9.90576805939,8.63478593579
 02/06  13:00:00,244.364262807,29.879771956,15.0668783652,14.6203657062,37.1018798503,104.434947198,126.355016375,116.429248316,9.90576805939,0.02
 02/06  14:00:00,253.964240166,29.9770585527,16.4066482467,11.9477821443,37.1018798503,116.476155989,115.573189082,105.647421022,9.90576805939,0.02
 02/06  15:00:00,253.84810306,30.0633683391,17.437329749,10.0771983881,37.1018798503,116.476155989,117.949785483,99.4107515601,9.90576805939,8.63326586314
 02/06  16:00:00,254.739590192,30.0880418378,18.8837574488,8.70750568905,37.1018798503,116.476155989,107.522762764,97.5969947049,9.90576805939,0.02
 02/06  17:00:00,255.100517615,30.0667719539,19.0950033489,7.71490959712,37.1018798503,116.476155989,115.456213675,96.923357401,9.90576805939,8.62708821457
 02/06  18:00:00,256.894012003,29.9954112157,17.479802983,7.30277796437,37.1018798503,116.476155989,108.075225738,98.1494576786,9.90576805939,0.02
 02/06  19:00:00,176.141118984,27.1624508622,12.3983420843,0.0,24.7345865669,47.5788473902,81.6385698856,76.6656858559,4.9528840297,0.02
 02/06  20:00:00,179.574970872,28.2579672163,13.6049037071,0.0013633851314,24.7345865669,47.5788473902,88.6682791637,83.695395134,4.9528840297,0.02
 02/06  21:00:00,159.507942478,28.4770704871,12.7232348253,0.612912802879,12.3672932834,38.6892022431,103.11458818,100.122857763,2.97173041782,0.02
 02/06  22:00:00,123.169374173,21.7299606898,6.49615228485,0.0,12.3672932834,27.0668015668,97.858369058,86.281117404,2.97173041782,8.6055212362
 02/06  23:00:00,97.3614635889,18.984713658,7.66673930516,1.87088938463,4.12243109448,15.9888894789,79.559678102,76.5679476842,2.97173041782,0.02
 02/06  24:00:00,118.194655921,24.388201885,11.0379702281,5.66775505866,4.12243109448,15.9888894789,101.210203969,98.2184735515,2.97173041782,0.02
 02/07  01:00:00,108.706563918,20.2993332829,10.6717651522,10.1279500779,4.12243109448,15.9888894789,82.5460600849,79.554329667,2.97173041782,0.02
 02/07  02:00:00,120.189183696,24.388201885,10.4193238195,10.0608162107,4.12243109448,15.9888894789,104.508256563,101.516526145,2.97173041782,0.02
 02/07  03:00:00,111.509480246,20.2993332829,10.1545326387,14.8791493361,4.12243109448,15.9888894789,84.8963766956,81.9046462778,2.97173041782,0.02
 02/07  04:00:00,120.754484712,24.388201885,9.80006854414,13.1864818868,4.12243109448,15.9888894789,107.125884963,104.134154545,2.97173041782,0.02
 02/07  05:00:00,152.157245115,29.3534835703,11.5685783413,15.244367314,12.3672932834,24.9413748627,121.247675942,116.274791913,4.9528840297,0.02
 02/07  06:00:00,183.092497592,28.9204721216,15.4116728358,44.1874286483,12.3672932834,24.9413748627,192.524415435,187.551531406,4.9528840297,0.02
 02/07  07:00:00,232.936130944,29.8297619306,9.30094352437,44.3898308011,24.7345865669,70.7195625826,186.13353695,176.207768891,9.90576805939,0.02
 02/07  08:00:00,239.400454944,29.8665919118,9.02488039451,32.0963626223,37.1018798503,92.3937384068,168.96607986,159.040311801,9.90576805939,0.02
 02/07  09:00:00,235.758526486,29.8873088504,10.1013522586,26.0870862004,37.1018798503,104.434947198,158.192059589,148.266291529,9.90576805939,0.02
 02/07  10:00:00,241.75561504,29.900393216,12.2855105321,20.6836757791,37.1018798503,116.476155989,153.039910718,134.505733309,9.90576805939,8.62840934976
 02/07  11:00:00,238.971418572,29.9354162107,14.3248209611,16.3488062267,37.1018798503,116.476155989,131.362496684,121.436728624,9.90576805939,0.02
 02/07  12:00:00,238.834622974,29.9988153362,16.9260994879,12.9045880173,37.1018798503,116.476155989,126.203566592,107.66300986,9.90576805939,8.63478867276
 02/07  13:00:00,227.875244241,30.061048776,19.6729983683,10.654184466,37.1018798503,104.434947198,111.422499902,101.496731842,9.90576805939,0.02
 02/07  14:00:00,236.828112657,30.0712436713,19.9099960876,8.92305158002,37.1018798503,116.476155989,118.600549498,100.05990353,9.90576805939,8.63487790898
 02/07  15:00:00,237.468804042,30.0520286119,20.5333091888,8.00425507071,37.1018798503,116.476155989,110.433704862,100.507936802,9.90576805939,0.02
 02/07  16:00:00,233.945531802,30.0608407305,19.8035348535,7.65835584189,37.1018798503,116.476155989,119.647492265,101.110175219,9.90576805939,8.63154898668
 02/07  17:00:00,230.868670697,30.0726494983,18.7403130678,7.6754621721,37.1018798503,116.476155989,111.559560073,101.633792014,9.90576805939,0.02
 02/07  18:00:00,231.111084532,30.0847232389,17.7642123562,8.12277217978,37.1018798503,116.476155989,111.94076088,102.014992821,9.90576805939,0.02
 02/07  19:00:00,153.303882905,28.3310016399,17.3611267471,0.0,24.7345865669,47.5788473902,84.5377004204,79.5648163907,4.9528840297,0.02
 02/07  20:00:00,149.221807172,28.3310016399,15.008582157,0.0298504229194,24.7345865669,47.5788473902,99.1138241571,85.5521792038,4.9528840297,8.60876092362
 02/07  21:00:00,125.162350963,28.0388639455,12.9469076058,0.324382660565,12.3672932834,38.6892022431,104.270724293,101.278993875,2.97173041782,0.02
 02/07  22:00:00,100.667167314,21.7299606898,7.93861874188,0.0,12.3672932834,27.0668015668,89.992564101,87.0008336832,2.97173041782,0.02
 02/07  23:00:00,78.3446093285,18.4588658081,7.20504530309,0.752607184747,4.12243109448,15.9888894789,79.8937751742,76.9020447564,2.97173041782,0.02
 02/07  24:00:00,105.937788293,24.8264084266,13.8132356456,7.44453154773,4.12243109448,15.9888894789,102.305884109,99.3141536907,2.97173041782,0.02
 02/08  01:00:00,94.4923365374,19.8611267413,10.0047495044,8.35159925152,4.12243109448,15.9888894789,83.472113632,80.4803832142,2.97173041782,0.02
 02/08  02:00:00,113.97959063,24.8264084266,11.6749209071,12.8098810296,4.12243109448,15.9888894789,105.598097776,102.606367359,2.97173041782,0.02
 02/08  03:00:00,100.856978149,19.8611267413,8.48118869942,12.3854952539,4.12243109448,15.9888894789,85.8672422847,82.8755118669,2.97173041782,0.02
 02/08  04:00:00,120.58115935,24.8264084266,9.75521838728,17.0107036325,4.12243109448,15.9888894789,108.427261129,105.435530711,2.97173041782,0.02
 02/08  05:00:00,143.79854249,28.9152770287,8.03766016901,12.8050700437,12.3672932834,24.9413748627,122.332523868,117.359639838,4.9528840297,0.02
 02/08  06:00:00,192.634877636,29.363520184,13.8015970945,53.4851941945,12.3672932834,24.9413748627,192.973080136,188.000196106,4.9528840297,0.02
 02/08  07:00:00,235.16718368,29.8414891125,5.43169926243,45.6350487572,24.7345865669,70.7195625826,195.957336304,186.031568244,9.90576805939,0.02
 02/08  08:00:00,246.69323841,29.8935277317,5.04114332737,34.4649058112,37.1018798503,92.3937384068,180.350495298,170.424727238,9.90576805939,0.02
 02/08  09:00:00,247.709184161,29.9276452828,6.14087841994,28.0786507798,37.1018798503,104.434947198,179.857191445,161.326331828,9.90576805939,8.6250915575
 02/08  10:00:00,256.640437752,29.9415537085,7.38434985081,22.9108399611,37.1018798503,116.476155989,160.488807175,150.563039115,9.90576805939,0.02
 02/08  11:00:00,253.41662147,29.9639379274,7.95713374717,18.9366228607,37.1018798503,116.476155989,153.115963717,143.190195658,9.90576805939,0.02
 02/08  12:00:00,251.511279946,30.0203877641,9.57533730964,15.071871065,37.1018798503,116.476155989,150.743053322,132.202503086,9.90576805939,8.63478217668
 02/08  13:00:00,239.742914694,30.066532065,10.8882810798,12.3574992364,37.1018798503,104.434947198,132.109968059,122.184199999,9.90576805939,0.02
 02/08  14:00:00,249.277989075,30.070945198,11.1063580401,10.8385101832,37.1018798503,116.476155989,139.1869104,120.646208785,9.90576805939,8.63493355644
 02/08  15:00:00,249.059444342,30.0876161939,11.4737021718,10.2403092987,37.1018798503,116.476155989,129.226031952,119.300263892,9.90576805939,0.02
 02/08  16:00:00,248.481988648,30.1256549107,11.0653115609,9.51637478354,37.1018798503,116.476155989,135.508167406,116.970898287,9.90576805939,8.63150105949
 02/08  17:00:00,248.167722784,30.1375007727,10.219147174,9.32549806261,37.1018798503,116.476155989,129.032612792,119.106844733,9.90576805939,0.02
 02/08  18:00:00,251.79893971,30.1293126548,8.92398321588,10.2229154056,37.1018798503,116.476155989,142.728797351,124.205105508,9.90576805939,8.6179237837
 02/08  19:00:00,173.057348304,28.3310016399,8.19252301397,0.114894284729,24.7345865669,47.5788473902,87.4230264723,82.4501424426,4.9528840297,0.02
 02/08  20:00:00,173.921795217,28.7692081815,8.00705773496,0.630100283367,24.7345865669,47.5788473902,91.2976623008,86.3247782711,4.9528840297,0.02
 02/08  21:00:00,153.018203738,28.4770704871,6.05441072069,2.66644132982,12.3672932834,38.6892022431,105.059420148,102.06768973,2.97173041782,0.02
 02/08  22:00:00,129.756598569,23.4827868562,6.59132543895,5.90364842725,12.3672932834,27.0668015668,90.7331711884,87.7414407705,2.97173041782,0.02
 02/08  23:00:00,108.33504373,20.2993332829,6.97260510299,12.3056446356,4.12243109448,15.9888894789,80.4988925185,77.5071621007,2.97173041782,0.02
 02/08  24:00:00,119.327219102,24.388201885,5.38064635072,12.2763980361,4.12243109448,15.9888894789,103.462092194,100.470361777,2.97173041782,0.02
 02/09  01:00:00,112.984681579,20.2993332829,6.24726535941,18.3134927413,4.12243109448,15.9888894789,85.7268165777,82.7350861599,2.97173041782,0.02
 02/09  02:00:00,121.945853922,24.388201885,4.97761126615,16.1282895335,4.12243109448,15.9888894789,110.174898009,107.183167591,2.97173041782,0.02
 02/09  03:00:00,116.824465608,20.2993332829,6.02861478244,22.8090527011,4.12243109448,15.9888894789,91.451980892,88.4602504742,2.97173041782,0.02
 02/09  04:00:00,124.289028521,24.388201885,4.77310945926,19.2013143215,4.12243109448,15.9888894789,117.292225978,114.30049556,2.97173041782,0.02
 02/09  05:00:00,158.342186768,29.3534835703,5.97514837792,22.911610046,12.3672932834,24.9413748627,137.128558441,132.155674411,4.9528840297,0.02
 02/09  06:00:00,187.4485534,28.9219226752,7.60186940204,51.2063720897,12.3672932834,24.9413748627,197.408645506,192.435761476,4.9528840297,0.02
 02/09  07:00:00,251.87834371,29.8058588437,1.25646141723,64.9078304107,24.7345865669,70.7195625826,198.44977768,188.52400962,9.90576805939,0.02
 02/09  08:00:00,258.011986668,29.8357813013,1.93447919653,48.8753181851,37.1018798503,92.3937384068,182.058406818,172.132638759,9.90576805939,0.02
 02/09  09:00:00,253.199928195,29.8859332427,4.10868940662,36.5153805926,37.1018798503,104.434947198,182.126404409,163.595585944,9.90576805939,8.6250504051
 02/09  10:00:00,260.178365404,29.9297288023,6.98052885848,29.1405338808,37.1018798503,116.476155989,164.961383524,155.035615464,9.90576805939,0.02
 02/09  11:00:00,257.27156722,29.9386868041,9.56602657193,24.3741819036,37.1018798503,116.476155989,159.672059843,141.133086033,9.90576805939,8.63320575031
 02/09  12:00:00,256.985600753,29.9474202432,11.5467000399,21.3245016249,37.1018798503,116.476155989,140.7275895,130.801821441,9.90576805939,0.02
 02/09  13:00:00,243.065791483,29.9805239048,12.6168814935,17.5090401636,37.1018798503,104.434947198,141.11119131,122.575294418,9.90576805939,8.63012883221
 02/09  14:00:00,252.098877112,30.0334127949,14.5808430528,13.6835520443,37.1018798503,116.476155989,121.071849947,111.146081887,9.90576805939,0.02
 02/09  15:00:00,252.271640384,30.0764898435,16.4526287546,10.9757923566,37.1018798503,116.476155989,115.401561327,96.8626518102,9.90576805939,8.63314145712
 02/09  16:00:00,251.627374619,30.1012695748,18.1359829611,9.03167291518,37.1018798503,116.476155989,108.688444094,98.7626760342,9.90576805939,0.02
 02/09  17:00:00,252.994915353,30.1124648384,19.3241284491,8.03957984199,37.1018798503,116.476155989,106.305240552,96.3794724923,9.90576805939,0.02
 02/09  18:00:00,253.582439531,30.1249954552,18.678207044,7.81547409417,37.1018798503,116.476155989,115.425238253,96.9013617011,9.90576805939,8.61810849206
 02/09  19:00:00,178.469932257,28.1849327927,17.3811263993,0.0,24.7345865669,47.5788473902,80.9641140387,75.991230009,4.9528840297,0.02
 02/09  20:00:00,180.400948055,28.6231393343,17.8572121012,0.0817586373524,24.7345865669,47.5788473902,87.1820953522,82.2092113225,4.9528840297,0.02
 02/09  21:00:00,156.867004553,28.0388639455,15.016728421,0.357784813783,12.3672932834,38.6892022431,100.770002727,97.7782723091,2.97173041782,0.02
 02/09  22:00:00,123.482764164,21.7299606898,9.94121226542,0.0,12.3672932834,27.0668015668,87.3813858775,84.3896554596,2.97173041782,0.02
 02/09  23:00:00,94.4056190936,18.4588658081,9.24376448077,0.5897959195,4.12243109448,15.9888894789,77.7857836456,74.7940532278,2.97173041782,0.02
 02/09  24:00:00,120.661703482,24.8264084266,16.3411059141,6.33135599055,4.12243109448,15.9888894789,99.6593406667,96.6676102489,2.97173041782,0.02
 02/10  01:00:00,102.789157869,19.8611267413,12.4889148965,6.9124721929,4.12243109448,15.9888894789,81.3153844904,78.3236540726,2.97173041782,0.02
 02/10  02:00:00,120.401530154,24.8264084266,15.2728514375,10.5998430389,4.12243109448,15.9888894789,102.801388051,99.8096576327,2.97173041782,0.02
 02/10  03:00:00,102.266499669,19.8611267413,11.7205599569,9.94546972566,4.12243109448,15.9888894789,83.6633149027,80.6715844849,2.97173041782,0.02
 02/10  04:00:00,118.646533512,24.8264084266,14.2642916042,13.6684782795,4.12243109448,15.9888894789,105.518315234,102.526584816,2.97173041782,0.02
 02/10  05:00:00,137.385697316,28.9152770287,13.9174660388,9.44367659237,12.3672932834,24.9413748627,119.0134655,114.04058147,4.9528840297,0.02
 02/10  06:00:00,178.863825431,29.366314209,20.1635525538,47.0529834354,12.3672932834,24.9413748627,188.927865838,183.954981808,4.9528840297,0.02
 02/10  07:00:00,213.829147872,29.8545897889,12.1922110233,36.3987810297,24.7345865669,70.7195625826,182.35644055,163.848839212,9.90576805939,8.60183327879
 02/10  08:00:00,223.459730806,29.921997254,12.1859024421,26.8376562795,37.1018798503,92.3937384068,154.823494352,144.897726292,9.90576805939,0.02
 02/10  09:00:00,224.560476215,29.9400870747,12.5561027491,24.0896885806,37.1018798503,104.434947198,147.651216185,137.725448126,9.90576805939,0.02
 02/10  10:00:00,232.987166832,29.9517406744,12.8205363913,21.5613721052,37.1018798503,116.476155989,142.706813384,132.781045324,9.90576805939,0.02
 02/10  11:00:00,230.91658447,29.9604453831,12.8218355979,19.7996189545,37.1018798503,116.476155989,148.572651124,130.033657225,9.90576805939,8.63322583987
 02/10  12:00:00,227.968910369,29.9683953632,13.5009969277,18.0654249062,37.1018798503,116.476155989,135.882279243,125.956511183,9.90576805939,0.02
 02/10  13:00:00,212.975459386,29.984540527,14.6490518562,16.5014686609,37.1018798503,104.434947198,138.571821043,120.035975174,9.90576805939,8.63007781001
 02/10  14:00:00,219.537701619,30.0143566142,15.7656319705,15.0898696776,37.1018798503,116.476155989,124.008532045,114.082763985,9.90576805939,0.02
 02/10  15:00:00,216.60258864,30.049027239,16.5736304128,13.8592375993,37.1018798503,116.476155989,127.657222821,109.118314465,9.90576805939,8.63314029645
 02/10  16:00:00,215.334969601,30.0791254667,16.9772124074,13.0217196648,37.1018798503,116.476155989,116.827122036,106.901353976,9.90576805939,0.02
 02/10  17:00:00,215.193574225,30.0954471316,17.0621238562,12.5601520993,37.1018798503,116.476155989,124.605279616,106.072471134,9.90576805939,8.62704042202
 02/10  18:00:00,216.346835204,30.1150946954,17.1436262821,12.1702807497,37.1018798503,116.476155989,115.309156834,105.383388775,9.90576805939,0.02
 02/10  19:00:00,140.025520656,28.3310016399,17.577758812,0.045342228538,24.7345865669,47.5788473902,87.4534967498,82.4806127201,4.9528840297,0.02
 02/10  20:00:00,143.137598953,28.7692081815,18.5826871092,0.248708750688,24.7345865669,47.5788473902,92.2422270481,87.2693430184,4.9528840297,0.02
 02/10  21:00:00,117.428906519,27.6006574038,13.9357873633,0.472802689717,12.3672932834,38.6892022431,105.103475194,102.111744776,2.97173041782,0.02
 02/10  22:00:00,99.0266898575,22.5187324647,13.578349594,1.28721670613,12.3672932834,27.0668015668,90.451886461,87.4601560432,2.97173041782,0.02
 02/10  23:00:00,74.2544179874,18.984713658,12.0701792873,2.21196743623,4.12243109448,15.9888894789,80.1160674464,77.1243370286,2.97173041782,0.02
 02/10  24:00:00,94.8674663358,24.8264084266,18.4269111292,7.71935850857,4.12243109448,15.9888894789,102.130311033,99.1385806147,2.97173041782,0.02
 02/11  01:00:00,83.2323778823,19.8611267413,14.3361434829,7.46242000354,4.12243109448,15.9888894789,91.5007879026,79.928599727,2.97173041782,8.60045775778
 02/11  02:00:00,97.1713002454,24.8264084266,17.8711542873,10.6601765703,4.12243109448,15.9888894789,104.430904058,101.439173641,2.97173041782,0.02
 02/11  03:00:00,85.0191571736,19.8611267413,14.0167949903,9.53491393268,4.12243109448,15.9888894789,84.6792774581,81.6875470403,2.97173041782,0.02
 02/11  04:00:00,99.290999694,24.8264084266,17.4693105365,12.8615258662,4.12243109448,15.9888894789,106.341345702,103.349615284,2.97173041782,0.02
 02/11  05:00:00,102.28373912,28.9152770287,17.9031514518,11.1866526844,4.12243109448,16.0517297156,125.947397525,122.955667107,2.97173041782,0.02
 02/11  06:00:00,107.351464368,29.3534835703,19.0346887725,14.5443925084,4.12243109448,16.0517297156,127.273889293,124.282158875,2.97173041782,0.02
 02/11  07:00:00,127.875077964,29.7916901119,12.930902105,17.8130076107,4.12243109448,39.6058045677,120.205820053,117.214089636,2.97173041782,0.02
