Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  08:00:00,192.423153829,29.7916901119,17.1966797689,56.8965063816,12.3672932834,65.3531420225,172.767712235,167.794828205,4.9528840297,0.02
 02/11  09:00:00,178.012404047,29.7916901119,18.1493093493,47.0405824526,12.3672932834,68.2430321324,165.882662846,160.909778816,4.9528840297,0.02
 02/11  10:00:00,197.033764422,29.7983253039,19.5015673178,37.3970869078,16.4897243779,93.1370602926,153.347396491,145.402782044,7.92461444751,0.02
 02/11  11:00:00,195.548121451,29.8047712361,21.9903352578,33.4286250245,16.4897243779,93.1370602926,148.195696847,140.251082399,7.92461444751,0.02
 02/11  12:00:00,195.776422961,29.8074153084,25.7633736033,29.8812303593,16.4897243779,93.1370602926,153.533599351,136.995525342,7.92461444751,8.61345956136
 02/11  13:00:00,186.28966196,29.8086659736,28.6534828499,26.6547674271,16.4897243779,83.9857416113,142.23309935,134.288484902,7.92461444751,0.02
 02/11  14:00:00,184.643389792,29.8093852309,29.4997855584,24.1614858895,16.4897243779,83.9857416113,140.294506487,132.34989204,7.92461444751,0.02
 02/11  15:00:00,183.145838182,29.8098254761,29.8200368297,22.3432910596,16.4897243779,83.9857416113,138.921082773,130.976468325,7.92461444751,0.02
 02/11  16:00:00,139.513961855,29.7916901119,25.7777726711,0.228705533653,12.3672932834,70.6512738906,79.3102873196,74.3374032899,4.9528840297,0.02
 02/11  17:00:00,138.688222998,29.7916901119,23.5472027618,1.12766638127,12.3672932834,70.6512738906,78.2382597685,73.2653757388,4.9528840297,0.02
 02/11  18:00:00,130.726580539,29.7916901119,21.0143436433,2.35603070274,12.3672932834,58.1284167478,81.3782465765,76.4053625468,4.9528840297,0.02
 02/11  19:00:00,108.334825753,27.1624508622,17.5682146832,0.0,12.3672932834,24.9413748627,103.32952971,98.3566456803,4.9528840297,0.02
 02/11  20:00:00,106.47591731,27.1624508622,16.2475637402,0.0,12.3672932834,24.9413748627,109.872198672,104.899314642,4.9528840297,0.02
 02/11  21:00:00,85.890035118,27.1624508622,15.4284674831,0.0,4.12243109448,16.0517297156,127.466899214,115.893323935,2.97173041782,8.60184486084
 02/11  22:00:00,77.6596382926,21.7299606898,12.0831076518,0.0,4.12243109448,15.9888894789,101.120917586,98.1291871683,2.97173041782,0.02
 02/11  23:00:00,82.8607069294,19.3133685642,13.4475682525,4.6119596718,4.12243109448,15.9888894789,87.9232237018,84.931493284,2.97173041782,0.02
 02/11  24:00:00,104.523707319,24.8264084266,17.5749645278,10.2233594254,4.12243109448,15.9888894789,108.151779077,105.160048659,2.97173041782,0.02
 02/12  01:00:00,91.9335786664,19.8611267413,13.0426129701,9.96882131979,2.06121554724,15.9888894789,88.2184459048,85.226715487,2.97173041782,0.02
 02/12  02:00:00,111.618777394,24.8264084266,15.4917380518,14.3790841568,2.06121554724,15.9888894789,111.117284582,108.125554164,2.97173041782,0.02
 02/12  03:00:00,98.5807859955,19.8611267413,11.543551281,12.646774328,2.06121554724,15.9888894789,90.1580213241,87.1662909063,2.97173041782,0.02
 02/12  04:00:00,119.416522699,24.8264084266,13.6023118323,17.7600013708,2.06121554724,15.9888894789,113.028203979,110.036473561,2.97173041782,0.02
 02/12  05:00:00,104.054015434,19.8611267413,10.2069649009,15.1926334496,2.06121554724,15.9888894789,91.4670263748,88.475295957,2.97173041782,0.02
 02/12  06:00:00,125.963652939,24.8264084266,12.0121208203,21.1836725284,2.06121554724,15.9888894789,114.570466724,111.578736307,2.97173041782,0.02
 02/12  07:00:00,108.951156397,19.8611267413,8.96923809591,18.0036616421,2.06121554724,15.9888894789,92.7361027922,89.7443723744,2.97173041782,0.02
 02/12  08:00:00,120.915741503,24.8264084266,11.3575520201,24.0052790135,2.06121554724,15.9888894789,115.78240423,112.790673812,2.97173041782,0.02
 02/12  09:00:00,121.083070283,19.8611267413,9.7798819494,15.2961506477,4.12243109448,41.7362269337,89.7610872401,84.7882032104,4.9528840297,0.02
 02/12  10:00:00,139.349346293,24.8264084266,13.5915338164,16.4838582074,4.12243109448,41.7362269337,107.26132663,102.2884426,4.9528840297,0.02
 02/12  11:00:00,119.87594946,19.8611267413,11.9690641936,11.3545825883,4.12243109448,41.7362269337,84.2586141584,79.2857301287,4.9528840297,0.02
 02/12  12:00:00,138.907802056,24.8264084266,16.4079853656,11.8474404193,4.12243109448,41.7362269337,102.04734923,97.0744652003,4.9528840297,0.02
 02/12  13:00:00,118.282912759,19.8611267413,13.5343763434,8.12598636095,4.12243109448,41.7362269337,80.8326287957,75.859744766,4.9528840297,0.02
 02/12  14:00:00,136.865925049,24.8264084266,18.2326113762,8.82132233754,4.12243109448,41.7362269337,98.2809357805,93.3080517508,4.9528840297,0.02
 02/12  15:00:00,114.275339489,19.8611267413,15.0332180918,6.14505261949,4.12243109448,41.7362269337,79.4460473941,74.4731633644,4.9528840297,0.02
 02/12  16:00:00,127.673240295,23.9499953434,17.1163030304,4.10283847275,4.12243109448,41.7362269337,97.5515258612,92.5786418315,4.9528840297,0.02
 02/12  17:00:00,97.0777783322,19.4229201997,14.5256474496,3.45687316201,4.12243109448,24.8785346261,78.9952686324,74.0223846027,4.9528840297,0.02
 02/12  18:00:00,107.866033016,24.7387671183,18.8915456957,7.46382711727,2.06121554724,15.9888894789,103.357424487,100.365694069,2.97173041782,0.02
 02/12  19:00:00,104.788491867,19.8611267413,13.7661988111,8.65376604465,2.06121554724,15.9888894789,87.1376770546,84.1459466368,2.97173041782,0.02
 02/12  20:00:00,125.376171416,24.8264084266,15.8006691561,13.4547398689,2.06121554724,15.9888894789,110.712258171,107.720527753,2.97173041782,0.02
 02/12  21:00:00,108.246830829,19.8611267413,11.5430151994,12.9012408889,2.06121554724,15.9888894789,90.6484793567,87.6567489389,2.97173041782,0.02
 02/12  22:00:00,129.68751411,24.8264084266,13.5385569416,19.002567416,2.06121554724,15.9888894789,114.003399924,111.011669506,2.97173041782,0.02
 02/12  23:00:00,111.245612904,19.8611267413,10.4391824015,16.7950075734,2.06121554724,15.9888894789,92.5332481244,89.5415177066,2.97173041782,0.02
 02/12  24:00:00,133.411593552,24.8264084266,12.6256039803,23.2742819037,2.06121554724,15.9888894789,115.655850875,112.664120457,2.97173041782,0.02
 02/13  01:00:00,114.897584902,19.8611267413,9.74752412134,18.8685214558,4.12243109448,15.9888894789,101.227900698,89.6543252079,2.97173041782,8.60184507269
 02/13  02:00:00,136.949653119,24.8264084266,11.935275054,25.2392517088,4.12243109448,15.9888894789,115.088301187,112.096570769,2.97173041782,0.02
 02/13  03:00:00,116.936479689,19.8611267413,9.25817015762,20.8200312049,4.12243109448,15.9888894789,92.9529898574,89.9612594396,2.97173041782,0.02
 02/13  04:00:00,139.53218994,24.8264084266,11.2915216242,27.5581704723,4.12243109448,15.9888894789,115.877198471,112.885468053,2.97173041782,0.02
 02/13  05:00:00,158.649511829,28.9152770287,10.9561395942,18.3321101077,12.3672932834,24.9413748627,132.042546406,127.069662376,4.9528840297,0.02
 02/13  06:00:00,215.866682631,29.3534835703,17.6661724451,67.916782294,12.3672932834,24.9413748627,202.838273581,197.865389551,4.9528840297,0.02
 02/13  07:00:00,255.002051346,29.7917288227,9.8999601345,57.4510195934,24.7345865669,70.7195625826,195.282232029,185.356463969,9.90576805939,0.02
 02/13  08:00:00,261.856291926,29.7995141884,10.3087008514,42.5856422066,37.1018798503,92.3937384068,174.93271047,165.00694241,9.90576805939,0.02
 02/13  09:00:00,262.036379027,29.8085513663,10.8782182008,36.8741301378,37.1018798503,104.434947198,165.300416748,155.374648689,9.90576805939,0.02
 02/13  10:00:00,270.423088581,29.818261582,11.4644377024,32.7284442827,37.1018798503,116.476155989,167.220687721,148.68659507,9.90576805939,8.62832459176
 02/13  11:00:00,267.04804354,29.8276869851,12.7092126444,28.7955828274,37.1018798503,116.476155989,150.648692324,140.722924265,9.90576805939,0.02
 02/13  12:00:00,264.476745287,29.8354370487,14.1448264343,24.9095857717,37.1018798503,116.476155989,150.483627354,131.943153257,9.90576805939,8.63470603781
 02/13  13:00:00,251.236440238,29.842145971,15.6148234282,21.3594404871,37.1018798503,104.434947198,133.465146385,123.539378326,9.90576805939,0.02
 02/13  14:00:00,258.055365928,29.8483886627,16.2699049986,18.6572198324,37.1018798503,116.476155989,136.349214368,117.80865495,9.90576805939,8.63479135851
 02/13  15:00:00,255.895983372,29.858316065,16.2715701943,16.7504172366,37.1018798503,116.476155989,125.428928444,115.503160384,9.90576805939,0.02
 02/13  16:00:00,253.897653878,29.8719881689,16.6215717972,15.4097949112,37.1018798503,116.476155989,122.560735127,112.634967067,9.90576805939,0.02
 02/13  17:00:00,251.921165449,29.8844973013,16.8621336949,14.5675460341,37.1018798503,116.476155989,128.659920354,110.127197949,9.90576805939,8.62695434618
 02/13  18:00:00,250.600815609,29.8968819925,16.5097636349,14.2108905842,37.1018798503,116.476155989,120.09970725,110.173939191,9.90576805939,0.02
 02/13  19:00:00,166.205778576,27.1624508622,12.8130067683,0.0,24.7345865669,47.5788473902,87.8949756026,82.9220915729,4.9528840297,0.02
 02/13  20:00:00,170.819980811,28.2579672163,15.8355967215,0.135667122516,24.7345865669,47.5788473902,92.1683846815,87.1955006518,4.9528840297,0.02
 02/13  21:00:00,151.595416666,28.4770704871,16.0674155606,1.42962926641,12.3672932834,38.6892022431,113.866731408,102.28628073,2.97173041782,8.60872026083
 02/13  22:00:00,116.469149596,21.7299606898,9.57846451199,0.0,12.3672932834,27.0668015668,90.4687035095,87.4769730917,2.97173041782,0.02
 02/13  23:00:00,92.9739589973,18.984713658,10.479025669,2.88384180915,4.12243109448,15.9888894789,80.208390704,77.2166602862,2.97173041782,0.02
 02/13  24:00:00,113.661225764,24.388201885,14.7351392563,7.10559434017,4.12243109448,15.9888894789,101.572181325,98.5804509075,2.97173041782,0.02
 02/14  01:00:00,105.095521354,20.2993332829,13.7118829659,10.7435227605,4.12243109448,15.9888894789,82.4828996313,79.4911692135,2.97173041782,0.02
 02/14  02:00:00,115.198819246,24.388201885,14.3760687983,9.76989869247,4.12243109448,15.9888894789,104.011772854,101.020042436,2.97173041782,0.02
 02/14  03:00:00,107.275849462,20.2993332829,13.4500979295,13.6698575678,4.12243109448,15.9888894789,84.2388758895,81.2471454717,2.97173041782,0.02
 02/14  04:00:00,116.855047308,24.388201885,14.1061749285,11.7704328463,4.12243109448,15.9888894789,105.969751248,102.97802083,2.97173041782,0.02
 02/14  05:00:00,147.994424622,29.3534835703,16.9544230369,12.7139563014,12.3672932834,24.9413748627,119.634403793,114.661519763,4.9528840297,0.02
 02/14  06:00:00,180.086657504,28.9204875962,20.9297066372,41.3959043191,12.3672932834,24.9413748627,190.376982696,185.404098666,4.9528840297,0.02
 02/14  07:00:00,229.945871497,29.8301380009,14.9772367978,40.037223366,24.7345865669,70.7195625826,166.201215824,156.275447765,9.90576805939,0.02
 02/14  08:00:00,239.650413547,29.8658605435,15.1543836237,27.9808819085,37.1018798503,92.3937384068,145.752083291,135.826315232,9.90576805939,0.02
 02/14  09:00:00,240.001910623,29.8861351716,15.1580072865,24.4541248973,37.1018798503,104.434947198,139.376707169,129.45093911,9.90576805939,0.02
 02/14  10:00:00,248.077287398,29.9007994474,16.0215420195,21.6845449491,37.1018798503,116.476155989,141.404377793,122.870291875,9.90576805939,8.62831785881
 02/14  11:00:00,245.452236408,29.9131593065,17.4166267858,18.86628655,37.1018798503,116.476155989,124.402521309,114.476753249,9.90576805939,0.02
 02/14  12:00:00,244.109534244,29.9232484386,18.5810401973,16.2942630956,37.1018798503,116.476155989,128.539088707,109.998648687,9.90576805939,8.63467196101
 02/14  13:00:00,230.985851647,29.9322970255,20.0504603423,14.0433241722,37.1018798503,104.434947198,117.582950421,107.657182361,9.90576805939,0.02
 02/14  14:00:00,238.217409834,29.9458827921,20.8947777525,12.1976531211,37.1018798503,116.476155989,124.18341312,105.642866626,9.90576805939,8.63477843499
 02/14  15:00:00,236.39214046,29.9758504723,21.4846728027,10.7267947004,37.1018798503,116.476155989,114.117212685,104.191444625,9.90576805939,0.02
 02/14  16:00:00,235.689728389,30.0109171903,22.4772886007,9.55984535497,37.1018798503,116.476155989,121.480406882,102.943204178,9.90576805939,8.63143464509
 02/14  17:00:00,234.751675407,30.0441603818,22.9783546743,8.72057828339,37.1018798503,116.476155989,111.940932338,102.015164279,9.90576805939,0.02
 02/14  18:00:00,233.984226968,30.0712374188,22.5470426907,8.16607516697,37.1018798503,116.476155989,111.178073899,101.252305839,9.90576805939,0.02
 02/14  19:00:00,157.682504785,28.3310016399,20.8306976603,0.0,24.7345865669,47.5788473902,83.5459116843,78.5730276546,4.9528840297,0.02
 02/14  20:00:00,158.821152183,28.3310016399,20.2898182373,0.0,24.7345865669,47.5788473902,97.2445108283,83.6828896035,4.9528840297,8.60873719511
 02/14  21:00:00,137.912196547,28.0388639455,19.0251773792,0.150494327842,12.3672932834,38.6892022431,101.789762508,98.7980320904,2.97173041782,0.02
 02/14  22:00:00,106.383009461,20.824545661,12.5993414646,0.0,12.3672932834,27.0668015668,86.0861545351,83.0944241173,2.97173041782,0.02
 02/14  23:00:00,78.6263151882,18.1083005748,10.411800107,0.0,4.12243109448,15.9888894789,78.2815466741,75.2898162563,2.97173041782,0.02
 02/14  24:00:00,95.6673436726,23.7308920726,16.5175999693,1.81621421933,4.12243109448,15.9888894789,100.181553018,97.1898226003,2.97173041782,0.02
 02/15  01:00:00,76.1558102786,18.1083005748,9.8048651408,0.0,4.12243109448,15.9888894789,82.0001282765,79.0083978587,2.97173041782,0.02
 02/15  02:00:00,98.1319704824,24.4758431933,18.0634148427,5.27521010436,4.12243109448,15.9888894789,102.987752606,99.9960221886,2.97173041782,0.02
 02/15  03:00:00,87.2007283948,19.8611267413,14.6967551815,6.51025127482,4.12243109448,15.9888894789,83.9540861491,80.9623557313,2.97173041782,0.02
 02/15  04:00:00,100.7598723,24.8264084266,17.9622425097,9.47339785234,4.12243109448,15.9888894789,105.335386533,102.343656115,2.97173041782,0.02
 02/15  05:00:00,119.060992355,28.9152770287,18.0835690646,6.3076082088,12.3672932834,24.9413748627,118.585070515,113.612186485,4.9528840297,0.02
 02/15  06:00:00,157.458447535,29.3827092195,24.0878183494,39.2003178619,12.3672932834,24.9413748627,188.349072241,183.376188211,4.9528840297,0.02
 02/15  07:00:00,195.922283545,29.8680919508,16.1638194465,29.9705666598,24.7345865669,70.7195625826,160.562016156,150.636248097,9.90576805939,0.02
 02/15  08:00:00,208.882813583,29.9350615384,16.2113541313,21.9590320137,37.1018798503,92.3937384068,139.929918374,130.004150315,9.90576805939,0.02
 02/15  09:00:00,210.692202042,29.9540160188,16.5589456021,19.5176908335,37.1018798503,104.434947198,141.307229231,122.776505113,9.90576805939,8.62495605823
 02/15  10:00:00,219.710388019,29.9666756597,16.8032804537,17.7149993564,37.1018798503,116.476155989,128.203902007,118.278133947,9.90576805939,0.02
 02/15  11:00:00,217.583991718,29.9961080288,17.1591974196,16.0424251268,37.1018798503,116.476155989,133.058388978,114.519616499,9.90576805939,8.63300441966
 02/15  12:00:00,217.009982493,30.0228763718,18.2080408261,14.5007122748,37.1018798503,116.476155989,121.739355185,111.813587125,9.90576805939,0.02
 02/15  13:00:00,204.450309401,30.0539749124,18.7843549954,13.1395038529,37.1018798503,104.434947198,119.86406724,109.938299181,9.90576805939,0.02
 02/15  14:00:00,215.792435951,30.0858166189,19.4323289283,11.9959251011,37.1018798503,116.476155989,126.632716772,108.092133849,9.90576805939,8.63481486332
 02/15  15:00:00,215.012497748,30.1106402438,19.4275360808,11.1961354059,37.1018798503,116.476155989,116.768207074,106.842439015,9.90576805939,0.02
 02/15  16:00:00,214.784850661,30.1326327457,19.7822282719,10.5920387816,37.1018798503,116.476155989,124.374246046,105.837051983,9.90576805939,8.63142600371
 02/15  17:00:00,214.954926251,30.1504011929,20.3410489472,10.1861028334,37.1018798503,116.476155989,114.943411287,105.017643227,9.90576805939,0.02
 02/15  18:00:00,214.750361929,30.1634314128,20.343818272,9.96687137675,37.1018798503,116.476155989,123.01789894,104.494214977,9.90576805939,8.61791590399
 02/15  19:00:00,135.972398666,28.4770704871,20.3862534558,0.00367912689945,24.7345865669,47.5788473902,86.4262283754,81.4533443457,4.9528840297,0.02
 02/15  20:00:00,137.031307066,28.7692081815,21.0780683471,0.0786439516568,24.7345865669,47.5788473902,91.4668845555,86.4940005258,4.9528840297,0.02
 02/15  21:00:00,110.918810201,27.6006574038,16.2639628999,0.218656797563,12.3672932834,38.6892022431,104.478779178,101.48704876,2.97173041782,0.02
 02/15  22:00:00,94.973629137,21.9200620151,16.0121868186,1.08746012035,12.3672932834,27.0668015668,87.5674843021,84.5757538843,2.97173041782,0.02
 02/15  23:00:00,64.906489937,18.1083005748,10.2349191256,0.0,4.12243109448,15.9888894789,79.2025991755,76.2108687577,2.97173041782,0.02
 02/15  24:00:00,80.6699829371,23.6870714184,16.8723055707,2.38417518927,4.12243109448,15.9888894789,101.830791697,98.8390612797,2.97173041782,0.02
 02/16  01:00:00,72.3819242503,19.2038169288,14.1129772954,3.08733018671,4.12243109448,15.9888894789,82.4769896483,79.4852592304,2.97173041782,0.02
 02/16  02:00:00,85.4605157287,24.388201885,19.0032156113,5.97833317565,4.12243109448,15.9888894789,103.174361834,100.182631416,2.97173041782,0.02
 02/16  03:00:00,81.6182728689,20.2993332829,17.4869768258,8.6352077287,4.12243109448,15.9888894789,83.537571749,80.5458413312,2.97173041782,0.02
 02/16  04:00:00,86.8708017324,24.388201885,19.0836414947,7.72199273321,4.12243109448,15.9888894789,104.97750134,101.985770922,2.97173041782,0.02
 02/16  05:00:00,111.069631707,29.2074147231,22.8543291424,6.90815662907,12.3672932834,24.9413748627,118.410249712,113.437365682,4.9528840297,0.02
 02/16  06:00:00,138.477139008,28.9422272871,26.7970042239,30.6381762454,12.3672932834,24.9413748627,188.365686488,183.392802458,4.9528840297,0.02
 02/16  07:00:00,191.977307299,29.8702812415,23.08533488,28.7764788794,24.7345865669,70.7195625826,153.452668052,143.526899993,9.90576805939,0.02
 02/16  08:00:00,207.721436827,29.9452505781,25.2138837077,20.0206023565,37.1018798503,92.3937384068,133.492455966,123.566687907,9.90576805939,0.02
 02/16  09:00:00,216.196291282,29.9786364988,27.0379126839,16.9438500882,37.1018798503,104.434947198,136.081084874,117.551063435,9.90576805939,8.62425337939
 02/16  10:00:00,227.002504722,30.0100845382,27.9623595872,14.7525359138,37.1018798503,116.476155989,124.15228495,114.226516891,9.90576805939,0.02
 02/16  11:00:00,226.935183917,30.0525411464,29.7470323904,12.8574163847,37.1018798503,116.476155989,130.03168529,111.492828658,9.90576805939,8.63308857289
 02/16  12:00:00,227.224956051,30.0953560683,31.7115879425,11.1396543824,37.1018798503,116.476155989,118.960543467,109.034775407,9.90576805939,0.02
 02/16  13:00:00,215.106688342,30.1334575501,33.1622449249,9.57436416756,37.1018798503,104.434947198,125.472398415,106.936611284,9.90576805939,8.63001907249
 02/16  14:00:00,228.137192168,30.1717691846,35.5414801262,8.14559243828,37.1018798503,116.476155989,114.828264422,104.902496362,9.90576805939,0.02
 02/16  15:00:00,230.152078858,30.2114370933,38.7365131341,6.92592420439,37.1018798503,116.476155989,121.728312733,103.189533579,9.90576805939,8.63301109465
 02/16  16:00:00,230.014020968,30.2530377853,39.4737646408,6.00929283215,37.1018798503,116.476155989,111.831332709,101.905564649,9.90576805939,0.02
 02/16  17:00:00,229.622450712,30.2881739082,39.8000964172,5.25678105777,37.1018798503,116.476155989,110.762113832,100.836345773,9.90576805939,0.02
 02/16  18:00:00,231.600122604,30.3158684186,42.3178637125,4.69017354109,37.1018798503,116.476155989,118.529048436,100.005264459,9.90576805939,8.61801591712
 02/16  19:00:00,153.283131599,28.4770704871,37.7006757187,0.0,24.7345865669,47.5788473902,81.6326115222,76.6597274925,4.9528840297,0.02
 02/16  20:00:00,156.396673224,28.9152770287,40.3760078384,0.0,24.7345865669,47.5788473902,86.4695699878,81.4966859581,4.9528840297,0.02
 02/16  21:00:00,127.95521267,27.6006574038,34.5061006409,0.0,12.3672932834,38.6892022431,99.506853804,96.5151233862,2.97173041782,0.02
 02/16  22:00:00,93.0523065911,15.5821568139,23.569320028,0.0,12.3672932834,27.0668015668,61.9143921746,58.9226617568,2.97173041782,0.02
 02/16  23:00:00,79.8627528804,19.9191306323,25.2268411123,0.0,4.12243109448,15.9888894789,87.3242679709,84.3325375531,2.97173041782,0.02
 02/16  24:00:00,66.7332983872,13.4645821773,18.71095047,0.0265873166172,4.12243109448,15.9888894789,59.5748532589,56.5831228411,2.97173041782,0.02
 02/17  01:00:00,77.9925108205,19.4519221452,23.8021927041,0.0448151434805,4.12243109448,15.9888894789,88.0880874418,85.096357024,2.97173041782,0.02
 02/17  02:00:00,79.3242318018,19.4229201997,24.8220854424,0.408845644371,4.12243109448,15.9888894789,80.8929140973,77.9011836795,2.97173041782,0.02
 02/17  03:00:00,80.8110763599,22.6353757185,23.3893183839,0.0,4.12243109448,15.9888894789,100.146191492,97.1544610741,2.97173041782,0.02
 02/17  04:00:00,75.9859529828,19.0723549664,21.7248678553,0.518349577019,4.12243109448,15.9888894789,81.7342420487,78.7425116308,2.97173041782,0.02
 02/17  05:00:00,114.184497834,28.9737045676,32.3874674514,0.723594200419,12.3672932834,24.9413748627,114.399777767,109.426893737,4.9528840297,0.02
 02/17  06:00:00,134.267484127,28.9782186292,34.3483958324,18.84113801,12.3672932834,24.9413748627,183.550964512,178.578080482,4.9528840297,0.02
 02/17  07:00:00,188.432308493,29.9442606542,32.0318895711,16.2109455703,24.7345865669,70.7195625826,157.75579199,139.248190119,9.90576805939,8.60183381159
 02/17  08:00:00,205.373396963,30.1298730876,31.4994206707,11.2024118072,37.1018798503,92.3937384068,130.05729946,120.131531401,9.90576805939,0.02
 02/17  09:00:00,213.239750314,30.1928578345,30.8419310468,9.9690867652,37.1018798503,104.434947198,124.699794762,114.774026703,9.90576805939,0.02
 02/17  10:00:00,224.50195339,30.2338721534,31.0483402461,8.94218968506,37.1018798503,116.476155989,121.848038883,111.922270824,9.90576805939,0.02
 02/17  11:00:00,223.728742765,30.2689494317,31.199226045,7.98240757124,37.1018798503,116.476155989,128.153564416,109.614730136,9.90576805939,8.63306622084
 02/17  12:00:00,223.013147087,30.3002076909,31.2926512657,7.14190045093,37.1018798503,116.476155989,117.425572715,107.499804655,9.90576805939,0.02
 02/17  13:00:00,210.238821983,30.3297767204,31.3647333618,6.30772194529,37.1018798503,104.434947198,124.201656048,105.665986675,9.90576805939,8.6299013141
 02/17  14:00:00,221.509762242,30.3587064001,31.3022877029,5.57039268213,37.1018798503,116.476155989,113.811918029,103.88614997,9.90576805939,0.02
 02/17  15:00:00,220.374543011,30.3787422006,30.6777147465,5.03990831802,37.1018798503,116.476155989,121.287775377,102.74904648,9.90576805939,8.63296083759
 02/17  16:00:00,219.786226298,30.3910488279,30.3272643072,4.78996827111,37.1018798503,116.476155989,111.852298616,101.926530557,9.90576805939,0.02
 02/17  17:00:00,219.713023952,30.3973685523,30.3147958223,4.72345474648,37.1018798503,116.476155989,119.925839306,101.393239779,9.90576805939,8.62683146691
 02/17  18:00:00,219.310403573,30.3989967855,29.7729991466,4.862217178,37.1018798503,116.476155989,111.134259574,101.208491515,9.90576805939,0.02
 02/17  19:00:00,141.61825229,28.4770704871,26.0357919556,0.0,24.7345865669,47.5788473902,83.1841395516,78.2112555219,4.9528840297,0.02
 02/17  20:00:00,143.191958585,28.9152770287,27.1712867755,0.0,24.7345865669,47.5788473902,88.4785082707,83.505624241,4.9528840297,0.02
 02/17  21:00:00,114.521090391,27.6006574038,21.0692132284,0.00275800806648,12.3672932834,38.6892022431,101.807587105,98.8158566867,2.97173041782,0.02
 02/17  22:00:00,95.1828061888,21.1461089488,19.6111629679,0.140181171752,12.3672932834,27.0668015668,83.8481000788,80.8563696609,2.97173041782,0.02
 02/17  23:00:00,65.5942173226,18.1083005748,12.4811288008,0.0,4.12243109448,15.9888894789,78.0874589544,75.0957285366,2.97173041782,0.02
 02/17  24:00:00,78.5515606104,23.5994301101,18.6214414353,0.731517772099,4.12243109448,15.9888894789,99.332847707,96.3411172892,2.97173041782,0.02
 02/18  01:00:00,69.9058103411,18.984713658,14.4780436261,1.1987069479,4.12243109448,15.9888894789,81.5808943722,78.5891639544,2.97173041782,0.02
 02/18  02:00:00,75.1480357953,23.0735822601,15.0389898494,0.731598888019,4.12243109448,15.9888894789,110.659754684,99.0877577038,2.97173041782,8.60026656224
 02/18  03:00:00,72.2232533926,19.247637583,14.2591802682,2.29258400406,4.12243109448,15.9888894789,83.5033678686,80.5116374507,2.97173041782,0.02
 02/18  04:00:00,81.5650700289,23.7308920726,16.172786432,2.80020582239,4.12243109448,15.9888894789,104.709872936,101.718142518,2.97173041782,0.02
 02/18  05:00:00,97.7254285945,29.3534835703,20.947017773,7.18552706006,4.12243109448,16.0517297156,123.962966828,120.97123641,2.97173041782,0.02
 02/18  06:00:00,96.8360798426,28.9152770287,18.7515018396,6.81663662638,4.12243109448,16.0517297156,125.641045568,122.64931515,2.97173041782,0.02
 02/18  07:00:00,121.82070433,29.7916901119,12.9495978004,11.7920153967,4.12243109448,39.6058045677,117.528983173,114.537252755,2.97173041782,0.02
 02/18  08:00:00,176.497948409,29.8109918295,17.8422548412,44.9037765111,12.3672932834,65.3531420225,169.421097812,164.448213783,4.9528840297,0.02
 02/18  09:00:00,169.200930999,29.8068595392,18.0025345359,37.7041914939,12.3672932834,68.2430321324,164.321213254,159.348329225,4.9528840297,0.02
 02/18  10:00:00,190.877222985,29.834098163,17.6312231955,30.1903265963,16.4897243779,93.1370602926,154.822372732,146.877758284,7.92461444751,0.02
 02/18  11:00:00,186.816822226,29.8385843516,18.1939349089,27.8052315191,16.4897243779,93.1370602926,148.55395419,140.609339742,7.92461444751,0.02
 02/18  12:00:00,185.258184866,29.8384410284,19.1195737658,25.975771066,16.4897243779,93.1370602926,145.731196188,137.78658174,7.92461444751,0.02
 02/18  13:00:00,175.665133508,29.8381448914,20.3433623792,24.3108764146,16.4897243779,83.9857416113,152.244779852,135.709026554,7.92461444751,8.61113885099
 02/18  14:00:00,175.090821703,29.8375874892,20.9886003918,23.0919025257,16.4897243779,83.9857416113,142.222135166,134.277520719,7.92461444751,0.02
 02/18  15:00:00,174.64558162,29.8370107712,21.5009373542,22.1349519755,16.4897243779,83.9857416113,140.949016067,133.00440162,7.92461444751,0.02
 02/18  16:00:00,131.7812092,29.7916901119,17.4186846079,0.855044630656,12.3672932834,70.6512738906,81.3858644487,76.412980419,4.9528840297,0.02
 02/18  17:00:00,132.786177552,29.7916901119,16.9065503242,2.37213893831,12.3672932834,70.6512738906,80.1159833571,75.1430993274,4.9528840297,0.02
 02/18  18:00:00,120.862406003,29.7916901119,16.57469103,3.30377108899,12.3672932834,58.1284167478,84.1031463393,79.1302623096,4.9528840297,0.02
 02/18  19:00:00,95.4909702325,27.1624508622,16.2287875207,0.0,12.3672932834,24.9413748627,105.478970836,100.506086806,4.9528840297,0.02
 02/18  20:00:00,96.1557175233,27.381554133,16.5181039197,0.15632759838,12.3672932834,24.9413748627,111.509577932,106.536693903,4.9528840297,0.02
 02/18  21:00:00,84.5715224886,28.0388639455,17.8791677304,2.21482783527,4.12243109448,16.0517297156,120.057874527,117.066144109,2.97173041782,0.02
 02/18  22:00:00,82.1276399948,23.0445803146,16.4691419926,4.88101059381,4.12243109448,15.9888894789,110.290510692,98.7186842347,2.97173041782,8.60009603981
 02/18  23:00:00,80.1754995198,19.8611267413,15.6700536548,7.50023531596,4.12243109448,15.9888894789,87.6068428323,84.6151124145,2.97173041782,0.02
 02/18  24:00:00,94.3429425169,24.8264084266,19.2346050861,10.7217460744,4.12243109448,15.9888894789,110.016255649,107.024525231,2.97173041782,0.02
 02/19  01:00:00,80.9681440213,19.8611267413,14.7007966578,10.0571171269,2.06121554724,15.9888894789,88.0968365041,85.1051060863,2.97173041782,0.02
 02/19  02:00:00,94.7031705219,24.8264084266,18.1708434718,13.5072398176,2.06121554724,15.9888894789,110.09479543,107.103065012,2.97173041782,0.02
 02/19  03:00:00,83.1120659153,19.8611267413,14.2462146589,11.8153631174,2.06121554724,15.9888894789,89.0684307245,86.0767003067,2.97173041782,0.02
 02/19  04:00:00,97.1028363787,24.8264084266,17.6776498544,15.3969622675,2.06121554724,15.9888894789,111.674127094,108.682396676,2.97173041782,0.02
 02/19  05:00:00,84.635050045,19.8611267413,14.0072379553,13.2588559278,2.06121554724,15.9888894789,90.2465736909,87.2548432731,2.97173041782,0.02
 02/19  06:00:00,98.9145982531,24.8264084266,17.3805307371,16.9671637737,2.06121554724,15.9888894789,112.904440204,109.912709786,2.97173041782,0.02
 02/19  07:00:00,86.1004052174,19.8611267413,13.7795595397,14.444152271,2.06121554724,15.9888894789,91.2372872898,88.245556872,2.97173041782,0.02
 02/19  08:00:00,86.9793670676,24.8264084266,17.6803467552,18.0151858542,2.06121554724,15.9888894789,113.941742209,110.950011791,2.97173041782,0.02
 02/19  09:00:00,96.0723952379,19.8611267413,14.867777908,12.6091154367,4.12243109448,41.7362269337,89.8932126556,84.9203286259,4.9528840297,0.02
 02/19  10:00:00,107.719632073,24.8264084266,19.6295446118,14.9254900318,4.12243109448,41.7362269337,109.323556834,104.350672804,4.9528840297,0.02
 02/19  11:00:00,94.5515499111,19.8611267413,16.575672729,11.1320338175,4.12243109448,41.7362269337,87.4583817563,82.4854977266,4.9528840297,0.02
 02/19  12:00:00,107.005741619,24.8264084266,21.7580749248,12.8666306714,4.12243109448,41.7362269337,107.067963598,102.095079568,4.9528840297,0.02
 02/19  13:00:00,93.8595603336,19.8611267413,17.8217648213,9.31814260238,4.12243109448,41.7362269337,86.3595396338,81.3866556041,4.9528840297,0.02
 02/19  14:00:00,106.634446721,24.8264084266,23.6022674876,10.8268128488,4.12243109448,41.7362269337,105.926600334,100.953716304,4.9528840297,0.02
 02/19  15:00:00,88.8527777274,19.247637583,17.8603608923,5.02608430185,4.12243109448,41.7362269337,85.6694502677,80.696566238,4.9528840297,0.02
 02/19  16:00:00,96.6198549849,23.6870714184,21.2602284476,4.29339798367,4.12243109448,41.7362269337,105.654038631,100.681154602,4.9528840297,0.02
 02/19  17:00:00,62.731913203,18.1083005748,14.6735380574,0.0,4.12243109448,24.8785346261,86.097680038,81.1247960083,4.9528840297,0.02
 02/19  18:00:00,70.0958840454,23.7308920726,22.1703229902,5.27863810925,2.06121554724,15.9888894789,110.833767889,107.842037471,2.97173041782,0.02
 02/19  19:00:00,79.3730057807,19.8611267413,19.4569495669,9.79493133896,2.06121554724,15.9888894789,91.0355023724,88.0437719546,2.97173041782,0.02
 02/19  20:00:00,94.4256502615,24.8264084266,23.3142398698,13.5371193363,2.06121554724,15.9888894789,114.052172843,111.060442425,2.97173041782,0.02
 02/19  21:00:00,82.4066949049,19.8611267413,18.1522293669,11.7272381451,2.06121554724,15.9888894789,92.2239137914,89.2321833736,2.97173041782,0.02
 02/19  22:00:00,95.6929206258,24.8264084266,22.5632719892,15.4790512706,2.06121554724,15.9888894789,115.062354051,112.070623633,2.97173041782,0.02
 02/19  23:00:00,83.4595139357,19.8611267413,17.8409717081,13.0956705598,2.06121554724,15.9888894789,92.8458988267,89.8541684089,2.97173041782,0.02
 02/19  24:00:00,96.8180908484,24.8264084266,22.1376718858,16.9828783715,2.06121554724,15.9888894789,115.740167901,112.748437483,2.97173041782,0.02
 02/20  01:00:00,84.3149315464,19.8611267413,17.623249208,14.1563405563,2.06121554724,15.9888894789,93.2561295031,90.2643990853,2.97173041782,0.02
 02/20  02:00:00,97.9920818617,24.8264084266,22.2203098135,18.1280061402,2.06121554724,15.9888894789,124.68264656,113.109071823,2.97173041782,8.60184431974
 02/20  03:00:00,85.205952327,19.8611267413,17.7511180686,14.9573520152,2.06121554724,15.9888894789,93.5537781975,90.5620477797,2.97173041782,0.02
 02/20  04:00:00,98.905453059,24.8264084266,22.3230329643,18.9960473984,2.06121554724,15.9888894789,116.463306808,113.47157639,2.97173041782,0.02
 02/20  05:00:00,85.9695488429,19.8611267413,17.9552281844,15.5440290979,2.06121554724,15.9888894789,93.8058610548,90.814130637,2.97173041782,0.02
 02/20  06:00:00,99.7709744113,24.8264084266,22.5680694649,19.6513300536,2.06121554724,15.9888894789,116.662924922,113.671194504,2.97173041782,0.02
 02/20  07:00:00,86.6316067683,19.8611267413,18.1650230032,15.9962923199,2.06121554724,15.9888894789,93.9377176691,90.9459872512,2.97173041782,0.02
 02/20  08:00:00,88.9708629383,24.8264084266,23.1261840538,20.0389374227,2.06121554724,15.9888894789,116.777982369,113.786251951,2.97173041782,0.02
 02/20  09:00:00,98.2655217965,19.8611267413,18.5551957002,13.2679067422,4.12243109448,41.7362269337,91.28073963,86.3078556003,4.9528840297,0.02
 02/20  10:00:00,109.120726992,24.8264084266,23.9084724811,13.1228164408,4.12243109448,41.7362269337,108.84434109,103.871457061,4.9528840297,0.02
 02/20  11:00:00,94.4193445516,19.8611267413,20.4557555388,7.29011468652,4.12243109448,41.7362269337,85.8676202885,80.8947362588,4.9528840297,0.02
 02/20  12:00:00,107.791053192,24.8264084266,28.1301084133,7.07319511096,4.12243109448,41.7362269337,102.352941368,97.3800573381,4.9528840297,0.02
 02/20  13:00:00,83.5732439939,18.1083005748,18.3649631173,0.0,4.12243109448,41.7362269337,81.7658092863,76.7929252566,4.9528840297,0.02
 02/20  14:00:00,94.8136634138,22.6353757185,24.0001193303,0.0,4.12243109448,41.7362269337,98.9520592937,93.979175264,4.9528840297,0.02
 02/20  15:00:00,85.422091758,18.1083005748,19.9878593038,0.0,4.12243109448,41.7362269337,79.6586856821,74.6858016524,4.9528840297,0.02
 02/20  16:00:00,97.8604474738,22.6353757185,25.3045365875,0.0,4.12243109448,41.7362269337,98.3737555099,93.4008714802,4.9528840297,0.02
 02/20  17:00:00,75.6060486464,18.1083005748,20.2810184013,0.0,4.12243109448,24.8785346261,80.7764426674,75.8035586377,4.9528840297,0.02
 02/20  18:00:00,55.6251372175,13.5812254311,15.1912261668,0.0,2.06121554724,15.9888894789,62.7178426211,59.7261122032,2.97173041782,0.02
 02/20  19:00:00,86.8924270351,20.3718381467,21.5906100833,0.0,2.06121554724,15.9888894789,93.6851981413,90.6934677235,2.97173041782,0.02
 02/20  20:00:00,88.4031108913,18.1083005748,17.7000552118,0.0,2.06121554724,15.9888894789,87.5809714814,84.5892410636,2.97173041782,0.02
 02/20  21:00:00,98.2428600988,22.6353757185,20.4414751106,0.0,2.06121554724,15.9888894789,110.680363518,107.6886331,2.97173041782,0.02
 02/20  22:00:00,78.2096577646,18.1083005748,15.8419723846,0.0,2.06121554724,15.9888894789,90.4229969606,87.4312665428,2.97173041782,0.02
 02/20  23:00:00,88.2623264535,22.6353757185,19.4525494002,0.0,2.06121554724,15.9888894789,112.223651813,109.231921396,2.97173041782,0.02
 02/20  24:00:00,76.7208586111,18.1083005748,14.9809855557,0.0,2.06121554724,15.9888894789,91.4041809235,88.4124505057,2.97173041782,0.02
 02/21  01:00:00,88.9720305491,22.6353757185,18.1844810679,0.0,4.12243109448,15.9888894789,112.690570285,109.698839867,2.97173041782,0.02
 02/21  02:00:00,76.9313276047,18.1083005748,14.0618526288,0.0,4.12243109448,15.9888894789,90.092688488,87.1009580701,2.97173041782,0.02
 02/21  03:00:00,87.8874316893,22.6353757185,17.1791492251,0.0,4.12243109448,15.9888894789,112.067448077,109.075717659,2.97173041782,0.02
 02/21  04:00:00,76.7369102882,18.1083005748,13.3243411353,0.0,4.12243109448,15.9888894789,90.5138219242,87.5220915064,2.97173041782,0.02
 02/21  05:00:00,121.758803185,28.4770704871,23.5473573058,2.35943094373,12.3672932834,24.9413748627,127.639101103,122.666217073,4.9528840297,0.02
 02/21  06:00:00,166.739169969,29.3714842221,30.3903339199,39.2739304199,12.3672932834,24.9413748627,205.86119203,192.306463376,4.9528840297,8.60184462426
 02/21  07:00:00,209.170667514,29.8153618683,24.7171782433,30.1721031096,24.7345865669,70.7195625826,162.389895422,152.464127362,9.90576805939,0.02
 02/21  08:00:00,217.005351298,29.8552049446,23.8131719411,19.8011342762,37.1018798503,92.3937384068,140.873889587,130.948121528,9.90576805939,0.02
 02/21  09:00:00,219.035994797,29.8664624089,23.1910698543,15.8442949513,37.1018798503,104.434947198,133.279344249,123.35357619,9.90576805939,0.02
 02/21  10:00:00,229.472517547,29.873464613,24.2574122805,12.0593789559,37.1018798503,116.476155989,127.323407246,117.397639186,9.90576805939,0.02
 02/21  11:00:00,235.388447725,29.8870519273,25.9600711171,9.63286754742,37.1018798503,116.476155989,129.984657477,111.446904055,9.90576805939,8.63198536234
 02/21  12:00:00,239.17696801,29.9696693178,27.3401298449,7.84794999678,37.1018798503,116.476155989,117.029419935,107.103651875,9.90576805939,0.02
 02/21  13:00:00,229.340982606,30.1175938485,28.6827395499,6.5306398651,37.1018798503,104.434947198,122.185422045,103.649743527,9.90576805939,8.62991045816
 02/21  14:00:00,237.750907051,30.2509321661,27.9985053641,5.37226733804,37.1018798503,116.476155989,110.719607687,100.793839627,9.90576805939,0.02
 02/21  15:00:00,236.907139875,30.3641832353,27.7287497094,4.28492422835,37.1018798503,116.476155989,116.904301845,98.366246754,9.90576805939,8.63228703157
 02/21  16:00:00,237.59614337,30.4198069408,27.7797607131,3.30848925063,37.1018798503,116.476155989,106.416096821,96.4903287617,9.90576805939,0.02
 02/21  17:00:00,237.023546443,30.4037107922,26.4701186734,2.79656348436,37.1018798503,116.476155989,114.248037885,95.7154197632,9.90576805939,8.62685006211
 02/21  18:00:00,237.450023186,30.3013648469,24.9589776443,2.70457761788,37.1018798503,116.476155989,106.249976298,96.3242082381,9.90576805939,0.02
 02/21  19:00:00,163.979266695,28.4770704871,21.7160357278,0.0,24.7345865669,47.5788473902,78.9422081637,73.969324134,4.9528840297,0.02
 02/21  20:00:00,165.900610614,28.7326909697,20.3496985045,0.0,24.7345865669,47.5788473902,86.3499551358,81.3770711061,4.9528840297,0.02
 02/21  21:00:00,139.307943127,27.6006574038,14.7747344803,0.0,12.3672932834,38.6892022431,101.268965631,98.2772352137,2.97173041782,0.02
 02/21  22:00:00,113.887174282,22.2558085397,12.436950391,0.0508077875481,12.3672932834,27.0668015668,87.5886098505,84.5968794327,2.97173041782,0.02
 02/21  23:00:00,85.3114763003,18.5465071164,9.93284339761,0.169415255352,4.12243109448,15.9888894789,77.9434587587,74.9517283409,2.97173041782,0.02
 02/21  24:00:00,96.2739893469,22.6353757185,10.2827446149,0.0,4.12243109448,15.9888894789,100.570661037,97.5789306192,2.97173041782,0.02
 02/22  01:00:00,90.11786195,19.4229201997,12.0600868439,1.65883312089,4.12243109448,15.9888894789,90.0236822759,78.4501116243,2.97173041782,8.60184023377
 02/22  02:00:00,105.288997832,24.1690986142,14.3952008004,3.24402175235,4.12243109448,15.9888894789,103.118387645,100.126657227,2.97173041782,0.02
 02/22  03:00:00,99.0490514309,20.2993332829,13.7763157007,7.01301364065,4.12243109448,15.9888894789,83.3725062347,80.3807758169,2.97173041782,0.02
 02/22  04:00:00,110.179585226,24.388201885,13.9437077504,7.13991445725,4.12243109448,15.9888894789,105.125687203,102.133956785,2.97173041782,0.02
 02/22  05:00:00,140.827952938,29.3534835703,16.2668726974,7.77515894991,12.3672932834,24.9413748627,118.91961248,113.94672845,4.9528840297,0.02
 02/22  06:00:00,170.520910962,28.9348243678,19.6331249654,33.6954555309,12.3672932834,24.9413748627,189.772615357,184.799731327,4.9528840297,0.02
 02/22  07:00:00,220.565573831,29.8550133901,13.3232554711,32.1729980207,24.7345865669,70.7195625826,170.260468757,160.334700698,9.90576805939,0.02
 02/22  08:00:00,229.150676995,29.8958091466,13.7358820004,22.2830961024,37.1018798503,92.3937384068,148.852414276,138.926646217,9.90576805939,0.02
 02/22  09:00:00,233.024445485,29.9151294431,15.9639834733,16.7375329887,37.1018798503,104.434947198,133.001956391,123.076188332,9.90576805939,0.02
 02/22  10:00:00,242.928427809,29.9573946626,19.4047601431,11.7342429524,37.1018798503,116.476155989,128.477325143,109.944133946,9.90576805939,8.62742313688
 02/22  11:00:00,242.376757515,30.0436020472,23.1608935298,8.47533806613,37.1018798503,116.476155989,114.369883009,104.444114949,9.90576805939,0.02
 02/22  12:00:00,244.067589915,30.1750943487,26.8767920998,6.63352869848,37.1018798503,116.476155989,118.797090603,100.256956971,9.90576805939,8.6343655727
 02/22  13:00:00,234.443638674,30.3813365275,30.5372711147,5.08527896224,37.1018798503,104.434947198,106.942559774,97.016791715,9.90576805939,0.02
 02/22  14:00:00,245.922434945,30.5864924501,33.6646068728,3.65577898921,37.1018798503,116.476155989,112.790381424,94.2501819085,9.90576805939,8.6344314559
 02/22  15:00:00,247.945729908,30.7075287087,36.7591259086,2.24111283426,37.1018798503,116.476155989,102.450425453,92.5246573934,9.90576805939,0.02
 02/22  16:00:00,248.599774144,30.761981881,39.8257142604,1.44301385213,37.1018798503,116.476155989,101.506441453,91.5806733935,9.90576805939,0.02
 02/22  17:00:00,248.639602939,30.7384751131,40.9002876177,1.1423650256,37.1018798503,116.476155989,109.781731322,91.2506035688,9.90576805939,8.62535969372
 02/22  18:00:00,245.145746949,30.6357197108,37.7416592184,1.1403686444,37.1018798503,116.476155989,102.160769751,92.2350016913,9.90576805939,0.02
 02/22  19:00:00,163.49971015,28.3675188517,27.4450316817,0.0,24.7345865669,47.5788473902,75.8376963692,70.8648123395,4.9528840297,0.02
 02/22  20:00:00,166.205284548,29.1343802995,28.3118246024,0.0,24.7345865669,47.5788473902,82.6469657087,77.674081679,4.9528840297,0.02
 02/22  21:00:00,134.650519021,27.1624508622,19.5634246692,0.0,12.3672932834,38.6892022431,97.0671224767,94.0753920588,2.97173041782,0.02
 02/22  22:00:00,112.014534617,21.0876814099,19.4812294693,0.0,12.3672932834,27.0668015668,88.8637798309,77.2865899376,2.97173041782,8.60545947548
 02/22  23:00:00,81.4479595763,18.1083005748,12.9361641488,0.0,4.12243109448,15.9888894789,75.3963901289,72.4046597111,2.97173041782,0.02
 02/22  24:00:00,98.9859112379,23.862354035,20.3788007153,0.107208571574,4.12243109448,15.9888894789,97.081121825,94.0893914072,2.97173041782,0.02
 02/23  01:00:00,79.7150955674,18.1083005748,12.2707902926,0.0,4.12243109448,15.9888894789,79.0757628197,76.0840324019,2.97173041782,0.02
 02/23  02:00:00,96.67709915,23.9499953434,19.6450113508,0.517274324926,4.12243109448,15.9888894789,99.7979982548,96.806267837,2.97173041782,0.02
 02/23  03:00:00,79.022507603,18.1959418831,12.0299524214,0.0132372134139,4.12243109448,15.9888894789,81.0669840757,78.0752536579,2.97173041782,0.02
 02/23  04:00:00,93.7420514867,23.5117888017,17.3247515915,0.818232791333,4.12243109448,15.9888894789,102.148191504,99.1564610862,2.97173041782,0.02
 02/23  05:00:00,125.101229241,29.1197734148,23.0433109136,1.77921011034,12.3672932834,24.9413748627,114.854594646,109.881710616,4.9528840297,0.02
 02/23  06:00:00,149.494983553,28.9617742569,26.1525560952,23.3093995863,12.3672932834,24.9413748627,185.352444973,180.379560943,4.9528840297,0.02
 02/23  07:00:00,198.484817364,29.9073733189,20.8056040664,20.955840341,24.7345865669,70.7195625826,150.871629148,140.945861088,9.90576805939,0.02
 02/23  08:00:00,210.191852457,30.0146501256,22.7340276009,13.960690551,37.1018798503,92.3937384068,131.142183891,121.216415832,9.90576805939,0.02
 02/23  09:00:00,218.280955351,30.0919847735,26.5841822034,11.4334265993,37.1018798503,104.434947198,124.573416568,114.647648508,9.90576805939,0.02
 02/23  10:00:00,231.17073395,30.1435340343,30.6645498632,9.67610422122,37.1018798503,116.476155989,129.322363896,110.789912457,9.90576805939,8.62668337918
 02/23  11:00:00,234.48919788,30.2032414545,36.9792502813,7.23603392497,37.1018798503,116.476155989,116.477438489,106.551670429,9.90576805939,0.02
 02/23  12:00:00,245.567124415,30.3410528354,45.5521104966,4.92325850809,37.1018798503,116.476155989,119.184405582,100.644259575,9.90576805939,8.63437794805
 02/23  13:00:00,240.10395148,30.6539407947,54.5152830569,2.80182043702,37.1018798503,104.434947198,105.509781795,95.5840137356,9.90576805939,0.02
 02/23  14:00:00,250.98653774,30.9175490928,57.4792160799,1.4251865312,37.1018798503,116.476155989,110.818827873,92.2785626659,9.90576805939,8.63449714783
 02/23  15:00:00,249.957553372,31.1557793905,57.4466916478,0.911426219992,37.1018798503,116.476155989,99.5819413379,89.6561732785,9.90576805939,0.02
 02/23  16:00:00,250.022969659,31.2029396699,57.5990676354,0.495390039092,37.1018798503,116.476155989,107.740499991,89.2035311945,9.90576805939,8.63120073705
 02/23  17:00:00,248.69277172,31.1707552673,56.5521402239,0.318212677734,37.1018798503,116.476155989,99.3134659736,89.3876979143,9.90576805939,0.02
 02/23  18:00:00,243.201579718,31.0567724839,52.759733773,0.320196177307,37.1018798503,116.476155989,100.313134649,90.3873665893,9.90576805939,0.02
 02/23  19:00:00,160.430778034,28.4770704871,39.0034000034,0.0,24.7345865669,47.5788473902,73.4717348474,68.4988508177,4.9528840297,0.02
 02/23  20:00:00,162.380047623,29.2439319349,39.0506025617,0.0,24.7345865669,47.5788473902,88.48801277,74.9264976474,4.9528840297,8.60863109289
 02/23  21:00:00,132.298108699,28.0388639455,31.4506188437,0.0,12.3672932834,38.6892022431,94.5944974843,91.6027670665,2.97173041782,0.02
 02/23  22:00:00,91.2625800973,14.9248470015,16.9701800367,0.0,12.3672932834,27.0668015668,59.2927195663,56.3009891484,2.97173041782,0.02
 02/23  23:00:00,85.6318409397,20.6494748683,22.9197109787,0.0,4.12243109448,15.9888894789,84.9865664383,81.9948360204,2.97173041782,0.02
 02/23  24:00:00,67.813328914,13.114016944,14.2207797525,0.0,4.12243109448,15.9888894789,57.9954438932,55.0037134754,2.97173041782,0.02
 02/24  01:00:00,88.8654719381,21.0584676405,23.4309107762,0.0,4.12243109448,15.9888894789,91.2637386822,88.2720082643,2.97173041782,0.02
 02/24  02:00:00,78.0213329215,18.1083005748,15.9960760504,0.0,4.12243109448,15.9888894789,79.4175799522,76.4258495344,2.97173041782,0.02
 02/24  03:00:00,94.4158466474,23.7308920726,23.3085914295,0.0162048887861,4.12243109448,15.9888894789,98.5293603699,95.5376299521,2.97173041782,0.02
 02/24  04:00:00,85.3106608118,19.4229201997,19.8471591287,0.144238104808,4.12243109448,15.9888894789,79.9777261242,76.9859957064,2.97173041782,0.02
 02/24  05:00:00,122.629727757,28.3310016399,25.9496990742,0.080793154738,12.3672932834,24.9413748627,111.773070661,106.800186631,4.9528840297,0.02
 02/24  06:00:00,149.454935754,29.4408193021,33.0098592012,16.4982852499,12.3672932834,24.9413748627,180.457061106,175.484177076,4.9528840297,0.02
 02/24  07:00:00,198.915657371,29.9196151033,28.590783387,12.0853677496,24.7345865669,70.7195625826,146.574451767,136.648683708,9.90576805939,0.02
 02/24  08:00:00,213.770290065,30.193437661,29.9117541041,7.10393457301,37.1018798503,92.3937384068,126.856212273,116.930444214,9.90576805939,0.02
 02/24  09:00:00,217.663887092,30.2854427376,31.815594973,4.2910032721,37.1018798503,104.434947198,128.356478661,109.827409074,9.90576805939,8.62330152726
 02/24  10:00:00,228.949488404,30.3933301243,33.6919232231,2.72469559558,37.1018798503,116.476155989,114.834826256,104.909058197,9.90576805939,0.02
 02/24  11:00:00,237.551444026,30.6058942472,34.3378612026,1.70610384165,37.1018798503,116.476155989,109.825071685,99.8993036258,9.90576805939,0.02
 02/24  12:00:00,249.580542821,30.8878539152,34.4949553465,0.983447892516,37.1018798503,116.476155989,113.999465248,95.459297252,9.90576805939,8.63439993705
 02/24  13:00:00,245.262284053,31.2096989938,36.2768660413,0.685993513873,37.1018798503,104.434947198,101.716767193,91.7909991336,9.90576805939,0.02
 02/24  14:00:00,257.251497995,31.4778645547,37.8149476165,0.614809041677,37.1018798503,116.476155989,107.947986407,89.4077714229,9.90576805939,8.63444692502
 02/24  15:00:00,256.225289121,31.6317822642,37.7166113068,0.568345382521,37.1018798503,116.476155989,97.8946424037,87.9688743443,9.90576805939,0.02
 02/24  16:00:00,253.520707207,31.6943225831,36.7527887648,0.558944962838,37.1018798503,116.476155989,105.511581023,86.9746323627,9.90576805939,8.63118060109
 02/24  17:00:00,251.334992993,31.5932933766,34.7888821415,0.609463641462,37.1018798503,116.476155989,96.9839055352,87.0581374758,9.90576805939,0.02
 02/24  18:00:00,249.650621298,31.3088520073,31.624571425,0.800521273523,37.1018798503,116.476155989,98.377820704,88.4520526446,9.90576805939,0.02
 02/24  19:00:00,171.636453552,28.3675188517,23.9595699754,0.0,24.7345865669,47.5788473902,82.1742113117,68.6126453413,4.9528840297,8.60868194066
