Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  20:00:00,176.654825978,29.1343802995,25.1577957004,0.0,24.7345865669,47.5788473902,80.8910066578,75.9181226281,4.9528840297,0.02
 02/24  21:00:00,149.152125783,27.6006574038,18.4234948365,0.0,12.3672932834,38.6892022431,95.6284880797,92.6367576619,2.97173041782,0.02
 02/24  22:00:00,121.766910721,21.7009587443,16.2451415255,0.0,12.3672932834,27.0668015668,81.2852197641,78.2934893463,2.97173041782,0.02
 02/24  23:00:00,89.6302593065,18.1083005748,10.6924727507,0.0,4.12243109448,15.9888894789,74.9319836126,71.9402531947,2.97173041782,0.02
 02/24  24:00:00,109.797955372,23.9499953434,17.5719570804,0.148184171161,4.12243109448,15.9888894789,96.5731556909,93.5814252731,2.97173041782,0.02
 02/25  01:00:00,91.4751149448,18.7656103872,11.8451535926,0.199310105908,4.12243109448,15.9888894789,79.1606440172,76.1689135994,2.97173041782,0.02
 02/25  02:00:00,103.130854173,23.0735822601,12.7007687529,0.270815644658,4.12243109448,15.9888894789,99.4415362372,96.4498058194,2.97173041782,0.02
 02/25  03:00:00,93.1907769686,19.3352788913,12.4221117433,1.36635897325,4.12243109448,15.9888894789,81.565609915,78.5738794971,2.97173041782,0.02
 02/25  04:00:00,110.100906193,24.4758431933,15.6921582853,3.20273896842,4.12243109448,15.9888894789,102.159451051,99.1677206335,2.97173041782,0.02
 02/25  05:00:00,121.05924559,28.9152770287,15.890295547,4.35724849311,4.12243109448,16.0517297156,122.015943727,119.024213309,2.97173041782,0.02
 02/25  06:00:00,124.886232938,29.3534835703,16.290010717,7.28941873226,4.12243109448,16.0517297156,123.962158611,120.970428193,2.97173041782,0.02
 02/25  07:00:00,145.153792393,29.7916901119,8.98575007091,11.1752078519,4.12243109448,39.6058045677,127.9739232,124.982192782,2.97173041782,0.02
 02/25  08:00:00,199.191853791,29.8066716108,13.5520093773,43.0507764693,12.3672932834,65.3531420225,181.863537644,176.890653615,4.9528840297,0.02
 02/25  09:00:00,192.978686539,29.80430073,16.5383841203,32.6582042992,12.3672932834,68.2430321324,165.810903124,160.838019095,4.9528840297,0.02
 02/25  10:00:00,217.39598974,29.8311623713,21.212776192,21.8600444558,16.4897243779,93.1370602926,152.691032254,136.153758262,7.92461444751,8.6126595448
 02/25  11:00:00,216.202738243,29.8335262418,24.1545458983,16.8177776495,16.4897243779,93.1370602926,136.626792278,128.68217783,7.92461444751,0.02
 02/25  12:00:00,214.195243439,29.8455045011,26.5503941947,13.2696651292,16.4897243779,93.1370602926,132.567690528,124.623076081,7.92461444751,0.02
 02/25  13:00:00,206.492626966,29.8794928176,29.7982405753,10.9865027322,16.4897243779,83.9857416113,129.355786577,121.411172129,7.92461444751,0.02
 02/25  14:00:00,206.718333716,29.9128019732,31.1704747417,9.57749131117,16.4897243779,83.9857416113,126.948907872,119.004293425,7.92461444751,0.02
 02/25  15:00:00,207.012127607,29.9587242251,32.5649522839,8.20637517259,16.4897243779,83.9857416113,125.014481852,117.069867405,7.92461444751,0.02
 02/25  16:00:00,178.49758962,29.7916901119,30.1232262733,0.0,12.3672932834,70.6512738906,73.5742015566,60.0106487838,4.9528840297,8.61066874308
 02/25  17:00:00,175.985269663,29.7916901119,30.2077556922,0.0,12.3672932834,70.6512738906,64.2130206356,59.2401366059,4.9528840297,0.02
 02/25  18:00:00,160.635632665,29.7916901119,28.1897210454,0.0,12.3672932834,58.1284167478,69.0774301519,64.1045461222,4.9528840297,0.02
 02/25  19:00:00,130.147370639,27.1624508622,21.1311833052,0.0,12.3672932834,24.9413748627,93.6434125352,88.6705285055,4.9528840297,0.02
 02/25  20:00:00,126.77176912,27.1624508622,17.2864698612,0.0,12.3672932834,24.9413748627,102.640204963,97.6673209334,4.9528840297,0.02
 02/25  21:00:00,108.986882353,27.1624508622,17.116391179,0.0,4.12243109448,16.0517297156,112.817817817,109.826087399,2.97173041782,0.02
 02/25  22:00:00,93.8587067684,20.824545661,14.8249187633,0.0,4.12243109448,15.9888894789,94.0249337284,91.0332033106,2.97173041782,0.02
 02/25  23:00:00,85.6112443669,18.1083005748,12.499186393,0.0,4.12243109448,15.9888894789,82.8163169632,79.8245865454,2.97173041782,0.02
 02/25  24:00:00,103.655994451,23.862354035,19.1813130873,0.57310793708,4.12243109448,15.9888894789,104.527911362,101.536180944,2.97173041782,0.02
 02/26  01:00:00,81.7214627335,18.1083005748,11.5003633974,0.0,2.06121554724,15.9888894789,84.9387144745,81.9469840567,2.97173041782,0.02
 02/26  02:00:00,93.580594264,22.6353757185,14.1248299196,0.0,2.06121554724,15.9888894789,107.823521878,104.83179146,2.97173041782,0.02
 02/26  03:00:00,90.4430382051,19.8611267413,16.0918196908,3.40699009536,2.06121554724,15.9888894789,86.5082095977,83.5164791799,2.97173041782,0.02
 02/26  04:00:00,106.587335169,24.8264084266,19.307460308,6.45313246523,2.06121554724,15.9888894789,107.968141104,104.976410686,2.97173041782,0.02
 02/26  05:00:00,92.1149649596,19.8611267413,15.000405696,6.53695634316,2.06121554724,15.9888894789,87.6163138687,84.6245834509,2.97173041782,0.02
 02/26  06:00:00,108.516653577,24.8264084266,18.1827974466,9.93912487205,2.06121554724,15.9888894789,109.931468309,106.939737891,2.97173041782,0.02
 02/26  07:00:00,93.6138140182,19.8611267413,14.1121919602,9.35572762701,2.06121554724,15.9888894789,89.1293942905,86.1376638726,2.97173041782,0.02
 02/26  08:00:00,94.5876357653,24.8264084266,17.8988515001,11.8540760653,2.06121554724,15.9888894789,111.256680948,108.26495053,2.97173041782,0.02
 02/26  09:00:00,105.041459574,19.8611267413,16.1860223418,6.2450777327,4.12243109448,41.7362269337,85.9892453677,81.016361338,4.9528840297,0.02
 02/26  10:00:00,121.898840791,24.8264084266,24.3282330597,5.31423330113,4.12243109448,41.7362269337,101.879344887,96.9064608576,4.9528840297,0.02
 02/26  11:00:00,105.438180904,19.7734854329,22.9392165798,2.92250250107,4.12243109448,41.7362269337,79.9901151785,75.0172311488,4.9528840297,0.02
 02/26  12:00:00,116.615772402,23.5117888017,29.9620030348,1.40522320516,4.12243109448,41.7362269337,104.661579253,91.1068567568,4.9528840297,8.60183846633
 02/26  13:00:00,99.2800481508,18.1083005748,24.3478751011,0.0,4.12243109448,41.7362269337,77.3059575224,72.3330734927,4.9528840297,0.02
 02/26  14:00:00,115.114044728,22.6353757185,31.8203034257,0.0,4.12243109448,41.7362269337,93.4202670905,88.4473830608,4.9528840297,0.02
 02/26  15:00:00,106.672421692,19.4229201997,30.7490171334,0.138960019074,4.12243109448,41.7362269337,75.9600424232,70.9871583935,4.9528840297,0.02
 02/26  16:00:00,117.370534278,23.9499953434,36.6866069443,0.0609213375978,4.12243109448,41.7362269337,93.8093954667,88.836511437,4.9528840297,0.02
 02/26  17:00:00,84.3334228834,19.1599962747,28.1618564094,0.0124546407136,4.12243109448,24.8785346261,76.8735504909,71.9006664612,4.9528840297,0.02
 02/26  18:00:00,71.3871101502,19.0137156036,24.0307700984,0.0,2.06121554724,15.9888894789,84.1352763195,81.1435459017,2.97173041782,0.02
 02/26  19:00:00,70.4862327495,14.712994217,17.5242564496,0.0,2.06121554724,15.9888894789,73.7905523235,70.7988219057,2.97173041782,0.02
 02/26  20:00:00,83.5367747489,19.4229201997,23.1929582558,0.0699445920224,2.06121554724,15.9888894789,85.3649837646,82.3732533468,2.97173041782,0.02
 02/26  21:00:00,86.4486047552,22.6353757185,21.7641881319,0.0,2.06121554724,15.9888894789,107.431794451,104.440064033,2.97173041782,0.02
 02/26  22:00:00,81.4892444522,18.984713658,20.2372512127,0.146896853678,2.06121554724,15.9888894789,88.8700452541,85.8783148363,2.97173041782,0.02
 02/26  23:00:00,86.4921968715,23.0735822601,22.1058274682,0.10137419237,2.06121554724,15.9888894789,111.180303716,108.188573299,2.97173041782,0.02
 02/26  24:00:00,77.6366701368,19.4229201997,20.363496029,0.678774931353,2.06121554724,15.9888894789,89.2144214251,86.2226910073,2.97173041782,0.02
 02/27  01:00:00,78.5379504579,22.6353757185,19.6493732643,0.0,4.12243109448,15.9888894789,110.679217341,107.687486923,2.97173041782,0.02
 02/27  02:00:00,75.8497465822,19.4229201997,19.7469649151,1.08184095578,4.12243109448,15.9888894789,88.9059833532,85.9142529353,2.97173041782,0.02
 02/27  03:00:00,83.5068955685,23.862354035,23.207277574,1.37162653003,4.12243109448,15.9888894789,111.129872212,108.138141795,2.97173041782,0.02
 02/27  04:00:00,72.6725201341,18.8094310414,17.9918611103,0.851025610577,4.12243109448,15.9888894789,89.4895166234,86.4977862055,2.97173041782,0.02
 02/27  05:00:00,111.209966588,28.7692081815,28.6827035523,1.65832393485,12.3672932834,24.9413748627,126.436464049,121.46358002,4.9528840297,0.02
 02/27  06:00:00,147.716754524,29.3847217481,34.9839860787,31.2483157512,12.3672932834,24.9413748627,194.472729323,189.499845293,4.9528840297,0.02
 02/27  07:00:00,195.219449601,29.8639383028,32.9896097963,22.1206895232,24.7345865669,70.7195625826,160.206840055,150.281071996,9.90576805939,0.02
 02/27  08:00:00,209.2564161,29.903967815,35.1520334842,14.0078881209,37.1018798503,92.3937384068,138.908676405,128.982908346,9.90576805939,0.02
 02/27  09:00:00,220.843555286,29.9386473317,37.1032051671,11.5657947875,37.1018798503,104.434947198,140.748507856,122.218322426,9.90576805939,8.62441737126
 02/27  10:00:00,232.803867786,29.9667782089,38.9169271735,9.64266825991,37.1018798503,116.476155989,127.807418854,117.881650795,9.90576805939,0.02
 02/27  11:00:00,233.348171125,29.9911551636,41.0983630808,7.98046323397,37.1018798503,116.476155989,132.776319068,114.237808062,9.90576805939,8.6327429464
 02/27  12:00:00,237.195340833,30.039817198,46.6655507049,6.21164375087,37.1018798503,116.476155989,120.623516524,110.697748465,9.90576805939,0.02
 02/27  13:00:00,229.032045428,30.1092492493,51.990882267,4.6953105402,37.1018798503,104.434947198,117.547420703,107.621652644,9.90576805939,0.02
 02/27  14:00:00,240.185446833,30.1801923631,52.3034948808,3.42341967913,37.1018798503,116.476155989,123.478148331,104.937981476,9.90576805939,8.63439879533
 02/27  15:00:00,236.776699876,30.2335590831,49.5935199773,2.67144790647,37.1018798503,116.476155989,113.23179434,103.30602628,9.90576805939,0.02
 02/27  16:00:00,236.536804017,30.2802895306,49.6670767211,2.31150819951,37.1018798503,116.476155989,120.473152505,101.936366753,9.90576805939,8.63101769194
 02/27  17:00:00,237.929924593,30.3168174698,51.2602999187,2.07544623024,37.1018798503,116.476155989,110.853356761,100.927588702,9.90576805939,0.02
 02/27  18:00:00,236.065739442,30.3346031215,49.3832225363,2.07168123627,37.1018798503,116.476155989,119.069304706,100.545720771,9.90576805939,8.61781587566
 02/27  19:00:00,151.03551127,28.2579672163,38.0213210518,0.0,24.7345865669,47.5788473902,80.9007182518,75.9278342221,4.9528840297,0.02
 02/27  20:00:00,156.5168238,29.1343802995,40.2770613865,0.0,24.7345865669,47.5788473902,86.3891976245,81.4163135948,4.9528840297,0.02
 02/27  21:00:00,123.105184028,27.1624508622,30.0942882431,0.0,12.3672932834,38.6892022431,100.329137395,97.3374069776,2.97173041782,0.02
 02/27  22:00:00,91.0532174521,15.5383361597,21.6140575244,0.0,12.3672932834,27.0668015668,62.170493641,59.1787632232,2.97173041782,0.02
 02/27  23:00:00,78.7285015888,20.1382339031,23.8734871611,0.0,4.12243109448,15.9888894789,88.1161783691,85.1244479513,2.97173041782,0.02
 02/27  24:00:00,63.9190551395,12.6468084569,16.7642692143,0.0,4.12243109448,15.9888894789,53.2991948483,50.3074644305,2.97173041782,0.02
 02/28  01:00:00,80.7986147331,20.0654113034,26.0371946884,0.00242854004779,4.12243109448,15.9888894789,86.810456261,83.8187258432,2.97173041782,0.02
 02/28  02:00:00,71.4197596591,16.6480357506,20.1402957371,0.00744896799728,4.12243109448,15.9888894789,76.7094895721,73.7177591543,2.97173041782,0.02
 02/28  03:00:00,86.902851448,23.5117888017,28.528661208,0.0760198110288,4.12243109448,15.9888894789,101.015712267,98.0239818488,2.97173041782,0.02
 02/28  04:00:00,79.6175855896,19.4229201997,25.3004122552,0.223873182568,4.12243109448,15.9888894789,81.1998136025,78.2080831847,2.97173041782,0.02
 02/28  05:00:00,117.693012849,28.7984219509,36.660856482,0.13400343519,12.3672932834,24.9413748627,114.030817263,109.057933233,4.9528840297,0.02
 02/28  06:00:00,137.466759483,28.9662753339,40.4932751522,15.9074779764,12.3672932834,24.9413748627,183.638788893,178.665904863,4.9528840297,0.02
 02/28  07:00:00,195.314737836,29.919844245,42.5452930859,12.6043884389,24.7345865669,70.7195625826,148.823332733,138.897564673,9.90576805939,0.02
 02/28  08:00:00,212.670844619,30.0921791244,44.5851286493,7.80100725668,37.1018798503,92.3937384068,129.128427341,119.202659282,9.90576805939,0.02
 02/28  09:00:00,224.407250966,30.1902821464,46.1710543062,5.81003704135,37.1018798503,104.434947198,131.160116114,112.630277854,9.90576805939,8.62407019996
 02/28  10:00:00,237.358643145,30.2556771536,48.3460384486,4.47941927981,37.1018798503,116.476155989,118.986065132,109.060297073,9.90576805939,0.02
 02/28  11:00:00,237.132426024,30.3460665171,49.6163308632,2.89185148168,37.1018798503,116.476155989,123.307232092,104.769802605,9.90576805939,8.63166142818
 02/28  12:00:00,237.340791205,30.4413894481,50.6186618728,2.00240421908,37.1018798503,116.476155989,111.796206564,101.870438504,9.90576805939,0.02
 02/28  13:00:00,226.440806496,30.6703978822,52.3171718775,1.21662959778,37.1018798503,104.434947198,117.299702237,98.7643584019,9.90576805939,8.62957577571
 02/28  14:00:00,239.553946977,30.8312841261,53.7680757929,0.676258505836,37.1018798503,116.476155989,106.531029256,96.6052611963,9.90576805939,0.02
 02/28  15:00:00,239.463863442,30.9004806366,53.8713464656,0.413848783801,37.1018798503,116.476155989,114.161340737,95.6229658646,9.90576805939,8.63260681284
 02/28  16:00:00,238.597801071,30.9729399408,53.0236032519,0.323350665487,37.1018798503,116.476155989,104.584481936,94.6587138762,9.90576805939,0.02
 02/28  17:00:00,238.338078302,30.9886370784,52.7532378817,0.318825426019,37.1018798503,116.476155989,104.463111384,94.5373433246,9.90576805939,0.02
 02/28  18:00:00,237.126398128,30.9369334457,51.503451726,0.409796000206,37.1018798503,116.476155989,113.475678109,94.9521255305,9.90576805939,8.61778451933
 02/28  19:00:00,153.038242568,28.4770704871,39.8049577633,0.0,24.7345865669,47.5788473902,76.9045498934,71.9316658637,4.9528840297,0.02
 02/28  20:00:00,157.642955641,29.2439319349,41.2936411408,0.0,24.7345865669,47.5788473902,82.6267802075,77.6538961778,4.9528840297,0.02
 02/28  21:00:00,128.919878649,28.0388639455,35.0325663736,0.0,12.3672932834,38.6892022431,96.6498109357,93.6580805178,2.97173041782,0.02
 02/28  22:00:00,87.2962523845,14.9248470015,18.4705792252,0.0,12.3672932834,27.0668015668,60.476279976,57.4845495581,2.97173041782,0.02
 02/28  23:00:00,80.071961816,20.8831850238,24.471996018,0.0,4.12243109448,15.9888894789,83.9774907234,80.9857603056,2.97173041782,0.02
 02/28  24:00:00,64.3902970325,15.3920554886,14.3660414246,0.0,4.12243109448,15.9888894789,70.7568930607,67.7651626429,2.97173041782,0.02
 03/01  01:00:00,91.741330859,23.862354035,21.4428195428,0.00858769094482,4.12243109448,15.9888894789,98.3961628197,95.4044324019,2.97173041782,0.02
 03/01  02:00:00,87.8147520638,18.1083005748,11.9232893761,0.0,4.12243109448,15.9888894789,78.5966540159,75.6049235981,2.97173041782,0.02
 03/01  03:00:00,107.148725755,23.9499953434,18.2607648724,0.232573811321,4.12243109448,15.9888894789,98.8348467004,95.8431162826,2.97173041782,0.02
 03/01  04:00:00,93.8121511598,19.2038169288,13.6698873222,0.66558896515,4.12243109448,15.9888894789,81.1443805778,78.15265016,2.97173041782,0.02
 03/01  05:00:00,135.327757829,28.3310016399,17.3506270662,0.513886348444,12.3672932834,24.9413748627,113.689399701,108.716515672,4.9528840297,0.02
 03/01  06:00:00,165.211427986,29.4296119749,24.8214404993,21.4663478111,12.3672932834,24.9413748627,182.921880186,177.948996157,4.9528840297,0.02
 03/01  07:00:00,209.030592948,29.9170906036,16.285054439,16.894682881,24.7345865669,70.7195625826,153.291348623,143.365580564,9.90576805939,0.02
 03/01  08:00:00,221.213220673,30.1099896987,16.583433565,12.2062399146,37.1018798503,92.3937384068,139.470951829,120.956991161,9.90576805939,8.60819260816
 03/01  09:00:00,231.093603021,30.1733189284,17.649304229,11.1294641034,37.1018798503,104.434947198,124.688293005,114.762524946,9.90576805939,0.02
 03/01  10:00:00,242.589152462,30.2144341686,19.2278641602,9.80039427597,37.1018798503,116.476155989,121.152814614,111.227046555,9.90576805939,0.02
 03/01  11:00:00,240.836406029,30.2636593209,21.622800035,7.61943758665,37.1018798503,116.476155989,125.812975003,107.274557438,9.90576805939,8.6326495054
 03/01  12:00:00,240.255175538,30.3210129024,24.4103245573,5.86856681596,37.1018798503,116.476155989,113.734343266,103.808575207,9.90576805939,0.02
 03/01  13:00:00,228.73610215,30.3735241932,26.0894296305,4.72664065201,37.1018798503,104.434947198,120.209988869,101.674740009,9.90576805939,8.62948080075
 03/01  14:00:00,237.678833575,30.4268922096,27.5309748011,3.7584658405,37.1018798503,116.476155989,110.075294464,100.149526405,9.90576805939,0.02
 03/01  15:00:00,236.041781662,30.469390762,28.3624492876,3.25712137853,37.1018798503,116.476155989,117.527527012,98.9891846666,9.90576805939,8.63257428615
 03/01  16:00:00,234.383162729,30.4985910532,28.4612146571,3.04784774194,37.1018798503,116.476155989,108.187734956,98.2619668962,9.90576805939,0.02
 03/01  17:00:00,233.681002378,30.5208132748,28.1013663874,2.890846943,37.1018798503,116.476155989,115.943984543,97.4116459273,9.90576805939,8.62657055673
 03/01  18:00:00,233.549335432,30.5181211822,27.7707697658,2.96189546219,37.1018798503,116.476155989,107.324343497,97.398575438,9.90576805939,0.02
 03/01  19:00:00,155.972810804,28.4770704871,24.3554689264,0.0,24.7345865669,47.5788473902,80.0252964647,75.052412435,4.9528840297,0.02
 03/01  20:00:00,159.82602134,29.0248286641,25.7823496529,0.0,24.7345865669,47.5788473902,85.7335565482,80.7606725185,4.9528840297,0.02
 03/01  21:00:00,132.538144733,27.6006574038,19.7083642702,0.0,12.3672932834,38.6892022431,99.0519736433,96.0602432254,2.97173041782,0.02
 03/01  22:00:00,106.386049331,21.1461089488,18.397005101,0.0251379710294,12.3672932834,27.0668015668,82.2952878623,79.3035574445,2.97173041782,0.02
 03/01  23:00:00,74.3610910706,18.1083005748,11.6940104811,0.0,4.12243109448,15.9888894789,76.9207446446,73.9290142268,2.97173041782,0.02
 03/01  24:00:00,91.0575882857,23.9499953434,19.0026794656,0.633027840962,4.12243109448,15.9888894789,97.9006382576,94.9089078398,2.97173041782,0.02
 03/02  01:00:00,75.2472514525,18.3712244998,12.3482057523,0.109082386317,4.12243109448,15.9888894789,80.6475597066,77.6558292888,2.97173041782,0.02
 03/02  02:00:00,88.7649946799,23.5117888017,17.2536486339,0.974124787973,4.12243109448,15.9888894789,101.267770275,98.2760398569,2.97173041782,0.02
 03/02  03:00:00,80.1117471417,19.3352788913,14.7719946916,1.98247488172,4.12243109448,15.9888894789,82.6673134879,79.6755830701,2.97173041782,0.02
 03/02  04:00:00,85.7898186404,23.2488648768,14.9853655982,1.24746822101,4.12243109448,15.9888894789,103.998281599,101.006551181,2.97173041782,0.02
 03/02  05:00:00,115.45813203,28.7692081815,19.542406908,2.85909191169,12.3672932834,24.9413748627,125.131478966,111.578463156,4.9528840297,8.6001317808
 03/02  06:00:00,147.563578591,29.4231150303,26.2386095684,28.2981248999,12.3672932834,24.9413748627,186.072744292,181.099860262,4.9528840297,0.02
 03/02  07:00:00,190.109248319,29.9174969638,18.2738652617,22.1538835193,24.7345865669,70.7195625826,152.182587199,142.25681914,9.90576805939,0.02
 03/02  08:00:00,200.179544331,30.0547344496,17.9420969368,15.5675865782,37.1018798503,92.3937384068,132.373938141,122.448170082,9.90576805939,0.02
 03/02  09:00:00,206.987227445,30.1393947224,20.3157634057,11.7275065299,37.1018798503,104.434947198,124.995597428,115.069829369,9.90576805939,0.02
 03/02  10:00:00,221.193216032,30.2150639281,24.1569417705,8.10225502093,37.1018798503,116.476155989,119.296298626,109.370530567,9.90576805939,0.02
 03/02  11:00:00,229.966757939,30.30899652,26.6762329828,5.79088011748,37.1018798503,116.476155989,122.180789536,103.64243396,9.90576805939,8.63258751646
 03/02  12:00:00,238.862000765,30.4253881475,29.4853975742,4.39727083734,37.1018798503,116.476155989,109.162517263,99.236749204,9.90576805939,0.02
 03/02  13:00:00,233.960339301,30.676691325,32.8300939021,3.18438105527,37.1018798503,104.434947198,114.106616444,95.5712596279,9.90576805939,8.62958875653
 03/02  14:00:00,245.157482595,30.9164859544,34.9793445825,2.1119199028,37.1018798503,116.476155989,102.983043017,93.057274958,9.90576805939,0.02
 03/02  15:00:00,249.187032966,31.0673538396,35.8484702207,1.42423974205,37.1018798503,116.476155989,109.354108863,90.8158106647,9.90576805939,8.63253013936
 03/02  16:00:00,252.708584445,31.0702640329,37.1698893438,1.14863377063,37.1018798503,116.476155989,99.9750939311,90.0493258717,9.90576805939,0.02
 03/02  17:00:00,253.495027323,31.0440553513,37.3487195964,1.02917837766,37.1018798503,116.476155989,108.233188709,89.7009191995,9.90576805939,8.62650145036
 03/02  18:00:00,253.005570449,30.9031599048,35.2326962563,1.08927699453,37.1018798503,116.476155989,100.503620101,90.577852042,9.90576805939,0.02
 03/02  19:00:00,171.652600835,28.3675188517,27.4268780139,0.0,24.7345865669,47.5788473902,74.5738627293,69.6009786996,4.9528840297,0.02
 03/02  20:00:00,177.101711728,29.1343802995,28.8820208741,0.0,24.7345865669,47.5788473902,81.2617154559,76.2888314262,4.9528840297,0.02
 03/02  21:00:00,146.948325955,27.6006574038,21.879235817,0.0,12.3672932834,38.6892022431,95.6898049404,92.6980745226,2.97173041782,0.02
 03/02  22:00:00,113.447369573,19.8901286868,17.2664331263,0.0,12.3672932834,27.0668015668,75.1866960189,72.1949656011,2.97173041782,0.02
 03/02  23:00:00,86.0829264223,18.1083005748,12.470033244,0.0,4.12243109448,15.9888894789,74.8790997893,71.8873693715,2.97173041782,0.02
 03/02  24:00:00,105.413884546,23.9499953434,19.9630294804,0.0923416405742,4.12243109448,15.9888894789,96.5578100334,93.5660796156,2.97173041782,0.02
 03/03  01:00:00,88.4746036632,18.7656103872,14.2437052221,0.135063038098,4.12243109448,15.9888894789,78.9996206172,76.0078901994,2.97173041782,0.02
 03/03  02:00:00,100.311282787,23.0735822601,16.1004972938,0.175735405666,4.12243109448,15.9888894789,107.470910972,95.8973396283,2.97173041782,8.60184092563
 03/03  03:00:00,91.7112362192,19.3352788913,15.6101215089,0.934737133466,4.12243109448,15.9888894789,80.8923827356,77.9006523177,2.97173041782,0.02
 03/03  04:00:00,102.325302864,23.4241474934,16.4010764143,1.01748213055,4.12243109448,15.9888894789,101.811728403,98.8199979856,2.97173041782,0.02
 03/03  05:00:00,134.717008682,28.7692081815,21.1223714551,1.71195746313,12.3672932834,24.9413748627,114.277014242,109.304130212,4.9528840297,0.02
 03/03  06:00:00,166.247833124,29.4308265947,27.6687834752,25.4346798886,12.3672932834,24.9413748627,183.076296452,178.103412422,4.9528840297,0.02
 03/03  07:00:00,210.771119341,29.9252441515,20.6761739104,19.7508764654,24.7345865669,70.7195625826,149.361232609,139.43546455,9.90576805939,0.02
 03/03  08:00:00,221.587375119,30.0931879085,21.3690351031,12.9721381054,37.1018798503,92.3937384068,128.945704821,119.019936761,9.90576805939,0.02
 03/03  09:00:00,228.75136305,30.1836498649,23.6117721435,9.14068707708,37.1018798503,104.434947198,121.288378389,111.36261033,9.90576805939,0.02
 03/03  10:00:00,242.33538698,30.269729235,27.7711996791,6.10351078585,37.1018798503,116.476155989,124.285239475,105.751719982,9.90576805939,8.62775143441
 03/03  11:00:00,253.908988544,30.3850483926,30.4551428775,4.63464642802,37.1018798503,116.476155989,110.01403174,100.08826368,9.90576805939,0.02
 03/03  12:00:00,261.839951896,30.6090410028,32.6388348892,3.4265178351,37.1018798503,116.476155989,114.205373702,95.665532922,9.90576805939,8.63407272059
 03/03  13:00:00,249.992763767,30.8871366771,35.4509334259,2.508923987,37.1018798503,104.434947198,102.900025106,92.9742570463,9.90576805939,0.02
 03/03  14:00:00,259.616604826,31.1186735246,37.6427669214,1.67624915222,37.1018798503,116.476155989,100.678737337,90.752969278,9.90576805939,0.02
 03/03  15:00:00,259.28878443,31.2963303956,39.2159712932,1.18871783424,37.1018798503,116.476155989,107.326637504,88.7883921437,9.90576805939,8.63247730058
 03/03  16:00:00,259.304182898,31.419173753,41.514132743,0.916617570192,37.1018798503,116.476155989,97.2422576407,87.3164895813,9.90576805939,0.02
 03/03  17:00:00,260.295021558,31.4231734153,41.8753850604,0.778912917195,37.1018798503,116.476155989,105.188260608,86.6559800585,9.90576805939,8.62651249052
 03/03  18:00:00,261.481018662,31.2475158217,38.8088846404,0.800721062836,37.1018798503,116.476155989,97.2351694347,87.3094013753,9.90576805939,0.02
 03/03  19:00:00,181.713925179,28.4770704871,28.6046041115,0.0,24.7345865669,47.5788473902,72.0105203334,67.0376363037,4.9528840297,0.02
 03/03  20:00:00,188.240253501,29.1343802995,28.7085734025,0.0,24.7345865669,47.5788473902,79.1052579715,74.1323739418,4.9528840297,0.02
 03/03  21:00:00,157.669536777,27.6006574038,20.7208388228,0.0,12.3672932834,38.6892022431,93.9224236219,90.930693204,2.97173041782,0.02
 03/03  22:00:00,124.68920971,20.7955437155,16.5444693473,0.0,12.3672932834,27.0668015668,78.2499358092,75.2582053914,2.97173041782,0.02
 03/03  23:00:00,94.33599526,18.1959418831,11.0594175268,0.0,4.12243109448,15.9888894789,82.9637954772,71.3902258748,2.97173041782,8.60183918453
 03/03  24:00:00,112.448076246,23.5117888017,15.7350131221,0.0543767719343,4.12243109448,15.9888894789,95.6820064951,92.6902760773,2.97173041782,0.02
 03/04  01:00:00,96.7443132502,19.0723549664,12.7319878762,0.276214755127,4.12243109448,15.9888894789,78.2021522143,75.2104217965,2.97173041782,0.02
 03/04  02:00:00,107.933568632,22.8544789893,12.0792765833,0.0818297692734,4.12243109448,15.9888894789,99.484192026,96.4924616082,2.97173041782,0.02
 03/04  03:00:00,96.2498477012,18.984713658,11.6007519765,0.913735930353,4.12243109448,15.9888894789,81.0521328341,78.0604024163,2.97173041782,0.02
 03/04  04:00:00,116.471546519,24.1690986142,16.6646588503,2.46579870767,4.12243109448,15.9888894789,101.777518754,98.7857883363,2.97173041782,0.02
 03/04  05:00:00,136.146281504,29.3534835703,20.86532816,5.41634458266,4.12243109448,16.0517297156,120.061291446,117.069561028,2.97173041782,0.02
 03/04  06:00:00,133.725355079,28.9152770287,18.5289535141,5.68882531033,4.12243109448,16.0517297156,121.909183249,118.917452832,2.97173041782,0.02
 03/04  07:00:00,155.726932623,29.7916901119,12.0729949815,10.6499663345,4.12243109448,39.6058045677,116.580136368,113.588405951,2.97173041782,0.02
 03/04  08:00:00,208.825203298,29.811731285,16.3607691587,42.0692892404,12.3672932834,65.3531420225,169.499047271,164.526163241,4.9528840297,0.02
 03/04  09:00:00,202.326757586,29.8079353067,18.3784555954,32.5004785758,12.3672932834,68.2430321324,157.749114511,152.776230481,4.9528840297,0.02
 03/04  10:00:00,222.995167314,29.8368752351,21.9387316639,22.1686551771,16.4897243779,93.1370602926,143.321755484,135.377141037,7.92461444751,0.02
 03/04  11:00:00,220.733548441,29.8408313625,24.7099391922,17.2888189383,16.4897243779,93.1370602926,136.557453531,128.612839084,7.92461444751,0.02
 03/04  12:00:00,219.252392886,29.8455931446,26.9235376577,13.5261378762,16.4897243779,93.1370602926,140.980985167,124.443153353,7.92461444751,8.6132173661
 03/04  13:00:00,209.941183785,29.872727075,30.9633674695,10.7616232332,16.4897243779,83.9857416113,129.357110067,121.412495619,7.92461444751,0.02
 03/04  14:00:00,207.520849682,29.8983767015,33.9208706231,8.99728134322,16.4897243779,83.9857416113,126.901763589,118.957149141,7.92461444751,0.02
 03/04  15:00:00,205.135377529,29.9360111088,37.3008938816,7.31270501657,16.4897243779,83.9857416113,125.11176123,117.167146783,7.92461444751,0.02
 03/04  16:00:00,177.142049458,29.7916901119,36.0082022236,0.0,12.3672932834,70.6512738906,65.1057508247,60.132866795,4.9528840297,0.02
 03/04  17:00:00,175.427826484,29.7916901119,36.8076400592,0.0,12.3672932834,70.6512738906,65.6710281497,60.69814412,4.9528840297,0.02
 03/04  18:00:00,159.190621414,29.7916901119,35.0592906942,0.0,12.3672932834,58.1284167478,70.5844497996,65.6115657699,4.9528840297,0.02
 03/04  19:00:00,122.297547988,27.1624508622,25.7429838121,0.0,12.3672932834,24.9413748627,102.82375934,89.2690504892,4.9528840297,8.60182482157
 03/04  20:00:00,125.298676425,27.381554133,24.3999644846,0.0,12.3672932834,24.9413748627,101.985206157,97.0123221277,4.9528840297,0.02
 03/04  21:00:00,109.914448954,28.0388639455,24.6468672067,0.0,4.12243109448,16.0517297156,111.75935342,108.767623002,2.97173041782,0.02
 03/04  22:00:00,88.4423366972,20.824545661,16.3585526323,0.0,4.12243109448,15.9888894789,94.1353595446,91.1436291268,2.97173041782,0.02
 03/04  23:00:00,80.0005979365,18.1083005748,13.7644035068,0.0,4.12243109448,15.9888894789,84.23158676,81.2398563422,2.97173041782,0.02
 03/04  24:00:00,89.5777203058,22.6353757185,17.199336197,0.0,4.12243109448,15.9888894789,106.198376747,103.206646329,2.97173041782,0.02
 03/05  01:00:00,72.9558513968,18.1083005748,13.2493075406,0.0,2.06121554724,15.9888894789,86.0866473057,83.0949168878,2.97173041782,0.02
 03/05  02:00:00,86.1717362442,23.840443708,20.5057845627,0.543591739567,2.06121554724,15.9888894789,108.895745389,105.904014971,2.97173041782,0.02
 03/05  03:00:00,65.8944595705,18.1083005748,13.1570667729,0.0,2.06121554724,15.9888894789,87.6819471554,84.6902167376,2.97173041782,0.02
 03/05  04:00:00,80.3791511324,23.9499953434,20.4166617867,1.63102316316,2.06121554724,15.9888894789,109.927384469,106.935654051,2.97173041782,0.02
 03/05  05:00:00,73.4741027406,18.1083005748,13.0953462027,0.0,2.06121554724,15.9888894789,88.0365166848,85.044786267,2.97173041782,0.02
 03/05  06:00:00,91.2730366721,23.9499953434,18.7073819963,3.018033459,2.06121554724,15.9888894789,110.185825149,107.194094731,2.97173041782,0.02
 03/05  07:00:00,80.8246574162,20.2993332829,17.1674374337,6.60276204967,2.06121554724,15.9888894789,89.4166540048,86.424923587,2.97173041782,0.02
 03/05  08:00:00,67.3616104776,23.0735822601,15.5735295456,1.43284897956,2.06121554724,15.9888894789,111.090755767,108.099025349,2.97173041782,0.02
 03/05  09:00:00,89.2884111061,19.3352788913,17.2014087296,1.85343694106,4.12243109448,41.7362269337,85.5966655684,80.6237815387,4.9528840297,0.02
 03/05  10:00:00,102.232098935,24.3005605766,26.0939981931,1.54806670078,4.12243109448,41.7362269337,101.964826318,96.9919422882,4.9528840297,0.02
 03/05  11:00:00,93.317296714,19.8611267413,24.8701075348,1.30914885171,4.12243109448,41.7362269337,81.2328007968,76.2599167671,4.9528840297,0.02
 03/05  12:00:00,106.234234852,24.388201885,33.407536243,0.882795082302,4.12243109448,41.7362269337,99.4915623045,94.5186782748,4.9528840297,0.02
 03/05  13:00:00,94.2209521339,19.4229201997,27.6434311854,0.333215483836,4.12243109448,41.7362269337,80.647114598,75.6742305683,4.9528840297,0.02
 03/05  14:00:00,106.108246473,23.9499953434,34.5519537971,0.17841832181,4.12243109448,41.7362269337,99.0874291306,94.1145451009,4.9528840297,0.02
 03/05  15:00:00,96.8273940254,19.8611267413,29.9361200328,0.141289691368,4.12243109448,41.7362269337,80.268023683,75.2951396533,4.9528840297,0.02
 03/05  16:00:00,107.694368199,24.388201885,35.4895587143,0.117082594358,4.12243109448,41.7362269337,99.0230710693,94.0501870396,4.9528840297,0.02
 03/05  17:00:00,79.558506438,19.8611267413,29.6518600096,0.123138150784,4.12243109448,24.8785346261,81.0182896365,76.0454056068,4.9528840297,0.02
 03/05  18:00:00,51.2895638804,14.9393479742,17.9172525556,0.0,2.06121554724,15.9888894789,69.3290027556,66.3372723377,2.97173041782,0.02
 03/05  19:00:00,60.5385649575,14.0194319727,18.0665079527,0.0857964246102,2.06121554724,15.9888894789,67.317191806,64.3254613882,2.97173041782,0.02
 03/05  20:00:00,66.4553462015,14.4576385143,19.0247473883,0.18809684834,2.06121554724,15.9888894789,65.1607844477,62.1690540298,2.97173041782,0.02
 03/05  21:00:00,72.9449566866,17.0717413195,22.9002643996,0.421787163002,2.06121554724,15.9888894789,75.9929800095,73.0012495917,2.97173041782,0.02
 03/05  22:00:00,72.1987923235,18.1083005748,21.18604898,0.0,2.06121554724,15.9888894789,87.18486929,84.1931388722,2.97173041782,0.02
 03/05  23:00:00,74.0368820531,18.2545812459,22.6328829805,0.494766293364,2.06121554724,15.9888894789,81.6713767943,78.6796463765,2.97173041782,0.02
 03/05  24:00:00,86.4508987178,23.840443708,28.7973948706,0.994023549534,2.06121554724,15.9888894789,118.519323216,106.945764579,2.97173041782,8.60182821897
 03/06  01:00:00,75.09773126,18.6341484248,21.2265635823,0.316499623239,4.12243109448,15.9888894789,87.5800560891,84.5883256713,2.97173041782,0.02
 03/06  02:00:00,83.8823538973,23.0735822601,25.4811536665,0.541236186245,4.12243109448,15.9888894789,109.440380285,106.448649867,2.97173041782,0.02
 03/06  03:00:00,80.3644695216,19.4229201997,24.5831919841,1.68797733163,4.12243109448,15.9888894789,88.1350124591,85.1432820413,2.97173041782,0.02
 03/06  04:00:00,91.1373769914,23.9499953434,30.4044090026,1.99659098915,4.12243109448,15.9888894789,110.042899113,107.051168695,2.97173041782,0.02
 03/06  05:00:00,119.362614919,28.7984219509,37.4269214223,1.03754065811,12.3672932834,24.9413748627,124.228040149,119.255156119,4.9528840297,0.02
 03/06  06:00:00,149.037936903,28.9396051333,41.6683930406,26.3302078835,12.3672932834,24.9413748627,193.154053525,188.181169496,4.9528840297,0.02
 03/06  07:00:00,201.312606196,29.8737019471,43.1600349769,20.3828241237,24.7345865669,70.7195625826,158.180731818,148.254963758,9.90576805939,0.02
 03/06  08:00:00,216.577413801,29.9069422912,43.7611946608,12.7167597436,37.1018798503,92.3937384068,137.011125635,127.085357576,9.90576805939,0.02
 03/06  09:00:00,222.025610724,29.9270217372,39.3435719012,10.5191351074,37.1018798503,104.434947198,130.312176015,120.386407956,9.90576805939,0.02
 03/06  10:00:00,229.490885776,29.9525691683,36.0459012093,9.21488265717,37.1018798503,116.476155989,135.325504053,116.79206662,9.90576805939,8.62766937386
 03/06  11:00:00,232.282353078,30.0025259696,40.909606598,7.09211184709,37.1018798503,116.476155989,122.923282202,112.997514142,9.90576805939,0.02
 03/06  12:00:00,235.474822009,30.082399716,45.8941727875,5.2198674287,37.1018798503,116.476155989,127.479326941,108.939648306,9.90576805939,8.63391057588
 03/06  13:00:00,223.583984955,30.1792692003,47.6485184524,3.51966831225,37.1018798503,104.434947198,114.982080284,105.056312225,9.90576805939,0.02
 03/06  14:00:00,237.143235418,30.2682347003,50.2637680292,2.33284951131,37.1018798503,116.476155989,121.075884081,102.536156446,9.90576805939,8.63395957592
 03/06  15:00:00,238.418625646,30.4037763177,52.0269978965,1.70974681826,37.1018798503,116.476155989,110.113959789,100.18819173,9.90576805939,0.02
 03/06  16:00:00,239.422122891,30.5578920533,53.4601349546,1.12614651651,37.1018798503,116.476155989,107.542996828,97.6172287691,9.90576805939,0.02
 03/06  17:00:00,239.513146742,30.6175611457,53.8211068078,0.797136171198,37.1018798503,116.476155989,114.659566118,96.1288758096,9.90576805939,8.62492224875
 03/06  18:00:00,236.96199864,30.5987237528,51.3975337191,0.689557430187,37.1018798503,116.476155989,106.084618937,96.1588508772,9.90576805939,0.02
 03/06  19:00:00,150.024245015,28.4770704871,39.1401177992,0.0,24.7345865669,47.5788473902,77.3225261105,72.3496420808,4.9528840297,0.02
 03/06  20:00:00,158.284216374,29.1343802995,42.0444407611,0.0,24.7345865669,47.5788473902,83.5776862968,78.6048022671,4.9528840297,0.02
 03/06  21:00:00,129.321441628,27.6006574038,35.8723218272,0.0,12.3672932834,38.6892022431,98.0262973925,95.0345669747,2.97173041782,0.02
 03/06  22:00:00,91.6716025987,15.3630535431,22.407717519,0.0,12.3672932834,27.0668015668,66.4241954377,54.8486651299,2.97173041782,8.60379988992
 03/06  23:00:00,81.0410527466,20.1382339031,26.1860380954,0.0,4.12243109448,15.9888894789,86.5786847112,83.5869542934,2.97173041782,0.02
 03/06  24:00:00,64.8928501737,12.6468084569,17.7380641157,0.0,4.12243109448,15.9888894789,52.4817297684,49.4899993506,2.97173041782,0.02
 03/07  01:00:00,81.0071874084,19.9777699951,26.335837171,0.0,4.12243109448,15.9888894789,85.648921603,82.6571911852,2.97173041782,0.02
 03/07  02:00:00,66.8842047747,14.9248470015,17.3780780582,0.00370123352425,4.12243109448,15.9888894789,66.1935926327,63.2018622149,2.97173041782,0.02
 03/07  03:00:00,84.5913288032,23.5117888017,26.2931584866,0.0,4.12243109448,15.9888894789,100.196862385,97.2051319673,2.97173041782,0.02
 03/07  04:00:00,77.2055896169,19.4229201997,22.9918910738,0.120398573289,4.12243109448,15.9888894789,80.6397635438,77.6480331259,2.97173041782,0.02
 03/07  05:00:00,110.57768267,28.4040360635,30.0113256097,0.0625902639216,12.3672932834,24.9413748627,113.997181677,109.024297648,4.9528840297,0.02
 03/07  06:00:00,135.467949513,29.41996866,36.6992737448,17.2489763967,12.3672932834,24.9413748627,184.052751441,179.079867412,4.9528840297,0.02
 03/07  07:00:00,184.689806969,29.9012439613,34.5391589608,12.3533590134,24.7345865669,70.7195625826,149.133102662,139.207334603,9.90576805939,0.02
 03/07  08:00:00,204.301723187,30.0919225159,36.2020670224,7.81521646134,37.1018798503,92.3937384068,129.661647745,119.735879686,9.90576805939,0.02
 03/07  09:00:00,220.383097014,30.1828006955,41.4135338743,6.55087137183,37.1018798503,104.434947198,123.716094392,113.790326333,9.90576805939,0.02
 03/07  10:00:00,236.334478394,30.2395676565,46.3254411325,5.491956106,37.1018798503,116.476155989,128.857492639,110.324121599,9.90576805939,8.62760298055
 03/07  11:00:00,235.893755089,30.2891647722,46.9609280601,4.36554386882,37.1018798503,116.476155989,117.317416608,107.391648548,9.90576805939,0.02
 03/07  12:00:00,236.645421681,30.3501443012,48.6533544164,3.36355473447,37.1018798503,116.476155989,123.064300927,104.524735164,9.90576805939,8.63379770416
 03/07  13:00:00,227.492490317,30.4248891547,52.1510454949,2.68002105488,37.1018798503,104.434947198,111.833108167,101.907340107,9.90576805939,0.02
 03/07  14:00:00,239.044539036,30.5201350675,52.1995929015,2.0464317793,37.1018798503,116.476155989,118.046242901,99.5066207777,9.90576805939,8.63385406358
 03/07  15:00:00,236.733508843,30.5923507129,50.3012190653,1.56183745939,37.1018798503,116.476155989,107.874432273,97.9486642139,9.90576805939,0.02
 03/07  16:00:00,234.839428039,30.6338636221,48.6114426106,1.31616131555,37.1018798503,116.476155989,115.490414261,96.9539706069,9.90576805939,8.63067559445
 03/07  17:00:00,230.345522893,30.6340274009,44.0653860757,1.36878732037,37.1018798503,116.476155989,106.720465313,96.7946972539,9.90576805939,0.02
 03/07  18:00:00,223.377848025,30.5985740076,36.8057290571,1.69735519485,37.1018798503,116.476155989,107.132923692,97.2071556321,9.90576805939,0.02
 03/07  19:00:00,136.875884091,28.3675188517,26.1013055709,0.0,24.7345865669,47.5788473902,79.4367886177,74.463904588,4.9528840297,0.02
 03/07  20:00:00,142.647511026,29.1343802995,25.8502190535,0.0,24.7345865669,47.5788473902,85.830034145,80.8571501153,4.9528840297,0.02
 03/07  21:00:00,119.16908914,27.1624508622,15.1636427999,0.0,12.3672932834,38.6892022431,108.337779281,96.757561598,2.97173041782,8.60848726476
 03/07  22:00:00,108.008796148,21.2337502571,16.5738203639,0.00596048739972,12.3672932834,27.0668015668,82.3674167788,79.375686361,2.97173041782,0.02
 03/07  23:00:00,78.3125279273,18.1083005748,9.09595838397,0.0,4.12243109448,15.9888894789,76.8865177042,73.8947872863,2.97173041782,0.02
 03/07  24:00:00,97.0295192604,23.862354035,15.5665326623,0.547681463266,4.12243109448,15.9888894789,98.900318323,95.9085879052,2.97173041782,0.02
 03/08  01:00:00,83.7700858322,18.7656103872,10.8265236446,0.644089128806,4.12243109448,15.9888894789,80.879751183,77.8880207652,2.97173041782,0.02
 03/08  02:00:00,96.904718101,23.0735822601,11.7613002572,0.617964430696,4.12243109448,15.9888894789,101.22363541,98.2319049918,2.97173041782,0.02
 03/08  03:00:00,94.5402771422,19.7734854329,13.2144282161,3.47720671602,4.12243109448,15.9888894789,82.8206678927,79.8289374749,2.97173041782,0.02
 03/08  04:00:00,113.688516402,24.8264084266,15.8290554841,6.07859047653,4.12243109448,15.9888894789,103.774854468,100.78312405,2.97173041782,0.02
 03/08  05:00:00,139.900693331,28.9152770287,14.800982366,4.54160421124,12.3672932834,24.9413748627,117.023678459,112.050794429,4.9528840297,0.02
 03/08  06:00:00,178.757145209,29.3966107783,20.2128932531,34.4701338563,12.3672932834,24.9413748627,186.857692719,181.884808689,4.9528840297,0.02
 03/08  07:00:00,220.107892877,29.8871827474,9.81215662454,26.5341669363,24.7345865669,70.7195625826,177.545917172,167.620149112,9.90576805939,0.02
 03/08  08:00:00,231.992286704,29.9712558547,8.10199679104,19.4183835248,37.1018798503,92.3937384068,164.198280716,154.272512656,9.90576805939,0.02
 03/08  09:00:00,236.990892693,30.0098216924,8.12265696796,15.8060484752,37.1018798503,104.434947198,155.977215946,146.051447887,9.90576805939,0.02
 03/08  10:00:00,246.522786316,30.0745239609,8.16537571306,12.8955321885,37.1018798503,116.476155989,158.553683583,140.020339198,9.90576805939,8.62757632604
 03/08  11:00:00,246.860189132,30.1440658865,10.9131010458,10.1366827425,37.1018798503,116.476155989,136.345531784,126.419763725,9.90576805939,0.02
 03/08  12:00:00,246.788127517,30.2119676257,13.5490576204,8.47712599722,37.1018798503,116.476155989,129.751805677,111.212923449,9.90576805939,8.63311416786
 03/08  13:00:00,228.946498351,30.2856447709,14.0212518068,7.54820732217,37.1018798503,104.434947198,115.246129434,105.320361375,9.90576805939,0.02
 03/08  14:00:00,234.297654811,30.3521582149,14.3724091383,6.50704075112,37.1018798503,116.476155989,119.369655052,100.83009744,9.90576805939,8.63378955277
 03/08  15:00:00,239.566750301,30.430348724,14.2761338422,5.46762585526,37.1018798503,116.476155989,106.746554057,96.8207859971,9.90576805939,0.02
 03/08  16:00:00,243.167404525,30.4827932515,14.5371778084,4.49958701703,37.1018798503,116.476155989,113.544315569,95.0079193666,9.90576805939,8.63062814306
 03/08  17:00:00,242.976842684,30.4605665609,14.8928613259,3.99351516201,37.1018798503,116.476155989,104.57373923,94.647971171,9.90576805939,0.02
 03/08  18:00:00,245.420834236,30.4164224937,13.9273449616,4.09992294174,37.1018798503,116.476155989,106.935675661,97.0099076013,9.90576805939,0.02
 03/08  19:00:00,172.158181366,28.4770704871,13.6207108074,0.0,24.7345865669,47.5788473902,80.1734067541,75.2005227244,4.9528840297,0.02
 03/08  20:00:00,176.845588287,28.9152770287,12.4528004112,0.043211658432,24.7345865669,47.5788473902,87.4730667735,82.5001827438,4.9528840297,0.02
 03/08  21:00:00,149.244797283,27.6006574038,6.3395402734,0.129989210704,12.3672932834,38.6892022431,110.601007225,99.0207244316,2.97173041782,8.60855237558
 03/08  22:00:00,125.178668541,22.8985114674,7.88903362888,1.15671177329,12.3672932834,27.0668015668,88.5721281929,85.580397775,2.97173041782,0.02
 03/08  23:00:00,100.835306356,19.8611267413,8.59812096659,4.33970017394,4.12243109448,15.9888894789,79.0227266631,76.0309962453,2.97173041782,0.02
 03/08  24:00:00,120.506446807,24.8264084266,10.289966149,8.47205489716,4.12243109448,15.9888894789,101.641989151,98.6502587337,2.97173041782,0.02
 03/09  01:00:00,104.599581646,19.8611267413,7.41818677977,9.19830475875,4.12243109448,15.9888894789,83.0279344125,80.0362039947,2.97173041782,0.02
 03/09  02:00:00,124.292074099,24.8264084266,8.12778631807,13.8443810685,4.12243109448,15.9888894789,105.300901715,102.309171297,2.97173041782,0.02
 03/09  03:00:00,107.718438643,19.8611267413,5.80026297416,13.3855578437,4.12243109448,15.9888894789,85.7815457605,82.7898153427,2.97173041782,0.02
 03/09  04:00:00,127.489436944,24.8264084266,6.56330357859,18.2712647073,4.12243109448,15.9888894789,108.792962114,105.801231696,2.97173041782,0.02
 03/09  05:00:00,150.583640463,28.9152770287,4.99285177876,14.0851186939,12.3672932834,24.9413748627,127.525308186,122.552424156,4.9528840297,0.02
 03/09  06:00:00,195.89705299,29.365925532,10.5037304195,53.7483844821,12.3672932834,24.9413748627,193.899199458,188.926315428,4.9528840297,0.02
 03/09  07:00:00,240.342103601,29.8208660698,2.48250129183,51.5981375544,24.7345865669,70.7195625826,196.290759344,186.364991285,9.90576805939,0.02
 03/09  08:00:00,243.489604743,29.8990935893,4.78814319521,33.383776726,37.1018798503,92.3937384068,178.27194386,168.346175801,9.90576805939,0.02
 03/09  09:00:00,247.129143037,29.9401206165,7.47038618023,24.8661700864,37.1018798503,104.434947198,172.322052106,153.791962081,9.90576805939,8.62432196592
 03/09  10:00:00,254.174423617,29.9514500983,8.17215080247,19.6015960947,37.1018798503,116.476155989,154.512148651,144.586380591,9.90576805939,0.02
 03/09  11:00:00,250.285371119,29.9945382578,9.51621295116,15.0911109164,37.1018798503,116.476155989,144.770920003,134.845151944,9.90576805939,0.02
 03/09  12:00:00,248.534751062,30.0501762528,11.5716442272,11.6533629797,37.1018798503,116.476155989,140.923508569,122.384012857,9.90576805939,8.63372765283
 03/09  13:00:00,236.541415534,30.1233599757,13.3372963043,9.40410856417,37.1018798503,104.434947198,121.419012275,111.493244215,9.90576805939,0.02
 03/09  14:00:00,245.777703578,30.2193242779,14.0291844394,7.85682522666,37.1018798503,116.476155989,122.432768441,103.893193722,9.90576805939,8.63380665922
 03/09  15:00:00,247.048739997,30.3491996301,17.6318109643,6.23479661943,37.1018798503,116.476155989,106.408415053,96.4826469937,9.90576805939,0.02
 03/09  16:00:00,249.02639826,30.4621174447,21.3092184462,4.59357745454,37.1018798503,116.476155989,112.126800417,93.5904715937,9.90576805939,8.6305607639
 03/09  17:00:00,248.712471339,30.4849607434,21.7815905774,3.62433274974,37.1018798503,116.476155989,102.661838234,92.7360701741,9.90576805939,0.02
 03/09  18:00:00,246.727491248,30.4125333588,20.3305831569,3.14423133404,37.1018798503,116.476155989,103.43590052,93.510132461,9.90576805939,0.02
 03/09  19:00:00,170.072755963,28.4770704871,18.3102082821,0.0,24.7345865669,47.5788473902,77.998404459,73.0255204293,4.9528840297,0.02
 03/09  20:00:00,174.64729857,28.8422426051,17.7160523202,0.0,24.7345865669,47.5788473902,94.1615534799,80.6001213271,4.9528840297,8.60854812318
 03/09  21:00:00,147.088247576,27.6006574038,11.5151720131,0.0122632091342,12.3672932834,38.6892022431,100.325307344,97.3335769258,2.97173041782,0.02
 03/09  22:00:00,121.210122777,22.4310911564,10.2003911646,0.264643464583,12.3672932834,27.0668015668,87.3004393581,84.3087089403,2.97173041782,0.02
 03/09  23:00:00,91.3308985427,18.5465071164,7.70466609286,0.342980746675,4.12243109448,15.9888894789,77.675727502,74.6839970842,2.97173041782,0.02
 03/09  24:00:00,105.119294076,22.8544789893,8.76869172412,0.322488344881,4.12243109448,15.9888894789,100.266499117,97.2747686992,2.97173041782,0.02
 03/10  01:00:00,103.92649819,20.2993332829,12.8850332595,5.82721145917,4.12243109448,15.9888894789,81.156097465,78.1643670472,2.97173041782,0.02
 03/10  02:00:00,116.960771797,24.388201885,12.4728547418,6.6837516108,4.12243109448,15.9888894789,102.372497164,99.3807667465,2.97173041782,0.02
 03/10  03:00:00,107.864037571,20.2993332829,11.2797319732,10.7631198854,4.12243109448,15.9888894789,83.3068935511,80.3151631333,2.97173041782,0.02
 03/10  04:00:00,118.876705659,24.388201885,10.87073275,10.5061085203,4.12243109448,15.9888894789,105.371402994,102.379672576,2.97173041782,0.02
 03/10  05:00:00,150.143308983,29.3534835703,12.7189644364,11.3919585661,12.3672932834,24.9413748627,119.108364262,114.135480232,4.9528840297,0.02
 03/10  06:00:00,178.000552688,28.9403058333,15.9087602953,36.4178137954,12.3672932834,24.9413748627,189.51045062,184.53756659,4.9528840297,0.02
 03/10  07:00:00,226.304656029,29.8643853533,8.62825217474,36.5434213226,24.7345865669,70.7195625826,184.733366854,174.807598794,9.90576805939,0.02
 03/10  08:00:00,235.082374552,29.9397105446,8.88509578622,25.3859702754,37.1018798503,92.3937384068,164.359939924,154.434171864,9.90576805939,0.02
