Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  09:00:00,240.880994001,29.9599261273,10.0842827945,20.1125732203,37.1018798503,104.434947198,159.973412652,141.44335212,9.90576805939,8.62429247216
 03/10  10:00:00,249.053750211,29.9907962117,11.9134098326,15.4520863658,37.1018798503,116.476155989,139.553345896,129.627577836,9.90576805939,0.02
 03/10  11:00:00,245.92406084,30.045518126,13.9092851515,11.5998676874,37.1018798503,116.476155989,126.685011565,116.759243505,9.90576805939,0.02
 03/10  12:00:00,245.148999406,30.1231919075,15.3095842486,9.41672547159,37.1018798503,116.476155989,124.991689695,106.452287467,9.90576805939,8.63363416868
 03/10  13:00:00,234.772849975,30.220214033,16.8019751943,8.06766260004,37.1018798503,104.434947198,109.426705199,99.5009371394,9.90576805939,0.02
 03/10  14:00:00,245.605580005,30.3357524496,18.3477647626,6.87470474118,37.1018798503,116.476155989,115.626625833,97.0883204705,9.90576805939,8.63253730341
 03/10  15:00:00,246.475710364,30.4407963171,20.5177563292,5.65661509252,37.1018798503,116.476155989,104.945171213,95.0194031539,9.90576805939,0.02
 03/10  16:00:00,247.405712186,30.5032159508,21.9772972356,4.53704077071,37.1018798503,116.476155989,111.965878497,93.4296374964,9.90576805939,8.63047294074
 03/10  17:00:00,247.851726886,30.4842344656,21.8967589759,3.93518483857,37.1018798503,116.476155989,102.739322856,92.8135547962,9.90576805939,0.02
 03/10  18:00:00,247.389964257,30.4063497429,21.0172913639,3.68904329404,37.1018798503,116.476155989,103.428457846,93.5026897866,9.90576805939,0.02
 03/10  19:00:00,171.215367894,28.4770704871,19.2970931144,0.0,24.7345865669,47.5788473902,77.7394520167,72.766567987,4.9528840297,0.02
 03/10  20:00:00,176.815404482,28.7692081815,18.5676142256,0.0,24.7345865669,47.5788473902,93.6030972222,80.0416850788,4.9528840297,8.6085281137
 03/10  21:00:00,150.620685931,27.6006574038,13.0376435905,0.010340872094,12.3672932834,38.6892022431,99.5132665886,96.5215361708,2.97173041782,0.02
 03/10  22:00:00,125.900572472,22.9569390063,13.3942725573,0.425028850458,12.3672932834,27.0668015668,86.7065744064,83.7148439885,2.97173041782,0.02
 03/10  23:00:00,90.3838288116,18.1083005748,7.60033258852,0.0,4.12243109448,15.9888894789,77.3399893711,74.3482589533,2.97173041782,0.02
 03/10  24:00:00,105.799638092,22.6353757185,9.44433145533,0.0,4.12243109448,15.9888894789,99.3913397107,96.3996092929,2.97173041782,0.02
 03/11  01:00:00,103.875969481,20.2993332829,13.6041601736,5.13825038367,4.12243109448,15.9888894789,80.4105944036,77.4188639857,2.97173041782,0.02
 03/11  02:00:00,116.991390841,24.388201885,13.6178024119,6.00971282836,4.12243109448,15.9888894789,101.476602728,98.4848723102,2.97173041782,0.02
 03/11  03:00:00,108.002963844,20.2993332829,13.1593550933,9.52662332494,4.12243109448,15.9888894789,82.4189413506,79.4272109328,2.97173041782,0.02
 03/11  04:00:00,119.381245152,24.388201885,12.8136523984,9.16705216445,4.12243109448,15.9888894789,104.013782461,101.022052043,2.97173041782,0.02
 03/11  05:00:00,137.83653105,29.3534835703,14.425198841,13.408849695,4.12243109448,16.0517297156,124.209561852,121.217831434,2.97173041782,0.02
 03/11  06:00:00,134.426399583,28.9152770287,13.3296924474,11.7000286273,4.12243109448,16.0517297156,125.818282283,122.826551865,2.97173041782,0.02
 03/11  07:00:00,158.467183053,29.7916901119,8.03526202058,18.8561268735,4.12243109448,39.6058045677,133.091040784,130.099310366,2.97173041782,0.02
 03/11  08:00:00,220.368059426,29.7916901119,12.1749677704,54.7499762791,12.3672932834,65.3531420225,187.80274686,182.829862831,4.9528840297,0.02
 03/11  09:00:00,212.861438679,29.7916901119,13.9708632576,42.793392983,12.3672932834,68.2430321324,175.827223497,170.854339467,4.9528840297,0.02
 03/11  10:00:00,231.580746693,29.8135150609,15.5999347174,31.3083845308,16.4897243779,93.1370602926,165.357509122,148.820521463,7.92461444751,8.61237321184
 03/11  11:00:00,227.553991153,29.8176496548,17.527000682,25.9429912509,16.4897243779,93.1370602926,143.432859606,135.488245159,7.92461444751,0.02
 03/11  12:00:00,225.387841045,29.8185030726,19.9905749171,22.0744654024,16.4897243779,93.1370602926,135.782761205,127.838146757,7.92461444751,0.02
 03/11  13:00:00,214.467044177,29.8185769746,22.4027224328,18.589649031,16.4897243779,83.9857416113,132.628153393,124.683538946,7.92461444751,0.02
 03/11  14:00:00,212.405807942,29.8183650905,24.511205163,15.5790891454,16.4897243779,83.9857416113,130.159248006,122.214633558,7.92461444751,0.02
 03/11  15:00:00,210.486075386,29.8183039087,26.3929204266,13.1986631595,16.4897243779,83.9857416113,127.99020167,120.045587223,7.92461444751,0.02
 03/11  16:00:00,177.020542826,29.7916901119,23.9359831171,0.0,12.3672932834,70.6512738906,76.5608283615,62.9974931143,4.9528840297,8.61045121759
 03/11  17:00:00,177.35907334,29.7916901119,23.8428830144,0.019990720888,12.3672932834,70.6512738906,67.0761329724,62.1032489427,4.9528840297,0.02
 03/11  18:00:00,167.235151665,29.7916901119,23.2141952497,0.134818534125,12.3672932834,58.1284167478,71.2776649992,66.3047809695,4.9528840297,0.02
 03/11  19:00:00,137.666603932,27.1624508622,19.2053830249,0.0,12.3672932834,24.9413748627,94.8473314643,89.8744474346,4.9528840297,0.02
 03/11  20:00:00,138.153536481,27.1624508622,17.2257812602,0.0,12.3672932834,24.9413748627,103.246106491,98.273222461,4.9528840297,0.02
 03/11  21:00:00,120.438939526,27.1624508622,16.0247569398,0.0,4.12243109448,16.0517297156,113.244552392,110.252821975,2.97173041782,0.02
 03/11  22:00:00,103.845687857,21.7299606898,12.3397505388,0.0,4.12243109448,15.9888894789,97.1274908756,94.1357604578,2.97173041782,0.02
 03/11  23:00:00,91.8698865245,18.1083005748,9.0729406303,0.0,4.12243109448,15.9888894789,84.0862628861,81.0945324683,2.97173041782,0.02
 03/11  24:00:00,106.632767389,22.6353757185,11.0644979475,0.0,4.12243109448,15.9888894789,105.286591424,102.294861006,2.97173041782,0.02
 03/12  01:00:00,101.553964194,19.8611267413,13.7321361957,4.89576996458,2.06121554724,15.9888894789,85.487178697,82.4954482792,2.97173041782,0.02
 03/12  02:00:00,119.658713171,24.8264084266,15.4101810678,9.0710231372,2.06121554724,15.9888894789,107.409799153,104.418068735,2.97173041782,0.02
 03/12  03:00:00,103.717193573,19.8611267413,12.3207088466,8.99956004696,2.06121554724,15.9888894789,87.2699035317,84.2781731139,2.97173041782,0.02
 03/12  04:00:00,123.474691817,24.8264084266,15.6829508532,12.6692846258,2.06121554724,15.9888894789,109.447818761,106.456088343,2.97173041782,0.02
 03/12  05:00:00,105.340194363,19.8611267413,12.0403223572,11.5809717991,2.06121554724,15.9888894789,88.6641755655,85.6724451476,2.97173041782,0.02
 03/12  06:00:00,124.576923277,24.8264084266,15.0094929416,15.3726216225,2.06121554724,15.9888894789,111.122518115,108.130787697,2.97173041782,0.02
 03/12  07:00:00,102.702809264,19.8611267413,11.4808019933,13.7868300692,2.06121554724,15.9888894789,89.8973205288,86.905590111,2.97173041782,0.02
 03/12  08:00:00,138.936202425,24.8264084266,15.8119811763,14.1299975302,4.12243109448,41.7362269337,108.526907586,103.554023556,4.9528840297,0.02
 03/12  09:00:00,119.404143026,19.8611267413,14.4410607278,9.50001149185,4.12243109448,41.7362269337,84.9193696325,79.9464856028,4.9528840297,0.02
 03/12  10:00:00,139.45747788,24.8264084266,20.3323683798,9.26173022808,4.12243109448,41.7362269337,101.738654916,96.7657708864,4.9528840297,0.02
 03/12  11:00:00,120.460508483,19.8611267413,17.6205280614,5.30849237208,4.12243109448,41.7362269337,80.1912546204,75.2183705907,4.9528840297,0.02
 03/12  12:00:00,141.798308411,24.8264084266,23.8871540504,5.2571014645,4.12243109448,41.7362269337,96.5104593395,91.5375753098,4.9528840297,0.02
 03/12  13:00:00,118.617941397,19.4229201997,19.3070039897,2.6123778959,4.12243109448,41.7362269337,77.056658855,72.0837748253,4.9528840297,0.02
 03/12  14:00:00,122.818964559,22.6353757185,21.0141686824,0.0,4.12243109448,41.7362269337,102.746268336,89.191586428,4.9528840297,8.6017978788
 03/12  15:00:00,102.636224071,18.1083005748,17.4655822949,0.0,4.12243109448,41.7362269337,76.2173101764,71.2444261467,4.9528840297,0.02
 03/12  16:00:00,105.054594299,22.6353757185,22.7965613782,0.0,4.12243109448,24.8785346261,93.7119897723,88.7391057426,4.9528840297,0.02
 03/12  17:00:00,74.8488680129,15.3920554886,16.146240794,0.0,2.06121554724,15.9888894789,69.858602619,66.8668722012,2.97173041782,0.02
 03/12  18:00:00,105.385793991,22.6353757185,22.4637154229,0.0,2.06121554724,15.9888894789,100.465582506,97.4738520879,2.97173041782,0.02
 03/12  19:00:00,95.1458047751,18.1083005748,16.0764607889,0.0,2.06121554724,15.9888894789,82.7992725617,79.8075421439,2.97173041782,0.02
 03/12  20:00:00,110.385653657,22.6353757185,17.2377906821,0.0,2.06121554724,15.9888894789,108.631781588,105.640051171,2.97173041782,0.02
 03/12  21:00:00,91.2882618297,18.1083005748,12.1828185851,0.0,2.06121554724,15.9888894789,87.9442996098,84.952569192,2.97173041782,0.02
 03/12  22:00:00,111.574655504,23.9499953434,18.541922328,1.72129245504,2.06121554724,15.9888894789,109.617514176,106.625783758,2.97173041782,0.02
 03/12  23:00:00,98.0521826282,19.8611267413,16.1838435966,3.32257866051,2.06121554724,15.9888894789,88.7308685077,85.7391380899,2.97173041782,0.02
 03/12  24:00:00,112.881710935,24.388201885,18.1064384656,5.196537242,2.06121554724,15.9888894789,110.886946912,107.895216494,2.97173041782,0.02
 03/13  01:00:00,104.459116803,20.2993332829,16.1755280287,8.1096989961,4.12243109448,15.9888894789,89.2274553732,86.2357249554,2.97173041782,0.02
 03/13  02:00:00,115.005288712,24.388201885,17.3219436061,7.97545114119,4.12243109448,15.9888894789,111.075305314,108.083574896,2.97173041782,0.02
 03/13  03:00:00,105.695690734,20.2993332829,15.5324604239,11.8705799395,4.12243109448,15.9888894789,90.007341799,87.0156113811,2.97173041782,0.02
 03/13  04:00:00,141.033112801,28.9152770287,18.2115579251,7.86988828925,12.3672932834,24.9413748627,127.736891868,122.764007839,4.9528840297,0.02
 03/13  05:00:00,186.750339795,29.3645241353,24.1765516004,48.1233661421,12.3672932834,24.9413748627,197.246137345,192.273253315,4.9528840297,0.02
 03/13  06:00:00,224.389318415,29.8215524811,15.7650571775,37.5684426114,24.7345865669,70.7195625826,171.502262972,161.576494913,9.90576805939,0.02
 03/13  07:00:00,239.07609755,29.8600865062,14.9767475635,26.7593885356,37.1018798503,92.3937384068,153.303027965,143.377259906,9.90576805939,0.02
 03/13  08:00:00,233.876684991,29.8711907965,16.2141794644,22.3958055144,37.1018798503,104.434947198,150.843466784,132.313573073,9.90576805939,8.62412565193
 03/13  09:00:00,248.659970985,29.8840139886,22.4739974144,17.6792494495,37.1018798503,116.476155989,129.013917778,119.088149719,9.90576805939,0.02
 03/13  10:00:00,256.549763624,29.8982521704,30.8177777064,12.9514662142,37.1018798503,116.476155989,122.498640436,112.572872377,9.90576805939,0.02
 03/13  11:00:00,259.613486867,29.9486318156,36.6760711998,8.7905951935,37.1018798503,116.476155989,124.876283656,106.336989025,9.90576805939,8.63352657144
 03/13  12:00:00,251.219114103,30.050004954,40.0900615329,6.35387955369,37.1018798503,104.434947198,111.234143863,101.308375804,9.90576805939,0.02
 03/13  13:00:00,263.653618031,30.2122596419,44.0242344575,4.14039682608,37.1018798503,116.476155989,116.156866355,97.6175609509,9.90576805939,8.63353734448
 03/13  14:00:00,264.657041108,30.455545928,46.5052135486,2.48462051614,37.1018798503,116.476155989,104.227232623,94.3014645638,9.90576805939,0.02
 03/13  15:00:00,266.633573311,30.6632525464,48.0938356665,1.53543393862,37.1018798503,116.476155989,110.170663986,91.6345435801,9.90576805939,8.63035234663
 03/13  16:00:00,267.107158627,30.8183946613,49.2584587557,0.99157712691,37.1018798503,116.476155989,99.7201071533,89.7943390939,9.90576805939,0.02
 03/13  17:00:00,267.902372975,30.8642217062,50.2253330538,0.663890391757,37.1018798503,116.476155989,99.0546917892,89.1289237298,9.90576805939,0.02
 03/13  18:00:00,176.771959498,28.9152770287,40.7498897272,0.0,24.7345865669,47.5788473902,70.7606257576,65.7877417279,4.9528840297,0.02
 03/13  19:00:00,179.747611106,29.1343802995,37.8096455779,0.0,24.7345865669,47.5788473902,86.3213608219,72.7599841606,4.9528840297,8.60849263164
 03/13  20:00:00,157.526971559,28.4770704871,30.7624516323,0.0,12.3672932834,38.6892022431,93.8423265032,90.8505960854,2.97173041782,0.02
 03/13  21:00:00,102.354946402,15.1001296181,16.1396065311,0.0,12.3672932834,27.0668015668,61.1447284532,58.1529980354,2.97173041782,0.02
 03/13  22:00:00,98.6404216716,20.3573371739,19.2492433161,0.0,4.12243109448,15.9888894789,85.3091086256,82.3173782078,2.97173041782,0.02
 03/13  23:00:00,90.1560180664,18.1083005748,15.3382871372,0.0,4.12243109448,15.9888894789,78.0986660058,75.106935588,2.97173041782,0.02
 03/13  24:00:00,102.730428929,22.8544789893,19.0778046985,0.0,4.12243109448,15.9888894789,97.184461489,94.1927310711,2.97173041782,0.02
 03/14  01:00:00,90.3651991517,18.984713658,17.008751256,0.00291813420985,4.12243109448,15.9888894789,78.641976038,75.6502456201,2.97173041782,0.02
 03/14  02:00:00,97.0009504798,22.6353757185,16.2939961167,0.0,4.12243109448,15.9888894789,98.7412948275,95.7495644096,2.97173041782,0.02
 03/14  03:00:00,92.582263562,19.4229201997,17.9282441379,0.224512309919,4.12243109448,15.9888894789,80.5543014398,77.5625710219,2.97173041782,0.02
 03/14  04:00:00,134.199315006,28.8860632592,25.3909147027,0.258373213825,12.3672932834,24.9413748627,113.814277598,108.841393569,4.9528840297,0.02
 03/14  05:00:00,155.089454116,28.958559862,28.976136518,18.5916853033,12.3672932834,24.9413748627,183.383192046,178.410308016,4.9528840297,0.02
 03/14  06:00:00,206.008856112,29.9050185447,25.6695397391,15.5954758923,24.7345865669,70.7195625826,148.810689406,138.884921347,9.90576805939,0.02
 03/14  07:00:00,224.964057591,30.0083497673,25.1511458906,10.5075174944,37.1018798503,92.3937384068,129.825865834,119.900097775,9.90576805939,0.02
 03/14  08:00:00,220.789413822,30.0659353831,25.7634837031,8.42178156432,37.1018798503,104.434947198,132.243988318,113.71411683,9.90576805939,8.62410342849
 03/14  09:00:00,229.23715261,30.1250579459,30.3890050467,5.62226314741,37.1018798503,116.476155989,119.025529433,109.099761374,9.90576805939,0.02
 03/14  10:00:00,226.423096675,30.2140796973,37.8035363664,3.50799040731,37.1018798503,116.476155989,115.073912825,105.148144766,9.90576805939,0.02
 03/14  11:00:00,233.541962318,30.2949606432,46.6015667093,2.36712587406,37.1018798503,116.476155989,120.900124711,102.360898326,9.90576805939,8.63345832534
 03/14  12:00:00,227.865423057,30.3876730232,53.7589392327,1.48226521029,37.1018798503,104.434947198,110.028042732,100.102274672,9.90576805939,0.02
 03/14  13:00:00,245.012277088,30.5384829929,59.1978164096,0.997648630042,37.1018798503,116.476155989,116.039448569,97.5002148135,9.90576805939,8.63346569594
 03/14  14:00:00,248.404688215,30.7697854579,62.8357450518,0.521051729258,37.1018798503,116.476155989,104.296238043,94.3704699836,9.90576805939,0.02
 03/14  15:00:00,249.142532375,30.8642090486,63.7605104165,0.239884862615,37.1018798503,116.476155989,111.393832066,92.8578023907,9.90576805939,8.63026161641
 03/14  16:00:00,249.110338034,30.943731204,63.7691102853,0.12018975208,37.1018798503,116.476155989,102.115818557,92.1900504974,9.90576805939,0.02
 03/14  17:00:00,247.17716455,30.9950782729,61.8263009893,0.0795899664403,37.1018798503,116.476155989,102.147506379,92.2217383201,9.90576805939,0.02
 03/14  18:00:00,150.166672812,28.7180840849,48.4381930167,0.0,24.7345865669,47.5788473902,73.7414856523,68.7686016226,4.9528840297,0.02
 03/14  19:00:00,157.583214222,29.2439319349,48.2813902862,0.0,24.7345865669,47.5788473902,88.1982739884,74.6369604457,4.9528840297,8.60842951307
 03/14  20:00:00,135.143852162,28.2579672163,41.0374477343,0.0,12.3672932834,38.6892022431,93.9989357159,91.0072052981,2.97173041782,0.02
 03/14  21:00:00,95.1215470378,15.8012600847,25.4194706589,0.0,12.3672932834,27.0668015668,59.7700687943,56.7783383765,2.97173041782,0.02
 03/14  22:00:00,80.0554143406,19.9191306323,25.4195039978,0.0,4.12243109448,15.9888894789,84.5029617618,81.5112313439,2.97173041782,0.02
 03/14  23:00:00,66.94182439,13.2892995606,19.1213478429,0.0,4.12243109448,15.9888894789,57.8349910759,54.8432606581,2.97173041782,0.02
 03/14  24:00:00,80.2330857238,19.4519221452,26.0875841842,0.0,4.12243109448,15.9888894789,85.5863541502,82.5946237324,2.97173041782,0.02
 03/15  01:00:00,66.5035334593,13.376940869,18.5954156109,0.0,4.12243109448,15.9888894789,58.9527408063,55.9610103885,2.97173041782,0.02
 03/15  02:00:00,79.7119099853,19.4519221452,25.5664084449,0.0,4.12243109448,15.9888894789,86.2946748727,83.3029444549,2.97173041782,0.02
 03/15  03:00:00,65.3372108938,12.1795999697,18.672834579,0.0,4.12243109448,15.9888894789,48.5304230374,45.5386926196,2.97173041782,0.02
 03/15  04:00:00,119.583965152,28.7838150662,38.7004199852,0.0,12.3672932834,24.9413748627,110.275854505,105.302970475,4.9528840297,0.02
 03/15  05:00:00,131.762366796,28.9948137277,41.2370674051,9.43075552909,12.3672932834,24.9413748627,179.294112762,174.321228732,4.9528840297,0.02
 03/15  06:00:00,188.780017347,29.9948147796,41.5768846418,6.96310675253,24.7345865669,70.7195625826,145.634965211,135.709197151,9.90576805939,0.02
 03/15  07:00:00,216.562174785,30.2711606435,42.6278269851,4.07400681558,37.1018798503,92.3937384068,126.767305437,116.841537378,9.90576805939,0.02
 03/15  08:00:00,220.249868837,30.3398101184,45.1652612611,2.50890814899,37.1018798503,104.434947198,128.498238512,109.968417024,9.90576805939,8.62405342914
 03/15  09:00:00,236.874764482,30.42287283,50.5074272545,1.66701089077,37.1018798503,116.476155989,115.429578598,105.503810538,9.90576805939,0.02
 03/15  10:00:00,241.240131214,30.5659638129,55.1325372702,1.2634952085,37.1018798503,116.476155989,111.611363134,101.685595075,9.90576805939,0.02
 03/15  11:00:00,244.523087907,30.7861571024,58.6803443986,0.778284310143,37.1018798503,116.476155989,116.968757971,98.4296749909,9.90576805939,8.63331492044
 03/15  12:00:00,234.647851677,31.112103872,60.9194957719,0.37970664793,37.1018798503,104.434947198,104.803018194,94.8772501345,9.90576805939,0.02
 03/15  13:00:00,248.196544729,31.3699276995,62.3460797188,0.202214542291,37.1018798503,116.476155989,110.520515187,91.9828912411,9.90576805939,8.63185588628
 03/15  14:00:00,243.481326639,31.3667573204,57.7198332539,0.116630844733,37.1018798503,116.476155989,101.942802434,92.0170343748,9.90576805939,0.02
 03/15  15:00:00,235.741676429,31.5388840758,49.8663130028,0.0585565933397,37.1018798503,116.476155989,109.306559894,90.7705646904,9.90576805939,8.63022714404
 03/15  16:00:00,233.079448638,31.5606797863,47.2203697049,0.021093689574,37.1018798503,116.476155989,99.9906252684,90.064857209,9.90576805939,0.02
 03/15  17:00:00,234.808234831,31.6018262742,48.9302137232,0.0,37.1018798503,116.476155989,99.3565740185,89.4308059591,9.90576805939,0.02
 03/15  18:00:00,143.331931869,28.8057253933,41.515810977,0.0,24.7345865669,47.5788473902,71.2549028849,66.2820188552,4.9528840297,0.02
 03/15  19:00:00,151.756961263,29.2439319349,42.4551396865,0.0,24.7345865669,47.5788473902,86.5348320944,72.97352957,4.9528840297,8.60841849468
 03/15  20:00:00,131.141706264,28.4770704871,36.8161999078,0.0,12.3672932834,38.6892022431,93.462480595,90.4707501772,2.97173041782,0.02
 03/15  21:00:00,90.4301961396,15.3630535431,21.1663266959,0.0,12.3672932834,27.0668015668,61.5080119476,58.5162815298,2.97173041782,0.02
 03/15  22:00:00,79.8543483902,20.3573371739,24.7802315381,0.0,4.12243109448,15.9888894789,85.0307896738,82.039059256,2.97173041782,0.02
 03/15  23:00:00,61.4272142359,12.6758104024,14.2202268783,0.0,4.12243109448,15.9888894789,58.1519445109,55.1602140931,2.97173041782,0.02
 03/15  24:00:00,82.4858692311,21.2337502571,26.535339268,0.0,4.12243109448,15.9888894789,89.6186759766,86.6269455587,2.97173041782,0.02
 03/16  01:00:00,70.8003835282,18.1083005748,18.0217039533,0.0,4.12243109448,15.9888894789,80.4339031283,77.4421727105,2.97173041782,0.02
 03/16  02:00:00,84.107618743,23.7308920726,25.5903459375,0.0,4.12243109448,15.9888894789,99.4367491785,96.4450187607,2.97173041782,0.02
 03/16  03:00:00,74.5888513765,19.2038169288,20.6978883405,0.0167670561377,4.12243109448,15.9888894789,81.2536478761,78.2619174583,2.97173041782,0.02
 03/16  04:00:00,107.726639706,28.3310016399,27.2684485629,0.0274594303541,12.3672932834,24.9413748627,113.286484822,108.313600793,4.9528840297,0.02
 03/16  05:00:00,129.790891869,29.4581954145,33.7615975962,14.4713687515,12.3672932834,24.9413748627,182.353383792,177.380499763,4.9528840297,0.02
 03/16  06:00:00,181.371104088,29.9413445025,30.472901938,10.7116465015,24.7345865669,70.7195625826,148.506803087,138.581035028,9.90576805939,0.02
 03/16  07:00:00,209.368666358,30.2171200738,32.4432008711,7.1191654555,37.1018798503,92.3937384068,129.353360207,119.427592148,9.90576805939,0.02
 03/16  08:00:00,211.626049759,30.2914643807,34.0698902133,5.02880944573,37.1018798503,104.434947198,130.853081354,112.323339486,9.90576805939,8.62397380877
 03/16  09:00:00,226.936315311,30.3645556759,39.2266416223,3.06766711286,37.1018798503,116.476155989,117.37135813,107.445590071,9.90576805939,0.02
 03/16  10:00:00,233.458562478,30.4795331154,46.6466345173,2.0542615728,37.1018798503,116.476155989,113.750513073,103.824745014,9.90576805939,0.02
 03/16  11:00:00,240.256663528,30.6491035233,54.1435152281,1.18574774206,37.1018798503,116.476155989,118.69681601,100.157791379,9.90576805939,8.63325657164
 03/16  12:00:00,233.604483231,30.854047495,59.8404207546,0.673471453042,37.1018798503,104.434947198,107.362569497,97.4368014376,9.90576805939,0.02
 03/16  13:00:00,250.806778494,31.12374736,64.996299544,0.408413344015,37.1018798503,116.476155989,112.882526107,94.3434414055,9.90576805939,8.63331664181
 03/16  14:00:00,255.024925023,31.3540789991,69.2010512981,0.191691944531,37.1018798503,116.476155989,101.762008525,91.8362404659,9.90576805939,0.02
 03/16  15:00:00,252.511606846,31.4149230019,66.7249839591,0.0937807786994,37.1018798503,116.476155989,109.924027848,91.3885797747,9.90576805939,8.6296800136
 03/16  16:00:00,249.347966252,31.5333110005,63.5118340411,0.0255181170575,37.1018798503,116.476155989,100.592573105,90.6668050454,9.90576805939,0.02
 03/16  17:00:00,247.85507918,31.4736356689,62.1052501255,0.0,37.1018798503,116.476155989,101.15020842,91.2244403607,9.90576805939,0.02
 03/16  18:00:00,148.058768346,28.7180840849,46.3302894336,0.0,24.7345865669,47.5788473902,73.9119241251,68.9390400954,4.9528840297,0.02
 03/16  19:00:00,154.289245715,29.2439319349,44.9874251256,0.0,24.7345865669,47.5788473902,88.941335471,75.3800389252,4.9528840297,8.60841251617
 03/16  20:00:00,134.406852717,28.4770704871,40.0813471877,0.0,12.3672932834,38.6892022431,94.763289792,91.7715593742,2.97173041782,0.02
 03/16  21:00:00,93.4345268501,15.3630535431,24.1706578239,0.0,12.3672932834,27.0668015668,61.8547081841,58.8629777663,2.97173041782,0.02
 03/16  22:00:00,84.321499264,20.3573371739,29.2473824529,0.0,4.12243109448,15.9888894789,85.1818084429,82.1900780251,2.97173041782,0.02
 03/16  23:00:00,68.7147827015,13.2016582523,20.9819475349,0.0,4.12243109448,15.9888894789,58.0898071781,55.0980767603,2.97173041782,0.02
 03/16  24:00:00,87.245912787,20.3573371739,32.1717959479,0.0,4.12243109448,15.9888894789,90.8418581611,87.8501277433,2.97173041782,0.02
 03/17  01:00:00,70.4839436886,13.4645821773,22.488184604,0.0,4.12243109448,15.9888894789,59.4491507332,56.4574203154,2.97173041782,0.02
 03/17  02:00:00,83.8986507604,19.4519221452,29.7531492912,0.0,4.12243109448,15.9888894789,86.9384243954,83.9466939776,2.97173041782,0.02
 03/17  03:00:00,67.5228678445,12.0700483343,20.9680432355,0.0,4.12243109448,15.9888894789,50.2984001781,47.3066697603,2.97173041782,0.02
 03/17  04:00:00,126.65774104,28.7838150662,45.7741959425,0.0,12.3672932834,24.9413748627,109.818273974,104.845389944,4.9528840297,0.02
 03/17  05:00:00,136.264356557,29.0292157399,47.3315329906,7.80387776111,12.3672932834,24.9413748627,178.195449716,173.222565686,4.9528840297,0.02
 03/17  06:00:00,193.652894236,30.1083942931,47.7723973773,5.52689146109,24.7345865669,70.7195625826,144.773204383,134.847436323,9.90576805939,0.02
 03/17  07:00:00,220.751831671,30.4065936219,47.3028699562,3.45318883155,37.1018798503,92.3937384068,126.10055365,116.174785591,9.90576805939,0.02
 03/17  08:00:00,223.070739274,30.4726942822,47.341823402,3.02033830726,37.1018798503,104.434947198,129.34587615,110.816185103,9.90576805939,8.6239229869
 03/17  09:00:00,236.076338448,30.5194879962,48.5541651629,2.72523726016,37.1018798503,116.476155989,117.751938079,107.826170019,9.90576805939,0.02
 03/17  10:00:00,237.155934329,30.5773708115,49.9071462771,2.39328746666,37.1018798503,116.476155989,115.113795161,105.188027102,9.90576805939,0.02
 03/17  11:00:00,237.640753866,30.6378336879,50.6740988722,2.05052739925,37.1018798503,116.476155989,121.49216938,102.953221047,9.90576805939,8.63318027402
 03/17  12:00:00,225.977149105,30.6983217691,51.3249676358,1.71731969571,37.1018798503,104.434947198,111.066264604,101.140496545,9.90576805939,0.02
 03/17  13:00:00,239.388995068,30.7845856345,52.9747458775,1.35134795335,37.1018798503,116.476155989,117.452122705,98.9131161244,9.90576805939,8.63323852164
 03/17  14:00:00,242.627808006,30.9364324942,56.5182505116,0.895026419545,37.1018798503,116.476155989,106.307180924,96.3814128642,9.90576805939,0.02
 03/17  15:00:00,245.37675161,31.2307010683,59.5003881644,0.36774524996,37.1018798503,116.476155989,111.607220982,93.0713617266,9.90576805939,8.63009119625
 03/17  16:00:00,246.748909979,31.5395556504,60.8196038381,0.112450792755,37.1018798503,116.476155989,99.909581005,89.9838129456,9.90576805939,0.02
 03/17  17:00:00,245.081806664,31.6557300746,59.1313037953,0.0185818999311,37.1018798503,116.476155989,99.173088954,89.2473208946,9.90576805939,0.02
 03/17  18:00:00,148.269205346,28.8057253933,46.4530862099,0.0,24.7345865669,47.5788473902,71.5408615373,66.5679775076,4.9528840297,0.02
 03/17  19:00:00,156.392436352,29.2439319349,47.0906152761,0.0,24.7345865669,47.5788473902,86.6193436465,73.0580486868,4.9528840297,8.60841093007
 03/17  20:00:00,135.455705888,28.4770704871,41.1302006971,0.0,12.3672932834,38.6892022431,93.0763549841,90.0846245663,2.97173041782,0.02
 03/17  21:00:00,94.0502443565,15.5821568139,24.5672725075,0.0,12.3672932834,27.0668015668,59.5835010643,56.5917706465,2.97173041782,0.02
 03/17  22:00:00,80.7645371801,19.9191306323,26.1286269609,0.0,4.12243109448,15.9888894789,84.2234436439,81.2317132261,2.97173041782,0.02
 03/17  23:00:00,70.0264905903,13.9027887189,21.5925250081,0.0,4.12243109448,15.9888894789,57.7927457097,54.8010152919,2.97173041782,0.02
 03/17  24:00:00,78.7771369434,19.9191306323,24.1412266977,0.0,4.12243109448,15.9888894789,92.850102461,89.8583720431,2.97173041782,0.02
 03/18  01:00:00,65.1602686846,12.8220910735,17.830201099,0.0,4.12243109448,15.9888894789,53.0628420202,50.0711116023,2.97173041782,0.02
 03/18  02:00:00,74.8034375831,19.0137156036,21.0961427096,0.0,4.12243109448,15.9888894789,86.7367618539,83.7450314361,2.97173041782,0.02
 03/18  03:00:00,69.4993308948,15.5383361597,19.3834171477,0.0,4.12243109448,15.9888894789,65.8210916139,62.829361196,2.97173041782,0.02
 03/18  04:00:00,93.544732296,28.2579672163,30.3160284748,0.00551396502261,4.12243109448,16.0517297156,117.57527233,114.583541912,2.97173041782,0.02
 03/18  05:00:00,86.6202809737,27.1624508622,24.4926074384,0.0,4.12243109448,16.0517297156,119.199214889,116.207484471,2.97173041782,0.02
 03/18  06:00:00,116.668346859,29.7916901119,27.9743483965,0.383010789143,4.12243109448,39.6058045677,100.534252935,97.5425225172,2.97173041782,0.02
 03/18  07:00:00,168.960317144,29.8395886053,31.6372951637,19.6702694643,12.3672932834,65.3531420225,159.540471456,154.567587426,4.9528840297,0.02
 03/18  08:00:00,160.060481004,29.8229552195,31.4888667204,17.4412824992,12.3672932834,68.2430321324,156.678364451,151.705480421,4.9528840297,0.02
 03/18  09:00:00,185.287448201,29.8551686984,31.2005195251,13.9074916275,16.4897243779,93.1370602926,146.845608563,138.900994115,7.92461444751,0.02
 03/18  10:00:00,184.384493644,29.8557635718,31.3275592675,12.8768158526,16.4897243779,93.1370602926,151.16568969,134.62802854,7.92461444751,8.61304670249
 03/18  11:00:00,183.80441102,29.8542504848,33.0529456688,10.5728771693,16.4897243779,93.1370602926,138.772507456,130.827893008,7.92461444751,0.02
 03/18  12:00:00,175.161395949,29.8525656653,34.38645532,9.74965856065,16.4897243779,83.9857416113,136.762148021,128.817533573,7.92461444751,0.02
 03/18  13:00:00,174.853292562,29.8510333354,34.597433385,9.23210111275,16.4897243779,83.9857416113,135.525732184,127.581117737,7.92461444751,0.02
 03/18  14:00:00,174.712749341,29.8497278406,34.6058494124,9.08449091159,16.4897243779,83.9857416113,134.77908997,126.834475523,7.92461444751,0.02
 03/18  15:00:00,144.432554177,29.7916901119,30.9250732346,0.0,12.3672932834,70.6512738906,83.9020952024,70.3390165272,4.9528840297,8.61019464558
 03/18  16:00:00,144.795276675,29.7916901119,31.2878133549,0.0,12.3672932834,70.6512738906,74.2146078296,69.2417237999,4.9528840297,0.02
 03/18  17:00:00,132.735762086,29.7916901119,31.7518372545,0.0,12.3672932834,58.1284167478,77.1417138864,72.1688298567,4.9528840297,0.02
 03/18  18:00:00,90.6267989007,27.1624508622,25.459618221,0.0,12.3672932834,24.9413748627,99.3109338764,94.3380498467,4.9528840297,0.02
 03/18  19:00:00,100.476183458,27.8197606746,27.6041929611,0.0,12.3672932834,24.9413748627,105.87507086,100.90218683,4.9528840297,0.02
 03/18  20:00:00,88.5290830513,27.6006574038,25.9600116497,0.00319150308698,4.12243109448,16.0517297156,114.868592061,111.876861644,2.97173041782,0.02
 03/18  21:00:00,71.4060440604,19.0137156036,17.6987492622,0.0,4.12243109448,15.9888894789,88.3518011233,85.3600707055,2.97173041782,0.02
 03/18  22:00:00,69.5712432635,18.1083005748,16.7925638185,0.0,4.12243109448,15.9888894789,83.9289201824,80.9371897646,2.97173041782,0.02
 03/18  23:00:00,81.0196309351,23.2926855309,22.7323761975,0.208188605976,4.12243109448,15.9888894789,105.81878306,102.827052642,2.97173041782,0.02
 03/18  24:00:00,70.5940490939,18.5465071164,17.0855568294,0.291606231657,4.12243109448,15.9888894789,85.0422848784,82.0505544606,2.97173041782,0.02
 03/19  01:00:00,75.7309207884,22.6353757185,20.3703800082,0.0,2.06121554724,15.9888894789,108.085352385,105.093621967,2.97173041782,0.02
 03/19  02:00:00,74.6665192036,19.4229201997,21.253466327,1.38096929294,2.06121554724,15.9888894789,86.9480588408,83.956328423,2.97173041782,0.02
 03/19  03:00:00,75.446917362,22.6353757185,20.0863765156,0.0,2.06121554724,15.9888894789,109.445064822,106.453334405,2.97173041782,0.02
 03/19  04:00:00,74.4642446815,19.4229201997,20.4732548669,1.95890615863,2.06121554724,15.9888894789,88.0316937283,85.0399633105,2.97173041782,0.02
 03/19  05:00:00,79.8179551204,23.2926855309,22.7597481344,1.04035624933,2.06121554724,15.9888894789,110.511632792,107.519902375,2.97173041782,0.02
 03/19  06:00:00,69.5010514694,18.5465071164,17.5142466747,0.83113413875,2.06121554724,15.9888894789,88.9455514344,85.9538210166,2.97173041782,0.02
 03/19  07:00:00,76.9732220231,23.9499953434,24.3938889446,2.95167244122,2.06121554724,15.9888894789,111.288864054,108.297133636,2.97173041782,0.02
 03/19  08:00:00,89.2106219211,19.510561508,20.7713324293,2.53259778875,4.12243109448,41.7362269337,86.6715309492,81.6986469195,4.9528840297,0.02
 03/19  09:00:00,101.325124382,24.4758431933,26.6623778457,3.62356337474,4.12243109448,41.7362269337,105.835418438,100.862534408,4.9528840297,0.02
 03/19  10:00:00,84.6858407548,19.0723549664,17.1194903537,1.82944954176,4.12243109448,41.7362269337,85.4395598512,80.4666758215,4.9528840297,0.02
 03/19  11:00:00,99.758872719,24.388201885,20.5348395645,2.51911781969,4.12243109448,41.7362269337,103.211009122,98.2381250919,4.9528840297,0.02
 03/19  12:00:00,92.6867590895,19.8611267413,17.6002837116,1.73569313451,4.12243109448,41.7362269337,82.3868441964,77.4139601667,4.9528840297,0.02
 03/19  13:00:00,104.924366561,24.388201885,21.0379064594,1.42396000953,4.12243109448,41.7362269337,99.9151393235,94.9422552938,4.9528840297,0.02
 03/19  14:00:00,92.5190742997,19.0723549664,15.5459703532,0.6148947529,4.12243109448,41.7362269337,80.4327411142,75.4598570845,4.9528840297,0.02
 03/19  15:00:00,110.783623548,24.388201885,21.5081674469,1.14574834914,4.12243109448,41.7362269337,107.767266947,94.2125805266,4.9528840297,8.60180239113
 03/19  16:00:00,82.5687980566,19.8611267413,17.896677463,1.05476836348,4.12243109448,24.8785346261,80.3344831612,75.3615991315,4.9528840297,0.02
 03/19  17:00:00,78.4660804313,23.0735822601,16.4559981973,0.473150100341,2.06121554724,15.9888894789,103.998820677,101.007090259,2.97173041782,0.02
 03/19  18:00:00,66.7830814413,18.5465071164,12.8645117623,0.534565669648,2.06121554724,15.9888894789,86.7003539275,83.7086235097,2.97173041782,0.02
 03/19  19:00:00,89.661720978,23.5117888017,16.0133279028,1.67275427768,2.06121554724,15.9888894789,109.080918467,106.089188049,2.97173041782,0.02
 03/19  20:00:00,84.9419217489,19.2038169288,13.1908126639,3.20028506615,2.06121554724,15.9888894789,89.4340673428,86.4423369249,2.97173041782,0.02
 03/19  21:00:00,104.271087475,24.7387671183,18.0667163541,8.31612035787,2.06121554724,15.9888894789,112.194472673,109.202742256,2.97173041782,0.02
 03/19  22:00:00,92.3573494303,19.8611267413,14.2195071831,8.48497707446,2.06121554724,15.9888894789,91.0421662269,88.0504358091,2.97173041782,0.02
 03/19  23:00:00,110.264707181,24.8264084266,17.5800564035,12.3636579914,2.06121554724,15.9888894789,113.851337285,110.859606868,2.97173041782,0.02
 03/19  24:00:00,95.6248714841,19.8611267413,13.9761451499,10.9117951952,2.06121554724,15.9888894789,92.2053771937,89.2136467758,2.97173041782,0.02
 03/20  01:00:00,115.61340674,24.8264084266,17.1717847091,14.4777361409,4.12243109448,15.9888894789,113.865454151,110.873723733,2.97173041782,0.02
 03/20  02:00:00,100.605658637,19.8611267413,13.3244859054,12.2179236454,4.12243109448,15.9888894789,91.8579339469,88.8662035291,2.97173041782,0.02
 03/20  03:00:00,119.357569127,24.8264084266,16.4278857687,16.5020580767,4.12243109448,15.9888894789,114.310932026,111.319201608,2.97173041782,0.02
 03/20  04:00:00,140.287972543,28.9152770287,16.6750895545,10.8599771235,12.3672932834,24.9413748627,129.907675856,124.934791827,4.9528840297,0.02
 03/20  05:00:00,187.913888641,29.3644937542,23.3310632125,50.5792862379,12.3672932834,24.9413748627,199.081869515,194.108985485,4.9528840297,0.02
 03/20  06:00:00,227.584265877,29.8239108882,15.7024753038,40.3629841742,24.7345865669,70.7195625826,173.431887906,163.506119846,9.90576805939,0.02
 03/20  07:00:00,240.471781137,29.863060625,15.751636024,28.5365023671,37.1018798503,92.3937384068,151.630172781,141.704404721,9.90576805939,0.02
 03/20  08:00:00,239.262920406,29.8747871009,16.0476994621,23.3808457974,37.1018798503,104.434947198,151.021607022,132.492086226,9.90576805939,8.62375273729
 03/20  09:00:00,246.687597971,29.8878605828,16.8804467101,18.7114585264,37.1018798503,116.476155989,133.197677679,123.27190962,9.90576805939,0.02
 03/20  10:00:00,243.025751607,29.9015137994,18.1115672332,14.709431245,37.1018798503,116.476155989,125.044005714,115.118237654,9.90576805939,0.02
 03/20  11:00:00,240.468253893,29.9125517844,19.9557863771,11.0762555515,37.1018798503,116.476155989,128.837457191,110.298654671,9.90576805939,8.6330344607
 03/20  12:00:00,228.816817229,29.9349998757,21.8156055012,8.71393215204,37.1018798503,104.434947198,116.990079401,107.064311341,9.90576805939,0.02
 03/20  13:00:00,239.035338257,29.964157087,23.0721798207,7.33244512282,37.1018798503,116.476155989,123.216350076,104.677556609,9.90576805939,8.63302540702
 03/20  14:00:00,240.4158021,29.9800719303,22.9977013731,6.71143791772,37.1018798503,116.476155989,113.78660739,103.86083933,9.90576805939,0.02
 03/20  15:00:00,240.612320367,30.0112784999,22.2526491693,6.39109230654,37.1018798503,116.476155989,121.910790313,103.375561753,9.90576805939,8.62946050066
 03/20  16:00:00,240.095786239,30.0404211123,21.3466241401,6.41734793227,37.1018798503,116.476155989,112.836185156,102.910417096,9.90576805939,0.02
 03/20  17:00:00,240.232873961,30.0635953174,20.0821036381,6.7918401583,37.1018798503,116.476155989,112.594889764,102.669121705,9.90576805939,0.02
 03/20  18:00:00,152.783050309,28.3310016399,19.1216926632,0.0,24.7345865669,47.5788473902,83.9866588715,79.0137748418,4.9528840297,0.02
 03/20  19:00:00,158.608737094,28.3310016399,18.161574088,0.00490871666394,24.7345865669,47.5788473902,89.4818229357,84.508938906,4.9528840297,0.02
 03/20  20:00:00,142.741400332,28.0388639455,16.6383546804,0.120422983873,12.3672932834,38.6892022431,111.902771931,100.322672232,2.97173041782,8.60836928158
 03/20  21:00:00,109.203476042,21.7299606898,10.4302180232,0.0,12.3672932834,27.0668015668,89.3795636565,86.3878332386,2.97173041782,0.02
 03/20  22:00:00,86.9821926934,19.4229201997,12.6232090834,1.66947430749,4.12243109448,15.9888894789,79.3492806883,76.3575502705,2.97173041782,0.02
 03/20  23:00:00,93.5537126274,22.6353757185,10.7427958787,0.0,4.12243109448,15.9888894789,101.713569042,98.7218386237,2.97173041782,0.02
 03/20  24:00:00,87.2820922769,19.0723549664,11.4522180619,2.69972040809,4.12243109448,15.9888894789,82.5347378401,79.5430074223,2.97173041782,0.02
 03/21  01:00:00,107.647758353,24.5634845016,16.0190510976,7.18787835714,4.12243109448,15.9888894789,103.897357442,100.905627024,2.97173041782,0.02
 03/21  02:00:00,95.9110263803,19.8611267413,12.8296955791,7.95755735976,4.12243109448,15.9888894789,84.4931500375,81.5014196196,2.97173041782,0.02
 03/21  03:00:00,113.804248255,24.8264084266,16.1519819355,11.4995176031,4.12243109448,15.9888894789,106.215143451,103.223413033,2.97173041782,0.02
 03/21  04:00:00,136.816173772,28.9152770287,16.7775426904,7.58650634434,12.3672932834,24.9413748627,119.215545211,114.242661182,4.9528840297,0.02
 03/21  05:00:00,179.196970239,29.3783147821,23.2786808799,42.0485699134,12.3672932834,24.9413748627,188.92555324,183.95266921,4.9528840297,0.02
 03/21  06:00:00,218.283638704,29.8622581499,15.1421646884,32.5751582447,24.7345865669,70.7195625826,164.124491792,154.198723733,9.90576805939,0.02
 03/21  07:00:00,233.693923394,29.91906826,14.020222655,23.7472241953,37.1018798503,92.3937384068,147.375418207,137.449650147,9.90576805939,0.02
 03/21  08:00:00,235.035872595,29.94049124,14.4151572675,19.8464733813,37.1018798503,104.434947198,139.268345596,129.342577537,9.90576805939,0.02
 03/21  09:00:00,244.897510119,29.9524037174,16.833771429,15.9529826819,37.1018798503,116.476155989,134.773685234,116.241067286,9.90576805939,8.62684988831
 03/21  10:00:00,242.726624885,29.9683685837,19.3072456113,12.244871952,37.1018798503,116.476155989,118.63759101,108.711822951,9.90576805939,0.02
 03/21  11:00:00,237.160044129,30.0294162618,21.7653094873,9.05138778011,37.1018798503,116.476155989,123.617067884,105.078443902,9.90576805939,8.63285592249
 03/21  12:00:00,225.186117147,30.0957374078,24.6762703679,7.07658141747,37.1018798503,104.434947198,111.938010662,102.012242602,9.90576805939,0.02
 03/21  13:00:00,240.404576119,30.1618413316,27.3460606646,5.64131144754,37.1018798503,116.476155989,117.871781292,99.333055591,9.90576805939,8.63295764197
 03/21  14:00:00,241.834823529,30.2322800233,28.022269314,4.44392604171,37.1018798503,116.476155989,106.915046636,96.9892785767,9.90576805939,0.02
 03/21  15:00:00,239.848596172,30.290255253,27.8460924626,3.35436486658,37.1018798503,116.476155989,114.347229909,95.811656343,9.90576805939,8.62980550668
 03/21  16:00:00,238.283015281,30.322995025,27.9484326328,2.67037234086,37.1018798503,116.476155989,105.3970782,95.4713101403,9.90576805939,0.02
 03/21  17:00:00,237.739664259,30.3305878515,26.9944001167,2.71919073368,37.1018798503,116.476155989,105.814184781,95.8884167215,9.90576805939,0.02
 03/21  18:00:00,152.083290512,28.4770704871,23.1404916617,0.0,24.7345865669,47.5788473902,78.5558939221,73.5830098924,4.9528840297,0.02
 03/21  19:00:00,159.813855572,28.8057253933,23.0719157204,0.0,24.7345865669,47.5788473902,84.9261518724,79.9532678427,4.9528840297,0.02
 03/21  20:00:00,139.102886873,27.6006574038,17.0088102381,0.0,12.3672932834,38.6892022431,107.786162339,96.2060871807,2.97173041782,8.60834474037
 03/21  21:00:00,114.505785005,21.9638826692,15.689564214,0.0944655785446,12.3672932834,27.0668015668,84.558562097,81.5668316792,2.97173041782,0.02
 03/21  22:00:00,81.8487709616,18.1083005748,8.97801681386,0.0,4.12243109448,15.9888894789,77.2337069108,74.241976493,2.97173041782,0.02
 03/21  23:00:00,94.3991221242,22.8544789893,11.4873862649,0.0811134777774,4.12243109448,15.9888894789,99.4540606898,96.462330272,2.97173041782,0.02
 03/21  24:00:00,84.5957132491,18.984713658,11.2918025402,1.05528615575,4.12243109448,15.9888894789,81.1560876635,78.1643572457,2.97173041782,0.02
 03/22  01:00:00,99.1378808237,23.862354035,14.4354474692,2.53806016702,4.12243109448,15.9888894789,102.835608343,99.8438779254,2.97173041782,0.02
 03/22  02:00:00,85.7617008401,19.1599962747,11.072329044,2.94612921571,4.12243109448,15.9888894789,82.9962566874,80.0045262696,2.97173041782,0.02
 03/22  03:00:00,106.28033889,24.8264084266,15.9836227413,8.11397409955,4.12243109448,15.9888894789,104.75045776,101.758727342,2.97173041782,0.02
 03/22  04:00:00,130.151555427,28.9152770287,15.2004769058,5.86241106177,12.3672932834,24.9413748627,118.00340557,113.03052154,4.9528840297,0.02
 03/22  05:00:00,167.907786438,29.3951750288,20.3241000429,37.8272518574,12.3672932834,24.9413748627,188.05980063,183.0869166,4.9528840297,0.02
 03/22  06:00:00,208.939855214,29.8820943097,10.9005291967,29.6656381362,24.7345865669,70.7195625826,176.298623013,166.372854954,9.90576805939,0.02
 03/22  07:00:00,227.987083745,29.9593613574,11.0730467303,22.427145599,37.1018798503,92.3937384068,157.299937787,147.374169728,9.90576805939,0.02
 03/22  08:00:00,228.183066725,29.9763290742,13.7041198501,18.5028982948,37.1018798503,104.434947198,140.927987871,131.002219812,9.90576805939,0.02
 03/22  09:00:00,239.934810959,30.0119078532,16.1347539789,14.295044856,37.1018798503,116.476155989,134.11008653,115.577527937,9.90576805939,8.62679053307
 03/22  10:00:00,241.209415247,30.0828284578,18.9795432497,10.2654458703,37.1018798503,116.476155989,116.875304565,106.949536506,9.90576805939,0.02
 03/22  11:00:00,242.635562852,30.1635851987,22.6275402504,7.1511894898,37.1018798503,116.476155989,120.944741099,102.406217097,9.90576805939,8.63275594268
 03/22  12:00:00,234.920163821,30.2639580075,25.8918265829,5.58239559836,37.1018798503,104.434947198,108.536287968,98.6105199082,9.90576805939,0.02
 03/22  13:00:00,249.754700862,30.4188388214,29.413073677,4.081806916,37.1018798503,116.476155989,113.796749573,95.258222277,9.90576805939,8.63275923697
 03/22  14:00:00,254.369492991,30.6386863343,33.9160238285,2.53371029512,37.1018798503,116.476155989,102.373149715,92.4473816559,9.90576805939,0.02
 03/22  15:00:00,260.080233508,30.8231196316,37.5013350665,1.30278705192,37.1018798503,116.476155989,108.424019846,89.8885622906,9.90576805939,8.62968949576
 03/22  16:00:00,263.52667576,30.9069936208,38.7195255438,0.918177727731,37.1018798503,116.476155989,98.2000113295,88.2742432701,9.90576805939,0.02
 03/22  17:00:00,263.044272822,30.8804218738,37.349503108,0.798901982303,37.1018798503,116.476155989,98.0281637307,88.1023956713,9.90576805939,0.02
 03/22  18:00:00,174.038720857,28.5866221225,30.29703555,0.0,24.7345865669,47.5788473902,71.428320014,66.4554359843,4.9528840297,0.02
 03/22  19:00:00,181.289008627,29.2439319349,30.3563305826,0.0,24.7345865669,47.5788473902,78.5589587165,73.5860746868,4.9528840297,0.02
 03/22  20:00:00,159.351588561,28.4770704871,24.7412271605,0.0,12.3672932834,38.6892022431,102.764003978,91.1840468754,2.97173041782,8.60822668475
 03/22  21:00:00,113.278460218,18.2835831915,13.7356816745,0.0,12.3672932834,27.0668015668,70.9627247738,67.970994356,2.97173041782,0.02
 03/22  22:00:00,110.456808709,23.5117888017,18.307507033,0.0,4.12243109448,15.9888894789,92.2160149869,89.2242845691,2.97173041782,0.02
 03/22  23:00:00,92.6678997991,18.1083005748,11.7973023574,0.0,4.12243109448,15.9888894789,77.0574074529,74.0656770351,2.97173041782,0.02
 03/22  24:00:00,111.398916361,23.862354035,17.7485453558,0.273052635619,4.12243109448,15.9888894789,97.8685668375,94.8768364197,2.97173041782,0.02
 03/23  01:00:00,91.2407345546,18.1083005748,10.2404992446,0.0,4.12243109448,15.9888894789,79.9864301115,76.9946996937,2.97173041782,0.02
 03/23  02:00:00,110.634998389,23.9499953434,15.8346545105,1.32871191732,4.12243109448,15.9888894789,100.966278323,97.9745479055,2.97173041782,0.02
 03/23  03:00:00,90.4338008059,18.2835831915,9.61998099956,0.158870150563,4.12243109448,15.9888894789,82.2125155933,79.2207851755,2.97173041782,0.02
 03/23  04:00:00,142.323677205,29.2074147231,18.6483164324,2.93753303413,12.3672932834,24.9413748627,115.378784372,110.405900342,4.9528840297,0.02
 03/23  05:00:00,164.859681628,28.9763108201,21.8066587599,23.3712855796,12.3672932834,24.9413748627,185.111507954,180.138623924,4.9528840297,0.02
 03/23  06:00:00,215.823456584,29.9215412648,14.7329748581,22.958682788,24.7345865669,70.7195625826,159.950816305,150.025048246,9.90576805939,0.02
 03/23  07:00:00,234.96336245,30.0392653416,14.7701162232,16.689273458,37.1018798503,92.3937384068,139.358260877,129.432492818,9.90576805939,0.02
 03/23  08:00:00,237.077494037,30.1105285206,17.1005334422,13.1654304623,37.1018798503,104.434947198,125.041171607,115.115403548,9.90576805939,0.02
 03/23  09:00:00,251.151946407,30.1656256341,21.4748246051,9.39659824346,37.1018798503,116.476155989,126.548384568,108.016104856,9.90576805939,8.62651165295
 03/23  10:00:00,253.396377736,30.2336302429,25.8845042752,6.33603382775,37.1018798503,116.476155989,113.147294976,103.221526917,9.90576805939,0.02
 03/23  11:00:00,256.837099303,30.3322467617,28.9936650236,4.6565553595,37.1018798503,116.476155989,117.206026188,98.6675573658,9.90576805939,8.63270076304
 03/23  12:00:00,248.42062984,30.5110790526,33.1872573666,3.03537822528,37.1018798503,104.434947198,105.092538669,95.1667706097,9.90576805939,0.02
 03/23  13:00:00,260.971532152,30.7952881913,36.8111931691,1.52996240911,37.1018798503,116.476155989,110.716066552,92.1775987139,9.90576805939,8.6326997791
 03/23  14:00:00,264.4428603,31.0411463798,39.322306883,0.708869608972,37.1018798503,116.476155989,99.6482705685,89.7225025091,9.90576805939,0.02
 03/23  15:00:00,268.365565769,31.259504062,42.8788470051,0.448866310255,37.1018798503,116.476155989,97.4158126929,87.4900446335,9.90576805939,0.02
 03/23  16:00:00,269.952429098,31.4254694109,45.7805236436,0.314341998584,37.1018798503,116.476155989,104.484001356,85.952743919,9.90576805939,8.62548937765
 03/23  17:00:00,271.153412451,31.4936673358,46.6945065432,0.210087753412,37.1018798503,116.476155989,95.2946521385,85.3688840791,9.90576805939,0.02
 03/23  18:00:00,180.836425327,29.002918337,38.1918332161,0.0,24.7345865669,47.5788473902,68.4227188494,63.4498348197,4.9528840297,0.02
 03/23  19:00:00,181.664303393,28.9152770287,34.1445833005,0.0,24.7345865669,47.5788473902,75.1881784951,70.2152944654,4.9528840297,0.02
 03/23  20:00:00,161.855784348,28.9152770287,30.2518544066,0.0,12.3672932834,38.6892022431,91.2986966774,88.3069662595,2.97173041782,0.02
 03/23  21:00:00,106.356949894,15.888901393,17.4914382689,0.0,12.3672932834,27.0668015668,64.1139249576,52.5369315946,2.97173041782,8.60526294521
 03/23  22:00:00,107.300809816,23.0735822601,19.0119965321,0.0,4.12243109448,15.9888894789,91.5676097333,88.5758793154,2.97173041782,0.02
