Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  23:00:00,94.1906611853,18.3712244998,14.7193439375,0.0,4.12243109448,15.9888894789,75.7653749539,72.7736445361,2.97173041782,0.02
 03/23  24:00:00,110.679724466,23.5117888017,19.3860421122,0.0,4.12243109448,15.9888894789,95.7415167261,92.7497863083,2.97173041782,0.02
 03/24  01:00:00,89.9325232671,18.1083005748,12.4928843558,0.0,4.12243109448,15.9888894789,78.6050751532,75.6133447354,2.97173041782,0.02
 03/24  02:00:00,107.678241019,23.6870714184,18.6587581885,0.116284543887,4.12243109448,15.9888894789,99.1580773426,96.1663469248,2.97173041782,0.02
 03/24  03:00:00,87.4874125324,18.1083005748,11.6941965271,0.0,4.12243109448,15.9888894789,80.5592813768,77.567550959,2.97173041782,0.02
 03/24  04:00:00,139.93466258,29.1197734148,24.3937797827,0.425226290347,12.3672932834,24.9413748627,112.858174959,107.885290929,4.9528840297,0.02
 03/24  05:00:00,158.82526245,28.9857347584,27.2544433273,17.3373197886,12.3672932834,24.9413748627,181.754722518,176.781838489,4.9528840297,0.02
 03/24  06:00:00,206.88418895,29.9578421863,21.6232958062,15.6397655431,24.7345865669,70.7195625826,147.836327884,137.910559825,9.90576805939,0.02
 03/24  07:00:00,229.689475662,30.154991323,23.0599290196,10.9199842623,37.1018798503,92.3937384068,128.549501846,118.623733787,9.90576805939,0.02
 03/24  08:00:00,234.805993712,30.2179853413,25.5869341075,9.26406948221,37.1018798503,104.434947198,122.348065434,112.422297375,9.90576805939,0.02
 03/24  09:00:00,247.358171673,30.2598805587,28.8775693238,7.59317888285,37.1018798503,116.476155989,127.061387851,108.528980155,9.90576805939,8.62663963673
 03/24  10:00:00,247.377498234,30.3110274884,32.9182434725,5.70729415882,37.1018798503,116.476155989,114.95613483,105.03036677,9.90576805939,0.02
 03/24  11:00:00,249.37549497,30.3931485071,39.170603034,3.69817496181,37.1018798503,116.476155989,119.786872543,101.248476479,9.90576805939,8.6326280053
 03/24  12:00:00,241.079912852,30.5025039102,45.9249101129,2.4023144991,37.1018798503,104.434947198,108.527756346,98.6019882869,9.90576805939,0.02
 03/24  13:00:00,255.612137078,30.6347056288,51.1841518857,1.58573287186,37.1018798503,116.476155989,105.981184031,96.0554159718,9.90576805939,0.02
 03/24  14:00:00,262.42847785,30.8446775923,55.9478068835,0.863290023981,37.1018798503,116.476155989,111.608173389,93.071304076,9.90576805939,8.63110125413
 03/24  15:00:00,266.210286392,31.1017579496,59.3711767183,0.33607156765,37.1018798503,116.476155989,99.8805404909,89.9547724315,9.90576805939,0.02
 03/24  16:00:00,268.663660007,31.225865556,61.6057880151,0.157975632464,37.1018798503,116.476155989,106.891340483,88.360190626,9.90576805939,8.62538179811
 03/24  17:00:00,269.359748211,31.2628108734,61.3881551679,0.100884955959,37.1018798503,116.476155989,98.2635078758,88.3377398165,9.90576805939,0.02
 03/24  18:00:00,170.090295769,28.7180840849,45.691734151,0.0,24.7345865669,47.5788473902,70.3078006788,65.3349166491,4.9528840297,0.02
 03/24  19:00:00,172.705857661,29.2439319349,43.2883388788,0.0,24.7345865669,47.5788473902,76.7819275348,71.8090435051,4.9528840297,0.02
 03/24  20:00:00,150.667916576,28.4770704871,35.7252059142,0.0,12.3672932834,38.6892022431,91.7681249931,88.7763945753,2.97173041782,0.02
 03/24  21:00:00,100.298368948,15.2754122348,19.46409345,0.0,12.3672932834,27.0668015668,60.4362541736,57.4445237557,2.97173041782,0.02
 03/24  22:00:00,92.7142221359,20.3573371739,21.790163015,0.0,4.12243109448,15.9888894789,83.8422384348,80.850508017,2.97173041782,0.02
 03/24  23:00:00,69.1217634871,12.6758104024,12.8961367955,0.0,4.12243109448,15.9888894789,66.0418199067,54.4682666275,2.97173041782,8.60182286143
 03/24  24:00:00,90.8179717099,21.0876814099,23.9438213596,0.0,4.12243109448,15.9888894789,91.729228958,88.7374985402,2.97173041782,0.02
 03/25  01:00:00,76.7639548188,18.2835831915,16.2137099579,0.0,4.12243109448,15.9888894789,79.9549488158,76.963218398,2.97173041782,0.02
 03/25  02:00:00,85.6749519202,23.5117888017,20.9146484757,0.0,4.12243109448,15.9888894789,98.6824034685,95.6906730507,2.97173041782,0.02
 03/25  03:00:00,77.1692494225,19.2038169288,17.9289640154,0.0500172315305,4.12243109448,15.9888894789,80.7737600571,77.7820296393,2.97173041782,0.02
 03/25  04:00:00,92.3938935678,27.6006574038,22.0499262087,0.0497348326585,4.12243109448,16.0517297156,119.27697619,116.285245772,2.97173041782,0.02
 03/25  05:00:00,90.3020205489,28.0388639455,22.9773040094,0.241541328146,4.12243109448,16.0517297156,120.634712598,117.64298218,2.97173041782,0.02
 03/25  06:00:00,112.766269511,29.7916901119,22.7878486474,1.66743294277,4.12243109448,39.6058045677,102.196461143,99.2047307251,2.97173041782,0.02
 03/25  07:00:00,168.466679948,29.8372214439,28.2040960705,24.9613650281,12.3672932834,65.3531420225,160.906041195,155.933157166,4.9528840297,0.02
 03/25  08:00:00,163.032608381,29.8220114381,30.6291889282,21.2740402202,12.3672932834,68.2430321324,157.659847435,152.686963405,4.9528840297,0.02
 03/25  09:00:00,190.479663017,29.8536205973,34.0104647448,16.2913379355,16.4897243779,93.1370602926,147.017811683,139.073197236,7.92461444751,0.02
 03/25  10:00:00,190.94751296,29.8538001286,35.9071984262,14.8621610913,16.4897243779,93.1370602926,142.587254265,134.642639818,7.92461444751,0.02
 03/25  11:00:00,190.334065342,29.8520697799,36.5084874995,13.6491413901,16.4897243779,93.1370602926,140.210416535,132.265802087,7.92461444751,0.02
 03/25  12:00:00,180.735499029,29.8500730712,37.0901976376,12.6225108785,16.4897243779,83.9857416113,146.927308499,130.392142913,7.92461444751,8.6105511381
 03/25  13:00:00,180.552629265,29.8481592414,37.6841172825,11.8476502688,16.4897243779,83.9857416113,137.099365519,129.154751072,7.92461444751,0.02
 03/25  14:00:00,181.128430485,29.8465597268,38.9454802162,11.1637360162,16.4897243779,83.9857416113,135.989009023,128.044394575,7.92461444751,0.02
 03/25  15:00:00,151.026918783,29.7916901119,37.5194659266,0.0,12.3672932834,70.6512738906,75.9730615773,71.0001775476,4.9528840297,0.02
 03/25  16:00:00,151.800957952,29.7916901119,38.2934970188,0.0,12.3672932834,70.6512738906,74.34607931,69.3731952803,4.9528840297,0.02
 03/25  17:00:00,139.928207233,29.7916901119,38.9442753309,0.0,12.3672932834,58.1284167478,77.2397622502,72.2668782205,4.9528840297,0.02
 03/25  18:00:00,96.5678956589,27.1624508622,31.4007141482,0.0,12.3672932834,24.9413748627,99.174714181,94.2018301513,4.9528840297,0.02
 03/25  19:00:00,106.803163176,27.8197606746,33.9311718308,0.0,12.3672932834,24.9413748627,105.576407022,100.603522992,4.9528840297,0.02
 03/25  20:00:00,94.0399204154,27.6006574038,31.4740396515,0.0,4.12243109448,16.0517297156,114.422316577,111.43058616,2.97173041782,0.02
 03/25  21:00:00,58.6238244925,11.3176878593,12.8097594628,0.0,4.12243109448,15.9888894789,57.3533573565,54.3616269387,2.97173041782,0.02
 03/25  22:00:00,77.1892708433,19.9191306323,22.5533598128,0.0,4.12243109448,15.9888894789,107.662159982,96.088611186,2.97173041782,8.60181837793
 03/25  23:00:00,74.5600230943,18.5465071164,21.2532883623,0.0898480063006,4.12243109448,15.9888894789,83.0796755623,80.0879451445,2.97173041782,0.02
 03/25  24:00:00,86.1702720162,23.5117888017,27.6306300112,0.241471979825,4.12243109448,15.9888894789,105.043449661,102.051719243,2.97173041782,0.02
 03/26  01:00:00,70.164423015,18.1083005748,19.4469586077,0.0,2.06121554724,15.9888894789,85.6789962277,82.6872658099,2.97173041782,0.02
 03/26  02:00:00,86.4231667849,23.9499953434,28.7374968805,1.01050909229,2.06121554724,15.9888894789,107.76912869,104.777398272,2.97173041782,0.02
 03/26  03:00:00,69.6934014447,18.1083005748,18.9759371735,0.0,2.06121554724,15.9888894789,86.9988298238,84.0070994059,2.97173041782,0.02
 03/26  04:00:00,86.8394270699,23.9499953434,28.5239859367,1.64028043823,2.06121554724,15.9888894789,109.153871328,106.16214091,2.97173041782,0.02
 03/26  05:00:00,69.7543803845,18.1083005748,19.0369162129,0.0,2.06121554724,15.9888894789,88.0587862215,85.0670558037,2.97173041782,0.02
 03/26  06:00:00,86.524803002,23.840443708,28.1222250593,1.83696896634,2.06121554724,15.9888894789,111.095913394,108.104182977,2.97173041782,0.02
 03/26  07:00:00,66.952794923,18.984713658,20.8015755834,1.60484215252,2.06121554724,15.9888894789,88.9824107184,85.9906803006,2.97173041782,0.02
 03/26  08:00:00,98.8480601187,24.0960641906,26.1035205822,2.18119427436,4.12243109448,41.7362269337,106.433789378,101.460905349,4.9528840297,0.02
 03/26  09:00:00,90.6788845659,19.7150578941,22.9385575721,1.54602528117,4.12243109448,41.7362269337,84.16577531,79.1928912803,4.9528840297,0.02
 03/26  10:00:00,102.783458812,24.388201885,30.259076244,0.704253318869,4.12243109448,41.7362269337,100.939448261,95.9665642309,4.9528840297,0.02
 03/26  11:00:00,91.3633277586,19.1599962747,25.0210406637,0.134263396666,4.12243109448,41.7362269337,79.7762562438,74.8033722142,4.9528840297,0.02
 03/26  12:00:00,108.44033927,24.388201885,35.1632407918,0.149282204092,4.12243109448,41.7362269337,96.9826497228,92.0097656931,4.9528840297,0.02
 03/26  13:00:00,100.340804427,19.510561508,29.4959319088,0.0636166599575,4.12243109448,41.7362269337,77.660801441,72.6879174113,4.9528840297,0.02
 03/26  14:00:00,116.443451994,23.9499953434,37.2251834994,0.0141782179919,4.12243109448,41.7362269337,94.9612036498,89.9883196201,4.9528840297,0.02
 03/26  15:00:00,105.967546854,19.8611267413,34.1981831156,0.0,4.12243109448,41.7362269337,77.4306445811,72.4577605514,4.9528840297,0.02
 03/26  16:00:00,106.68388172,24.4758431933,41.1388840455,0.0,4.12243109448,24.8785346261,95.5018783279,90.5289942982,4.9528840297,0.02
 03/26  17:00:00,65.5008567058,15.3920554886,22.4636153501,0.0,2.06121554724,15.9888894789,71.5007162867,68.5089858689,2.97173041782,0.02
 03/26  18:00:00,76.5304207276,18.2035101054,28.6559973385,0.0,2.06121554724,15.9888894789,80.3019475955,77.3102171777,2.97173041782,0.02
 03/26  19:00:00,64.5821817224,14.4866404599,18.5053104824,0.0,2.06121554724,15.9888894789,73.0404215344,70.0486911166,2.97173041782,0.02
 03/26  20:00:00,75.1363125578,14.8958450559,19.6292996463,0.0684146464623,2.06121554724,15.9888894789,65.1946919929,62.2029615751,2.97173041782,0.02
 03/26  21:00:00,72.3668754713,14.2823558977,16.474469074,0.05360171316,2.06121554724,15.9888894789,63.6215315911,60.6298011733,2.97173041782,0.02
 03/26  22:00:00,85.5182711017,18.5465071164,19.4587425849,0.0511687860029,2.06121554724,15.9888894789,85.0415902446,82.0498598268,2.97173041782,0.02
 03/26  23:00:00,101.390475046,23.9499953434,25.2897471277,0.304876389466,2.06121554724,15.9888894789,107.452987364,104.461256947,2.97173041782,0.02
 03/26  24:00:00,87.8653702889,18.7217897331,17.8279734648,0.151631673384,2.06121554724,15.9888894789,87.8428107126,84.8510802948,2.97173041782,0.02
 03/27  01:00:00,99.7247212383,23.0735822601,20.1684792379,0.159324638984,4.12243109448,15.9888894789,107.894986088,104.90325567,2.97173041782,0.02
 03/27  02:00:00,91.8390182942,19.4229201997,19.097183051,0.829081947277,4.12243109448,15.9888894789,95.7052902205,84.1317609393,2.97173041782,8.60179886336
 03/27  03:00:00,104.049276103,23.9499953434,21.8069152393,1.39185772897,4.12243109448,15.9888894789,108.96430081,105.972570392,2.97173041782,0.02
 03/27  04:00:00,131.935754054,28.7984219509,26.0585418864,0.903216212633,12.3672932834,24.9413748627,123.114206181,118.141322151,4.9528840297,0.02
 03/27  05:00:00,159.737145754,28.942639887,30.3663541735,24.7529192335,12.3672932834,24.9413748627,192.234652712,187.261768683,4.9528840297,0.02
 03/27  06:00:00,208.965278274,29.8821797235,27.7664475207,19.4070296303,24.7345865669,70.7195625826,157.62265831,147.696890251,9.90576805939,0.02
 03/27  07:00:00,223.048407602,29.9168147177,28.314962333,13.1295373769,37.1018798503,92.3937384068,137.032042275,127.106274216,9.90576805939,0.02
 03/27  08:00:00,225.942750836,29.9325114318,28.5861874657,11.5082162092,37.1018798503,104.434947198,130.868549979,120.94278192,9.90576805939,0.02
 03/27  09:00:00,237.214447134,29.9596895794,28.6775560418,10.1160123404,37.1018798503,116.476155989,135.502041873,116.96989479,9.90576805939,8.62637902367
 03/27  10:00:00,237.182732534,30.0054633652,28.7844448423,8.72175924525,37.1018798503,116.476155989,123.517557548,113.591789489,9.90576805939,0.02
 03/27  11:00:00,238.012432987,30.0609896507,28.9034818132,7.37564352611,37.1018798503,116.476155989,120.505401803,110.579633744,9.90576805939,0.02
 03/27  12:00:00,226.305770261,30.1131130571,29.0518403239,6.23407848188,37.1018798503,104.434947198,126.569053147,108.035218977,9.90576805939,8.62806611032
 03/27  13:00:00,227.433521192,30.1632923274,28.3376953748,5.34091159133,37.1018798503,116.476155989,116.389234656,106.463466596,9.90576805939,0.02
 03/27  14:00:00,219.010410991,30.2008548696,26.9818549375,4.71591186127,37.1018798503,116.476155989,124.106821346,105.570214242,9.90576805939,8.63083904402
 03/27  15:00:00,214.024105047,30.2288007399,25.1003074437,4.41715722968,37.1018798503,116.476155989,114.651857042,104.726088982,9.90576805939,0.02
 03/27  16:00:00,213.378500664,30.2487940336,24.5158788961,4.33649671189,37.1018798503,116.476155989,122.635291411,104.104312173,9.90576805939,8.62521117831
 03/27  17:00:00,213.775658009,30.2634108918,24.8432362347,4.39286533078,37.1018798503,116.476155989,113.586584803,103.660816744,9.90576805939,0.02
 03/27  18:00:00,124.364307,28.4770704871,22.8768738634,0.0,24.7345865669,47.5788473902,84.337144719,79.3642606893,4.9528840297,0.02
 03/27  19:00:00,131.206816063,28.9883114523,24.5098047206,0.0,24.7345865669,47.5788473902,89.7490906595,84.7762066298,4.9528840297,0.02
 03/27  20:00:00,112.013429301,27.6006574038,18.5551307595,0.00920812613325,12.3672932834,38.6892022431,103.618801454,100.627071036,2.97173041782,0.02
 03/27  21:00:00,94.7748889478,21.9930964387,17.9744284536,0.139552280247,12.3672932834,27.0668015668,87.0697535055,84.0780230877,2.97173041782,0.02
 03/27  22:00:00,65.0953943505,18.1083005748,10.9239092016,0.0,4.12243109448,15.9888894789,79.2766278108,76.284897393,2.97173041782,0.02
 03/27  23:00:00,84.6401470518,23.862354035,17.6778499581,1.08921616214,4.12243109448,15.9888894789,101.465893932,98.4741635137,2.97173041782,0.02
 03/27  24:00:00,76.0279862654,18.7656103872,12.5030389457,0.924278478004,4.12243109448,15.9888894789,82.4413971652,79.4496667474,2.97173041782,0.02
 03/28  01:00:00,85.3981369685,23.0735822601,13.397676712,0.796251726698,4.12243109448,15.9888894789,103.165506332,100.173775914,2.97173041782,0.02
 03/28  02:00:00,85.7036117218,19.6858441246,14.1534241278,3.88962728049,4.12243109448,15.9888894789,84.2092488845,81.2175184667,2.97173041782,0.02
 03/28  03:00:00,105.161370125,24.8264084266,18.3654295285,7.34323377553,4.12243109448,15.9888894789,105.275136517,102.283406099,2.97173041782,0.02
 03/28  04:00:00,123.129782805,28.4770704871,16.8617123734,3.35047383366,12.3672932834,24.9413748627,118.440304213,113.467420184,4.9528840297,0.02
 03/28  05:00:00,162.444357926,29.3959893569,24.9144202503,35.1912250607,12.3672932834,24.9413748627,197.679574283,184.124872899,4.9528840297,8.60181735449
 03/28  06:00:00,198.199900177,29.8833831523,18.0862801747,25.4549436078,24.7345865669,70.7195625826,154.334782085,144.409014025,9.90576805939,0.02
 03/28  07:00:00,206.555168789,29.9500190475,18.5396268658,18.2818065593,37.1018798503,92.3937384068,134.752227976,124.826459917,9.90576805939,0.02
 03/28  08:00:00,206.519209131,29.9837210115,18.361753993,15.7085270959,37.1018798503,104.434947198,128.710942484,118.785174425,9.90576805939,0.02
 03/28  09:00:00,216.52076519,30.0336206972,18.6297936246,13.579888431,37.1018798503,116.476155989,124.837683067,114.911915008,9.90576805939,0.02
 03/28  10:00:00,214.610023794,30.0902162106,19.1454098281,11.096336454,37.1018798503,116.476155989,129.753632375,111.217022297,9.90576805939,8.63084201834
 03/28  11:00:00,213.243631076,30.140500827,19.8087863314,9.01607850592,37.1018798503,116.476155989,118.145297206,108.219529146,9.90576805939,0.02
 03/28  12:00:00,200.348471656,30.1860499087,20.2261965974,7.53143467342,37.1018798503,104.434947198,124.373512242,105.839723803,9.90576805939,8.62802038016
 03/28  13:00:00,212.310902867,30.2212094484,21.0802198845,6.73122970012,37.1018798503,116.476155989,114.339011034,104.413242975,9.90576805939,0.02
 03/28  14:00:00,213.039418032,30.2784890629,23.1010785873,5.38174899695,37.1018798503,116.476155989,120.858652574,102.322091325,9.90576805939,8.63079319006
 03/28  15:00:00,213.09165036,30.3215373558,24.0138776303,4.4784127054,37.1018798503,116.476155989,110.652217388,100.726449329,9.90576805939,0.02
 03/28  16:00:00,212.671543286,30.3540603075,24.2620426883,3.77813092287,37.1018798503,116.476155989,109.371494918,99.4457268589,9.90576805939,0.02
 03/28  17:00:00,212.538720597,30.3821544733,24.7558405212,3.12455146656,37.1018798503,116.476155989,116.915467621,98.3928257482,9.90576805939,8.61687381324
 03/28  18:00:00,125.853889966,28.4770704871,22.7773200538,0.0,24.7345865669,47.5788473902,79.8874083901,74.9145243604,4.9528840297,0.02
 03/28  19:00:00,132.352924162,28.9152770287,23.6938027411,0.0,24.7345865669,47.5788473902,86.2716926421,81.2988086124,4.9528840297,0.02
 03/28  20:00:00,113.728409534,27.6006574038,17.2769522419,0.0,12.3672932834,38.6892022431,101.012047421,98.0203170034,2.97173041782,0.02
 03/28  21:00:00,96.7298989589,21.9930964387,17.2891535311,0.0131929105,12.3672932834,27.0668015668,85.6050494153,82.6133189975,2.97173041782,0.02
 03/28  22:00:00,66.04136439,18.1083005748,10.7380988045,0.0,4.12243109448,15.9888894789,78.0206550768,75.0289246589,2.97173041782,0.02
 03/28  23:00:00,81.5262937784,23.9499953434,17.5909989406,0.938238773459,4.12243109448,15.9888894789,99.8762045168,96.884474099,2.97173041782,0.02
 03/28  24:00:00,66.9364717244,18.1083005748,9.67715351825,0.0,4.12243109448,15.9888894789,81.3373766665,78.3456462487,2.97173041782,0.02
 03/29  01:00:00,81.4334152351,23.7747127267,16.5233706671,1.6102078385,4.12243109448,15.9888894789,102.951430679,99.9597002611,2.97173041782,0.02
 03/29  02:00:00,72.693270737,19.2038169288,13.732058601,2.17454644973,4.12243109448,15.9888894789,83.8047333576,80.8130029398,2.97173041782,0.02
 03/29  03:00:00,81.5734775854,23.6870714184,16.1031770649,2.63658547908,4.12243109448,15.9888894789,105.202822003,102.211091585,2.97173041782,0.02
 03/29  04:00:00,103.663330919,28.3310016399,18.3457253175,2.14265427854,12.3672932834,24.9413748627,117.933289195,112.960405166,4.9528840297,0.02
 03/29  05:00:00,140.541701577,29.4152914547,26.5190513095,30.3667740231,12.3672932834,24.9413748627,188.133516067,183.160632037,4.9528840297,0.02
 03/29  06:00:00,182.61790858,29.9073954492,19.7057709443,22.7274257166,24.7345865669,70.7195625826,153.176994094,143.251226035,9.90576805939,0.02
 03/29  07:00:00,202.372941905,30.0212572129,21.0684883793,16.3923513241,37.1018798503,92.3937384068,142.061283308,123.547744107,9.90576805939,8.60777114138
 03/29  08:00:00,208.445421834,30.0903083799,21.3902686493,14.7290513001,37.1018798503,104.434947198,127.810661494,117.884893435,9.90576805939,0.02
 03/29  09:00:00,220.686681563,30.1346442182,22.9328100149,13.3417889989,37.1018798503,116.476155989,124.580733683,114.654965624,9.90576805939,0.02
 03/29  10:00:00,221.841603254,30.1703636617,25.5592031336,11.8339516294,37.1018798503,116.476155989,130.33223705,111.7956913,9.90576805939,8.63077769061
 03/29  11:00:00,223.546572279,30.2091458167,29.1042543437,9.95493366284,37.1018798503,116.476155989,118.909103731,108.983335671,9.90576805939,0.02
 03/29  12:00:00,212.122826629,30.2615373461,30.8894171289,7.68079853759,37.1018798503,104.434947198,123.974659671,105.440953968,9.90576805939,8.62793764363
 03/29  13:00:00,227.766774687,30.3700058195,37.7845418825,5.33399809448,37.1018798503,116.476155989,110.274086503,100.348318444,9.90576805939,0.02
 03/29  14:00:00,233.827647566,30.5567629832,45.8110069223,3.18178854229,37.1018798503,116.476155989,106.100610647,96.1748425881,9.90576805939,0.02
 03/29  15:00:00,239.318685757,30.8136135284,52.5660933984,1.66114430306,37.1018798503,116.476155989,111.619298287,93.0860436329,9.90576805939,8.62748659517
 03/29  16:00:00,243.55918163,31.0046959367,57.4467799336,0.830420595682,37.1018798503,116.476155989,101.020627715,91.0948596561,9.90576805939,0.02
 03/29  17:00:00,242.85975692,31.0850492941,57.1029159466,0.395608170382,37.1018798503,116.476155989,100.524772384,90.599004325,9.90576805939,0.02
 03/29  18:00:00,146.797805868,28.7180840849,45.0693476773,0.0,24.7345865669,47.5788473902,81.693551298,68.1342186446,4.9528840297,8.60644862362
 03/29  19:00:00,152.457349134,29.2439319349,45.5047224818,0.0,24.7345865669,47.5788473902,79.6369167695,74.6640327398,4.9528840297,0.02
 03/29  20:00:00,132.235879254,28.1849327927,38.2025241479,0.0,12.3672932834,38.6892022431,94.5378533626,91.5461229448,2.97173041782,0.02
 03/29  21:00:00,93.683349382,15.8012600847,23.9812784595,0.0,12.3672932834,27.0668015668,60.2542219984,57.2624915806,2.97173041782,0.02
 03/29  22:00:00,83.0114574981,20.9050953509,27.3895829253,0.0,4.12243109448,15.9888894789,82.6699706377,79.6782402198,2.97173041782,0.02
 03/29  23:00:00,63.5682979529,13.0263756357,16.0107458112,0.0,4.12243109448,15.9888894789,57.9083467249,54.9166163071,2.97173041782,0.02
 03/29  24:00:00,81.615368832,20.7955437155,26.1030458532,0.0,4.12243109448,15.9888894789,93.895427277,90.9036968591,2.97173041782,0.02
 03/30  01:00:00,66.3866580709,15.3920554886,16.393825057,0.0,4.12243109448,15.9888894789,72.7671550241,69.7754246063,2.97173041782,0.02
 03/30  02:00:00,86.2068024977,23.9499953434,27.4681715971,0.00225526761265,4.12243109448,15.9888894789,100.185466125,97.1937357071,2.97173041782,0.02
 03/30  03:00:00,70.7985515291,18.1083005748,18.0198723411,0.0,4.12243109448,15.9888894789,80.8849066846,77.8931762667,2.97173041782,0.02
 03/30  04:00:00,116.027315781,29.1197734148,34.7897274229,0.0180853036587,12.3672932834,24.9413748627,112.780035352,107.807151323,4.9528840297,0.02
 03/30  05:00:00,130.938026132,28.9977911093,37.3038029413,12.5367024025,12.3672932834,24.9413748627,181.670960715,176.698076686,4.9528840297,0.02
 03/30  06:00:00,187.631811805,29.9978632895,37.084303001,10.3044347915,24.7345865669,70.7195625826,147.37482512,137.449057061,9.90576805939,0.02
 03/30  07:00:00,209.19655071,30.2529782353,37.6811212842,6.37161123552,37.1018798503,92.3937384068,128.217820821,118.292052761,9.90576805939,0.02
 03/30  08:00:00,215.615847664,30.3217582183,37.7550324715,5.30323436998,37.1018798503,104.434947198,131.070870112,112.541933469,9.90576805939,8.62316858363
 03/30  09:00:00,226.36482113,30.3830983227,37.7844010808,3.91990677447,37.1018798503,116.476155989,118.64335324,108.717585181,9.90576805939,0.02
 03/30  10:00:00,224.979370018,30.4396518333,37.2632024976,2.99841990361,37.1018798503,116.476155989,124.06624344,105.5298905,9.90576805939,8.63058487993
 03/30  11:00:00,223.633154594,30.5228516054,36.7068506884,2.12522775454,37.1018798503,116.476155989,112.089433588,102.163665529,9.90576805939,0.02
 03/30  12:00:00,211.293241847,30.6166655686,36.921502137,1.51856630666,37.1018798503,104.434947198,109.845571495,99.9198034354,9.90576805939,0.02
 03/30  13:00:00,224.035356478,30.7800674737,37.961971773,1.01506693535,37.1018798503,116.476155989,116.062454482,97.5245035537,9.90576805939,8.63218286844
 03/30  14:00:00,224.538655541,30.8998976209,38.7413809608,0.619319672531,37.1018798503,116.476155989,105.889163548,95.9633954884,9.90576805939,0.02
 03/30  15:00:00,224.672376747,30.9924043811,38.9994159383,0.402691574701,37.1018798503,116.476155989,113.25542167,94.7205347818,9.90576805939,8.62911882896
 03/30  16:00:00,224.706031838,30.9946023414,39.0024495734,0.431718389602,37.1018798503,116.476155989,104.484204307,94.5584362473,9.90576805939,0.02
 03/30  17:00:00,224.302653107,30.9567775228,38.4039472182,0.665762237707,37.1018798503,116.476155989,104.875223606,94.9494555465,9.90576805939,0.02
 03/30  18:00:00,132.83247171,28.4770704871,31.3450185422,0.0,24.7345865669,47.5788473902,76.9445389065,71.9716548768,4.9528840297,0.02
 03/30  19:00:00,140.517480005,29.2439319349,33.5648369292,0.0,24.7345865669,47.5788473902,91.4307133914,77.8696465332,4.9528840297,8.60818282849
 03/30  20:00:00,120.734901443,28.0388639455,26.8476142572,0.0,12.3672932834,38.6892022431,97.3448950047,94.3531645868,2.97173041782,0.02
 03/30  21:00:00,83.5350513802,14.9248470015,14.7093957818,0.0,12.3672932834,27.0668015668,61.0002398881,58.0085094703,2.97173041782,0.02
 03/30  22:00:00,77.6812773718,21.0584676405,21.9060307909,0.0,4.12243109448,15.9888894789,85.742544787,82.7508143692,2.97173041782,0.02
 03/30  23:00:00,68.4814351548,18.1083005748,15.3326836238,0.0,4.12243109448,15.9888894789,78.8583258198,75.8665954019,2.97173041782,0.02
 03/30  24:00:00,82.2253961699,23.7747127267,23.505634823,0.0171994964593,4.12243109448,15.9888894789,98.6463024662,95.6545720484,2.97173041782,0.02
 03/31  01:00:00,68.3862660132,18.1083005748,15.4142548555,0.0,4.12243109448,15.9888894789,80.3799715281,77.3882411103,2.97173041782,0.02
 03/31  02:00:00,83.0004380374,23.9499953434,24.0347650676,0.185125673814,4.12243109448,15.9888894789,100.346594743,97.3548643249,2.97173041782,0.02
 03/31  03:00:00,71.867046127,18.8094310414,18.2254252614,0.144311196627,4.12243109448,15.9888894789,81.8753688901,78.8836384723,2.97173041782,0.02
 03/31  04:00:00,108.043039225,28.7692081815,26.8184816095,0.355620119845,12.3672932834,24.9413748627,114.451008782,109.478124752,4.9528840297,0.02
 03/31  05:00:00,131.764210106,29.4586045204,32.50343547,17.7024407683,12.3672932834,24.9413748627,183.025747344,178.052863314,4.9528840297,0.02
 03/31  06:00:00,182.539649992,29.9338025743,29.0761166181,13.2845204134,24.7345865669,70.7195625826,149.321900099,139.39613204,9.90576805939,0.02
 03/31  07:00:00,204.844487184,30.191026013,30.8428532155,8.91977435977,37.1018798503,92.3937384068,130.091919516,120.166151456,9.90576805939,0.02
 03/31  08:00:00,212.085336402,30.2550341324,31.6389383922,7.95551633169,37.1018798503,104.434947198,133.185356042,114.65645687,9.90576805939,8.6231311133
 03/31  09:00:00,224.068623025,30.3052429368,32.3507805488,7.13519809053,37.1018798503,116.476155989,121.594786823,111.669018764,9.90576805939,0.02
 03/31  10:00:00,223.845245364,30.3453055266,32.8411134625,6.38075954038,37.1018798503,116.476155989,119.144523243,109.218755183,9.90576805939,0.02
 03/31  11:00:00,223.678174346,30.3852906035,33.4412230734,5.57340976206,37.1018798503,116.476155989,125.467012895,106.929260845,9.90576805939,8.63198399056
 03/31  12:00:00,211.542355349,30.4221044454,34.084781688,4.79899153057,37.1018798503,104.434947198,114.967178563,105.041410503,9.90576805939,0.02
 03/31  13:00:00,223.314424792,30.4574283375,34.4387536545,4.1399637655,37.1018798503,116.476155989,121.744067757,103.206289399,9.90576805939,8.63201029889
 03/31  14:00:00,223.028264068,30.4857180928,34.5516232651,3.71289627646,37.1018798503,116.476155989,111.812527394,101.886759334,9.90576805939,0.02
 03/31  15:00:00,223.141265493,30.5082312443,34.9334126149,3.42173606678,37.1018798503,116.476155989,119.293246456,100.759636125,9.90576805939,8.62784227143
 03/31  16:00:00,223.310426321,30.5227127618,35.2540440721,3.25642107725,37.1018798503,116.476155989,109.84107198,99.9153039201,9.90576805939,0.02
 03/31  17:00:00,223.23614664,30.5300757871,35.2154195205,3.21450332846,37.1018798503,116.476155989,109.348614305,99.4228462453,9.90576805939,0.02
 03/31  18:00:00,131.933327011,28.4770704871,30.4458820149,0.0,24.7345865669,47.5788473902,81.1486844958,76.1758004661,4.9528840297,0.02
 03/31  19:00:00,139.09368112,29.0248286641,32.3601394315,0.0,24.7345865669,47.5788473902,86.4994273537,81.526543324,4.9528840297,0.02
 03/31  20:00:00,119.102473358,27.6006574038,25.6533728983,0.0,12.3672932834,38.6892022431,108.579195775,96.9993709701,2.97173041782,8.60809438754
 03/31  21:00:00,88.3816199649,15.7136187764,18.7671884256,0.0,12.3672932834,27.0668015668,62.347749517,59.3560190992,2.97173041782,0.02
 03/31  22:00:00,77.4633230676,22.6353757185,20.0415672231,0.0,4.12243109448,15.9888894789,96.6115645031,93.6198340853,2.97173041782,0.02
 03/31  23:00:00,74.5403979592,19.3352788913,20.2346281906,0.300112485626,4.12243109448,15.9888894789,79.3264421818,76.334711764,2.97173041782,0.02
 03/31  24:00:00,76.467431807,22.8544789893,18.6878895528,0.0324941442612,4.12243109448,15.9888894789,100.503014694,97.5112842766,2.97173041782,0.02
 04/01  01:00:00,84.5951073534,18.984713658,15.9188248933,0.662712159482,4.12243109448,15.9888894789,80.2911561047,77.2994256869,2.97173041782,0.02
 04/01  02:00:00,114.151288453,23.862354035,19.6142281289,1.46157982759,4.12243109448,15.9888894789,99.9383599544,96.9466295366,2.97173041782,0.02
 04/01  03:00:00,97.0473101584,18.5465071164,13.5480142446,0.698782939718,4.12243109448,15.9888894789,80.9945393954,78.0028089776,2.97173041782,0.02
 04/01  04:00:00,128.546760483,28.0388639455,19.6732490137,1.65305327491,4.12243109448,16.0517297156,119.468014773,116.476284355,2.97173041782,0.02
 04/01  05:00:00,133.181334607,28.6961737579,21.005826541,3.64849305044,4.12243109448,16.0517297156,120.562958134,117.571227717,2.97173041782,0.02
 04/01  06:00:00,157.356223078,29.7916901119,15.0900177282,8.36896909367,4.12243109448,39.6058045677,105.432424487,102.440694069,2.97173041782,0.02
 04/01  07:00:00,215.016864144,29.8304792867,19.3144158983,37.4246862744,12.3672932834,65.3531420225,161.006383318,156.033499288,4.9528840297,0.02
 04/01  08:00:00,207.046520182,29.8196558105,22.0604997002,29.5042245356,12.3672932834,68.2430321324,154.848167665,149.875283635,4.9528840297,0.02
 04/01  09:00:00,228.608011174,29.852689128,25.2147979947,20.5395312684,16.4897243779,93.1370602926,142.266514384,134.321899936,7.92461444751,0.02
 04/01  10:00:00,226.754119192,29.8539378773,28.3222849675,16.46512606,16.4897243779,93.1370602926,136.387590297,128.44297585,7.92461444751,0.02
 04/01  11:00:00,226.33164414,29.8527988028,32.0591465645,13.2215853205,16.4897243779,93.1370602926,141.113345078,124.576163857,7.92461444751,8.61256677356
 04/01  12:00:00,217.562413956,29.8511374615,36.0664964547,10.4589843384,16.4897243779,83.9857416113,129.410709762,121.466095314,7.92461444751,0.02
 04/01  13:00:00,216.592805665,29.8515791843,39.1045965473,8.29276576383,16.4897243779,83.9857416113,126.933813685,118.989199238,7.92461444751,0.02
 04/01  14:00:00,206.675765029,29.863362823,41.5434763503,6.59242096399,16.4897243779,83.9857416113,125.615456402,117.670841954,7.92461444751,0.02
 04/01  15:00:00,173.097213854,29.7916901119,40.0552080011,0.0,12.3672932834,70.6512738906,65.2274626006,60.2545785709,4.9528840297,0.02
 04/01  16:00:00,178.040068412,29.7916901119,40.71431318,0.0,12.3672932834,70.6512738906,63.1607519983,58.1878679686,4.9528840297,0.02
 04/01  17:00:00,164.634546377,29.7916901119,40.6772816886,0.0,12.3672932834,58.1284167478,74.9140658921,61.3560425254,4.9528840297,8.60513933696
 04/01  18:00:00,116.852736949,27.1624508622,29.9653404339,0.0,12.3672932834,24.9413748627,89.3050131184,84.3321290887,4.9528840297,0.02
 04/01  19:00:00,130.288754529,28.2579672163,31.38327403,0.0,12.3672932834,24.9413748627,96.9916397418,92.0187557121,4.9528840297,0.02
 04/01  20:00:00,121.93916257,27.1624508622,24.138866341,0.0,4.12243109448,16.0517297156,107.068410542,104.076680124,2.97173041782,0.02
 04/01  21:00:00,74.4429614413,12.0722003832,10.9848356729,0.0,4.12243109448,15.9888894789,56.9717276337,53.9799972159,2.97173041782,0.02
 04/01  22:00:00,109.128618021,22.6353757185,18.4167474469,0.0,4.12243109448,15.9888894789,99.2905040831,96.2987736653,2.97173041782,0.02
 04/01  23:00:00,98.8033873137,19.4229201997,18.8391042429,0.00340104167435,4.12243109448,15.9888894789,81.4974526126,78.5057221948,2.97173041782,0.02
 04/01  24:00:00,107.444347808,22.6353757185,17.5555431009,0.0,4.12243109448,15.9888894789,102.665346336,99.6736159184,2.97173041782,0.02
 04/02  01:00:00,89.7884717597,18.1083005748,13.4448564424,0.0,2.06121554724,15.9888894789,84.2599053248,81.268174907,2.97173041782,0.02
 04/02  02:00:00,109.504221586,23.840443708,20.5453296667,0.325210945151,2.06121554724,15.9888894789,106.228829677,103.237099259,2.97173041782,0.02
 04/02  03:00:00,88.4287281488,18.1083005748,12.73532938,0.0,2.06121554724,15.9888894789,85.3885990347,82.3968686169,2.97173041782,0.02
 04/02  04:00:00,108.924714914,23.840443708,19.6265986542,1.10241307826,2.06121554724,15.9888894789,107.228243749,104.236513331,2.97173041782,0.02
 04/02  05:00:00,89.9293484766,18.5465071164,13.5427674893,0.574114703067,2.06121554724,15.9888894789,86.1426286693,83.1508982515,2.97173041782,0.02
 04/02  06:00:00,106.317718305,23.5117888017,17.5052343491,1.54648630008,2.06121554724,15.9888894789,107.734684773,104.742954355,2.97173041782,0.02
 04/02  07:00:00,84.4398063634,19.4229201997,15.853844159,2.85203434451,2.06121554724,15.9888894789,86.9186340778,83.92690366,2.97173041782,0.02
 04/02  08:00:00,119.297661865,23.8039264962,20.1736076086,1.34322031085,4.12243109448,41.7362269337,103.171899949,98.1990159195,4.9528840297,0.02
 04/02  09:00:00,112.756642725,19.8611267413,21.3389863291,1.51924542485,4.12243109448,41.7362269337,80.5672295365,75.5943455068,4.9528840297,0.02
 04/02  10:00:00,132.996583127,24.388201885,28.9038399368,1.0819853558,4.12243109448,41.7362269337,97.4869346591,92.5140506294,4.9528840297,0.02
 04/02  11:00:00,115.320725322,19.1599962747,24.8242931903,0.20647025153,4.12243109448,41.7362269337,78.0246527259,73.0517686962,4.9528840297,0.02
 04/02  12:00:00,139.926890822,24.388201885,36.0695755656,0.157300041673,4.12243109448,41.7362269337,94.2488558581,89.2759718284,4.9528840297,0.02
 04/02  13:00:00,125.985009474,19.8611267413,35.034688027,0.0940634970584,4.12243109448,41.7362269337,75.523764978,70.5508809483,4.9528840297,0.02
 04/02  14:00:00,144.593668547,23.9499953434,42.7816630538,0.0215798839644,4.12243109448,41.7362269337,90.6649454904,85.6920614607,4.9528840297,0.02
 04/02  15:00:00,122.867057822,19.510561508,32.8563919924,0.0,4.12243109448,41.7362269337,73.3703636794,68.3974796497,4.9528840297,0.02
 04/02  16:00:00,121.323415952,24.388201885,38.478725404,0.0,4.12243109448,24.8785346261,91.8154084332,86.8425244035,4.9528840297,0.02
 04/02  17:00:00,74.3387378275,15.8302620302,22.1314250229,0.0,2.06121554724,15.9888894789,69.8736467395,66.8819163217,2.97173041782,0.02
 04/02  18:00:00,80.5489890703,17.6338416013,24.1634928558,0.0,2.06121554724,15.9888894789,79.6037613258,76.612030908,2.97173041782,0.02
 04/02  19:00:00,74.7170318504,14.9248470015,18.6791395342,0.0,2.06121554724,15.9888894789,66.7579596034,63.7662291856,2.97173041782,0.02
 04/02  20:00:00,80.3109596688,14.8958450559,18.6761942999,0.0272466505682,2.06121554724,15.9888894789,62.9921629271,60.0004325093,2.97173041782,0.02
 04/02  21:00:00,80.4073516517,16.1734179092,16.381044773,0.0193850425464,2.06121554724,15.9888894789,84.5749177833,73.0013794706,2.97173041782,8.60180789495
 04/02  22:00:00,96.8133659229,23.5117888017,22.1724164842,0.14614442625,2.06121554724,15.9888894789,106.82986838,103.838137962,2.97173041782,0.02
 04/02  23:00:00,83.4747213308,19.4229201997,19.3116379462,0.556834174099,2.06121554724,15.9888894789,86.6132608967,83.6215304788,2.97173041782,0.02
 04/02  24:00:00,83.0003763474,22.6353757185,19.0062036958,0.0,2.06121554724,15.9888894789,109.022421485,106.030691067,2.97173041782,0.02
 04/03  01:00:00,78.3634724547,19.4229201997,19.5186779504,0.992110180727,4.12243109448,15.9888894789,87.5396611768,84.547930759,2.97173041782,0.02
 04/03  02:00:00,84.6220064289,23.9499953434,23.6370701984,1.5737835,4.12243109448,15.9888894789,109.418269742,106.426539325,2.97173041782,0.02
 04/03  03:00:00,74.8453624938,18.984713658,19.4432312575,1.35808807112,4.12243109448,15.9888894789,88.1105270681,85.1187966503,2.97173041782,0.02
 04/03  04:00:00,113.614864987,28.7692081815,31.1381921551,1.60773510268,12.3672932834,24.9413748627,124.076575691,119.103691661,4.9528840297,0.02
 04/03  05:00:00,150.882632204,29.3888570895,38.8880317273,30.5060138701,12.3672932834,24.9413748627,191.964250948,186.991366919,4.9528840297,0.02
 04/03  06:00:00,201.122823387,29.871731982,40.3106473951,20.6952335141,24.7345865669,70.7195625826,157.449009693,147.523241634,9.90576805939,0.02
 04/03  07:00:00,220.497463668,29.9089936523,45.2704699546,12.7763377398,37.1018798503,92.3937384068,135.81939541,125.893627351,9.90576805939,0.02
 04/03  08:00:00,229.09433431,29.9264354279,48.0097671499,8.92231995572,37.1018798503,104.434947198,126.968716077,117.042948018,9.90576805939,0.02
 04/03  09:00:00,238.56482783,29.9643552765,48.3832728964,5.93974918359,37.1018798503,116.476155989,129.941586477,111.411658774,9.90576805939,8.62415964398
 04/03  10:00:00,239.529861173,30.0399320316,50.8166941363,4.39522934904,37.1018798503,116.476155989,116.882310587,106.956542528,9.90576805939,0.02
 04/03  11:00:00,240.955943694,30.1952517175,53.569988648,2.91241939394,37.1018798503,116.476155989,121.296801922,102.759317299,9.90576805939,8.63171656338
 04/03  12:00:00,227.279068917,30.4241001865,53.2178664197,1.40066548683,37.1018798503,104.434947198,109.394368963,99.4686009038,9.90576805939,0.02
 04/03  13:00:00,242.025349896,30.6902075626,56.3528683695,0.704013502474,37.1018798503,116.476155989,106.192815779,96.2670477193,9.90576805939,0.02
 04/03  14:00:00,245.827236793,30.9438233314,60.3549004127,0.250482066532,37.1018798503,116.476155989,112.066764519,93.5307528763,9.90576805939,8.63024358355
 04/03  15:00:00,247.300815181,31.2381665532,61.7348347024,0.0499867118284,37.1018798503,116.476155989,100.945402372,91.0196343128,9.90576805939,0.02
 04/03  16:00:00,246.819223131,31.5400713133,61.0018492106,0.0,37.1018798503,116.476155989,107.976068253,89.4455654799,9.90576805939,8.624734714
 04/03  17:00:00,246.836345212,31.677268126,60.8829566039,0.0,37.1018798503,116.476155989,98.8096254903,88.8838574309,9.90576805939,0.02
 04/03  18:00:00,152.561592234,29.002918337,50.548315559,0.0,24.7345865669,47.5788473902,69.9698286284,64.9969445987,4.9528840297,0.02
 04/03  19:00:00,155.502004528,28.9152770287,48.8780312476,0.0,24.7345865669,47.5788473902,76.0763560238,71.1034719941,4.9528840297,0.02
 04/03  20:00:00,144.836561698,29.1343802995,49.8537518137,0.0,12.3672932834,38.6892022431,91.5079504322,88.5162200144,2.97173041782,0.02
 04/03  21:00:00,101.120907921,16.8162267488,30.3806649741,0.0,12.3672932834,27.0668015668,58.3244974024,55.3327669846,2.97173041782,0.02
 04/03  22:00:00,91.4948527648,21.2337502571,35.5443227624,0.0,4.12243109448,15.9888894789,82.0573297023,79.0655992844,2.97173041782,0.02
 04/03  23:00:00,68.4773560857,13.376940869,20.5692381842,0.0,4.12243109448,15.9888894789,56.2857279154,53.2939974976,2.97173041782,0.02
 04/03  24:00:00,81.5996348103,20.3573371739,26.5104767677,0.0,4.12243109448,15.9888894789,89.4469289179,86.4551985001,2.97173041782,0.02
 04/04  01:00:00,65.4061848529,12.9389461513,17.8390190319,0.0,4.12243109448,15.9888894789,54.7394467176,51.7477162998,2.97173041782,0.02
 04/04  02:00:00,73.8162869996,19.0137156036,19.6243541526,0.0,4.12243109448,15.9888894789,83.9107973422,80.9190669244,2.97173041782,0.02
 04/04  03:00:00,63.4951324364,12.1795999697,16.3619678828,0.0,4.12243109448,15.9888894789,57.5784282555,46.0048863939,2.97173041782,8.6018114438
 04/04  04:00:00,113.323948863,28.4770704871,31.3191542772,0.0,12.3672932834,24.9413748627,109.649942926,104.677058896,4.9528840297,0.02
 04/04  05:00:00,132.414679565,29.4476885534,37.5641367345,10.2124744981,12.3672932834,24.9413748627,177.73063719,172.75775316,4.9528840297,0.02
 04/04  06:00:00,184.928416798,29.8986645111,36.0409129974,6.45880585136,24.7345865669,70.7195625826,144.66309522,134.73732716,9.90576805939,0.02
 04/04  07:00:00,203.411964948,30.1574254001,37.186112184,3.34196349195,37.1018798503,92.3937384068,125.52222652,115.596458461,9.90576805939,0.02
 04/04  08:00:00,212.478523074,30.2462942793,37.7205278757,2.23966886368,37.1018798503,104.434947198,118.930511598,109.004743539,9.90576805939,0.02
 04/04  09:00:00,229.022034551,30.3425667685,43.0782692918,1.32375040029,37.1018798503,116.476155989,113.897834768,103.972066709,9.90576805939,0.02
 04/04  10:00:00,239.403313396,30.5630478838,51.8310318048,0.839838564964,37.1018798503,116.476155989,117.561007211,99.0249843838,9.90576805939,8.63025476755
 04/04  11:00:00,251.859054571,30.8785319698,60.0974737574,0.343176617664,37.1018798503,116.476155989,104.476551484,94.5507834242,9.90576805939,0.02
 04/04  12:00:00,246.913980471,31.2066630195,67.106555547,0.131783954005,37.1018798503,104.434947198,110.109407883,91.5762358418,9.90576805939,8.62740398195
 04/04  13:00:00,256.80488657,31.6611685222,70.1433433312,0.0279920126987,37.1018798503,116.476155989,98.8123480212,88.8865799618,9.90576805939,0.02
 04/04  14:00:00,256.46884138,32.0870505034,70.1037220871,0.0,37.1018798503,116.476155989,105.260501721,86.7245702422,9.90576805939,8.63016341944
 04/04  15:00:00,256.995848527,32.3133439118,70.4047103268,0.0,37.1018798503,116.476155989,95.5537606043,85.6279925449,9.90576805939,0.02
 04/04  16:00:00,259.036030853,32.3107919608,72.4479521694,0.0,37.1018798503,116.476155989,95.7184837985,85.7927157391,9.90576805939,0.02
 04/04  17:00:00,256.863384384,32.258365668,70.3288615053,0.0,37.1018798503,116.476155989,104.406799049,85.8862206444,9.90576805939,8.61481034471
 04/04  18:00:00,159.531308452,28.9152781219,52.628405093,0.0,24.7345865669,47.5788473902,68.6730146678,63.7001306381,4.9528840297,0.02
 04/04  19:00:00,160.017403848,29.3534835703,50.8356242251,0.0,24.7345865669,47.5788473902,74.4522299631,69.4793459334,4.9528840297,0.02
 04/04  20:00:00,136.965095698,28.4405532753,42.6761225089,0.0,12.3672932834,38.6892022431,89.2559532737,86.2642228559,2.97173041782,0.02
 04/04  21:00:00,98.9890145543,17.144881655,27.7470839282,0.0,12.3672932834,27.0668015668,57.1389495083,54.1472190905,2.97173041782,0.02
 04/04  22:00:00,82.8682079024,20.6494748683,27.2729423988,0.0,4.12243109448,15.9888894789,81.8072437841,78.8155133663,2.97173041782,0.02
 04/04  23:00:00,66.5995113145,13.5522234856,18.3332534217,0.0,4.12243109448,15.9888894789,52.9990123787,50.0072819609,2.97173041782,0.02
 04/04  24:00:00,76.8398005109,19.9191306323,21.761467428,0.0,4.12243109448,15.9888894789,90.3270417327,87.3353113148,2.97173041782,0.02
 04/05  01:00:00,66.3879635656,13.8151474106,17.7994242173,0.0,4.12243109448,15.9888894789,56.8705346496,53.8788042318,2.97173041782,0.02
 04/05  02:00:00,76.032002974,19.9191306323,20.8564376644,0.0,4.12243109448,15.9888894789,92.5945378574,89.6028074396,2.97173041782,0.02
 04/05  03:00:00,62.9820244524,13.2016582523,14.9060157335,0.0,4.12243109448,15.9888894789,59.6190471854,56.6273167675,2.97173041782,0.02
 04/05  04:00:00,110.960876573,28.6231393343,30.2068300211,0.0,12.3672932834,24.9413748627,110.441187339,105.46830331,4.9528840297,0.02
 04/05  05:00:00,126.138131254,29.5206498972,36.576976328,7.94077538573,12.3672932834,24.9413748627,177.374793908,172.401909879,4.9528840297,0.02
 04/05  06:00:00,180.033448505,29.9783476386,34.9680210936,4.84186908308,24.7345865669,70.7195625826,144.063644889,134.13787683,9.90576805939,0.02
 04/05  07:00:00,203.401113439,30.3463113298,37.6650509707,2.84807925049,37.1018798503,92.3937384068,133.577750087,115.064319724,9.90576805939,8.6076623034
 04/05  08:00:00,216.344809182,30.4299538448,41.4998073479,2.17927710539,37.1018798503,104.434947198,118.811211889,108.88544383,9.90576805939,0.02
 04/05  09:00:00,232.744487036,30.5295709477,46.4221723695,1.51533402643,37.1018798503,116.476155989,114.580498312,104.654730253,9.90576805939,0.02
 04/05  10:00:00,238.001395076,30.6745851734,52.1976663798,0.851084444583,37.1018798503,116.476155989,119.187592329,100.651666536,9.90576805939,8.63015773391
 04/05  11:00:00,242.312364756,30.9328160964,56.7382903715,0.363057161654,37.1018798503,116.476155989,106.565741591,96.6399735319,9.90576805939,0.02
 04/05  12:00:00,236.151056406,31.3067904164,62.4547903429,0.152975459811,37.1018798503,104.434947198,111.304389187,92.7713740913,9.90576805939,8.62724703657
 04/05  13:00:00,252.547939963,31.6882728966,66.517655363,0.0638113900625,37.1018798503,116.476155989,99.7094402053,89.7836721459,9.90576805939,0.02
 04/05  14:00:00,254.146916408,32.0233890913,67.8438274797,0.00165255822334,37.1018798503,116.476155989,97.6431482558,87.7173801964,9.90576805939,0.02
 04/05  15:00:00,258.274419376,32.2902354533,71.7063631557,0.0,37.1018798503,116.476155989,104.886867959,86.3525246602,9.90576805939,8.62857523988
 04/05  16:00:00,259.231856785,32.4851346632,72.4694725947,0.0,37.1018798503,116.476155989,95.1720245529,85.2462564935,9.90576805939,0.02
 04/05  17:00:00,258.50633706,32.5057966071,71.7243811739,0.0,37.1018798503,116.476155989,94.9052553123,84.9794872529,9.90576805939,0.02
 04/05  18:00:00,158.497169707,29.002943331,56.4838484221,0.0,24.7345865669,47.5788473902,76.6458288767,63.0848777521,4.9528840297,8.60806709488
 04/05  19:00:00,159.557677945,28.9153547624,52.9336292272,0.0,24.7345865669,47.5788473902,73.7862954825,68.8134114528,4.9528840297,0.02
 04/05  20:00:00,144.60830893,29.0248286641,49.7350655088,0.0,12.3672932834,38.6892022431,88.2752822613,85.2835518435,2.97173041782,0.02
 04/05  21:00:00,101.979203746,17.7216417776,30.3103557757,0.0,12.3672932834,27.0668015668,60.4182694485,57.4265390306,2.97173041782,0.02
 04/05  22:00:00,87.9859398858,21.0146469863,32.2545142349,0.0,4.12243109448,15.9888894789,78.054136916,75.0624064982,2.97173041782,0.02
 04/05  23:00:00,69.6328026803,13.7275061022,21.374120633,0.0,4.12243109448,15.9888894789,52.1701181753,49.1783877574,2.97173041782,0.02
 04/05  24:00:00,85.1700858471,20.6494748683,29.8038322798,0.0,4.12243109448,15.9888894789,89.3777541537,86.3860237358,2.97173041782,0.02
 04/06  01:00:00,65.458076075,13.114016944,17.8128832051,0.0,4.12243109448,15.9888894789,57.674293872,54.6825634542,2.97173041782,0.02
 04/06  02:00:00,80.6519164614,19.9191306323,26.016007142,0.0,4.12243109448,15.9888894789,92.2087624575,89.2170320397,2.97173041782,0.02
 04/06  03:00:00,67.2113376451,12.7344497652,19.9689122395,0.0,4.12243109448,15.9888894789,52.473493948,49.4817635302,2.97173041782,0.02
 04/06  04:00:00,124.083408081,28.6523531037,43.3313259202,0.0,12.3672932834,24.9413748627,107.519214801,102.546330772,4.9528840297,0.02
 04/06  05:00:00,135.110732793,29.5030779301,48.3771714515,5.13075431816,12.3672932834,24.9413748627,174.974448802,170.001564772,4.9528840297,0.02
 04/06  06:00:00,192.305879939,30.1001848043,49.156400658,2.80408434148,24.7345865669,70.7195625826,142.261504653,132.335736594,9.90576805939,0.02
 04/06  07:00:00,217.346125521,30.4913133379,52.6931801405,1.61996903711,37.1018798503,92.3937384068,123.272611373,113.346843313,9.90576805939,0.02
 04/06  08:00:00,228.942488627,30.5923478106,54.6975374913,1.41678319414,37.1018798503,104.434947198,126.239761415,107.711263957,9.90576805939,8.62272939894
 04/06  09:00:00,243.329914141,30.6736188655,57.1878806136,1.1910360298,37.1018798503,116.476155989,114.503319947,104.577551887,9.90576805939,0.02
 04/06  10:00:00,247.345591392,30.7681586483,61.4533147153,0.846069877757,37.1018798503,116.476155989,111.595336379,101.66956832,9.90576805939,0.02
 04/06  11:00:00,249.193549509,30.8844795496,63.5569847317,0.47387170974,37.1018798503,116.476155989,117.523136104,98.9859464684,9.90576805939,8.63142157625
 04/06  12:00:00,237.388966041,31.0190673156,63.8933642193,0.240076772997,37.1018798503,104.434947198,107.070717196,97.1449491369,9.90576805939,0.02
 04/06  13:00:00,249.750965132,31.1391854825,64.2245245256,0.109008149125,37.1018798503,116.476155989,113.944280552,95.4069956004,9.90576805939,8.63151689228
 04/06  14:00:00,251.374685996,31.2453359306,65.8092950601,0.0420539456582,37.1018798503,116.476155989,103.988841575,94.0630735154,9.90576805939,0.02
