Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  15:00:00,251.282732324,31.3418783609,65.644398917,0.0185946842073,37.1018798503,116.476155989,111.260575375,92.7263164223,9.90576805939,8.62849089296
 04/06  16:00:00,251.787372951,31.3870842361,66.1207855613,0.00227723906033,37.1018798503,116.476155989,101.714267642,91.7884995822,9.90576805939,0.02
 04/06  17:00:00,253.916905037,31.4002111992,68.2405605206,0.0,37.1018798503,116.476155989,101.153180769,91.2274127101,9.90576805939,0.02
 04/06  18:00:00,156.561187106,28.7180840849,54.8327350717,0.0,24.7345865669,47.5788473902,73.3354063128,68.3625222831,4.9528840297,0.02
 04/06  19:00:00,163.83841976,29.2439319349,56.8857814178,0.0,24.7345865669,47.5788473902,78.4491970993,73.4763130696,4.9528840297,0.02
 04/06  20:00:00,150.059608867,28.4770704871,55.734100527,0.0,12.3672932834,38.6892022431,100.297909427,88.718158224,2.97173041782,8.60802078523
 04/06  21:00:00,100.354921334,15.4506948514,31.0034161482,0.0,12.3672932834,27.0668015668,55.0748220227,52.0830916049,2.97173041782,0.02
 04/06  22:00:00,91.8401817861,20.5034060211,36.6199969491,0.0,4.12243109448,15.9888894789,82.2635197076,79.2717892898,2.97173041782,0.02
 04/06  23:00:00,70.6953666258,13.114016944,23.0501736315,0.0,4.12243109448,15.9888894789,56.2569270943,53.2651966765,2.97173041782,0.02
 04/06  24:00:00,86.3653163656,19.9191306323,31.7294069724,0.0,4.12243109448,15.9888894789,91.3107434462,88.3190130284,2.97173041782,0.02
 04/07  01:00:00,72.4953778053,13.7275061022,24.2366957566,0.0,4.12243109448,15.9888894789,57.416530927,54.4248005091,2.97173041782,0.02
 04/07  02:00:00,84.9583901416,19.9191306323,30.3224808398,0.0,4.12243109448,15.9888894789,92.0729136085,89.0811831907,2.97173041782,0.02
 04/07  03:00:00,69.968115033,12.9973736901,22.4627657561,0.0,4.12243109448,15.9888894789,54.753361746,51.7616313282,2.97173041782,0.02
 04/07  04:00:00,126.071907495,28.9590976828,45.0130808418,0.0,12.3672932834,24.9413748627,109.52159352,104.54870949,4.9528840297,0.02
 04/07  05:00:00,134.365379037,29.0481504482,46.7169686709,6.50053094416,12.3672932834,24.9413748627,176.526044962,171.553160932,4.9528840297,0.02
 04/07  06:00:00,195.639845724,30.18290451,50.522891652,4.688839576,24.7345865669,70.7195625826,143.063203638,133.137435579,9.90576805939,0.02
 04/07  07:00:00,216.939641945,30.4826683833,51.2796560018,2.63566036741,37.1018798503,92.3937384068,123.886734414,113.960966355,9.90576805939,0.02
 04/07  08:00:00,226.634615625,30.5904610202,52.3095144728,1.49883025535,37.1018798503,104.434947198,116.569308378,106.643540318,9.90576805939,0.02
 04/07  09:00:00,240.441641529,30.778641036,54.2704805857,1.11510718835,37.1018798503,116.476155989,119.874686202,101.343288589,9.90576805939,8.62562955373
 04/07  10:00:00,241.278754349,31.1886004677,55.1970687261,0.615085035804,37.1018798503,116.476155989,106.919438901,96.9936708414,9.90576805939,0.02
 04/07  11:00:00,242.145134155,31.6188609997,56.0580864485,0.189928167589,37.1018798503,116.476155989,111.6098286,93.0727076773,9.90576805939,8.63135286307
 04/07  12:00:00,231.748424142,32.0110735234,57.3993613692,0.10156915414,37.1018798503,104.434947198,100.128741433,90.2029733732,9.90576805939,0.02
 04/07  13:00:00,250.362927648,32.420037991,60.9748988996,0.0173087608517,37.1018798503,116.476155989,97.3598324685,87.4340644091,9.90576805939,0.02
 04/07  14:00:00,263.485632331,32.8238899862,65.4950977425,0.0,37.1018798503,116.476155989,103.000229089,84.4645736377,9.90576805939,8.62988739238
 04/07  15:00:00,271.697378845,33.182865206,68.3742764204,0.0,37.1018798503,116.476155989,92.0804048746,82.1546368152,9.90576805939,0.02
 04/07  16:00:00,276.96020554,33.3828634158,69.72429198,0.0,37.1018798503,116.476155989,99.2338925325,80.7054742549,9.90576805939,8.62265021827
 04/07  17:00:00,281.735005075,33.3974122724,70.1828321632,0.0,37.1018798503,116.476155989,90.0730440502,80.1472759908,9.90576805939,0.02
 04/07  18:00:00,172.30218118,29.0915886522,47.4301578899,0.0,24.7345865669,47.5788473902,65.6225905524,60.6497065227,4.9528840297,0.02
 04/07  19:00:00,165.417201594,28.915575408,39.0544494152,0.0,24.7345865669,47.5788473902,71.9818883336,67.0090043039,4.9528840297,0.02
 04/07  20:00:00,157.070338061,29.0613458759,35.5355431954,0.0,12.3672932834,38.6892022431,87.4618066451,84.4700762273,2.97173041782,0.02
 04/07  21:00:00,107.537847077,16.2394666263,21.8953843325,0.0,12.3672932834,27.0668015668,55.527244939,52.5355145212,2.97173041782,0.02
 04/07  22:00:00,100.078224177,20.6494748683,21.7824562099,0.0,4.12243109448,15.9888894789,81.1032004366,78.1114700188,2.97173041782,0.02
 04/07  23:00:00,75.8147139669,13.114016944,13.4381418566,0.0,4.12243109448,15.9888894789,56.0869846767,53.0952542589,2.97173041782,0.02
 04/07  24:00:00,102.919771517,21.2337502571,22.7921486696,0.0,4.12243109448,15.9888894789,90.1956372313,87.2039068135,2.97173041782,0.02
 04/08  01:00:00,88.7754523444,18.1083005748,14.3179715796,0.0,4.12243109448,15.9888894789,86.2723122931,74.6987749459,2.97173041782,8.60180692939
 04/08  02:00:00,101.248619739,22.6353757185,16.991770395,0.0,4.12243109448,15.9888894789,96.2264451732,93.2347147554,2.97173041782,0.02
 04/08  03:00:00,93.7762351528,19.247637583,17.5428174427,0.0,4.12243109448,15.9888894789,78.0962679274,75.1045375095,2.97173041782,0.02
 04/08  04:00:00,112.968697375,27.1624508622,18.4740710683,0.0,4.12243109448,16.0517297156,115.418785039,112.427054621,2.97173041782,0.02
 04/08  05:00:00,119.20449883,28.4770704871,22.4075695275,0.0798560786057,4.12243109448,16.0517297156,116.8651573,113.873426883,2.97173041782,0.02
 04/08  06:00:00,141.531776256,29.7916901119,17.9178007484,1.238833369,4.12243109448,39.6058045677,98.0691009309,95.0773705131,2.97173041782,0.02
 04/08  07:00:00,188.436677879,29.8259117641,23.3144324082,21.0267895748,12.3672932834,65.3531420225,155.69029599,150.717411961,4.9528840297,0.02
 04/08  08:00:00,185.463128109,29.8152637411,26.5883387151,16.9708833087,12.3672932834,68.2430321324,151.192395573,146.219511544,4.9528840297,0.02
 04/08  09:00:00,211.293587917,29.8441383128,30.082151539,10.7689138634,16.4897243779,93.1370602926,139.295382806,131.350768359,7.92461444751,0.02
 04/08  10:00:00,213.294295883,29.8463482847,33.9465346968,7.9129921906,16.4897243779,93.1370602926,133.592782741,125.648168293,7.92461444751,0.02
 04/08  11:00:00,215.078264499,29.8459019904,38.2004830411,5.3827682688,16.4897243779,93.1370602926,129.991839898,122.047225451,7.92461444751,0.02
 04/08  12:00:00,204.521183186,29.8496949032,41.5024559666,3.638255205,16.4897243779,83.9857416113,136.252099951,119.717331054,7.92461444751,8.61015444964
 04/08  13:00:00,207.982595134,29.8669903484,45.6113593224,2.61092295905,16.4897243779,83.9857416113,125.461372271,117.516757823,7.92461444751,0.02
 04/08  14:00:00,211.841198635,29.8774044549,48.2475607996,1.59610668159,16.4897243779,83.9857416113,123.172812944,115.228198496,7.92461444751,0.02
 04/08  15:00:00,188.318870595,29.7916901119,44.1432562531,0.0,12.3672932834,70.6512738906,63.4186057553,58.4457217256,4.9528840297,0.02
 04/08  16:00:00,186.579090827,29.7916901119,44.1554419052,0.0,12.3672932834,70.6512738906,63.08182565,58.1089416203,4.9528840297,0.02
 04/08  17:00:00,172.933277091,29.7916901119,43.903947777,0.0,12.3672932834,58.1284167478,66.9921212703,62.0192372406,4.9528840297,0.02
 04/08  18:00:00,130.844452216,27.8197606746,36.8145636685,0.0,12.3672932834,24.9413748627,89.2946867989,84.3218027692,4.9528840297,0.02
 04/08  19:00:00,133.346130835,28.4770704871,37.4340543594,0.0,12.3672932834,24.9413748627,96.4734801488,91.5005961191,4.9528840297,0.02
 04/08  20:00:00,119.088623549,27.6006574038,30.1185576062,0.0,4.12243109448,16.0517297156,106.23707464,103.245344222,2.97173041782,0.02
 04/08  21:00:00,73.8836743802,13.5812254311,13.32487406,0.0,4.12243109448,15.9888894789,59.2868033116,56.2950728938,2.97173041782,0.02
 04/08  22:00:00,77.3572713605,14.8958450559,17.3795620938,0.0,4.12243109448,15.9888894789,59.0456636836,56.0539332658,2.97173041782,0.02
 04/08  23:00:00,84.524842036,18.1083005748,16.5734372038,0.0,4.12243109448,15.9888894789,78.969640067,75.9779096492,2.97173041782,0.02
 04/08  24:00:00,93.2557712989,22.6353757185,19.4183335681,0.0,4.12243109448,15.9888894789,97.9690819628,94.9773515449,2.97173041782,0.02
 04/09  01:00:00,82.5009327137,18.436955481,16.7286175584,0.0,2.06121554724,15.9888894789,90.6779206533,79.1043859985,2.97173041782,8.60180423701
 04/09  02:00:00,95.6702948563,23.5117888017,21.945667009,0.0170164137772,2.06121554724,15.9888894789,104.976154453,101.984424035,2.97173041782,0.02
 04/09  03:00:00,80.3053591167,18.1083005748,15.0904915193,0.0,2.06121554724,15.9888894789,85.2583689982,82.2666385804,2.97173041782,0.02
 04/09  04:00:00,91.0421021973,22.6353757185,18.2251027984,0.0,2.06121554724,15.9888894789,106.171102861,103.179372443,2.97173041782,0.02
 04/09  05:00:00,85.0674414338,19.3352788913,18.5952937839,0.250262733125,2.06121554724,15.9888894789,85.1957484391,82.2040180213,2.97173041782,0.02
 04/09  06:00:00,90.3199042885,22.6353757185,17.6304633956,0.0,2.06121554724,15.9888894789,106.713354459,103.721624041,2.97173041782,0.02
 04/09  07:00:00,72.6082038201,19.3352788913,18.7651941308,0.657410909166,2.06121554724,15.9888894789,85.6533340992,82.6616036814,2.97173041782,0.02
 04/09  08:00:00,110.878572258,24.2129192683,25.9345323232,0.171267817712,4.12243109448,41.7362269337,100.863191079,95.8903070496,4.9528840297,0.02
 04/09  09:00:00,102.752669098,19.8611267413,23.6841835461,0.18508669377,4.12243109448,41.7362269337,78.1446036061,73.1717195764,4.9528840297,0.02
 04/09  10:00:00,112.956563873,24.0376366517,28.2010356304,0.104089223945,4.12243109448,41.7362269337,95.7850426009,90.8121585712,4.9528840297,0.02
 04/09  11:00:00,105.792110165,19.4229201997,25.3544098902,0.0487399550935,4.12243109448,41.7362269337,76.2169390949,71.2440550652,4.9528840297,0.02
 04/09  12:00:00,122.869635624,24.388201885,33.3834740804,0.0146046376781,4.12243109448,41.7362269337,92.8022333452,87.8293493155,4.9528840297,0.02
 04/09  13:00:00,112.702097675,19.8611267413,29.55907338,0.0,4.12243109448,41.7362269337,73.6495133923,68.6766293626,4.9528840297,0.02
 04/09  14:00:00,128.218568677,24.388201885,36.6738635466,0.0,4.12243109448,41.7362269337,91.1639113582,86.1910273285,4.9528840297,0.02
 04/09  15:00:00,111.411735328,19.0723549664,29.2569973826,0.0,4.12243109448,41.7362269337,72.6849285044,67.7120444748,4.9528840297,0.02
 04/09  16:00:00,113.942842465,24.388201885,38.4349811478,0.0,4.12243109448,24.8785346261,89.8959903668,84.9231063371,4.9528840297,0.02
 04/09  17:00:00,71.8085152294,15.3630535431,22.3919086151,0.0,2.06121554724,15.9888894789,59.3533441168,56.361613699,2.97173041782,0.02
 04/09  18:00:00,94.0596871645,21.2337502571,30.7339290511,0.0,2.06121554724,15.9888894789,83.5025148333,80.5107844154,2.97173041782,0.02
 04/09  19:00:00,62.1169592817,11.1865436327,16.6301864138,0.0,2.06121554724,15.9888894789,46.3480817024,43.3563512845,2.97173041782,0.02
 04/09  20:00:00,98.9652941216,19.4229201997,22.0912086905,0.0,2.06121554724,15.9888894789,80.3142934968,77.322563079,2.97173041782,0.02
 04/09  21:00:00,111.040373961,23.840443708,23.0562451413,0.0,2.06121554724,15.9888894789,103.760960741,100.769230324,2.97173041782,0.02
 04/09  22:00:00,90.8846387094,18.1083005748,14.0730344158,0.0,2.06121554724,15.9888894789,85.2149355186,82.2232051008,2.97173041782,0.02
 04/09  23:00:00,107.874133189,23.862354035,20.516747777,0.0511564585284,2.06121554724,15.9888894789,106.609044459,103.617314042,2.97173041782,0.02
 04/09  24:00:00,88.5971969045,18.1083005748,12.5592401673,0.0,2.06121554724,15.9888894789,86.3994756827,83.4077452648,2.97173041782,0.02
 04/10  01:00:00,108.484891163,23.840443708,18.4901606078,0.408552872116,4.12243109448,15.9888894789,108.061646375,105.069915957,2.97173041782,0.02
 04/10  02:00:00,88.7204654401,18.1083005748,11.0491941856,0.0,4.12243109448,15.9888894789,87.2080567716,84.2163263538,2.97173041782,0.02
 04/10  03:00:00,106.981105679,23.9499953434,16.8209841731,1.2939863812,4.12243109448,15.9888894789,108.561417201,105.569686783,2.97173041782,0.02
 04/10  04:00:00,137.375823658,28.8860632592,19.526207058,1.43537038694,12.3672932834,24.9413748627,123.643190658,118.670306628,4.9528840297,0.02
 04/10  05:00:00,165.280428704,28.9402530668,23.2020116061,25.5718830495,12.3672932834,24.9413748627,193.600011773,188.627127744,4.9528840297,0.02
 04/10  06:00:00,212.353692237,29.8808189511,16.0155385204,22.1003147119,24.7345865669,70.7195625826,173.812899207,155.305328776,9.90576805939,8.6018023715
 04/10  07:00:00,224.050579564,29.912582452,16.2365337992,15.3267652005,37.1018798503,92.3937384068,143.557736307,133.631968248,9.90576805939,0.02
 04/10  08:00:00,233.624314091,29.9289616658,18.0350666963,12.4298035503,37.1018798503,104.434947198,130.618421875,120.692653815,9.90576805939,0.02
 04/10  09:00:00,244.083753335,29.9464790346,20.2307314668,9.37101104982,37.1018798503,116.476155989,123.949404875,114.023636815,9.90576805939,0.02
 04/10  10:00:00,241.985595917,29.9871078218,22.8120273648,6.4876264646,37.1018798503,116.476155989,127.951112458,109.41564892,9.90576805939,8.62969547837
 04/10  11:00:00,241.490980011,30.0586333479,26.1306639257,4.57665894203,37.1018798503,116.476155989,115.19253667,105.266768611,9.90576805939,0.02
 04/10  12:00:00,230.891518627,30.1689102428,29.6281131394,3.07334896698,37.1018798503,104.434947198,120.185400479,101.652752642,9.90576805939,8.62687977709
 04/10  13:00:00,244.030455999,30.3642742364,33.9045993198,1.4741357637,37.1018798503,116.476155989,108.366149315,98.4403812552,9.90576805939,0.02
 04/10  14:00:00,246.038916791,30.5806951558,36.1842692981,0.674056578976,37.1018798503,116.476155989,105.56863014,95.6428620806,9.90576805939,0.02
 04/10  15:00:00,246.931822392,30.7565087553,37.9272914536,0.348286682501,37.1018798503,116.476155989,111.963263177,93.4293599982,9.90576805939,8.62813511916
 04/10  16:00:00,251.19025375,30.8951873552,41.83515108,0.214337671941,37.1018798503,116.476155989,101.424998188,91.4992301284,9.90576805939,0.02
 04/10  17:00:00,256.030991198,30.9867441082,44.0299974667,0.123537230682,37.1018798503,116.476155989,100.46584612,90.5400780603,9.90576805939,0.02
 04/10  18:00:00,164.632182179,28.6961737579,35.1612988543,0.0,24.7345865669,47.5788473902,80.43673075,66.8758904923,4.9528840297,8.60795622804
 04/10  19:00:00,163.766661216,29.3534835703,34.7928240191,0.0,24.7345865669,47.5788473902,78.6167971631,73.6439131335,4.9528840297,0.02
 04/10  20:00:00,141.733954063,28.1849327927,27.0696351551,0.0,12.3672932834,38.6892022431,94.3157848013,91.3240543835,2.97173041782,0.02
 04/10  21:00:00,99.3106405883,16.0641840097,18.6757633858,0.0,12.3672932834,27.0668015668,60.020426201,57.0286957831,2.97173041782,0.02
 04/10  22:00:00,96.4422250592,23.5117888017,20.9047831865,0.0,4.12243109448,15.9888894789,93.5653639769,90.5736335591,2.97173041782,0.02
 04/10  23:00:00,80.1235943087,18.1083005748,13.8403108193,0.0,4.12243109448,15.9888894789,76.9894609415,73.9977305237,2.97173041782,0.02
 04/10  24:00:00,94.6933530987,23.9499953434,21.3506120812,0.0,4.12243109448,15.9888894789,96.841872315,93.8501418972,2.97173041782,0.02
 04/11  01:00:00,77.5913929084,18.1083005748,13.0858805467,0.0,4.12243109448,15.9888894789,79.4773443283,76.4856139105,2.97173041782,0.02
 04/11  02:00:00,89.0826932655,23.2926855309,18.2114415099,0.0293414565163,4.12243109448,15.9888894789,100.450752837,97.4590224192,2.97173041782,0.02
 04/11  03:00:00,77.5141114692,18.5465071164,14.0699528608,0.0670711789629,4.12243109448,15.9888894789,81.4992603966,78.5075299788,2.97173041782,0.02
 04/11  04:00:00,118.650876165,29.1197734148,24.7334156675,0.384054688109,12.3672932834,24.9413748627,114.094637848,109.121753818,4.9528840297,0.02
 04/11  05:00:00,137.53618711,28.9647018516,27.5181716937,17.458557378,12.3672932834,24.9413748627,183.572025778,178.599141749,4.9528840297,0.02
 04/11  06:00:00,187.454976434,29.9131415231,23.000786913,15.3954531089,24.7345865669,70.7195625826,149.418591602,139.492823543,9.90576805939,0.02
 04/11  07:00:00,201.656430901,30.0419709154,24.1324618665,10.4938458119,37.1018798503,92.3937384068,129.8635177,119.937749641,9.90576805939,0.02
 04/11  08:00:00,211.681750495,30.1185209245,26.7615801482,8.62152702723,37.1018798503,104.434947198,132.092833435,113.56468916,9.90576805939,8.62237621504
 04/11  09:00:00,222.719582091,30.1822184806,32.324546535,5.60938788615,37.1018798503,116.476155989,118.159727348,108.233959288,9.90576805939,0.02
 04/11  10:00:00,227.883511826,30.2637264797,36.7658231432,3.15336562383,37.1018798503,116.476155989,113.146722395,103.220954335,9.90576805939,0.02
 04/11  11:00:00,235.460361863,30.4231000655,44.5964857137,1.68971230236,37.1018798503,116.476155989,117.104306122,98.5675119377,9.90576805939,8.63102612483
 04/11  12:00:00,227.093116768,30.6817673332,50.471590259,0.788181091563,37.1018798503,104.434947198,105.207586273,95.2818182141,9.90576805939,0.02
 04/11  13:00:00,238.223376552,30.9821158002,51.2632316284,0.355864694387,37.1018798503,116.476155989,110.926087864,92.3892844944,9.90576805939,8.63103531039
 04/11  14:00:00,238.566741858,31.2014965221,52.6263809662,0.165520690311,37.1018798503,116.476155989,100.324883289,90.3991152294,9.90576805939,0.02
 04/11  15:00:00,239.596126362,31.4271462484,53.8445013555,0.046640549957,37.1018798503,116.476155989,107.805380533,89.2715723441,9.90576805939,8.6280401294
 04/11  16:00:00,238.128003268,31.4684373025,52.3823600997,0.0,37.1018798503,116.476155989,99.5689518584,89.643183799,9.90576805939,0.02
 04/11  17:00:00,237.080245407,31.4863710373,51.3177548729,0.0,37.1018798503,116.476155989,99.6576614704,89.731893411,9.90576805939,0.02
 04/11  18:00:00,143.014614635,28.8276357204,41.1766170862,0.0,24.7345865669,47.5788473902,72.2800879149,67.3072038852,4.9528840297,0.02
 04/11  19:00:00,147.224179434,29.3534835703,42.5111623132,0.0,24.7345865669,47.5788473902,78.0074333728,73.0345493432,4.9528840297,0.02
 04/11  20:00:00,131.421993859,28.4770704871,37.0964902961,0.0,12.3672932834,38.6892022431,100.78730645,89.2088813859,2.97173041782,8.60669464671
 04/11  21:00:00,95.1218176025,16.6190338051,24.0305044026,0.0,12.3672932834,27.0668015668,64.3183713202,61.3266409024,2.97173041782,0.02
 04/11  22:00:00,82.7698656395,20.8831850238,26.8402521444,0.0,4.12243109448,15.9888894789,80.4842392327,77.4925088149,2.97173041782,0.02
 04/11  23:00:00,62.1480302145,12.6758104024,14.7920508111,0.0,4.12243109448,15.9888894789,56.5072499712,53.5155195534,2.97173041782,0.02
 04/11  24:00:00,84.746920976,21.2337502571,28.7627821863,0.0,4.12243109448,15.9888894789,86.7879834838,83.796253066,2.97173041782,0.02
 04/12  01:00:00,61.9705379972,12.6758104024,14.763551884,0.0,4.12243109448,15.9888894789,57.6266399167,54.6349094988,2.97173041782,0.02
 04/12  02:00:00,83.7652278208,21.0146469863,28.0338024079,0.0,4.12243109448,15.9888894789,90.2782726175,87.2865421997,2.97173041782,0.02
 04/12  03:00:00,58.0172112598,10.8649803449,12.6674559198,0.0,4.12243109448,15.9888894789,48.8270016075,45.8352711897,2.97173041782,0.02
 04/12  04:00:00,121.17638487,29.0248286641,40.0518274919,0.0,12.3672932834,24.9413748627,111.612763573,106.639879543,4.9528840297,0.02
 04/12  05:00:00,130.962669233,29.0219162594,42.2742405525,7.56678370928,12.3672932834,24.9413748627,177.130122362,172.157238332,4.9528840297,0.02
 04/12  06:00:00,191.027840236,30.0671563481,45.6246853708,5.09078879914,24.7345865669,70.7195625826,143.607780518,133.682012458,9.90576805939,0.02
 04/12  07:00:00,211.588299963,30.3672471186,47.9911013065,3.03746620719,37.1018798503,92.3937384068,124.659691221,114.733923161,9.90576805939,0.02
 04/12  08:00:00,225.875678619,30.4380338414,50.5289738914,2.67288183258,37.1018798503,104.434947198,119.123475357,109.197707298,9.90576805939,0.02
 04/12  09:00:00,239.468229311,30.4856299135,52.3219039098,2.38329686848,37.1018798503,116.476155989,124.691339699,106.160360277,9.90576805939,8.62521136289
 04/12  10:00:00,241.534798979,30.5451627712,54.6653487553,2.04631736758,37.1018798503,116.476155989,113.436830286,103.511062226,9.90576805939,0.02
 04/12  11:00:00,244.321891435,30.6239676594,57.7949911099,1.62469438282,37.1018798503,116.476155989,119.469517036,100.932903674,9.90576805939,8.63084530244
 04/12  12:00:00,234.393905235,30.7071482969,60.2414465378,1.20891530991,37.1018798503,104.434947198,108.571749551,98.6459814915,9.90576805939,0.02
 04/12  13:00:00,249.764529242,30.82396071,63.8789212565,0.783426660643,37.1018798503,116.476155989,106.114657325,96.1888892654,9.90576805939,0.02
 04/12  14:00:00,255.890770617,31.1109858768,70.1966254686,0.305175969972,37.1018798503,116.476155989,111.616648103,93.0814461157,9.90576805939,8.62943392762
 04/12  15:00:00,257.698355108,31.2995187528,72.0358882556,0.0851613973256,37.1018798503,116.476155989,101.070109124,91.1443410644,9.90576805939,0.02
 04/12  16:00:00,259.148013738,31.4652704142,73.3816756387,0.0237978002573,37.1018798503,116.476155989,108.195015496,89.6652173827,9.90576805939,8.62403005364
 04/12  17:00:00,259.841389184,31.5254372155,74.0398543394,0.0,37.1018798503,116.476155989,98.9904922999,89.0647242405,9.90576805939,0.02
 04/12  18:00:00,159.789127315,28.8276357204,57.9511439975,0.0,24.7345865669,47.5788473902,70.8840836864,65.9111996567,4.9528840297,0.02
 04/12  19:00:00,160.332549922,29.2439319349,55.729099302,0.0,24.7345865669,47.5788473902,76.3575887992,71.3847047695,4.9528840297,0.02
 04/12  20:00:00,142.22647795,28.4770704871,47.9009888971,0.0,12.3672932834,38.6892022431,90.793466401,87.8017359831,2.97173041782,0.02
 04/12  21:00:00,96.9541520501,15.625977468,27.4273648915,0.0,12.3672932834,27.0668015668,56.4706921192,53.4789617014,2.97173041782,0.02
 04/12  22:00:00,89.6917810365,21.0584676405,33.916534269,0.0,4.12243109448,15.9888894789,82.4316247136,79.4398942958,2.97173041782,0.02
 04/12  23:00:00,65.0561550242,12.6758104024,17.8491682078,0.0,4.12243109448,15.9888894789,56.3416037204,53.3498733025,2.97173041782,0.02
 04/12  24:00:00,88.6043485659,21.0584676405,32.8291017511,0.0,4.12243109448,15.9888894789,89.6814279757,86.6896975579,2.97173041782,0.02
 04/13  01:00:00,64.0395815027,12.6758104024,16.8325946979,0.0,4.12243109448,15.9888894789,58.1852677365,55.1935373187,2.97173041782,0.02
 04/13  02:00:00,86.2377545894,20.9708263322,30.5501490878,0.0,4.12243109448,15.9888894789,90.1534225743,87.1616921565,2.97173041782,0.02
 04/13  03:00:00,63.226748479,12.6758104024,16.0197616065,0.0,4.12243109448,15.9888894789,58.6569828184,55.6652524005,2.97173041782,0.02
 04/13  04:00:00,121.996651542,29.0467389912,40.8501830341,0.0,12.3672932834,24.9413748627,119.652252582,106.097581758,4.9528840297,8.60178679441
 04/13  05:00:00,129.705795003,29.0428320813,41.6883104275,6.87492307232,12.3672932834,24.9413748627,176.780077668,171.807193638,4.9528840297,0.02
 04/13  06:00:00,188.506310105,30.1517315151,43.1380561401,4.97131211517,24.7345865669,70.7195625826,143.314835803,133.389067743,9.90576805939,0.02
 04/13  07:00:00,207.384836869,30.4538617793,43.7905279557,2.94796112064,37.1018798503,92.3937384068,124.267602095,114.341834036,9.90576805939,0.02
 04/13  08:00:00,217.435033115,30.5327331983,42.2751402551,2.39141159478,37.1018798503,104.434947198,118.31467458,108.388906521,9.90576805939,0.02
 04/13  09:00:00,227.212265216,30.6008691973,40.349067706,1.98492449907,37.1018798503,116.476155989,115.031069338,105.105301279,9.90576805939,0.02
 04/13  10:00:00,228.110874622,30.7088965314,41.6965720815,1.42742091196,37.1018798503,116.476155989,120.250110953,101.714947791,9.90576805939,8.62939510256
 04/13  11:00:00,231.849812476,30.8552461318,45.9391871922,0.77719495665,37.1018798503,116.476155989,108.378273155,98.4525050958,9.90576805939,0.02
 04/13  12:00:00,227.237334141,31.1646819851,51.4352318605,0.325683982106,37.1018798503,104.434947198,113.034411828,94.5020556803,9.90576805939,8.62658808851
 04/13  13:00:00,244.221996067,31.5204387925,55.1495869848,0.119802628708,37.1018798503,116.476155989,100.869957982,90.9441899229,9.90576805939,0.02
 04/13  14:00:00,244.872650738,31.7341942401,56.7298728708,0.0487614133997,37.1018798503,116.476155989,107.630011649,89.0949336571,9.90576805939,8.6293099325
 04/13  15:00:00,244.270139929,32.0104553123,57.9812138656,0.000714963181648,37.1018798503,116.476155989,97.0758460278,87.1500779684,9.90576805939,0.02
 04/13  16:00:00,253.93409483,32.1389120467,57.8217937918,0.0,37.1018798503,116.476155989,95.5032114177,85.5774433583,9.90576805939,0.02
 04/13  17:00:00,248.343679726,32.1391523907,53.9047233954,0.0,37.1018798503,116.476155989,103.570700572,85.048877901,9.90576805939,8.61605461136
 04/13  18:00:00,155.879532353,28.9152770287,39.8383251916,0.0,24.7345865669,47.5788473902,68.7487146776,63.7758306479,4.9528840297,0.02
 04/13  19:00:00,170.415028315,29.3534835703,37.7339843665,0.0,24.7345865669,47.5788473902,74.3207082079,69.3478241782,4.9528840297,0.02
 04/13  20:00:00,149.422422682,28.4770704871,29.1642615638,0.0,12.3672932834,38.6892022431,89.7273191331,86.7355887153,2.97173041782,0.02
 04/13  21:00:00,97.9808116363,15.5383361597,16.3037845525,0.0,12.3672932834,27.0668015668,55.3306419462,52.3389115284,2.97173041782,0.02
 04/13  22:00:00,90.7603898598,20.3573371739,17.1819416083,0.0,4.12243109448,15.9888894789,82.7882813476,79.7965509298,2.97173041782,0.02
 04/13  23:00:00,82.2344283181,17.1738836006,15.1101484008,0.0,4.12243109448,15.9888894789,68.2644499597,65.2727195418,2.97173041782,0.02
 04/13  24:00:00,93.8453975072,22.6353757185,15.1364876458,0.0,4.12243109448,15.9888894789,95.7635694462,92.7718390284,2.97173041782,0.02
 04/14  01:00:00,86.1394572789,18.8970723497,14.6268239017,0.0,4.12243109448,15.9888894789,78.284149641,75.2924192232,2.97173041782,0.02
 04/14  02:00:00,95.292023016,23.0735822601,15.2295252672,0.0119796709296,4.12243109448,15.9888894789,98.4445571678,95.45282675,2.97173041782,0.02
 04/14  03:00:00,87.2773939059,19.2038169288,14.5609032261,0.259474394052,4.12243109448,15.9888894789,80.2317075437,77.2399771258,2.97173041782,0.02
 04/14  04:00:00,128.333439766,28.7984219509,20.3729717411,0.402830826552,12.3672932834,24.9413748627,112.192168966,107.219284937,4.9528840297,0.02
 04/14  05:00:00,148.318547483,28.9927962006,24.0864559837,15.6815263198,12.3672932834,24.9413748627,181.062965168,176.090081138,4.9528840297,0.02
 04/14  06:00:00,198.482289193,29.9663666572,17.0011271302,14.6265875071,24.7345865669,70.7195625826,148.999402748,139.073634689,9.90576805939,0.02
 04/14  07:00:00,210.439737052,30.1788715581,17.9953928739,9.76136910389,37.1018798503,92.3937384068,128.22502692,118.299258861,9.90576805939,0.02
 04/14  08:00:00,219.122352638,30.2504990972,20.7107353708,7.19558884246,37.1018798503,104.434947198,129.358895264,110.830977615,9.90576805939,8.62214958934
 04/14  09:00:00,231.479810156,30.3039059597,23.9392227886,4.90114570609,37.1018798503,116.476155989,115.872502294,105.946734235,9.90576805939,0.02
 04/14  10:00:00,231.19623199,30.3754114672,27.1492657145,3.27569816131,37.1018798503,116.476155989,112.321855456,102.396087397,9.90576805939,0.02
 04/14  11:00:00,231.920993363,30.482835885,29.6202465678,2.17645510921,37.1018798503,116.476155989,117.801452289,99.2650499792,9.90576805939,8.63063424991
 04/14  12:00:00,220.576315198,30.6304484409,31.7278695676,1.33208479912,37.1018798503,104.434947198,106.563121287,96.6373532276,9.90576805939,0.02
 04/14  13:00:00,235.36096704,30.8734204111,34.2521927005,0.69013084298,37.1018798503,116.476155989,112.263550389,93.7288433388,9.90576805939,8.62893899101
 04/14  14:00:00,238.807342546,31.1351642946,36.8726340561,0.287003108628,37.1018798503,116.476155989,100.783082612,90.857314553,9.90576805939,0.02
 04/14  15:00:00,238.491493676,31.3203839078,39.4211869162,0.159235405128,37.1018798503,116.476155989,107.548720317,89.0167729462,9.90576805939,8.62617931122
 04/14  16:00:00,238.86111458,31.4660934587,41.1899115817,0.0495474996444,37.1018798503,116.476155989,98.2458398889,88.3200718296,9.90576805939,0.02
 04/14  17:00:00,240.075879517,31.4421393883,40.9973860194,0.0484466656869,37.1018798503,116.476155989,98.9456700445,89.0199019851,9.90576805939,0.02
 04/14  18:00:00,150.241199745,28.7180840849,32.6766854375,0.0,24.7345865669,47.5788473902,72.1681409104,67.1952568807,4.9528840297,0.02
 04/14  19:00:00,151.721660278,29.2439319349,33.3425118473,0.0,24.7345865669,47.5788473902,78.5040048178,73.5311207881,4.9528840297,0.02
 04/14  20:00:00,134.909990251,28.4770704871,28.0729741901,0.0,12.3672932834,38.6892022431,101.904773041,90.325172893,2.97173041782,8.60786973064
 04/14  21:00:00,93.3784829037,15.625977468,17.2256753412,0.0,12.3672932834,27.0668015668,59.2567013431,56.2649709253,2.97173041782,0.02
 04/14  22:00:00,82.0534648971,20.2112683267,17.7070953138,0.0,4.12243109448,15.9888894789,84.8767147805,81.8849843627,2.97173041782,0.02
 04/14  23:00:00,74.535348595,16.2684685718,15.9680482866,0.0,4.12243109448,15.9888894789,66.1107031993,63.1189727815,2.97173041782,0.02
 04/14  24:00:00,86.4427662155,22.6353757185,17.8390233301,0.0,4.12243109448,15.9888894789,96.3299766968,93.338246279,2.97173041782,0.02
 04/15  01:00:00,82.3087226574,19.2038169288,18.4824824233,0.0,4.12243109448,15.9888894789,78.0387669541,75.0470365363,2.97173041782,0.02
 04/15  02:00:00,87.7458755911,22.6353757185,17.791409125,0.0,4.12243109448,15.9888894789,98.4227298458,95.4309994279,2.97173041782,0.02
 04/15  03:00:00,83.3631836958,19.1599962747,18.4324367814,0.0461939496143,4.12243109448,15.9888894789,79.5705375449,76.5788071271,2.97173041782,0.02
 04/15  04:00:00,104.861344364,28.2579672163,25.2343941788,0.203290865256,4.12243109448,16.0517297156,117.262703564,114.270973146,2.97173041782,0.02
 04/15  05:00:00,100.907740648,27.1624508622,21.3355949975,0.0,4.12243109448,16.0517297156,118.135117924,115.143387507,2.97173041782,0.02
 04/15  06:00:00,133.951075074,29.7916901119,25.2466297914,1.62961746557,4.12243109448,39.6058045677,98.9836415303,95.9919111125,2.97173041782,0.02
 04/15  07:00:00,178.977295541,29.8404839492,28.1455119352,23.3097917623,12.3672932834,65.3531420225,156.427291334,151.454407304,4.9528840297,0.02
 04/15  08:00:00,175.695258507,29.8240589633,27.8163325573,18.308881076,12.3672932834,68.2430321324,151.449685852,146.476801823,4.9528840297,0.02
 04/15  09:00:00,198.193439212,29.856487017,31.3337991759,11.6501171103,16.4897243779,93.1370602926,139.703139417,131.75852497,7.92461444751,0.02
 04/15  10:00:00,199.128686002,29.8562484801,35.7329731346,8.68791480065,16.4897243779,93.1370602926,134.336721061,126.392106614,7.92461444751,0.02
 04/15  11:00:00,200.70628106,29.8546349363,38.9111770105,6.0107935949,16.4897243779,93.1370602926,139.460039699,122.924758222,7.92461444751,8.61066702955
 04/15  12:00:00,193.409478713,29.8593513565,41.5851800256,3.92344520412,16.4897243779,83.9857416113,128.254106713,120.309492265,7.92461444751,0.02
 04/15  13:00:00,195.431096056,29.876513325,43.7238072211,2.55231672873,16.4897243779,83.9857416113,126.096019056,118.151404609,7.92461444751,0.02
 04/15  14:00:00,197.52293691,29.9037356862,45.0745025077,1.46505091546,16.4897243779,83.9857416113,123.957608836,116.012994388,7.92461444751,0.02
 04/15  15:00:00,177.438743951,29.7916901119,42.9114225769,0.0,12.3672932834,70.6512738906,62.5421223053,57.5692382756,4.9528840297,0.02
 04/15  16:00:00,176.088379959,29.7916901119,43.6507387473,0.0,12.3672932834,70.6512738906,61.7004708037,56.727586774,4.9528840297,0.02
 04/15  17:00:00,164.769075925,29.7916901119,45.1976445173,0.0,12.3672932834,58.1284167478,64.9067835926,59.9338995629,4.9528840297,0.02
 04/15  18:00:00,123.310209471,28.3310016399,39.9151255159,0.0,12.3672932834,24.9413748627,87.3331785662,82.3602945365,4.9528840297,0.02
 04/15  19:00:00,120.152936818,28.6961737579,37.4487217737,0.0,12.3672932834,24.9413748627,95.799606564,90.8267225343,4.9528840297,0.02
 04/15  20:00:00,104.902755834,27.6006574038,29.5036574042,0.0,4.12243109448,16.0517297156,115.084313904,103.510788389,2.97173041782,8.60179509695
 04/15  21:00:00,69.037051246,13.386820008,17.1231271461,0.0,4.12243109448,15.9888894789,54.2169268739,51.2251964561,2.97173041782,0.02
 04/15  22:00:00,72.3483696129,15.625977468,18.3575698547,0.0,4.12243109448,15.9888894789,64.9905333637,61.9988029459,2.97173041782,0.02
 04/15  23:00:00,73.6574419103,18.1083005748,16.6684572693,0.0,4.12243109448,15.9888894789,79.1330938227,76.1413634049,2.97173041782,0.02
 04/15  24:00:00,77.5752559925,18.5465071164,18.0315602497,0.0,4.12243109448,15.9888894789,79.0444835037,76.0527530859,2.97173041782,0.02
 04/16  01:00:00,89.5938916,23.5117888017,23.2193055469,0.0,2.06121554724,15.9888894789,103.127185778,100.13545536,2.97173041782,0.02
 04/16  02:00:00,71.8381697745,18.1083005748,15.0399456367,0.0,2.06121554724,15.9888894789,84.7645148558,81.772784438,2.97173041782,0.02
 04/16  03:00:00,74.9635687771,22.6353757185,17.0147195458,0.0,2.06121554724,15.9888894789,107.521091283,104.529360865,2.97173041782,0.02
 04/16  04:00:00,63.5098932871,18.1083005748,12.3805445233,0.0,2.06121554724,15.9888894789,86.921405969,83.9296755512,2.97173041782,0.02
 04/16  05:00:00,70.8920305451,22.6353757185,14.7248436042,0.0,2.06121554724,15.9888894789,108.833805071,105.842074653,2.97173041782,0.02
 04/16  06:00:00,68.7242194923,19.2038169288,15.4110646962,0.722562158227,2.06121554724,15.9888894789,87.9424268378,84.95069642,2.97173041782,0.02
 04/16  07:00:00,59.525980585,22.6353757185,15.3188704771,0.0,2.06121554724,15.9888894789,109.170209062,106.178478644,2.97173041782,0.02
 04/16  08:00:00,87.988417038,19.9195542801,20.0530950126,0.288147433336,4.12243109448,41.7362269337,83.3850932704,78.4122092407,4.9528840297,0.02
 04/16  09:00:00,102.08471934,24.388201885,27.7770779798,0.128264461628,4.12243109448,41.7362269337,98.9398403179,93.9669562882,4.9528840297,0.02
 04/16  10:00:00,89.7872962024,19.0723549664,23.0683227262,0.0290214673264,4.12243109448,41.7362269337,78.877430924,73.9045468943,4.9528840297,0.02
 04/16  11:00:00,107.835958458,24.388201885,34.1597847179,0.0239913767236,4.12243109448,41.7362269337,95.6502038998,90.6773198701,4.9528840297,0.02
 04/16  12:00:00,101.228476987,19.8611267413,30.5086189757,0.000132002881851,4.12243109448,41.7362269337,75.8033443896,70.8304603599,4.9528840297,0.02
 04/16  13:00:00,120.842834963,24.388201885,38.3563817006,0.0,4.12243109448,41.7362269337,91.6400481928,86.6671641631,4.9528840297,0.02
 04/16  14:00:00,107.653717152,19.4229201997,31.0313131459,0.0,4.12243109448,41.7362269337,74.0938635305,69.1209795008,4.9528840297,0.02
 04/16  15:00:00,119.25691467,23.9499953434,38.3744507765,0.0,4.12243109448,41.7362269337,90.5430969493,85.5702129196,4.9528840297,0.02
 04/16  16:00:00,95.6598540216,19.9706783767,40.2973310541,0.0,4.12243109448,24.8785346261,72.8719271528,67.8990431231,4.9528840297,0.02
 04/16  17:00:00,95.537051763,22.9569390063,45.3248088278,0.0,2.06121554724,15.9888894789,88.8678851544,85.8761547366,2.97173041782,0.02
 04/16  18:00:00,72.8692613906,17.6120901422,30.9412572735,0.0,2.06121554724,15.9888894789,72.8864060482,69.8946756304,2.97173041782,0.02
 04/16  19:00:00,76.7750280246,19.510561508,30.2372338464,0.0,2.06121554724,15.9888894789,79.8605251552,76.8687947374,2.97173041782,0.02
 04/16  20:00:00,74.2218755963,15.6551912375,22.3104405851,0.0,2.06121554724,15.9888894789,68.8880107821,65.8962803642,2.97173041782,0.02
 04/16  21:00:00,67.0408544584,14.4576385143,18.5098333007,0.0,2.06121554724,15.9888894789,63.6337650891,60.6420346713,2.97173041782,0.02
 04/16  22:00:00,63.6134125946,14.0194319727,15.9987129369,0.0,2.06121554724,15.9888894789,63.6564201658,60.664689748,2.97173041782,0.02
 04/16  23:00:00,75.3067482012,19.1599962747,22.0758470928,0.0,2.06121554724,15.9888894789,83.8674685426,80.8757381248,2.97173041782,0.02
 04/16  24:00:00,77.1364747855,22.6353757185,21.3502938443,0.0,2.06121554724,15.9888894789,116.131931281,104.559017824,2.97173041782,8.601183039
 04/17  01:00:00,75.3393861234,19.1599962747,20.4775193044,0.0,4.12243109448,15.9888894789,85.4185979933,82.4268675754,2.97173041782,0.02
 04/17  02:00:00,78.0749958475,22.6353757185,20.0712567116,0.0,4.12243109448,15.9888894789,107.546280928,104.55455051,2.97173041782,0.02
 04/17  03:00:00,73.6179465863,19.0723549664,18.8510829037,0.00608835370288,4.12243109448,15.9888894789,86.5347479199,83.543017502,2.97173041782,0.02
 04/17  04:00:00,108.645474429,28.8860632592,27.6596823445,0.0,12.3672932834,24.9413748627,122.552816359,117.57993233,4.9528840297,0.02
 04/17  05:00:00,129.135152638,28.9425406005,31.069815053,17.0230682165,12.3672932834,24.9413748627,191.463590252,186.490706222,4.9528840297,0.02
 04/17  06:00:00,181.791313544,29.8863638568,28.9293726229,12.7303673414,24.7345865669,70.7195625826,156.697806054,146.772037994,9.90576805939,0.02
 04/17  07:00:00,198.979804781,29.9264390646,30.8227680696,8.03811773572,37.1018798503,92.3937384068,135.975873712,126.050105653,9.90576805939,0.02
 04/17  08:00:00,211.646918788,29.9800505082,32.830120277,6.60100245291,37.1018798503,104.434947198,129.281822482,119.356054423,9.90576805939,0.02
 04/17  09:00:00,221.724316589,30.0473522803,32.7223696603,4.67719017267,37.1018798503,116.476155989,132.945575453,114.415017557,9.90576805939,8.62478983602
 04/17  10:00:00,221.082589241,30.1187522251,34.0694603201,2.61644102177,37.1018798503,116.476155989,119.486620524,109.560852465,9.90576805939,0.02
 04/17  11:00:00,229.526229959,30.2145356674,37.9611310693,1.45486061828,37.1018798503,116.476155989,114.595959606,104.670191547,9.90576805939,0.02
 04/17  12:00:00,232.033628088,30.4123503441,42.8325062736,0.782973332779,37.1018798503,104.434947198,118.574203031,100.042104893,9.90576805939,8.62633007923
 04/17  13:00:00,249.781363625,30.6624140308,47.0239507152,0.306375999617,37.1018798503,116.476155989,106.50317461,96.5774065501,9.90576805939,0.02
 04/17  14:00:00,256.714404383,30.8520348184,48.6924118678,0.149985402114,37.1018798503,116.476155989,112.302088873,93.7673794567,9.90576805939,8.62894135676
 04/17  15:00:00,260.659365281,31.0254310667,47.6643585871,0.0606504339468,37.1018798503,116.476155989,101.137552938,91.2117848785,9.90576805939,0.02
 04/17  16:00:00,255.165734083,31.2123669043,47.1018287954,0.00178024702084,37.1018798503,116.476155989,99.9580764811,90.0323084217,9.90576805939,0.02
 04/17  17:00:00,249.278497811,31.2719723456,44.4112682391,0.0384586277962,37.1018798503,116.476155989,108.300390585,89.7787157045,9.90576805939,8.61590682073
 04/17  18:00:00,159.2894346,28.7180840849,32.7720043106,0.0,24.7345865669,47.5788473902,70.943838403,65.9709543733,4.9528840297,0.02
 04/17  19:00:00,165.810498583,29.2439319349,31.8037156768,0.0,24.7345865669,47.5788473902,77.5540613475,72.5811773178,4.9528840297,0.02
 04/17  20:00:00,149.797444247,28.1849327927,24.7905754228,0.0,12.3672932834,38.6892022431,93.351313866,90.3595834482,2.97173041782,0.02
 04/17  21:00:00,102.422571952,15.8012600847,16.2486702866,0.0,12.3672932834,27.0668015668,59.6527833085,56.6610528907,2.97173041782,0.02
 04/17  22:00:00,105.968179318,23.862354035,19.8665596141,0.0,4.12243109448,15.9888894789,93.1426254273,90.1508950095,2.97173041782,0.02
 04/17  23:00:00,88.1709036203,18.1083005748,11.9807654594,0.0,4.12243109448,15.9888894789,76.6819696938,73.690239276,2.97173041782,0.02
 04/17  24:00:00,99.9118681502,22.6353757185,14.3071432387,0.0,4.12243109448,15.9888894789,97.3445993063,94.3528688885,2.97173041782,0.02
 04/18  01:00:00,89.5222181536,19.2038169288,14.8752679365,0.0381839330819,4.12243109448,15.9888894789,79.4093259332,76.4175955154,2.97173041782,0.02
 04/18  02:00:00,95.7816356742,22.6353757185,13.2401355156,0.0,4.12243109448,15.9888894789,100.411075034,97.4193446164,2.97173041782,0.02
 04/18  03:00:00,88.4994170719,19.247637583,14.2785045937,0.577743255876,4.12243109448,15.9888894789,81.4994285739,78.5076981561,2.97173041782,0.02
 04/18  04:00:00,130.435604724,28.8860632592,20.5564309181,0.856298672709,12.3672932834,24.9413748627,114.145993243,109.173109213,4.9528840297,0.02
 04/18  05:00:00,151.463115635,28.965850143,24.229327704,18.6163186017,12.3672932834,24.9413748627,183.812631859,178.839747829,4.9528840297,0.02
 04/18  06:00:00,198.451076382,29.913071926,17.5911019683,16.9525001306,24.7345865669,70.7195625826,150.062373504,140.136605445,9.90576805939,0.02
 04/18  07:00:00,216.22246862,30.0361664958,19.0493141296,11.4379383673,37.1018798503,92.3937384068,129.505180365,119.579412305,9.90576805939,0.02
 04/18  08:00:00,225.655020745,30.1127617115,21.749202141,8.65875959964,37.1018798503,104.434947198,130.712259514,112.184661689,9.90576805939,8.62182976607
 04/18  09:00:00,236.762590466,30.1644995968,24.5888957819,5.81612288486,37.1018798503,116.476155989,116.922220329,106.996452269,9.90576805939,0.02
 04/18  10:00:00,237.973293858,30.2244856151,27.0450153093,3.75302572826,37.1018798503,116.476155989,121.399381345,102.864727814,9.90576805939,8.62888547202
 04/18  11:00:00,240.571916842,30.3242522179,30.1177579115,2.48904850099,37.1018798503,116.476155989,109.197369628,99.2716015685,9.90576805939,0.02
 04/18  12:00:00,231.720574291,30.464480037,33.0965479152,1.37612830082,37.1018798503,104.434947198,106.204397123,96.278629064,9.90576805939,0.02
 04/18  13:00:00,245.73205004,30.6991369379,36.8989433932,0.670024213951,37.1018798503,116.476155989,112.198581785,93.6625093022,9.90576805939,8.63030442364
 04/18  14:00:00,255.528231754,30.9244789862,41.8535865883,0.289056287656,37.1018798503,116.476155989,100.742372166,90.8166041063,9.90576805939,0.02
 04/18  15:00:00,262.138945507,31.110492343,45.7452221756,0.160820960258,37.1018798503,116.476155989,106.916554904,88.3833578641,9.90576805939,8.62742898065
 04/18  16:00:00,263.422851194,31.3033347091,47.3010567253,0.0689618736708,37.1018798503,116.476155989,96.780044201,86.8542761416,9.90576805939,0.02
 04/18  17:00:00,265.754491749,31.4233955584,47.5978699409,0.0402953383469,37.1018798503,116.476155989,95.9243442159,85.9985761565,9.90576805939,0.02
 04/18  18:00:00,173.546873369,28.7180840849,36.1706534736,0.0,24.7345865669,47.5788473902,68.6798407027,63.706956673,4.9528840297,0.02
 04/18  19:00:00,175.008859176,29.3534835703,35.8172994597,0.0,24.7345865669,47.5788473902,75.4904501362,70.5175661065,4.9528840297,0.02
 04/18  20:00:00,155.057132569,28.1849327927,29.1689908365,0.0,12.3672932834,38.6892022431,99.2762449083,87.6967429194,2.97173041782,8.60777157109
 04/18  21:00:00,104.135708615,15.8012600847,18.6473140649,0.0,12.3672932834,27.0668015668,58.6016887428,55.609958325,2.97173041782,0.02
 04/18  22:00:00,100.254838419,21.1461089488,21.6626121385,0.0,4.12243109448,15.9888894789,82.7338902621,79.7421598443,2.97173041782,0.02
 04/18  23:00:00,86.5426122682,18.1083005748,14.4512113407,0.0,4.12243109448,15.9888894789,75.587140111,72.5954096932,2.97173041782,0.02
 04/18  24:00:00,97.1641252821,23.2926855309,19.710929556,0.0,4.12243109448,15.9888894789,95.6232144285,92.6314840106,2.97173041782,0.02
 04/19  01:00:00,84.6978128644,18.5465071164,15.425836647,0.0,4.12243109448,15.9888894789,77.8566113916,74.8648809738,2.97173041782,0.02
 04/19  02:00:00,90.498857954,23.0735822601,18.0301851618,0.00623000776444,4.12243109448,15.9888894789,98.7161150649,95.724384647,2.97173041782,0.02
 04/19  03:00:00,84.2591816313,18.984713658,16.312669315,0.0559583859028,4.12243109448,15.9888894789,79.4108719333,76.4191415155,2.97173041782,0.02
 04/19  04:00:00,128.97918756,28.9737045676,25.9034384708,0.135961897365,12.3672932834,24.9413748627,111.152891606,106.180007576,4.9528840297,0.02
 04/19  05:00:00,142.684921907,28.9843300404,28.926336696,14.6091770315,12.3672932834,24.9413748627,180.381969042,175.409085013,4.9528840297,0.02
 04/19  06:00:00,190.77240437,29.953683658,25.580785132,12.7558794573,24.7345865669,70.7195625826,146.584598456,136.658830396,9.90576805939,0.02
 04/19  07:00:00,209.49095885,30.1639912864,27.2982479022,8.45852639352,37.1018798503,92.3937384068,127.232543713,117.306775653,9.90576805939,0.02
 04/19  08:00:00,217.296455713,30.236297064,29.0784936744,7.15952398033,37.1018798503,104.434947198,121.616782264,111.691014205,9.90576805939,0.02
 04/19  09:00:00,229.394545681,30.3075335028,32.1387516203,5.57880165379,37.1018798503,116.476155989,126.293897391,107.763506822,9.90576805939,8.62462250992
 04/19  10:00:00,234.156469869,30.3879442885,36.0367163648,3.17990829625,37.1018798503,116.476155989,112.8008493,102.875081241,9.90576805939,0.02
 04/19  11:00:00,240.579796951,30.5309853753,42.080628942,1.65419371152,37.1018798503,116.476155989,116.714316041,98.1784341972,9.90576805939,8.63011378413
 04/19  12:00:00,233.746275731,30.7653156718,48.8651701295,0.791333984771,37.1018798503,104.434947198,104.447592878,94.5218248187,9.90576805939,0.02
 04/19  13:00:00,237.059889594,30.9072820193,50.8673887426,0.314364634415,37.1018798503,116.476155989,103.454507663,93.5287396038,9.90576805939,0.02
 04/19  14:00:00,238.141656787,30.9742681424,52.7217283033,0.167698495616,37.1018798503,116.476155989,111.807218508,93.2727549104,9.90576805939,8.62869553798
 04/19  15:00:00,240.790046495,31.0971719357,55.305453402,0.109681704136,37.1018798503,116.476155989,102.299227976,92.3734599164,9.90576805939,0.02
 04/19  16:00:00,243.505685049,31.2550519251,57.8904702099,0.0829184095498,37.1018798503,116.476155989,109.268543808,90.7393032853,9.90576805939,8.62347246324
 04/19  17:00:00,244.319436964,31.3491996961,58.681121718,0.0130266955828,37.1018798503,116.476155989,99.4046880033,89.4789199439,9.90576805939,0.02
 04/19  18:00:00,149.103061156,28.7180840849,47.3746407551,0.0,24.7345865669,47.5788473902,71.0210781313,66.0481941016,4.9528840297,0.02
 04/19  19:00:00,151.542809268,29.2439319349,46.9393708435,0.0,24.7345865669,47.5788473902,76.8116835188,71.8387994891,4.9528840297,0.02
 04/19  20:00:00,133.984987465,28.4770704871,39.6595109999,0.0,12.3672932834,38.6892022431,91.6084311292,88.6167007114,2.97173041782,0.02
 04/19  21:00:00,91.5183315205,15.4506948514,22.1668340676,0.0,12.3672932834,27.0668015668,55.763390464,52.7716600461,2.97173041782,0.02
 04/19  22:00:00,79.3569654073,20.2112683267,24.4289186654,0.0,4.12243109448,15.9888894789,83.5600084409,80.5682780231,2.97173041782,0.02
 04/19  23:00:00,65.3401659301,13.5522234856,17.2330661588,0.0,4.12243109448,15.9888894789,53.9184215471,50.9266911293,2.97173041782,0.02
 04/19  24:00:00,76.8402566529,20.1382339031,21.7701900158,0.0,4.12243109448,15.9888894789,91.5228087604,88.5310783426,2.97173041782,0.02
 04/20  01:00:00,63.9754529122,13.5522234856,15.8920537429,0.0,4.12243109448,15.9888894789,56.0564530793,53.0647226615,2.97173041782,0.02
 04/20  02:00:00,79.4523456358,22.8544789893,21.5092367155,0.0,4.12243109448,15.9888894789,102.732136195,99.7404057772,2.97173041782,0.02
 04/20  03:00:00,72.9915375965,18.984713658,19.0478251551,0.0,4.12243109448,15.9888894789,79.5454811299,76.553750712,2.97173041782,0.02
 04/20  04:00:00,110.724196771,28.9737045676,29.650763373,0.0,12.3672932834,24.9413748627,111.597367575,106.624483545,4.9528840297,0.02
 04/20  05:00:00,124.509668371,29.0118119185,31.6393226903,11.7588048915,12.3672932834,24.9413748627,180.483953693,175.511069663,4.9528840297,0.02
 04/20  06:00:00,176.159227847,30.0071300143,28.0848684665,10.1711861155,24.7345865669,70.7195625826,146.734558265,136.808790206,9.90576805939,0.02
 04/20  07:00:00,195.040370205,30.2694352953,28.8456386718,5.73281685078,37.1018798503,92.3937384068,135.29849272,116.786042806,9.90576805939,8.60668185468
 04/20  08:00:00,208.475958912,30.352971146,32.6888680031,3.19841130369,37.1018798503,104.434947198,118.734730698,108.808962639,9.90576805939,0.02
 04/20  09:00:00,223.996897567,30.4432027906,37.0883005641,2.18804061089,37.1018798503,116.476155989,113.520638288,103.594870229,9.90576805939,0.02
