Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  10:00:00,228.146290956,30.6181903744,41.3109667451,1.71230728839,37.1018798503,116.476155989,118.27080505,99.7363531317,9.90576805939,8.62868385904
 04/20  11:00:00,234.180746948,30.8819832833,46.4114909228,1.0871811666,37.1018798503,116.476155989,106.112586627,96.1868185676,9.90576805939,0.02
 04/20  12:00:00,226.062105571,31.1382903203,49.1210604926,0.370802326476,37.1018798503,104.434947198,103.316561555,93.3907934954,9.90576805939,0.02
 04/20  13:00:00,237.457564985,31.4187703668,51.1108838822,0.158071421133,37.1018798503,116.476155989,109.604525746,91.0685992565,9.90576805939,8.63015843032
 04/20  14:00:00,240.275198228,31.7477778774,54.2053279321,0.0441299256968,37.1018798503,116.476155989,99.2898826071,89.3641145477,9.90576805939,0.02
 04/20  15:00:00,244.960956488,32.0994706843,57.8106194604,0.0,37.1018798503,116.476155989,105.941570958,87.4085970336,9.90576805939,8.62720586492
 04/20  16:00:00,248.288091778,32.3872013328,61.2030060198,0.0,37.1018798503,116.476155989,95.7163564744,85.790588415,9.90576805939,0.02
 04/20  17:00:00,247.02368178,32.5502528164,60.197319398,0.0,37.1018798503,116.476155989,94.8917703897,84.9660023303,9.90576805939,0.02
 04/20  18:00:00,147.83921769,29.0031997157,45.8256604313,0.0,24.7345865669,47.5788473902,68.6215923449,63.6487083152,4.9528840297,0.02
 04/20  19:00:00,145.035319494,28.9157062435,43.1092535444,0.0,24.7345865669,47.5788473902,83.5204127499,69.9598035851,4.9528840297,8.60772513511
 04/20  20:00:00,135.306945444,29.1343802995,40.3241618226,0.0,12.3672932834,38.6892022431,89.9891099037,86.9973794859,2.97173041782,0.02
 04/20  21:00:00,92.5228985086,15.9473289319,22.6616871008,0.0,12.3672932834,27.0668015668,56.8619386813,53.8702082635,2.97173041782,0.02
 04/20  22:00:00,81.7840309028,21.0146469863,25.9974789357,0.0,4.12243109448,15.9888894789,80.0947805072,77.1030500893,2.97173041782,0.02
 04/20  23:00:00,66.4693361059,13.6982923328,18.0900483353,0.0,4.12243109448,15.9888894789,55.0894047974,52.0976743796,2.97173041782,0.02
 04/20  24:00:00,76.2708901995,19.9191306323,21.5328355092,0.0,4.12243109448,15.9888894789,90.9256415743,87.9339111564,2.97173041782,0.02
 04/21  01:00:00,66.6101288639,13.9027887189,18.1476165476,0.0,4.12243109448,15.9888894789,57.7737840883,54.7820536705,2.97173041782,0.02
 04/21  02:00:00,75.3999408845,19.9191306323,20.7073318816,0.0,4.12243109448,15.9888894789,92.734124897,89.7423944792,2.97173041782,0.02
 04/21  03:00:00,70.4791721677,16.414537419,19.3463239921,0.0,4.12243109448,15.9888894789,70.7911684417,67.7994380239,2.97173041782,0.02
 04/21  04:00:00,110.684812395,28.5647117954,30.0203726965,0.0,12.3672932834,24.9413748627,109.794945632,104.822061602,4.9528840297,0.02
 04/21  05:00:00,127.208253472,29.4629287998,35.1008859383,10.5447108032,12.3672932834,24.9413748627,178.359210453,173.386326423,4.9528840297,0.02
 04/21  06:00:00,173.875606896,29.9618737254,29.1130975979,6.90459327445,24.7345865669,70.7195625826,145.282649848,135.356881789,9.90576805939,0.02
 04/21  07:00:00,195.742445978,30.3067703365,31.2401290305,4.00307105159,37.1018798503,92.3937384068,126.265523579,116.33975552,9.90576805939,0.02
 04/21  08:00:00,210.889810266,30.3898854236,35.3301932153,2.93396223692,37.1018798503,104.434947198,119.717624714,109.791856655,9.90576805939,0.02
 04/21  09:00:00,228.111294596,30.4619942422,41.3089137313,2.06306093078,37.1018798503,116.476155989,124.227455404,105.697224855,9.90576805939,8.62446248895
 04/21  10:00:00,234.396705309,30.5823893871,48.1194945032,1.41688169635,37.1018798503,116.476155989,111.848687207,101.922919148,9.90576805939,0.02
 04/21  11:00:00,238.428224006,30.7131033253,52.5294576961,0.907487451582,37.1018798503,116.476155989,117.43552365,98.9014228301,9.90576805939,8.62833276084
 04/21  12:00:00,233.419218017,30.9406802846,59.7989883144,0.443193431165,37.1018798503,104.434947198,105.479692442,95.5539243823,9.90576805939,0.02
 04/21  13:00:00,253.721606333,31.2719797503,68.0136468609,0.157795313332,37.1018798503,116.476155989,101.864851513,91.9390834533,9.90576805939,0.02
 04/21  14:00:00,257.264002896,31.6405485213,71.2861910717,0.0593440967757,37.1018798503,116.476155989,107.606672086,89.0723816494,9.90576805939,8.62852237743
 04/21  15:00:00,259.946227623,31.9361417344,73.7314173792,0.000919744671374,37.1018798503,116.476155989,97.1375809238,87.2118128644,9.90576805939,0.02
 04/21  16:00:00,262.744533273,32.1191833902,76.3481228459,0.0,37.1018798503,116.476155989,104.646455773,86.1173756334,9.90576805939,8.62331208042
 04/21  17:00:00,263.805647701,32.2223259583,77.3072503429,0.0,37.1018798503,116.476155989,95.4178774623,85.4921094029,9.90576805939,0.02
 04/21  18:00:00,161.881056261,28.9152770287,59.9554420967,0.0,24.7345865669,47.5788473902,68.3819203093,63.4090362796,4.9528840297,0.02
 04/21  19:00:00,161.08074714,29.3534835703,58.7169219746,0.0,24.7345865669,47.5788473902,74.2157785432,69.2428945135,4.9528840297,0.02
 04/21  20:00:00,144.931711891,28.4405532753,50.6427505147,0.0,12.3672932834,38.6892022431,88.8899177807,85.8981873629,2.97173041782,0.02
 04/21  21:00:00,104.530988369,17.144881655,33.4621025232,0.0,12.3672932834,27.0668015668,56.9449247076,53.9531942898,2.97173041782,0.02
 04/21  22:00:00,92.9307928337,21.0876814099,37.1263328822,0.0,4.12243109448,15.9888894789,81.358329718,78.3665993002,2.97173041782,0.02
 04/21  23:00:00,69.0152522636,13.114016944,21.3700594912,0.0,4.12243109448,15.9888894789,56.3321775605,53.3404471427,2.97173041782,0.02
 04/21  24:00:00,91.6051336516,21.2337502571,35.6546048062,0.0,4.12243109448,15.9888894789,85.4072320274,82.4155016096,2.97173041782,0.02
 04/22  01:00:00,65.5124534971,12.6758104024,18.3054672847,0.0,4.12243109448,15.9888894789,56.8428990541,53.8511686363,2.97173041782,0.02
 04/22  02:00:00,86.6307589842,20.6494748683,31.2645055391,0.0,4.12243109448,15.9888894789,91.6939898466,88.7022594288,2.97173041782,0.02
 04/22  03:00:00,64.3895395431,12.2086019152,17.6729620924,0.0,4.12243109448,15.9888894789,53.2546737913,50.2629433735,2.97173041782,0.02
 04/22  04:00:00,98.9791628286,27.381554133,36.6323871385,0.0,4.12243109448,16.0517297156,125.308646721,113.735131369,2.97173041782,8.60178493361
 04/22  05:00:00,101.692662791,28.0388639455,38.6885773874,0.0,4.12243109448,16.0517297156,115.024123748,112.03239333,2.97173041782,0.02
 04/22  06:00:00,128.194036265,29.7916901119,42.232216598,0.0,4.12243109448,39.6058045677,96.189323781,93.1975933631,2.97173041782,0.02
 04/22  07:00:00,164.223675346,29.8260245652,44.4162238955,11.5649310981,12.3672932834,65.3531420225,154.110749024,149.137864995,4.9528840297,0.02
 04/22  08:00:00,167.677627076,29.8133104268,47.7200906769,8.83689482845,12.3672932834,68.2430321324,149.762767882,144.789883852,4.9528840297,0.02
 04/22  09:00:00,196.186298526,29.8409818271,52.2736412109,3.74749342967,16.4897243779,93.1370602926,137.994979293,130.050364845,7.92461444751,0.02
 04/22  10:00:00,198.742110197,29.845437555,56.2780536251,2.29433023552,16.4897243779,93.1370602926,132.676237956,124.731623508,7.92461444751,0.02
 04/22  11:00:00,202.33732956,29.8799226856,60.9387864261,1.19431962208,16.4897243779,93.1370602926,129.014627706,121.070013258,7.92461444751,0.02
 04/22  12:00:00,196.43158185,29.9358907789,64.6756965222,0.647304226603,16.4897243779,83.9857416113,126.450412104,118.505797657,7.92461444751,0.02
 04/22  13:00:00,198.59136663,30.0510656421,67.0859454552,0.281666791336,16.4897243779,83.9857416113,132.890443038,116.356171887,7.92461444751,8.60965670407
 04/22  14:00:00,201.274275772,30.1524247328,69.903666093,0.0455711123906,16.4897243779,83.9857416113,122.292969111,114.348354663,7.92461444751,0.02
 04/22  15:00:00,181.362975676,29.7916901119,67.8555729332,0.0,12.3672932834,70.6512738906,60.3386494315,55.3657654018,4.9528840297,0.02
 04/22  16:00:00,181.709633639,29.7916901119,68.2022257081,0.0,12.3672932834,70.6512738906,59.0701566615,54.0972726318,4.9528840297,0.02
 04/22  17:00:00,169.283873174,29.7916901119,68.2999647273,0.0,12.3672932834,58.1284167478,63.0683591136,58.0954750839,4.9528840297,0.02
 04/22  18:00:00,122.783124816,28.6961737579,56.0822227654,0.0,12.3672932834,24.9413748627,87.4198552056,82.4469711759,4.9528840297,0.02
 04/22  19:00:00,121.121304484,29.2439319349,53.8726442365,0.0,12.3672932834,24.9413748627,95.8102102961,90.8373262664,4.9528840297,0.02
 04/22  20:00:00,108.248168439,28.2579672163,45.0249802215,0.0,4.12243109448,16.0517297156,106.097571753,103.105841336,2.97173041782,0.02
 04/22  21:00:00,75.0420134384,14.8082037476,25.6794340268,0.0,4.12243109448,15.9888894789,59.0349018779,56.04317146,2.97173041782,0.02
 04/22  22:00:00,69.306525777,13.8441493561,20.9080007262,0.0,4.12243109448,15.9888894789,58.4320317507,55.4403013329,2.97173041782,0.02
 04/22  23:00:00,82.5120009889,18.984713658,28.8569098931,0.0,4.12243109448,15.9888894789,76.8480187747,73.8562883569,2.97173041782,0.02
 04/22  24:00:00,76.0582187068,18.1083005748,23.2795406575,0.0,4.12243109448,15.9888894789,77.9903688976,74.9986384798,2.97173041782,0.02
 04/23  01:00:00,77.6475712181,18.5175051709,26.5441044954,0.0,2.06121554724,15.9888894789,76.502275725,73.5105453072,2.97173041782,0.02
 04/23  02:00:00,56.9649915317,11.3176878593,13.2121443004,0.0,2.06121554724,15.9888894789,57.1570140005,54.1652835827,2.97173041782,0.02
 04/23  03:00:00,71.8911684175,17.9040160127,21.4011907661,0.0,2.06121554724,15.9888894789,78.2477005581,75.2559701403,2.97173041782,0.02
 04/23  04:00:00,80.244295636,23.0735822601,24.4455496389,0.0,2.06121554724,15.9888894789,103.24263522,100.250904802,2.97173041782,0.02
 04/23  05:00:00,68.6703509503,18.1083005748,17.9528882986,0.0,2.06121554724,15.9888894789,94.3259425443,82.7524321463,2.97173041782,8.6017799802
 04/23  06:00:00,78.7512476799,23.6213404371,24.7527140016,0.00119614869102,2.06121554724,15.9888894789,106.294348015,103.302617597,2.97173041782,0.02
 04/23  07:00:00,52.9175176148,18.1083005748,16.2950550745,0.0,2.06121554724,15.9888894789,86.0939838687,83.1022534509,2.97173041782,0.02
 04/23  08:00:00,94.0271349438,23.6870714184,23.6864067605,0.0119629734049,4.12243109448,41.7362269337,103.640272782,98.6673887527,4.9528840297,0.02
 04/23  09:00:00,87.1321508149,19.4229201997,20.8678743128,0.0673008311634,4.12243109448,41.7362269337,82.0524298844,77.0795458547,4.9528840297,0.02
 04/23  10:00:00,95.2796476422,23.9499953434,24.4795321008,0.0845610782356,4.12243109448,41.7362269337,101.477341623,96.5044575937,4.9528840297,0.02
 04/23  11:00:00,87.325211479,19.3352788913,20.7997706693,0.087991982834,4.12243109448,41.7362269337,82.0393132934,77.0664292637,4.9528840297,0.02
 04/23  12:00:00,96.1259191243,23.9499953434,25.2236594255,0.0979004129227,4.12243109448,41.7362269337,101.210062093,96.2371780637,4.9528840297,0.02
 04/23  13:00:00,88.3684147432,19.510561508,21.6288218039,0.048347704136,4.12243109448,41.7362269337,80.6975765949,75.7246925652,4.9528840297,0.02
 04/23  14:00:00,97.093248907,24.1690986142,25.982047271,0.0656967559313,4.12243109448,41.7362269337,100.759534277,95.7866502468,4.9528840297,0.02
 04/23  15:00:00,88.9097742454,19.6420234705,21.9808430798,0.0877435787242,4.12243109448,41.7362269337,80.9826219619,76.0097379322,4.9528840297,0.02
 04/23  16:00:00,78.79687588,23.862354035,24.794909939,0.12288363641,4.12243109448,24.8785346261,101.049933529,96.0770494993,4.9528840297,0.02
 04/23  17:00:00,39.8965184763,11.3176878593,10.098102424,0.0,2.06121554724,15.9888894789,55.7918573979,52.8001269801,2.97173041782,0.02
 04/23  18:00:00,64.536914101,23.2926855309,22.2744133176,0.145099496972,2.06121554724,15.9888894789,108.500815251,105.509084833,2.97173041782,0.02
 04/23  19:00:00,54.5171751243,18.5465071164,17.2271118605,0.229394557697,2.06121554724,15.9888894789,87.4250702357,84.4333398179,2.97173041782,0.02
 04/23  20:00:00,81.3541505263,23.9499953434,23.4929702534,1.12584113798,2.06121554724,15.9888894789,109.781271977,106.789541559,2.97173041782,0.02
 04/23  21:00:00,65.319459787,18.1083005748,14.55005938,0.0,2.06121554724,15.9888894789,88.6027852195,85.6110548017,2.97173041782,0.02
 04/23  22:00:00,80.3769903721,23.9499953434,21.7255727147,1.73875990907,2.06121554724,15.9888894789,110.91471941,107.922988992,2.97173041782,0.02
 04/23  23:00:00,65.7710821694,18.3712244998,14.3102599308,0.327739751494,2.06121554724,15.9888894789,89.7133372613,86.7216068435,2.97173041782,0.02
 04/23  24:00:00,77.5486208564,23.5117888017,19.2933273924,1.68798015604,2.06121554724,15.9888894789,112.095812507,109.104082089,2.97173041782,0.02
 04/24  01:00:00,73.3832519152,19.3352788913,16.4746685635,2.66241482631,4.12243109448,15.9888894789,90.0016929109,87.0099624931,2.97173041782,0.02
 04/24  02:00:00,81.785555363,23.862354035,19.1989254319,3.38106901459,4.12243109448,15.9888894789,111.978646152,108.986915734,2.97173041782,0.02
 04/24  03:00:00,77.1781627359,19.7734854329,16.9897633664,5.43656143615,4.12243109448,15.9888894789,90.308518867,87.3167884492,2.97173041782,0.02
 04/24  04:00:00,108.458073998,28.9152770287,22.5031096654,4.60643415417,12.3672932834,24.9413748627,127.265715696,122.292831666,4.9528840297,0.02
 04/24  05:00:00,136.939767643,28.9344978877,26.1145369955,29.7910044582,12.3672932834,24.9413748627,196.826687416,191.853803387,4.9528840297,0.02
 04/24  06:00:00,184.625077618,29.8694052913,20.8238485978,26.0357810478,24.7345865669,70.7195625826,161.850669998,151.924901939,9.90576805939,0.02
 04/24  07:00:00,200.045659739,29.902830277,23.5714625981,16.3788835416,37.1018798503,92.3937384068,138.978175434,129.052407375,9.90576805939,0.02
 04/24  08:00:00,213.668808375,29.9160753884,29.7961396687,11.7208885553,37.1018798503,104.434947198,138.11761166,119.590464494,9.90576805939,8.62137910645
 04/24  09:00:00,225.855282801,29.9372411284,33.3827465293,8.25797978815,37.1018798503,116.476155989,123.315145113,113.389377054,9.90576805939,0.02
 04/24  10:00:00,225.836863883,29.9865047314,35.685974911,5.88640979717,37.1018798503,116.476155989,127.792052982,109.258006433,9.90576805939,8.62827848931
 04/24  11:00:00,226.946538993,30.0623260822,38.5557412682,4.05038333586,37.1018798503,116.476155989,116.339428399,106.413660339,9.90576805939,0.02
 04/24  12:00:00,217.167289871,30.1638205291,42.2535454823,2.5135370751,37.1018798503,104.434947198,113.62725812,103.701490061,9.90576805939,0.02
 04/24  13:00:00,230.447846904,30.2880032825,44.3233182677,1.5583907724,37.1018798503,116.476155989,119.118636786,100.583202638,9.90576805939,8.62966608838
 04/24  14:00:00,233.066538195,30.4913190529,47.4459778947,0.851329180809,37.1018798503,116.476155989,107.218873394,97.2931053344,9.90576805939,0.02
 04/24  15:00:00,233.606087664,30.6811785089,48.3885853213,0.258550543079,37.1018798503,116.476155989,113.30523093,94.7726426811,9.90576805939,8.62682018923
 04/24  16:00:00,233.033057983,30.8149584809,47.8409586435,0.0999928009122,37.1018798503,116.476155989,103.335711007,93.4099429478,9.90576805939,0.02
 04/24  17:00:00,232.117044457,30.9297682169,46.8931131635,0.0180819396627,37.1018798503,116.476155989,102.430353369,92.5045853093,9.90576805939,0.02
 04/24  18:00:00,139.081576709,28.7180840849,37.3531478761,0.0,24.7345865669,47.5788473902,73.5253519518,68.5524679221,4.9528840297,0.02
 04/24  19:00:00,139.869473256,29.2439319349,37.6151916621,0.0,24.7345865669,47.5788473902,80.0787629665,75.1058789368,4.9528840297,0.02
 04/24  20:00:00,124.918532901,28.1849327927,30.8806973343,0.0,12.3672932834,38.6892022431,95.1054073293,92.1136769115,2.97173041782,0.02
 04/24  21:00:00,90.8918807832,15.8012600847,20.5683167235,0.0,12.3672932834,27.0668015668,68.7744450131,57.1978304213,2.97173041782,8.60488417395
 04/24  22:00:00,81.8885226547,21.2337502571,25.5224434351,0.0,4.12243109448,15.9888894789,85.5608333924,82.5691029746,2.97173041782,0.02
 04/24  23:00:00,61.6300791829,12.6758104024,13.0008913917,0.0,4.12243109448,15.9888894789,58.7414856146,55.7497551968,2.97173041782,0.02
 04/24  24:00:00,84.7114916797,21.0876814099,24.9519010955,0.0,4.12243109448,15.9888894789,92.1109705135,89.1192400957,2.97173041782,0.02
 04/25  01:00:00,64.189710228,12.6758104024,12.4802154564,0.0,4.12243109448,15.9888894789,59.4819599556,56.4902295377,2.97173041782,0.02
 04/25  02:00:00,87.0483366442,21.2337502571,23.8649110023,0.00426669613678,4.12243109448,15.9888894789,92.4758082334,89.4840778156,2.97173041782,0.02
 04/25  03:00:00,76.0163676088,18.1083005748,16.2835051232,0.0,4.12243109448,15.9888894789,79.1793981585,76.1876677406,2.97173041782,0.02
 04/25  04:00:00,124.0298918,29.1197734148,31.1224996171,0.00538701802436,12.3672932834,24.9413748627,110.537746211,105.564862182,4.9528840297,0.02
 04/25  05:00:00,141.225437421,28.9801924041,33.235725927,11.9154973876,12.3672932834,24.9413748627,179.330897967,174.358013937,4.9528840297,0.02
 04/25  06:00:00,194.907576087,29.9410120123,30.9578887504,9.6269413572,24.7345865669,70.7195625826,144.97710181,135.051333751,9.90576805939,0.02
 04/25  07:00:00,212.778097061,30.1504338595,29.9804607128,5.63482555406,37.1018798503,92.3937384068,125.694844099,115.769076039,9.90576805939,0.02
 04/25  08:00:00,223.954255377,30.2472027317,32.1313323338,4.13912721359,37.1018798503,104.434947198,119.437219189,109.511451129,9.90576805939,0.02
 04/25  09:00:00,237.040174445,30.3255401132,37.3697614863,2.85897102408,37.1018798503,116.476155989,123.985626137,105.455765118,9.90576805939,8.62409295962
 04/25  10:00:00,239.428173085,30.4168058558,42.6939889135,1.84172649596,37.1018798503,116.476155989,111.373183348,101.447415289,9.90576805939,0.02
 04/25  11:00:00,239.996434042,30.5378720122,46.6451904413,1.21760481376,37.1018798503,116.476155989,108.358255392,98.4324873326,9.90576805939,0.02
 04/25  12:00:00,231.676657574,30.7835282746,49.9766372133,0.633781627338,37.1018798503,104.434947198,113.607488505,95.0759555141,9.90576805939,8.62576493161
 04/25  13:00:00,245.012763492,31.0258295366,52.8316551451,0.185764606214,37.1018798503,116.476155989,102.345193254,92.4194251944,9.90576805939,0.02
 04/25  14:00:00,244.870160279,31.2811442199,54.5301018608,0.0657022597634,37.1018798503,116.476155989,109.292578884,90.7587086192,9.90576805939,8.62810220544
 04/25  15:00:00,247.189993606,31.5962643443,55.6602356736,0.00215138565036,37.1018798503,116.476155989,98.4531370756,88.5273690162,9.90576805939,0.02
 04/25  16:00:00,248.480217797,31.7731428373,56.1405626751,0.0,37.1018798503,116.476155989,97.0450066307,87.1192385713,9.90576805939,0.02
 04/25  17:00:00,250.928828118,31.8241834673,57.8030862602,0.0,37.1018798503,116.476155989,105.451560126,86.9303014877,9.90576805939,8.61549057889
 04/25  18:00:00,157.985026462,28.9152770287,45.7249435059,0.0,24.7345865669,47.5788473902,69.2184125967,64.245528567,4.9528840297,0.02
 04/25  19:00:00,155.916154602,29.3534835703,44.1983857544,0.0,24.7345865669,47.5788473902,75.0284747219,70.0555906922,4.9528840297,0.02
 04/25  20:00:00,141.417970256,28.3310016399,36.4648261338,0.0,12.3672932834,38.6892022431,89.9490996532,86.9573692354,2.97173041782,0.02
 04/25  21:00:00,100.404257083,16.0641840097,23.5538700206,0.0,12.3672932834,27.0668015668,58.2058021423,55.2140717245,2.97173041782,0.02
 04/25  22:00:00,94.8777547712,20.7955437155,24.9117984583,0.0,4.12243109448,15.9888894789,82.1817497621,79.1900193443,2.97173041782,0.02
 04/25  23:00:00,79.1018447389,13.7713267564,18.1505533369,0.0,4.12243109448,15.9888894789,56.2560472101,53.2643167923,2.97173041782,0.02
 04/25  24:00:00,95.5751640397,19.9191306323,19.931858258,0.0,4.12243109448,15.9888894789,86.0250265337,83.0332961159,2.97173041782,0.02
 04/26  01:00:00,79.8905787115,13.9904300272,17.382399214,0.0,4.12243109448,15.9888894789,56.7038721869,53.7121417691,2.97173041782,0.02
 04/26  02:00:00,93.5503638638,19.0137156036,17.7610233004,0.0,4.12243109448,15.9888894789,82.1495493064,79.1578188886,2.97173041782,0.02
 04/26  03:00:00,78.7606457723,15.3920554886,14.3232082455,0.0,4.12243109448,15.9888894789,70.6078437592,67.6161133414,2.97173041782,0.02
 04/26  04:00:00,127.037904428,29.1197734148,29.8436986685,0.0,12.3672932834,24.9413748627,108.840062362,103.867178333,4.9528840297,0.02
 04/26  05:00:00,137.165491028,29.0135883866,32.3592298537,9.19867411333,12.3672932834,24.9413748627,177.468464061,172.495580031,4.9528840297,0.02
 04/26  06:00:00,184.463282082,30.0200288501,30.060552437,7.09409487208,24.7345865669,70.7195625826,143.817444462,133.891676403,9.90576805939,0.02
 04/26  07:00:00,201.640469648,30.3221317608,31.1137712787,4.30734478715,37.1018798503,92.3937384068,125.281819786,115.356051726,9.90576805939,0.02
 04/26  08:00:00,212.025507908,30.3962512007,33.2578287886,3.68268255576,37.1018798503,104.434947198,128.379604092,109.852626642,9.90576805939,8.62120939047
 04/26  09:00:00,223.531767894,30.4498770611,35.4163116944,3.02084692566,37.1018798503,116.476155989,116.390316441,106.464548381,9.90576805939,0.02
 04/26  10:00:00,223.801595607,30.5061232798,36.5312242084,2.48628489134,37.1018798503,116.476155989,122.113030021,103.579276023,9.90576805939,8.62798593808
 04/26  11:00:00,224.877406556,30.5882558999,38.0312903363,1.97978341328,37.1018798503,116.476155989,110.827155681,100.901387622,9.90576805939,0.02
 04/26  12:00:00,213.64419055,30.6786335381,39.2313098161,1.49787373274,37.1018798503,104.434947198,108.673040475,98.7472724155,9.90576805939,0.02
 04/26  13:00:00,227.90529413,30.7737536715,41.7875501106,1.06586296277,37.1018798503,116.476155989,115.109406538,96.574185735,9.90576805939,8.62945274332
 04/26  14:00:00,228.592075438,30.8444449051,42.6776719061,0.792061920352,37.1018798503,116.476155989,105.141215129,95.2154470698,9.90576805939,0.02
 04/26  15:00:00,227.991042634,30.9407955446,42.1171586631,0.65532467025,37.1018798503,116.476155989,112.639990217,94.1075872264,9.90576805939,8.6266349316
 04/26  16:00:00,227.081199762,30.9937390659,41.1752654956,0.635054320895,37.1018798503,116.476155989,103.296425605,93.3706575451,9.90576805939,0.02
 04/26  17:00:00,226.12369203,30.9897694383,40.1251736015,0.732676694088,37.1018798503,116.476155989,103.155886232,93.2301181727,9.90576805939,0.02
 04/26  18:00:00,133.635063605,28.4770704871,32.1476524032,0.0,24.7345865669,47.5788473902,75.718410883,70.7455268533,4.9528840297,0.02
 04/26  19:00:00,136.597114031,29.1343802995,34.4523881337,0.0,24.7345865669,47.5788473902,81.2719413739,76.2990573442,4.9528840297,0.02
 04/26  20:00:00,121.000071914,27.6006574038,27.5510022192,0.0,12.3672932834,38.6892022431,95.2737896798,92.282059262,2.97173041782,0.02
 04/26  21:00:00,91.366891403,15.3630535431,22.1030327217,0.0,12.3672932834,27.0668015668,65.1726653233,53.5960967391,2.97173041782,8.60483816641
 04/26  22:00:00,83.504479397,19.9191306323,28.8685705691,0.0,4.12243109448,15.9888894789,84.1312800999,81.1395496821,2.97173041782,0.02
 04/26  23:00:00,72.2938372124,13.9904300272,23.7722318128,0.0,4.12243109448,15.9888894789,56.4769088739,53.4851784561,2.97173041782,0.02
 04/26  24:00:00,80.551459046,20.1382339031,25.6964471135,0.0,4.12243109448,15.9888894789,91.1700215912,88.1782911734,2.97173041782,0.02
 04/27  01:00:00,66.1771822661,13.5522234856,18.0937836293,0.0,4.12243109448,15.9888894789,55.6723403061,52.6806098883,2.97173041782,0.02
 04/27  02:00:00,83.7984479493,21.1461089488,27.9355611733,0.0,4.12243109448,15.9888894789,92.0079259612,89.0161955434,2.97173041782,0.02
 04/27  03:00:00,60.9111867356,12.1209606069,14.2822514282,0.0,4.12243109448,15.9888894789,53.7025546767,50.7108242589,2.97173041782,0.02
 04/27  04:00:00,115.312371996,29.1343802995,34.0782636537,0.0,12.3672932834,24.9413748627,111.642613574,106.669729544,4.9528840297,0.02
 04/27  05:00:00,124.709728913,29.0717288931,33.8293641528,9.70890785993,12.3672932834,24.9413748627,178.301607379,173.328723349,4.9528840297,0.02
 04/27  06:00:00,175.514685983,29.9905913318,31.3003015803,8.6769174213,24.7345865669,70.7195625826,145.116387804,135.190619744,9.90576805939,0.02
 04/27  07:00:00,198.92418496,30.3371644224,32.8713789258,5.52317209632,37.1018798503,92.3937384068,126.562661614,116.636893554,9.90576805939,0.02
 04/27  08:00:00,211.44109216,30.4009878729,33.8061839209,4.9982011895,37.1018798503,104.434947198,121.248964474,111.323196415,9.90576805939,0.02
 04/27  09:00:00,223.622803074,30.44025954,34.3691189017,4.53607210747,37.1018798503,116.476155989,126.860791663,108.331119841,9.90576805939,8.62390376242
 04/27  10:00:00,222.732244037,30.4748282822,33.9248138014,4.05472903307,37.1018798503,116.476155989,115.709894766,105.784126707,9.90576805939,0.02
 04/27  11:00:00,221.89068869,30.5119339484,33.5171940387,3.5834209908,37.1018798503,116.476155989,113.510501107,103.584733047,9.90576805939,0.02
 04/27  12:00:00,209.324940122,30.5490467694,33.3944295865,3.14511709393,37.1018798503,104.434947198,120.375317582,101.844179517,9.90576805939,8.62537000595
 04/27  13:00:00,222.900975156,30.5993928214,35.2092744714,2.81420924285,37.1018798503,116.476155989,109.852568328,99.9268002688,9.90576805939,0.02
 04/27  14:00:00,223.324000989,30.6390421378,35.8636359797,2.54337379936,37.1018798503,116.476155989,117.051498788,98.5178120067,9.90576805939,8.62791872208
 04/27  15:00:00,221.932981095,30.6709472517,34.6464903477,2.3378670734,37.1018798503,116.476155989,107.218966429,97.2931983696,9.90576805939,0.02
 04/27  16:00:00,221.007688195,30.6896880758,33.5862953509,2.2209089871,37.1018798503,116.476155989,106.323956719,96.3981886593,9.90576805939,0.02
 04/27  17:00:00,224.320896715,30.6930075625,33.185823388,2.20174579799,37.1018798503,116.476155989,114.13195674,95.6108724978,9.90576805939,8.61531618248
 04/27  18:00:00,135.983839492,28.3675188517,27.8653412886,0.0,24.7345865669,47.5788473902,77.7940937835,72.8212097538,4.9528840297,0.02
 04/27  19:00:00,136.850137693,29.1343802995,30.6481096259,0.0,24.7345865669,47.5788473902,83.2687523854,78.2958683557,4.9528840297,0.02
 04/27  20:00:00,117.839463538,27.6006574038,23.887215383,0.0,12.3672932834,38.6892022431,97.0121071087,94.0203766908,2.97173041782,0.02
 04/27  21:00:00,85.8223533885,15.3630535431,16.070082303,0.0,12.3672932834,27.0668015668,57.7508232827,54.7590928649,2.97173041782,0.02
 04/27  22:00:00,73.4389612193,20.0651994795,18.3288857328,0.0,4.12243109448,15.9888894789,86.18780006,83.1960696422,2.97173041782,0.02
 04/27  23:00:00,68.3471169648,16.2684685718,17.1892038032,0.0,4.12243109448,15.9888894789,67.2785304868,64.286800069,2.97173041782,0.02
 04/27  24:00:00,82.0932852492,23.5994301101,23.4124637816,0.064756574337,4.12243109448,15.9888894789,97.6739187648,94.682188347,2.97173041782,0.02
 04/28  01:00:00,70.5816274335,18.4588658081,17.2245922135,0.0303488329643,4.12243109448,15.9888894789,79.2955670484,76.3038366305,2.97173041782,0.02
 04/28  02:00:00,81.4550594083,23.5117888017,22.806040295,0.350851853758,4.12243109448,15.9888894789,100.145720026,97.1539896081,2.97173041782,0.02
 04/28  03:00:00,76.1448425981,19.4229201997,21.3399605792,0.711585037557,4.12243109448,15.9888894789,80.5716629974,77.5799325796,2.97173041782,0.02
 04/28  04:00:00,112.679833413,28.7984219509,31.2891595362,0.492524116687,12.3672932834,24.9413748627,112.752568324,107.779684294,4.9528840297,0.02
 04/28  05:00:00,132.735933762,28.9936234103,35.5343662085,16.1082162961,12.3672932834,24.9413748627,181.140659755,176.167775725,4.9528840297,0.02
 04/28  06:00:00,185.295802172,29.9883028367,36.1590633409,13.6015604357,24.7345865669,70.7195625826,146.727220891,136.801452832,9.90576805939,0.02
 04/28  07:00:00,207.525779963,30.2187400152,38.1433556714,8.97120877737,37.1018798503,92.3937384068,127.488485347,117.562717288,9.90576805939,0.02
 04/28  08:00:00,220.526546272,30.3013523451,40.3655850701,7.62390145235,37.1018798503,104.434947198,130.351902399,111.825046943,9.90576805939,8.62108739607
 04/28  09:00:00,234.166200711,30.3624256288,43.0476012352,6.47888815898,37.1018798503,116.476155989,118.460451557,108.534683498,9.90576805939,0.02
 04/28  10:00:00,235.768264865,30.4200540259,45.8367912325,5.23347710592,37.1018798503,116.476155989,115.497183085,105.571415026,9.90576805939,0.02
 04/28  11:00:00,236.144535815,30.4784890855,47.3867226933,4.00124457241,37.1018798503,116.476155989,121.440011133,102.905114135,9.90576805939,8.62912893872
 04/28  12:00:00,224.253117341,30.5411012859,48.2779955117,3.19767044182,37.1018798503,104.434947198,110.739793267,100.814025208,9.90576805939,0.02
 04/28  13:00:00,236.790977033,30.6040345339,49.1596043204,2.74920480185,37.1018798503,116.476155989,117.514987124,98.9800926711,9.90576805939,8.62912639346
 04/28  14:00:00,238.590500419,30.6660801261,51.3176575551,2.32888975765,37.1018798503,116.476155989,107.419189318,97.4934212586,9.90576805939,0.02
 04/28  15:00:00,242.038927417,30.7266909523,55.1049543768,1.92953948162,37.1018798503,116.476155989,105.981903583,96.0561355239,9.90576805939,0.02
 04/28  16:00:00,243.555860623,30.7742917438,56.8956468108,1.60877000562,37.1018798503,116.476155989,113.443982055,94.9154817002,9.90576805939,8.62273229557
 04/28  17:00:00,243.490025057,30.8002013807,56.9596980032,1.45406730699,37.1018798503,116.476155989,104.185826061,94.2600580017,9.90576805939,0.02
 04/28  18:00:00,145.626257459,28.4770704871,44.1388527992,0.0,24.7345865669,47.5788473902,76.4403118275,71.4674277978,4.9528840297,0.02
 04/28  19:00:00,146.962309331,29.1343802995,44.8175900778,0.0,24.7345865669,47.5788473902,81.6827108078,76.7098267781,4.9528840297,0.02
 04/28  20:00:00,129.369847892,27.6006574038,35.9207849177,0.0,12.3672932834,38.6892022431,95.455774045,92.4640436272,2.97173041782,0.02
 04/28  21:00:00,91.2344341908,15.3630535431,21.9705781902,0.0,12.3672932834,27.0668015668,57.0292677071,54.0375372893,2.97173041782,0.02
 04/28  22:00:00,79.018019533,19.9191306323,24.3821104977,0.0,4.12243109448,15.9888894789,85.3368727921,82.3451423743,2.97173041782,0.02
 04/28  23:00:00,69.6610859781,13.9904300272,21.1394802655,0.0,4.12243109448,15.9888894789,65.7182918316,54.1447825612,2.97173041782,8.60177885262
 04/28  24:00:00,82.9396882337,20.6494748683,27.5734350245,0.0,4.12243109448,15.9888894789,92.3937409365,89.4020105187,2.97173041782,0.02
 04/29  01:00:00,64.5177362247,13.114016944,16.8725438611,0.0,4.12243109448,15.9888894789,59.4560707042,56.4643402863,2.97173041782,0.02
 04/29  02:00:00,83.4728346732,21.0146469863,27.716079889,0.0253297414231,4.12243109448,15.9888894789,91.9855432878,88.99381287,2.97173041782,0.02
 04/29  03:00:00,78.0536007018,18.984713658,24.2969384613,0.101571296493,4.12243109448,15.9888894789,80.4069370262,77.4152066084,2.97173041782,0.02
 04/29  04:00:00,94.9689614493,27.6006574038,32.3146215636,0.0884616169423,4.12243109448,16.0517297156,117.488192508,114.49646209,2.97173041782,0.02
 04/29  05:00:00,99.2187556508,28.4770704871,35.3123179853,0.464146380051,4.12243109448,16.0517297156,118.629063774,115.637333356,2.97173041782,0.02
 04/29  06:00:00,122.614400506,29.7916901119,37.3808026657,1.62094546892,4.12243109448,39.6058045677,99.6023419339,96.6106115161,2.97173041782,0.02
 04/29  07:00:00,173.329320323,29.8347765992,41.7068710836,23.3711774528,12.3672932834,65.3531420225,156.73688484,151.764000811,4.9528840297,0.02
 04/29  08:00:00,169.877063541,29.8210883769,40.2650214509,18.4836307108,12.3672932834,68.2430321324,152.532026755,147.559142725,4.9528840297,0.02
 04/29  09:00:00,190.115886892,29.853135869,37.4754025353,12.4631727872,16.4897243779,93.1370602926,141.371467924,133.426853477,7.92461444751,0.02
 04/29  10:00:00,187.209579398,29.8540271005,36.807892072,10.2233768198,16.4897243779,93.1370602926,136.886601167,128.941986719,7.92461444751,0.02
 04/29  11:00:00,188.096017962,29.8527578351,39.8607645996,8.05819984397,16.4897243779,93.1370602926,134.058446556,126.113832108,7.92461444751,0.02
 04/29  12:00:00,181.675686588,29.8518850989,44.6483534893,6.00276956554,16.4897243779,83.9857416113,140.115327855,123.581208527,7.92461444751,8.60950488111
 04/29  13:00:00,183.216490144,29.8520795835,48.00612323,4.18563560773,16.4897243779,83.9857416113,129.314104369,121.369489922,7.92461444751,0.02
 04/29  14:00:00,184.709789642,29.8596832043,50.9899406885,2.68756667176,16.4897243779,83.9857416113,127.25207425,119.307459802,7.92461444751,0.02
 04/29  15:00:00,164.34043376,29.7916901119,50.833038578,0.0,12.3672932834,70.6512738906,65.7207961299,60.7479121002,4.9528840297,0.02
 04/29  16:00:00,166.479711249,29.7916901119,52.9723090529,0.0,12.3672932834,70.6512738906,63.5654468402,58.5925628105,4.9528840297,0.02
 04/29  17:00:00,153.538813666,29.7916901119,52.5549075405,0.0,12.3672932834,58.1284167478,66.3439358079,61.3710517782,4.9528840297,0.02
 04/29  18:00:00,110.106796371,28.3310016399,43.7710666681,0.0,12.3672932834,24.9413748627,89.1092585308,84.1363745011,4.9528840297,0.02
 04/29  19:00:00,110.298254499,28.5866221225,43.7069042929,0.0,12.3672932834,24.9413748627,96.9482342046,91.9753501749,4.9528840297,0.02
 04/29  20:00:00,102.650710512,28.0388639455,39.646625794,0.0,4.12243109448,16.0517297156,107.233119692,104.241389275,2.97173041782,0.02
 04/29  21:00:00,71.9239096873,14.6767417851,22.6927924665,0.0,4.12243109448,15.9888894789,59.4040762858,56.412345868,2.97173041782,0.02
 04/29  22:00:00,65.3496645376,13.5812254311,17.2140636398,0.0,4.12243109448,15.9888894789,60.3682924579,57.37656204,2.97173041782,0.02
 04/29  23:00:00,79.4728917989,19.1599962747,25.6425183141,0.0,4.12243109448,15.9888894789,79.1315703964,76.1398399786,2.97173041782,0.02
 04/29  24:00:00,72.6164825467,18.1083005748,19.8378047246,0.0,4.12243109448,15.9888894789,79.6727268332,76.6809964154,2.97173041782,0.02
 04/30  01:00:00,75.4600684601,19.3133685642,23.5375382327,0.0,2.06121554724,15.9888894789,82.6937787762,79.7020483584,2.97173041782,0.02
 04/30  02:00:00,79.2668641258,22.6353757185,23.9063250082,0.0,2.06121554724,15.9888894789,114.653475554,103.081644455,2.97173041782,8.6001006809
 04/30  03:00:00,70.2899881586,18.1083005748,19.5725259712,0.0,2.06121554724,15.9888894789,85.8142526519,82.8225222341,2.97173041782,0.02
 04/30  04:00:00,79.502806476,22.6353757185,24.1422675229,0.0,2.06121554724,15.9888894789,107.338886497,104.347156079,2.97173041782,0.02
 04/30  05:00:00,75.7056231416,19.3133685642,23.6913755648,0.0917175638699,2.06121554724,15.9888894789,86.4030812498,83.411350832,2.97173041782,0.02
 04/30  06:00:00,74.2777687097,22.6353757185,23.6155632336,0.0,2.06121554724,15.9888894789,107.726128947,104.73439853,2.97173041782,0.02
 04/30  07:00:00,56.3233314844,18.1083005748,19.7008695858,0.0,2.06121554724,15.9888894789,86.5388726141,83.5471421963,2.97173041782,0.02
 04/30  08:00:00,104.085751684,24.4758431933,33.0226049232,0.148587582163,4.12243109448,41.7362269337,103.566515278,98.5936312483,4.9528840297,0.02
 04/30  09:00:00,92.8884823748,19.510561508,26.8729055379,0.182301094242,4.12243109448,41.7362269337,82.0593010465,77.0864170168,4.9528840297,0.02
 04/30  10:00:00,104.509096492,23.9499953434,34.0379222594,0.0824629798469,4.12243109448,41.7362269337,99.8567350898,94.8838510601,4.9528840297,0.02
 04/30  11:00:00,98.0313259259,19.8611267413,31.7557817102,0.0140741068268,4.12243109448,41.7362269337,78.8879401754,73.9150561457,4.9528840297,0.02
 04/30  12:00:00,112.311455198,24.388201885,41.1895453831,0.0,4.12243109448,41.7362269337,95.4048944039,90.4320103742,4.9528840297,0.02
 04/30  13:00:00,102.77092006,19.8611267413,36.3954180546,0.0,4.12243109448,41.7362269337,76.9736128936,72.0007288639,4.9528840297,0.02
 04/30  14:00:00,114.42565372,23.9499953434,43.6807615271,0.0,4.12243109448,41.7362269337,93.3472403599,88.3743563302,4.9528840297,0.02
 04/30  15:00:00,103.244499706,19.4229201997,37.3530971735,0.0,4.12243109448,41.7362269337,75.3464007947,70.373516765,4.9528840297,0.02
 04/30  16:00:00,103.21251461,24.4758431933,48.8847347932,0.0,4.12243109448,24.8785346261,92.6065225025,87.6336384728,4.9528840297,0.02
 04/30  17:00:00,66.0007396305,16.735677059,30.797302125,0.0,2.06121554724,15.9888894789,71.8985177007,68.9067872829,2.97173041782,0.02
 04/30  18:00:00,80.7870957947,21.2337502571,40.9927837131,0.0,2.06121554724,15.9888894789,89.8791476096,86.8874171918,2.97173041782,0.02
 04/30  19:00:00,68.7517947386,17.1593826278,33.1362518099,0.0,2.06121554724,15.9888894789,75.8953516024,72.9036211846,2.97173041782,0.02
 04/30  20:00:00,80.9509619548,17.3929868714,30.9952145927,0.0,2.06121554724,15.9888894789,77.0632198226,74.0714894047,2.97173041782,0.02
 04/30  21:00:00,75.6943336029,15.8012600847,27.3755539931,0.00115969560708,2.06121554724,15.9888894789,70.7197678014,67.7280373836,2.97173041782,0.02
 04/30  22:00:00,69.5555479669,14.2823558977,22.7800325554,0.0,2.06121554724,15.9888894789,63.6244073902,60.6326769724,2.97173041782,0.02
 04/30  23:00:00,62.0242981112,11.7558944009,17.8332450218,0.0,2.06121554724,15.9888894789,53.5458943416,50.5541639238,2.97173041782,0.02
 04/30  24:00:00,72.2962562698,14.8958450559,24.8904347364,0.0168169017069,2.06121554724,15.9888894789,63.2549593499,60.263228932,2.97173041782,0.02
 05/01  01:00:00,79.4229371691,18.1083005748,26.6442598041,0.0,4.12243109448,15.9888894789,83.1753338819,80.1836034641,2.97173041782,0.02
 05/01  02:00:00,84.3572533212,19.1599962747,30.5268802179,0.0,4.12243109448,15.9888894789,83.1005248203,80.1087944025,2.97173041782,0.02
 05/01  03:00:00,78.0317507994,18.1083005748,25.2530733548,0.0,4.12243109448,15.9888894789,83.1170142778,80.12528386,2.97173041782,0.02
 05/01  04:00:00,125.34349021,29.0467389912,44.1970233146,0.0,12.3672932834,24.9413748627,117.908209523,112.935325493,4.9528840297,0.02
 05/01  05:00:00,140.643295736,28.9488710051,46.277802414,13.3168943657,12.3672932834,24.9413748627,187.432111537,182.459227507,4.9528840297,0.02
 05/01  06:00:00,194.8910485,29.8940442138,49.8933048114,9.55682380593,24.7345865669,70.7195625826,152.33064037,142.40487231,9.90576805939,0.02
 05/01  07:00:00,215.463961572,29.9830667849,50.741774459,4.54665512611,37.1018798503,92.3937384068,139.313984811,120.802714547,9.90576805939,8.60550220405
 05/01  08:00:00,228.566128667,30.0745996106,53.4689027898,2.78696667997,37.1018798503,104.434947198,122.88684308,112.961075021,9.90576805939,0.02
 05/01  09:00:00,244.509856315,30.1634602544,58.3157560007,1.75334405067,37.1018798503,116.476155989,117.048026352,107.122258293,9.90576805939,0.02
 05/01  10:00:00,251.165295996,30.3032690586,65.2893649692,1.29473812296,37.1018798503,116.476155989,120.573500473,102.040182691,9.90576805939,8.62754972239
 05/01  11:00:00,256.574116963,30.5488323397,71.0585196631,0.688717884977,37.1018798503,116.476155989,107.971496649,98.0457285899,9.90576805939,0.02
 05/01  12:00:00,249.652399949,30.8133756776,76.4306179107,0.172044241982,37.1018798503,104.434947198,104.161470743,94.2357026837,9.90576805939,0.02
 05/01  13:00:00,264.464121445,31.1700311141,78.982845883,0.0331696231178,37.1018798503,116.476155989,109.274505914,90.7398459672,9.90576805939,8.62889188763
 05/01  14:00:00,264.031553477,31.5126765852,78.2409970718,0.0,37.1018798503,116.476155989,98.8649852952,88.9392172358,9.90576805939,0.02
 05/01  15:00:00,263.724926535,31.9064449558,77.5407508198,0.0,37.1018798503,116.476155989,104.86607984,86.3341700518,9.90576805939,8.62614172904
 05/01  16:00:00,265.230362768,32.2170753257,77.0033349075,0.0,37.1018798503,116.476155989,93.884624461,83.9588564016,9.90576805939,0.02
 05/01  17:00:00,283.094940196,32.4574175835,80.6559886307,0.0,37.1018798503,116.476155989,90.8989806351,80.9732125757,9.90576805939,0.02
 05/01  18:00:00,184.359758705,29.0920628041,60.3389145216,0.0,24.7345865669,47.5788473902,64.8498164655,59.8769324358,4.9528840297,0.02
 05/01  19:00:00,175.749122357,28.916578073,55.1885259074,0.0,24.7345865669,47.5788473902,69.0388779491,64.0659939194,4.9528840297,0.02
 05/01  20:00:00,166.249753432,29.2446000488,51.243334053,0.0,12.3672932834,38.6892022431,89.5088662125,80.7666784691,2.97173041782,5.77045732559
 05/01  21:00:00,114.04702276,17.831193413,27.9188808414,0.0,12.3672932834,27.0668015668,61.1614331595,55.3351886293,2.97173041782,2.85451411235
 05/01  22:00:00,105.90306432,22.0296136505,28.3568267204,0.0,4.12243109448,15.9888894789,78.4286214405,75.4368910227,2.97173041782,0.02
 05/01  23:00:00,83.3867583504,14.7205624393,20.246025891,0.0,4.12243109448,15.9888894789,54.8967618227,51.9050314049,2.97173041782,0.02
 05/01  24:00:00,99.7538466215,21.0436489319,24.1354237797,0.0,4.12243109448,15.9888894789,92.0257669027,89.0340364848,2.97173041782,0.02
 05/02  01:00:00,77.6033367853,14.4576385143,17.4084123802,0.0,4.12243109448,15.9888894789,56.3882576269,53.396527209,2.97173041782,0.02
 05/02  02:00:00,93.9158458847,20.6494748683,23.5174014783,0.0,4.12243109448,15.9888894789,87.3931998819,84.4014694641,2.97173041782,0.02
 05/02  03:00:00,71.3385908232,13.114016944,14.7488231647,0.0,4.12243109448,15.9888894789,56.2782355008,53.286505083,2.97173041782,0.02
 05/02  04:00:00,127.644247014,28.739994412,31.9779304391,0.0,12.3672932834,24.9413748627,106.201573896,101.228689866,4.9528840297,0.02
 05/02  05:00:00,137.787739175,29.4442695492,35.4032116558,8.83395253315,12.3672932834,24.9413748627,173.189292054,168.216408024,4.9528840297,0.02
 05/02  06:00:00,179.679943589,29.9235511887,31.002633913,5.0884767841,24.7345865669,70.7195625826,140.308042744,130.382274684,9.90576805939,0.02
 05/02  07:00:00,199.314608119,30.257417435,33.1117651322,2.71486563756,37.1018798503,92.3937384068,121.017285959,111.091517899,9.90576805939,0.02
 05/02  08:00:00,211.342426882,30.3555412839,36.546533464,1.92805414007,37.1018798503,104.434947198,114.496486715,104.570718656,9.90576805939,0.02
 05/02  09:00:00,227.889548577,30.4722247837,42.0921076119,1.04789520303,37.1018798503,116.476155989,117.902041503,99.3728049944,9.90576805939,8.62346844968
 05/02  10:00:00,231.896213625,30.6302409189,46.4389513963,0.549176406181,37.1018798503,116.476155989,104.566629458,94.640861399,9.90576805939,0.02
 05/02  11:00:00,236.396721428,30.9047918198,51.0145894088,0.199227284134,37.1018798503,116.476155989,100.984567599,91.0587995393,9.90576805939,0.02
 05/02  12:00:00,229.800541154,31.2607586025,56.2651868097,0.0382807332171,37.1018798503,104.434947198,106.827411886,88.2965225184,9.90576805939,8.62512130808
 05/02  13:00:00,246.390583485,31.6621451452,60.4503698645,0.0,37.1018798503,116.476155989,95.5927360866,85.6669680272,9.90576805939,0.02
 05/02  14:00:00,250.829807799,32.0584018794,64.4934854216,0.0,37.1018798503,116.476155989,102.010159745,83.4769999077,9.90576805939,8.62739177796
 05/02  15:00:00,255.650656486,32.4963156931,68.8766936605,0.0,37.1018798503,116.476155989,91.0966664466,81.1708983872,9.90576805939,0.02
 05/02  16:00:00,260.037959415,32.8578045181,72.9029975299,0.0,37.1018798503,116.476155989,89.4141469083,79.4883788489,9.90576805939,0.02
 05/02  17:00:00,261.782912984,33.0229501893,74.4838693999,0.0,37.1018798503,116.476155989,97.587821943,79.0669695255,9.90576805939,8.61508435815
 05/02  18:00:00,158.648141185,29.0043784067,56.6334386108,0.0,24.7345865669,47.5788473902,64.7463804735,59.7734964438,4.9528840297,0.02
 05/02  19:00:00,155.027848345,28.9168974219,53.1006323743,0.0,24.7345865669,47.5788473902,69.3906105611,64.4177265314,4.9528840297,0.02
 05/02  20:00:00,147.319016996,29.2448807881,52.225754846,0.0,12.3672932834,38.6892022431,83.2325132764,80.2407828586,2.97173041782,0.02
 05/02  21:00:00,103.491007109,17.831193413,31.7126247269,0.0,12.3672932834,27.0668015668,58.2682623622,55.2765319443,2.97173041782,0.02
 05/02  22:00:00,91.0415943006,22.1683790553,33.8199952832,0.0,4.12243109448,15.9888894789,80.0707156384,77.0789852205,2.97173041782,0.02
 05/02  23:00:00,73.7183570792,15.7136187764,22.6085397872,0.0,4.12243109448,15.9888894789,56.8152253529,53.8234949351,2.97173041782,0.02
 05/02  24:00:00,84.0971091999,21.7009587443,27.577692955,0.0,4.12243109448,15.9888894789,91.9824165761,88.9906861583,2.97173041782,0.02
 05/03  01:00:00,68.0827135908,14.6767417851,18.8515972426,0.0,4.12243109448,15.9888894789,59.6089639241,56.6172335063,2.97173041782,0.02
 05/03  02:00:00,76.7516865664,20.824545661,21.1871635783,0.0,4.12243109448,15.9888894789,93.5187058447,90.5269754269,2.97173041782,0.02
 05/03  03:00:00,66.9725334455,14.6767417851,17.7414170357,0.0,4.12243109448,15.9888894789,61.0749623335,58.0832319157,2.97173041782,0.02
 05/03  04:00:00,110.808312675,28.4770704871,30.2315148278,0.0,12.3672932834,24.9413748627,105.969253418,100.996369389,4.9528840297,0.02
 05/03  05:00:00,124.603592096,29.6107349531,35.9651896446,6.92794009964,12.3672932834,24.9413748627,172.447176034,167.474292004,4.9528840297,0.02
 05/03  06:00:00,171.461086049,29.9659378848,31.1661027167,4.7821703384,24.7345865669,70.7195625826,140.439051157,130.513283098,9.90576805939,0.02
 05/03  07:00:00,196.305058561,30.3153924107,32.8664908166,2.93070754376,37.1018798503,92.3937384068,121.255372233,111.329604173,9.90576805939,0.02
 05/03  08:00:00,210.420879107,30.3858867871,35.2022632805,2.59703479532,37.1018798503,104.434947198,123.952289102,105.425852342,9.90576805939,8.62066870083
 05/03  09:00:00,227.943925973,30.4426532797,41.0399189939,2.18409800293,37.1018798503,116.476155989,111.835688649,101.909920589,9.90576805939,0.02
 05/03  10:00:00,235.639308948,30.513267905,49.0488642542,1.79927279839,37.1018798503,116.476155989,108.722522045,98.7967539859,9.90576805939,0.02
 05/03  11:00:00,240.160247387,30.5969725418,53.8721974611,1.4130156527,37.1018798503,116.476155989,114.559372481,96.0250001185,9.90576805939,8.62860430309
 05/03  12:00:00,230.245474027,30.69922754,56.3073249016,1.0026087429,37.1018798503,104.434947198,103.392876823,93.4671087635,9.90576805939,0.02
 05/03  13:00:00,244.720472661,30.8612662057,59.0410228246,0.540068289316,37.1018798503,116.476155989,108.920512081,90.3861657205,9.90576805939,8.62857830157
 05/03  14:00:00,248.070792353,31.1307224367,62.5123943262,0.149840066417,37.1018798503,116.476155989,97.4492144527,87.5234463933,9.90576805939,0.02
 05/03  15:00:00,253.119971702,31.4376666033,67.3681784195,0.0364273749827,37.1018798503,116.476155989,94.3169892544,84.391221195,9.90576805939,0.02
 05/03  16:00:00,254.52707039,31.692900919,68.557016245,0.0,37.1018798503,116.476155989,100.697212247,82.169149176,9.90576805939,8.62229501111
 05/03  17:00:00,252.111611207,31.887701171,65.9478741777,0.0,37.1018798503,116.476155989,90.6817558479,80.7559877885,9.90576805939,0.02
 05/03  18:00:00,152.967435816,29.002918337,50.9541942613,0.0,24.7345865669,47.5788473902,66.2391395003,61.2662554706,4.9528840297,0.02
 05/03  19:00:00,147.974064041,28.9152770287,46.0484592376,0.0,24.7345865669,47.5788473902,71.6314838694,66.6585998397,4.9528840297,0.02
 05/03  20:00:00,134.287122368,28.9152770287,41.8726177594,0.0,12.3672932834,38.6892022431,85.7031059398,82.711375522,2.97173041782,0.02
 05/03  21:00:00,100.670060867,17.7873727588,26.3062246603,0.0,12.3672932834,27.0668015668,58.9079824377,55.9162520199,2.97173041782,0.02
 05/03  22:00:00,90.1254900185,21.2627522027,25.9440406819,0.0,4.12243109448,15.9888894789,81.1739177436,78.1821873258,2.97173041782,0.02
 05/03  23:00:00,73.1187166796,14.7495643848,17.5145467182,0.0,4.12243109448,15.9888894789,62.3160341883,59.3243037705,2.97173041782,0.02
 05/03  24:00:00,89.9642453013,21.7009587443,25.7338403406,0.0,4.12243109448,15.9888894789,89.4159394331,86.4242090153,2.97173041782,0.02
 05/04  01:00:00,69.5104913996,14.4866404599,14.5853503893,0.0,4.12243109448,15.9888894789,64.8514950013,61.8597645835,2.97173041782,0.02
 05/04  02:00:00,87.5999689909,21.0146469863,23.5191160727,0.0,4.12243109448,15.9888894789,97.4585487293,85.8850473702,2.97173041782,8.60177094125
 05/04  03:00:00,67.8978521234,14.4866404599,13.0141775108,0.0,4.12243109448,15.9888894789,65.8688226336,62.8770922158,2.97173041782,0.02
 05/04  04:00:00,117.313194228,28.9737045676,28.7636198385,0.0,12.3672932834,24.9413748627,107.403162158,102.430278129,4.9528840297,0.02
