Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/04  05:00:00,127.665285622,29.0307911376,30.503071283,8.89290027442,12.3672932834,24.9413748627,173.217904202,168.245020172,4.9528840297,0.02
 05/04  06:00:00,173.961170229,30.0645154136,26.7767444817,7.27301323777,24.7345865669,70.7195625826,140.778991704,130.853223645,9.90576805939,0.02
 05/04  07:00:00,193.541714076,30.3594155851,29.1997539974,3.41216212346,37.1018798503,92.3937384068,120.205124682,110.279356623,9.90576805939,0.02
 05/04  08:00:00,207.475056925,30.443699239,32.8695947031,1.89081373606,37.1018798503,104.434947198,112.45663819,102.530870131,9.90576805939,0.02
 05/04  09:00:00,223.699212885,30.5448321542,36.9207673216,1.50103939472,37.1018798503,116.476155989,107.796872952,97.8711048926,9.90576805939,0.02
 05/04  10:00:00,226.547215376,30.6912511672,40.1751381325,1.18066982311,37.1018798503,116.476155989,112.761908733,94.2289085562,9.90576805939,8.6272321177
 05/04  11:00:00,227.986863168,30.8486356607,41.4206305081,0.703961691452,37.1018798503,116.476155989,101.459215505,91.5334474453,9.90576805939,0.02
 05/04  12:00:00,221.564482966,31.0868797225,44.5787657675,0.294230742313,37.1018798503,104.434947198,107.335986255,88.8054622647,9.90576805939,8.6247559313
 05/04  13:00:00,235.36749944,31.3095725359,47.8203759441,0.0950553166598,37.1018798503,116.476155989,96.9304751841,87.0047071247,9.90576805939,0.02
 05/04  14:00:00,237.320256821,31.5190087563,49.5646412561,0.023431931695,37.1018798503,116.476155989,95.460191826,85.5344237666,9.90576805939,0.02
 05/04  15:00:00,238.606219918,31.7527981658,50.6133903009,0.0,37.1018798503,116.476155989,102.045358087,83.5137393924,9.90576805939,8.62585063522
 05/04  16:00:00,244.698438348,31.9488102881,52.6921973157,0.0,37.1018798503,116.476155989,91.2981605476,81.3723924882,9.90576805939,0.02
 05/04  17:00:00,252.177698989,32.1252144736,54.8760060059,0.0,37.1018798503,116.476155989,89.4035299971,79.4777619377,9.90576805939,0.02
 05/04  18:00:00,161.440743497,29.002918337,43.6191706712,0.0,24.7345865669,47.5788473902,65.1568526261,60.1839685964,4.9528840297,0.02
 05/04  19:00:00,158.232654172,28.9152770287,40.5400291876,0.0,24.7345865669,47.5788473902,79.4961697552,65.9358923461,4.9528840297,8.60739337939
 05/04  20:00:00,144.991917777,28.9152770287,37.1456870822,0.0,12.3672932834,38.6892022431,85.1132459348,82.121515517,2.97173041782,0.02
 05/04  21:00:00,105.131205731,17.9626553755,24.0315210459,0.0,12.3672932834,27.0668015668,58.7541639809,55.7624335631,2.97173041782,0.02
 05/04  22:00:00,90.5649235053,21.2627522027,22.1908840691,0.0,4.12243109448,15.9888894789,81.5777972642,78.5860668464,2.97173041782,0.02
 05/04  23:00:00,77.8778079129,15.7136187764,18.9565370083,0.0,4.12243109448,15.9888894789,62.6924892568,59.700758839,2.97173041782,0.02
 05/04  24:00:00,86.0753839621,20.824545661,18.9473214021,0.0,4.12243109448,15.9888894789,93.9069875939,90.9152571761,2.97173041782,0.02
 05/05  01:00:00,73.9249140174,15.5821568139,16.367443294,0.0,4.12243109448,15.9888894789,63.9431898232,60.9514594053,2.97173041782,0.02
 05/05  02:00:00,86.7742976486,22.6353757185,17.5501231696,0.0,4.12243109448,15.9888894789,99.6608403984,96.6691099806,2.97173041782,0.02
 05/05  03:00:00,74.1085668983,18.1083005748,13.0795098546,0.0,4.12243109448,15.9888894789,77.1119674661,74.1202370483,2.97173041782,0.02
 05/05  04:00:00,115.789443668,29.1197734148,25.4696401372,0.0,12.3672932834,24.9413748627,107.094323362,102.121439332,4.9528840297,0.02
 05/05  05:00:00,128.091614109,29.0169991288,27.3770797897,11.4626713563,12.3672932834,24.9413748627,175.053822583,170.080938553,4.9528840297,0.02
 05/05  06:00:00,169.760110587,30.0151099209,21.8780744304,10.1541969686,24.7345865669,70.7195625826,142.351249828,132.425481769,9.90576805939,0.02
 05/05  07:00:00,192.179161262,30.2803224716,26.2217492772,5.31668910031,37.1018798503,92.3937384068,121.775896903,111.850128843,9.90576805939,0.02
 05/05  08:00:00,208.695250867,30.3753686094,33.1514732499,2.93270842061,37.1018798503,104.434947198,112.985465525,103.059697465,9.90576805939,0.02
 05/05  09:00:00,228.558991578,30.5256321354,41.435879938,1.95686946726,37.1018798503,116.476155989,115.68257741,97.1535818568,9.90576805939,8.62322749427
 05/05  10:00:00,236.925104407,30.7676605006,47.155832583,1.4782229269,37.1018798503,116.476155989,102.555129683,92.6293616233,9.90576805939,0.02
 05/05  11:00:00,243.492128295,31.0243439229,50.5479319282,0.805879174971,37.1018798503,116.476155989,107.800352988,89.2662082654,9.90576805939,8.62837666302
 05/05  12:00:00,235.351677303,31.2726525115,53.8340808728,0.22041005262,37.1018798503,104.434947198,96.7284794129,86.8027113535,9.90576805939,0.02
 05/05  13:00:00,246.501786314,31.5813513956,56.3561468287,0.0665137372243,37.1018798503,116.476155989,94.8996571786,84.9738891192,9.90576805939,0.02
 05/05  14:00:00,247.538068493,31.924337844,58.3818864311,0.0,37.1018798503,116.476155989,101.785475304,83.2526476787,9.90576805939,8.6270595664
 05/05  15:00:00,245.380247319,32.2404742582,58.8250560318,0.0,37.1018798503,116.476155989,91.5923309984,81.666562939,9.90576805939,0.02
 05/05  16:00:00,245.250554132,32.4200825219,58.5533166258,0.0,37.1018798503,116.476155989,90.9642248162,81.0384567568,9.90576805939,0.02
 05/05  17:00:00,247.321573585,32.5465944689,59.5253830796,0.0,37.1018798503,116.476155989,98.9458181835,80.4251222759,9.90576805939,8.61492784821
 05/05  18:00:00,149.942232745,28.9156922501,46.1706104429,0.0,24.7345865669,47.5788473902,66.0590432043,61.0861591746,4.9528840297,0.02
 05/05  19:00:00,148.210047586,29.3539623016,45.8457708742,0.0,24.7345865669,47.5788473902,71.8595567088,66.8866726792,4.9528840297,0.02
 05/05  20:00:00,130.037389177,28.4405532753,38.0290424601,0.0,12.3672932834,38.6892022431,85.836273313,82.8445428952,2.97173041782,0.02
 05/05  21:00:00,99.7892760678,18.0502966838,26.6454140286,0.0,12.3672932834,27.0668015668,58.9736074059,55.981876988,2.97173041782,0.02
 05/05  22:00:00,85.7046436954,21.8470275915,27.770098016,0.0,4.12243109448,15.9888894789,81.3280826673,78.3363522495,2.97173041782,0.02
 05/05  23:00:00,69.0002091603,14.9248470015,17.9622189955,0.0,4.12243109448,15.9888894789,60.208655635,57.2169252172,2.97173041782,0.02
 05/05  24:00:00,85.0225596828,21.9200620151,27.1768139908,0.0,4.12243109448,15.9888894789,89.7279508374,86.7362204196,2.97173041782,0.02
 05/06  01:00:00,69.0723064349,15.1001296181,17.967026331,0.0,4.12243109448,15.9888894789,64.4473075484,61.4555771306,2.97173041782,0.02
 05/06  02:00:00,79.057041204,20.3573371739,22.3271299347,0.0,4.12243109448,15.9888894789,88.90861157,85.9168811522,2.97173041782,0.02
 05/06  03:00:00,67.4453538176,15.0124883098,16.9496705133,0.0,4.12243109448,15.9888894789,65.8292712203,62.8375408025,2.97173041782,0.02
 05/06  04:00:00,89.7731022282,27.6006574038,27.1372721566,0.0,4.12243109448,16.0517297156,112.308566847,109.316836429,2.97173041782,0.02
 05/06  05:00:00,86.9348181667,27.1624508622,24.8071473168,0.0,4.12243109448,16.0517297156,112.38017702,109.388446603,2.97173041782,0.02
 05/06  06:00:00,112.324139396,29.7916901119,31.0606544026,0.0,4.12243109448,39.6058045677,93.315919946,90.3241895281,2.97173041782,0.02
 05/06  07:00:00,157.235976888,29.835002437,35.6511565257,13.3333233557,12.3672932834,65.3531420225,149.551792949,144.578908919,4.9528840297,0.02
 05/06  08:00:00,160.937060767,29.8182136475,38.3897811411,11.4217423707,12.3672932834,68.2430321324,155.344928996,141.784155637,4.9528840297,8.60788932909
 05/06  09:00:00,190.253875934,29.8488418768,43.8803852161,6.20049069609,16.4897243779,93.1370602926,135.64921785,127.704603403,7.92461444751,0.02
 05/06  10:00:00,194.534653967,29.8505934379,50.9948685616,3.36494999261,16.4897243779,93.1370602926,129.415009456,121.470395008,7.92461444751,0.02
 05/06  11:00:00,198.835033072,29.8558541188,56.9960376313,1.65889200909,16.4897243779,93.1370602926,125.326829892,117.382215445,7.92461444751,0.02
 05/06  12:00:00,193.231101997,29.8864948966,61.4291778741,0.742781211831,16.4897243779,83.9857416113,122.323328066,114.378713618,7.92461444751,0.02
 05/06  13:00:00,195.992160511,29.9457588962,64.5482218552,0.325523615616,16.4897243779,83.9857416113,120.079589626,112.134975178,7.92461444751,0.02
 05/06  14:00:00,198.813349742,30.0438328469,67.5337903283,0.0631116864226,16.4897243779,83.9857416113,117.925945843,109.981331396,7.92461444751,0.02
 05/06  15:00:00,179.20984091,29.7916901119,65.7024323811,0.0,12.3672932834,70.6512738906,65.3646902499,51.8029029454,4.9528840297,8.60890327483
 05/06  16:00:00,178.165881402,29.7916901119,63.5788690175,0.0,12.3672932834,70.6512738906,55.1803500699,50.2074660402,4.9528840297,0.02
 05/06  17:00:00,179.434432029,29.7916901119,64.9832035521,0.0,12.3672932834,58.1284167478,57.9776606794,53.0047766497,4.9528840297,0.02
 05/06  18:00:00,127.904525343,28.6961737579,54.8769013088,0.0,12.3672932834,24.9413748627,81.4897440408,76.5168600112,4.9528840297,0.02
 05/06  19:00:00,118.889846423,29.2439319349,51.6243729846,0.0,12.3672932834,24.9413748627,90.1696454422,85.1967614125,4.9528840297,0.02
 05/06  20:00:00,105.087582461,28.4770704871,43.1097818496,0.0,4.12243109448,16.0517297156,100.492106715,97.5003762973,2.97173041782,0.02
 05/06  21:00:00,72.2229142174,13.7275061022,21.5371790055,0.0,4.12243109448,15.9888894789,52.1504513193,49.1587209015,2.97173041782,0.02
 05/06  22:00:00,91.2923751364,21.0146469863,30.0495891632,0.0,4.12243109448,15.9888894789,87.0774719048,84.0857414869,2.97173041782,0.02
 05/06  23:00:00,63.0576932411,11.3031868865,14.8824939551,0.0,4.12243109448,15.9888894789,45.8222079033,42.8304774855,2.97173041782,0.02
 05/06  24:00:00,82.5484799208,19.8901286868,25.1482503908,0.0,4.12243109448,15.9888894789,78.5785308652,75.5868004474,2.97173041782,0.02
 05/07  01:00:00,66.7110253588,13.5812254311,14.8584112419,0.0,2.06121554724,15.9888894789,59.0370679484,56.0453375305,2.97173041782,0.02
 05/07  02:00:00,68.2973275403,14.4866404599,15.2458733916,0.0,2.06121554724,15.9888894789,62.2259379405,59.2342075227,2.97173041782,0.02
 05/07  03:00:00,80.4470707396,19.4229201997,22.8957309117,0.0,2.06121554724,15.9888894789,77.7761838318,74.784453414,2.97173041782,0.02
 05/07  04:00:00,66.0085084062,14.4866404599,13.8019206434,0.0,2.06121554724,15.9888894789,64.1746964007,61.1829659829,2.97173041782,0.02
 05/07  05:00:00,74.9548339354,18.1083005748,16.4057267515,0.0,2.06121554724,15.9888894789,79.1176160517,76.1258856338,2.97173041782,0.02
 05/07  06:00:00,78.0116384776,22.6353757185,19.8036636054,0.0,2.06121554724,15.9888894789,100.057289595,97.065559177,2.97173041782,0.02
 05/07  07:00:00,64.2512544461,19.247637583,20.1322237971,0.0,2.06121554724,15.9888894789,80.1615223349,77.1697919171,2.97173041782,0.02
 05/07  08:00:00,100.901536696,23.657857649,25.4623660136,0.0,4.12243109448,41.7362269337,95.234595632,90.2617116023,4.9528840297,0.02
 05/07  09:00:00,94.6582037525,19.0723549664,23.7343702157,0.0,4.12243109448,41.7362269337,74.9592452177,69.986361188,4.9528840297,0.02
 05/07  10:00:00,110.514152413,23.9499953434,31.8749901744,0.0,4.12243109448,41.7362269337,92.0930281137,87.120144084,4.9528840297,0.02
 05/07  11:00:00,98.3205646414,19.4229201997,24.3933425776,0.0,4.12243109448,41.7362269337,73.1862430365,68.2133590068,4.9528840297,0.02
 05/07  12:00:00,112.579520631,23.9499953434,32.0045628071,0.0,4.12243109448,41.7362269337,90.1051761004,85.1322920707,4.9528840297,0.02
 05/07  13:00:00,109.522024756,19.8611267413,32.702298044,0.0,4.12243109448,41.7362269337,71.0880466871,66.1151626574,4.9528840297,0.02
 05/07  14:00:00,122.149922205,24.388201885,40.4272683763,0.0,4.12243109448,41.7362269337,88.1569882224,83.1841041927,4.9528840297,0.02
 05/07  15:00:00,107.925732973,19.247637583,33.0176046285,0.0,4.12243109448,41.7362269337,78.3181963518,64.7645922345,4.9528840297,8.60072008769
 05/07  16:00:00,111.248538198,24.6511258099,44.5193075494,0.0,4.12243109448,24.8785346261,85.818770928,80.8458868983,4.9528840297,0.02
 05/07  17:00:00,74.3343041244,17.3929868714,30.6041727873,0.0,2.06121554724,15.9888894789,65.2181623618,62.226431944,2.97173041782,0.02
 05/07  18:00:00,82.489158785,22.1391652859,37.2209285874,0.0,2.06121554724,15.9888894789,84.6621461592,81.6704157414,2.97173041782,0.02
 05/07  19:00:00,64.1510642845,16.0641840097,27.2699185402,0.0,2.06121554724,15.9888894789,62.3688397949,59.3771093771,2.97173041782,0.02
 05/07  20:00:00,86.8242315641,21.6864577715,32.4537321569,0.0,2.06121554724,15.9888894789,93.364939311,90.3732088932,2.97173041782,0.02
 05/07  21:00:00,65.1936244592,12.9973736901,19.2986222558,0.0,2.06121554724,15.9888894789,51.8972562707,48.9055258529,2.97173041782,0.02
 05/07  22:00:00,79.0207909322,19.8901286868,26.0464393191,0.0,2.06121554724,15.9888894789,83.7616813664,80.7699509486,2.97173041782,0.02
 05/07  23:00:00,60.6297977514,11.274184941,16.7849976017,0.0,2.06121554724,15.9888894789,45.4650591833,42.4733287654,2.97173041782,0.02
 05/07  24:00:00,73.5783829523,18.3712244998,21.3942616489,0.0,2.06121554724,15.9888894789,79.4028069686,76.4110765508,2.97173041782,0.02
 05/08  01:00:00,77.9270057046,19.8901286868,23.1168053602,0.0,4.12243109448,15.9888894789,83.9721147935,80.9803843757,2.97173041782,0.02
 05/08  02:00:00,60.0291484749,11.6537521198,13.6370744256,0.0,4.12243109448,15.9888894789,49.4906195434,46.4988891255,2.97173041782,0.02
 05/08  03:00:00,74.2247240032,19.4519221452,19.5201607849,0.0,4.12243109448,15.9888894789,85.3536597806,82.3619293628,2.97173041782,0.02
 05/08  04:00:00,110.90240872,28.739994412,30.0565936163,0.00609380209935,12.3672932834,24.9413748627,114.229449993,109.256565963,4.9528840297,0.02
 05/08  05:00:00,132.935174559,29.381513692,35.5821788644,15.8717551029,12.3672932834,24.9413748627,184.699910634,179.727026604,4.9528840297,0.02
 05/08  06:00:00,175.989628165,29.8620600399,33.2240726531,9.70578755443,24.7345865669,70.7195625826,150.159186172,140.233418113,9.90576805939,0.02
 05/08  07:00:00,200.949483078,29.9423279632,36.2895109283,4.5251882263,37.1018798503,92.3937384068,128.826941205,118.901173146,9.90576805939,0.02
 05/08  08:00:00,217.664268583,30.0421234894,42.8733576914,2.51309395414,37.1018798503,104.434947198,120.788703143,110.862935084,9.90576805939,0.02
 05/08  09:00:00,236.476658066,30.1514926056,50.4840419289,1.56387332742,37.1018798503,116.476155989,123.631321855,105.102590332,9.90576805939,8.62296346387
 05/08  10:00:00,240.836450096,30.2777674955,55.2339226117,1.04693274858,37.1018798503,116.476155989,110.11992666,100.194158601,9.90576805939,0.02
 05/08  11:00:00,241.991842929,30.462550535,56.7741054184,0.477099557809,37.1018798503,116.476155989,115.560718516,97.0269165141,9.90576805939,8.62803394262
 05/08  12:00:00,233.327290153,30.7626716769,60.2088939319,0.119468359818,37.1018798503,104.434947198,103.260792912,93.3350248522,9.90576805939,0.02
 05/08  13:00:00,250.957242817,31.0974145172,65.5609558785,0.0208216043753,37.1018798503,116.476155989,100.255792924,90.3300248645,9.90576805939,0.02
 05/08  14:00:00,253.846052998,31.4391244693,68.1290665943,0.0,37.1018798503,116.476155989,106.338416605,87.8058854148,9.90576805939,8.62676313109
 05/08  15:00:00,255.22430921,31.6439242567,69.3027632437,0.0,37.1018798503,116.476155989,96.6081162271,86.6823481677,9.90576805939,0.02
 05/08  16:00:00,260.00747511,31.8003511598,73.9299833036,0.0,37.1018798503,116.476155989,95.8662020274,85.9404339681,9.90576805939,0.02
 05/08  17:00:00,263.129987081,31.8417126755,77.0122131818,0.0,37.1018798503,116.476155989,104.068032254,85.5474993859,9.90576805939,8.61476480847
 05/08  18:00:00,163.205387341,28.9154813404,61.2795959853,0.0,24.7345865669,47.5788473902,68.804991403,63.8321073733,4.9528840297,0.02
 05/08  19:00:00,164.275192098,29.3536953128,61.9111867532,0.0,24.7345865669,47.5788473902,73.6373358668,68.6644518371,4.9528840297,0.02
 05/08  20:00:00,147.044151319,28.4405532753,55.1043899572,0.0,12.3672932834,38.6892022431,87.2803650203,84.2886346024,2.97173041782,0.02
 05/08  21:00:00,110.863864648,18.1598483192,38.7568307125,0.0,12.3672932834,27.0668015668,59.0197911646,56.0280607468,2.97173041782,0.02
 05/08  22:00:00,99.2572242297,21.9638826692,42.5533645794,0.0,4.12243109448,15.9888894789,81.351801992,78.3600715741,2.97173041782,0.02
 05/08  23:00:00,79.5235131567,15.5821568139,29.363781735,0.0,4.12243109448,15.9888894789,60.4729147659,57.4811843481,2.97173041782,0.02
 05/08  24:00:00,94.5608395792,21.8762413609,37.9446211944,0.0,4.12243109448,15.9888894789,86.784936571,83.7932061532,2.97173041782,0.02
 05/09  01:00:00,68.8987719653,13.5812254311,20.7631722994,0.0,4.12243109448,15.9888894789,59.1665466935,56.1748162757,2.97173041782,0.02
 05/09  02:00:00,93.455929011,22.1391652859,36.5767867255,0.0,4.12243109448,15.9888894789,93.9775648849,90.9858344671,2.97173041782,0.02
 05/09  03:00:00,64.9326531385,12.6758104024,17.72566878,0.0,4.12243109448,15.9888894789,55.9920830514,53.0003526336,2.97173041782,0.02
 05/09  04:00:00,123.670294853,28.8495460474,42.7210217711,0.0,12.3672932834,24.9413748627,105.719201106,100.746317076,4.9528840297,0.02
 05/09  05:00:00,129.477331472,29.0146117704,43.1179049689,5.24508765941,12.3672932834,24.9413748627,172.703411101,167.730527071,4.9528840297,0.02
 05/09  06:00:00,180.770283273,30.0507155618,44.1187191937,3.40314039991,24.7345865669,70.7195625826,139.643023696,129.717255636,9.90576805939,0.02
 05/09  07:00:00,210.508404324,30.329876277,48.2467355025,1.73933020055,37.1018798503,92.3937384068,119.844958065,109.919190006,9.90576805939,0.02
 05/09  08:00:00,228.066646527,30.4436299266,54.3833381408,1.00402963271,37.1018798503,104.434947198,121.11204089,102.587830651,9.90576805939,8.61844218016
 05/09  09:00:00,246.471811271,30.5864282102,60.9503528411,0.657799917604,37.1018798503,116.476155989,107.928105636,98.0023375767,9.90576805939,0.02
 05/09  10:00:00,252.274508589,30.917369333,66.7419210263,0.3373424634,37.1018798503,116.476155989,102.831837608,92.9060695487,9.90576805939,0.02
 05/09  11:00:00,254.963811291,31.3192690949,69.2922618898,0.0742685475007,37.1018798503,116.476155989,107.787256837,89.2535407185,9.90576805939,8.62794805906
 05/09  12:00:00,247.442886351,31.7003407505,73.5022172857,0.00404488466647,37.1018798503,104.434947198,96.5411328836,86.6153648242,9.90576805939,0.02
 05/09  13:00:00,263.37219091,32.0539165811,77.0401994613,0.0,37.1018798503,116.476155989,102.842608442,84.3089036493,9.90576805939,8.62793673326
 05/09  14:00:00,260.650237839,32.32077448,74.0516649648,0.0,37.1018798503,116.476155989,92.5076912313,82.5819231719,9.90576805939,0.02
 05/09  15:00:00,261.082010372,32.4461710081,74.3581750988,0.0,37.1018798503,116.476155989,91.5376910853,81.611923026,9.90576805939,0.02
 05/09  16:00:00,262.616949748,32.5678924664,75.7719313625,0.0,37.1018798503,116.476155989,99.181978918,80.6545438774,9.90576805939,8.62166698113
 05/09  17:00:00,257.05635531,32.612290967,70.1680489645,0.0,37.1018798503,116.476155989,89.7843387026,79.8585706432,9.90576805939,0.02
 05/09  18:00:00,156.614821135,28.9156421062,52.3900280427,0.0,24.7345865669,47.5788473902,65.1780513988,60.2051673691,4.9528840297,0.02
 05/09  19:00:00,168.69812596,29.3539692698,51.2797810433,0.0,24.7345865669,47.5788473902,69.2589151012,64.2860310715,4.9528840297,0.02
 05/09  20:00:00,152.368802304,28.4405532753,40.8087211319,0.0,12.3672932834,38.6892022431,82.8755199374,79.8837895196,2.97173041782,0.02
 05/09  21:00:00,112.474088808,18.0502966838,27.7515269432,0.0,12.3672932834,27.0668015668,57.4657220486,54.4739916308,2.97173041782,0.02
 05/09  22:00:00,107.933380377,21.9930964387,29.1896558789,0.0,4.12243109448,15.9888894789,79.5807993299,76.589068912,2.97173041782,0.02
 05/09  23:00:00,83.9033290109,14.9248470015,17.8135952154,0.0,4.12243109448,15.9888894789,59.167944752,56.1762143342,2.97173041782,0.02
 05/09  24:00:00,100.348627602,20.824545661,21.5018487993,0.0,4.12243109448,15.9888894789,91.5478423968,88.5561119789,2.97173041782,0.02
 05/10  01:00:00,81.6551665166,14.8958450559,18.3291407739,0.0,4.12243109448,15.9888894789,59.055961651,56.0642312332,2.97173041782,0.02
 05/10  02:00:00,96.0024498907,20.824545661,18.9956070462,0.0,4.12243109448,15.9888894789,92.4193208737,89.4275904558,2.97173041782,0.02
 05/10  03:00:00,78.6344549663,15.1877709264,15.1243401017,0.0,4.12243109448,15.9888894789,73.9245968248,62.3511112399,2.97173041782,8.60175516708
 05/10  04:00:00,129.658762095,28.6231393343,26.2866118549,0.0,12.3672932834,24.9413748627,105.235904996,100.263020966,4.9528840297,0.02
 05/10  05:00:00,143.20814032,29.5178592435,31.3870886081,9.34735360437,12.3672932834,24.9413748627,171.59632139,166.623437361,4.9528840297,0.02
 05/10  06:00:00,182.543851527,29.95329124,24.6845563548,6.4414259682,24.7345865669,70.7195625826,139.476985947,129.551217887,9.90576805939,0.02
 05/10  07:00:00,206.2734963,30.3100057529,27.9369966427,3.12487605122,37.1018798503,92.3937384068,119.418017458,109.492249398,9.90576805939,0.02
 05/10  08:00:00,216.428176725,30.4051798491,33.3286546281,1.76871792426,37.1018798503,104.434947198,111.96610593,102.04033787,9.90576805939,0.02
 05/10  09:00:00,230.812401401,30.5348481848,37.3503799023,1.34620496849,37.1018798503,116.476155989,106.757797572,96.8320295124,9.90576805939,0.02
 05/10  10:00:00,235.419870761,30.7364033462,41.4183689125,1.02583876094,37.1018798503,116.476155989,111.336818581,92.8044494459,9.90576805939,8.62660107565
 05/10  11:00:00,237.456600487,30.9729977323,45.4311254056,0.496761972136,37.1018798503,116.476155989,99.9288589105,90.0030908511,9.90576805939,0.02
 05/10  12:00:00,228.952889846,31.1770550811,48.7036594654,0.135728468702,37.1018798503,104.434947198,97.9028136813,87.9770456219,9.90576805939,0.02
 05/10  13:00:00,244.734310109,31.4827980955,52.0058132298,0.0370186580198,37.1018798503,116.476155989,104.290132564,85.7564063907,9.90576805939,8.62795811431
 05/10  14:00:00,247.8579019,31.7704109558,53.6292742333,0.0,37.1018798503,116.476155989,93.7550104233,83.8292423639,9.90576805939,0.02
 05/10  15:00:00,253.907564932,32.0963696115,59.2179298851,0.0,37.1018798503,116.476155989,100.325422605,81.7943981409,9.90576805939,8.62525640435
 05/10  16:00:00,261.674316244,32.4359341713,63.7757301441,0.0,37.1018798503,116.476155989,89.4939529701,79.5681849107,9.90576805939,0.02
 05/10  17:00:00,267.22026926,32.6343223881,62.9202247359,0.0,37.1018798503,116.476155989,87.8494266021,77.9236585427,9.90576805939,0.02
 05/10  18:00:00,170.308761568,29.090882589,46.7445068077,0.0,24.7345865669,47.5788473902,64.5882003401,59.6153163104,4.9528840297,0.02
 05/10  19:00:00,164.713665458,28.9158183301,42.221619804,0.0,24.7345865669,47.5788473902,69.4806092463,64.5077252166,4.9528840297,0.02
 05/10  20:00:00,161.047618457,29.1343802995,40.3518898969,0.0,12.3672932834,38.6892022431,91.6380214698,80.0590403984,2.97173041782,8.60725065356
 05/10  21:00:00,117.362111817,18.0502966838,26.412974044,0.0,12.3672932834,27.0668015668,58.5714732141,55.5797427963,2.97173041782,0.02
 05/10  22:00:00,109.218027432,22.0515239776,27.9064627789,0.0,4.12243109448,15.9888894789,79.9238566589,76.9321262411,2.97173041782,0.02
 05/10  23:00:00,80.7574640259,14.4866404599,15.413082919,0.0,4.12243109448,15.9888894789,61.5478323734,58.5561019555,2.97173041782,0.02
 05/10  24:00:00,103.766448457,21.9200620151,24.9754664695,0.0,4.12243109448,15.9888894789,88.5134256639,85.5216952461,2.97173041782,0.02
 05/11  01:00:00,78.8109218344,14.8372056931,14.9571484938,0.0,4.12243109448,15.9888894789,63.6584151279,60.66668471,2.97173041782,0.02
 05/11  02:00:00,98.5610027128,21.7009587443,21.8093023279,0.0,4.12243109448,15.9888894789,94.4470539802,91.4553235624,2.97173041782,0.02
 05/11  03:00:00,83.1350783961,18.1083005748,14.4622705476,0.0,4.12243109448,15.9888894789,77.1926601806,74.2009297628,2.97173041782,0.02
 05/11  04:00:00,126.575302073,28.9737045676,26.8368216503,0.0,12.3672932834,24.9413748627,105.089477843,100.116593813,4.9528840297,0.02
 05/11  05:00:00,135.953889925,29.0178108331,29.2592855362,8.99191641323,12.3672932834,24.9413748627,173.010136434,168.037252404,4.9528840297,0.02
 05/11  06:00:00,177.451621988,30.0302986268,24.9993683509,7.17202365809,24.7345865669,70.7195625826,140.445337861,130.519569802,9.90576805939,0.02
 05/11  07:00:00,198.27814186,30.3227380194,29.1814681347,3.01258988638,37.1018798503,92.3937384068,119.881348878,109.955580819,9.90576805939,0.02
 05/11  08:00:00,210.98247348,30.4172124589,34.4672123987,1.58781402603,37.1018798503,104.434947198,111.580716097,101.654948038,9.90576805939,0.02
 05/11  09:00:00,227.161423394,30.579827486,38.9104354287,1.34088196103,37.1018798503,116.476155989,115.044860683,96.5164056902,9.90576805939,8.62268693348
 05/11  10:00:00,229.949394671,30.7882722851,42.4585068147,1.03890514047,37.1018798503,116.476155989,102.79195532,92.866187261,9.90576805939,0.02
 05/11  11:00:00,235.975501962,31.0095516126,46.8084016533,0.553053848041,37.1018798503,116.476155989,99.8454516041,89.9196835447,9.90576805939,0.02
 05/11  12:00:00,230.88976015,31.2406020892,51.0378208087,0.146743568539,37.1018798503,104.434947198,106.018567976,87.4888053534,9.90576805939,8.62399456338
 05/11  13:00:00,245.399922514,31.6114657549,54.5562810593,0.0243829903084,37.1018798503,116.476155989,95.1332457137,85.2074776543,9.90576805939,0.02
 05/11  14:00:00,247.645813623,31.9311184811,57.8780096926,0.0,37.1018798503,116.476155989,101.946550215,83.4143662408,9.90576805939,8.62641591456
 05/11  15:00:00,249.340147244,32.2546095144,61.2308195934,0.0,37.1018798503,116.476155989,91.4839625481,81.5581944887,9.90576805939,0.02
 05/11  16:00:00,250.16195467,32.5476483219,61.3183328033,0.0,37.1018798503,116.476155989,89.8908413402,79.9650732808,9.90576805939,0.02
 05/11  17:00:00,251.79924425,32.6395213176,61.9481278143,0.0,37.1018798503,116.476155989,89.6720756535,79.7463075941,9.90576805939,0.02
 05/11  18:00:00,155.106914977,29.0036002944,48.7035561257,0.0,24.7345865669,47.5788473902,74.0561147441,60.4959992369,4.9528840297,8.60723147744
 05/11  19:00:00,148.713225323,28.9162421166,45.6967590198,0.0,24.7345865669,47.5788473902,71.0485498568,66.0756658271,4.9528840297,0.02
 05/11  20:00:00,135.952467938,29.1344939623,43.3187730262,0.0,12.3672932834,38.6892022431,85.1855562435,82.1938258257,2.97173041782,0.02
 05/11  21:00:00,97.3876001296,17.7216417776,25.3108361038,0.0,12.3672932834,27.0668015668,59.2044646289,56.2127342111,2.97173041782,0.02
 05/11  22:00:00,85.4377875641,22.0296136505,28.2933610829,0.0,4.12243109448,15.9888894789,79.7361236256,76.7443932078,2.97173041782,0.02
 05/11  23:00:00,72.7761382159,15.8012600847,21.6564893067,0.0,4.12243109448,15.9888894789,60.6337779249,57.6420475071,2.97173041782,0.02
 05/11  24:00:00,77.0857362375,19.9191306323,21.6444357351,0.0,4.12243109448,15.9888894789,83.5090830034,80.5173525856,2.97173041782,0.02
 05/12  01:00:00,70.2470661935,14.6767417851,19.5694813108,0.0,4.12243109448,15.9888894789,59.7669956767,56.7752652588,2.97173041782,0.02
 05/12  02:00:00,82.6621943174,20.824545661,23.307190509,0.0,4.12243109448,15.9888894789,93.2751870882,90.2834566704,2.97173041782,0.02
 05/12  03:00:00,71.8848870415,15.2754122348,19.4454132416,0.0,4.12243109448,15.9888894789,65.6460355177,62.6543050999,2.97173041782,0.02
 05/12  04:00:00,116.242553604,28.5866221225,35.2611123727,0.0,12.3672932834,24.9413748627,104.924209918,99.9513258886,4.9528840297,0.02
 05/12  05:00:00,131.016545336,29.5472105453,42.6927479914,6.67686038576,12.3672932834,24.9413748627,170.541849562,165.568965532,4.9528840297,0.02
 05/12  06:00:00,178.718132532,30.0292238304,41.6357875247,3.85541372329,24.7345865669,70.7195625826,137.997342374,128.071574315,9.90576805939,0.02
 05/12  07:00:00,205.446875749,30.4284772428,42.9359557873,1.88999218309,37.1018798503,92.3937384068,118.391067937,108.465299878,9.90576805939,0.02
 05/12  08:00:00,218.593666393,30.5552209444,44.4809728039,1.32179130845,37.1018798503,104.434947198,120.280662835,101.754886675,9.90576805939,8.62000810102
 05/12  09:00:00,234.608201155,30.7038437016,48.8442968653,0.782856521892,37.1018798503,116.476155989,107.315913799,97.3901457394,9.90576805939,0.02
 05/12  10:00:00,237.864827022,30.8519167023,52.339505298,0.395587461356,37.1018798503,116.476155989,103.708866106,93.7830980465,9.90576805939,0.02
 05/12  11:00:00,238.335241625,31.0605941751,52.8173427223,0.179255801706,37.1018798503,116.476155989,109.545866514,91.0124905686,9.90576805939,8.62760788606
 05/12  12:00:00,229.54358495,31.4109756893,55.8662777209,0.0300958559047,37.1018798503,104.434947198,97.8643445247,87.9385764653,9.90576805939,0.02
 05/12  13:00:00,246.781840752,31.7279754973,60.775826963,0.0,37.1018798503,116.476155989,95.1257863045,85.2000182451,9.90576805939,0.02
 05/12  14:00:00,249.944731333,31.9783550632,63.6885569134,0.0,37.1018798503,116.476155989,101.782460525,83.2503495101,9.90576805939,8.62634295549
 05/12  15:00:00,250.491463701,32.1857769758,64.0280803923,0.0,37.1018798503,116.476155989,91.7327258281,81.8069577687,9.90576805939,0.02
 05/12  16:00:00,252.294129459,32.355419838,65.6615810467,0.0,37.1018798503,116.476155989,90.5124082779,80.5866402185,9.90576805939,0.02
 05/12  17:00:00,252.057078706,32.3621908122,65.418852566,0.0,37.1018798503,116.476155989,98.9612952498,80.4410086752,9.90576805939,8.61451851517
 05/12  18:00:00,151.857502587,28.9153499983,49.9318492577,0.0,24.7345865669,47.5788473902,66.0988530752,61.1259690455,4.9528840297,0.02
 05/12  19:00:00,151.958774771,29.3536222174,49.5948474488,0.0,24.7345865669,47.5788473902,71.3056776181,66.3327935884,4.9528840297,0.02
 05/12  20:00:00,134.155438332,28.4405532753,42.2156812929,0.0,12.3672932834,38.6892022431,84.8652006685,81.8734702507,2.97173041782,0.02
 05/12  21:00:00,100.891720789,18.0502966838,28.8942407921,0.0,12.3672932834,27.0668015668,58.3144448714,55.3227144536,2.97173041782,0.02
 05/12  22:00:00,87.9388873986,22.1391652859,31.0354852155,0.0,4.12243109448,15.9888894789,78.9317203988,75.939989981,2.97173041782,0.02
 05/12  23:00:00,68.5496502986,14.9248470015,18.9960979358,0.0,4.12243109448,15.9888894789,59.7672432736,56.7755128557,2.97173041782,0.02
 05/12  24:00:00,85.3598358038,21.9200620151,28.6166555651,0.0,4.12243109448,15.9888894789,88.9835204181,85.9917900003,2.97173041782,0.02
 05/13  01:00:00,64.2420419152,13.5812254311,14.9894476171,0.0,4.12243109448,15.9888894789,58.8956179955,55.9038875777,2.97173041782,0.02
 05/13  02:00:00,86.844294855,22.0515239776,28.2727662578,0.0,4.12243109448,15.9888894789,94.6138618931,91.6221314753,2.97173041782,0.02
 05/13  03:00:00,66.1614920742,14.4866404599,15.4651537491,0.0,4.12243109448,15.9888894789,65.6383246294,62.6465942116,2.97173041782,0.02
 05/13  04:00:00,89.8805898079,27.1624508622,25.8182049771,0.0,4.12243109448,16.0517297156,112.658476049,109.666745631,2.97173041782,0.02
 05/13  05:00:00,93.5884922723,28.2579672163,28.7469659282,0.0,4.12243109448,16.0517297156,111.973540969,108.981810552,2.97173041782,0.02
 05/13  06:00:00,111.974759352,29.7916901119,29.1628098325,0.0,4.12243109448,39.6058045677,93.0073442175,90.0156137996,2.97173041782,0.02
 05/13  07:00:00,155.920559933,29.8254084792,33.3595054049,13.1076390231,12.3672932834,65.3531420225,149.282820163,144.309936133,4.9528840297,0.02
 05/13  08:00:00,157.486956786,29.8133996649,36.6532720917,9.62106800167,12.3672932834,68.2430321324,153.606082222,140.045431884,4.9528840297,8.60776630865
 05/13  09:00:00,185.71277193,29.8403854714,40.9483427008,4.59990763946,16.4897243779,93.1370602926,133.586436033,125.641821585,7.92461444751,0.02
 05/13  10:00:00,188.932804933,29.8438483363,45.5938671612,3.17086409148,16.4897243779,93.1370602926,128.367204388,120.42258994,7.92461444751,0.02
 05/13  11:00:00,191.483429389,29.8480353539,49.5511637398,1.75999653014,16.4897243779,93.1370602926,125.82754463,117.882930182,7.92461444751,0.02
 05/13  12:00:00,185.067885564,29.8696552234,53.1333589543,0.892235791486,16.4897243779,83.9857416113,123.363323035,115.418708587,7.92461444751,0.02
 05/13  13:00:00,187.623842222,29.9040096011,54.9336337994,0.450090265647,16.4897243779,83.9857416113,121.397561662,113.452947214,7.92461444751,0.02
 05/13  14:00:00,198.45096327,29.9444372321,57.6814014467,0.220121171813,16.4897243779,83.9857416113,119.032161919,111.087547471,7.92461444751,0.02
 05/13  15:00:00,181.903965456,29.7916901119,54.1465794663,0.0,12.3672932834,70.6512738906,66.7718341393,53.2102142629,4.9528840297,8.60873584669
 05/13  16:00:00,188.263267054,29.7916901119,54.4601654556,0.0,12.3672932834,70.6512738906,56.6674937875,51.6946097578,4.9528840297,0.02
 05/13  17:00:00,182.406257241,29.7916901119,57.7445566732,0.0,12.3672932834,58.1284167478,58.8937943459,53.9209103162,4.9528840297,0.02
 05/13  18:00:00,133.839029035,28.4770704871,47.0275354168,0.0,12.3672932834,24.9413748627,81.0135020551,76.0406180254,4.9528840297,0.02
 05/13  19:00:00,130.329072191,29.1343802995,44.5714561947,0.0,12.3672932834,24.9413748627,89.0168594217,84.043975392,4.9528840297,0.02
 05/13  20:00:00,114.393729352,28.2579672163,36.4315771784,0.0,4.12243109448,16.0517297156,99.7924383193,96.8007079015,2.97173041782,0.02
 05/13  21:00:00,71.652002795,12.8659117277,17.1737815186,0.0,4.12243109448,15.9888894789,48.6718756906,45.6801452728,2.97173041782,0.02
 05/13  22:00:00,81.2476560205,19.0137156036,17.9358203791,0.0,4.12243109448,15.9888894789,80.1023862958,77.110655878,2.97173041782,0.02
 05/13  23:00:00,62.4477273662,11.5661108115,12.9298395255,0.0,4.12243109448,15.9888894789,46.7327758091,43.7410453913,2.97173041782,0.02
 05/13  24:00:00,78.5770344216,19.4519221452,19.229429731,0.0,4.12243109448,15.9888894789,80.1111251155,77.1193946977,2.97173041782,0.02
 05/14  01:00:00,64.2271696812,14.4866404599,12.3530068973,0.0,2.06121554724,15.9888894789,62.7015590995,59.7098286817,2.97173041782,0.02
 05/14  02:00:00,80.7848776821,22.6353757185,17.6877620909,0.0,2.06121554724,15.9888894789,99.5226430275,96.5309126097,2.97173041782,0.02
 05/14  03:00:00,70.0172657227,18.1083005748,13.8101736145,0.0,2.06121554724,15.9888894789,81.0395106535,78.0477802356,2.97173041782,0.02
 05/14  04:00:00,77.4327624518,22.6353757185,16.7545858883,0.0,2.06121554724,15.9888894789,101.945012131,98.9532817132,2.97173041782,0.02
 05/14  05:00:00,66.9776273299,18.1083005748,12.8999532108,0.0,2.06121554724,15.9888894789,82.718204912,79.7264744942,2.97173041782,0.02
 05/14  06:00:00,69.7779894188,23.2926855309,17.739794867,0.097204207781,2.06121554724,15.9888894789,104.438405367,101.446674949,2.97173041782,0.02
 05/14  07:00:00,54.6561744738,18.5465071164,15.9565240706,0.150761341475,2.06121554724,15.9888894789,82.5681408497,79.5764104319,2.97173041782,0.02
 05/14  08:00:00,99.0698155694,24.3589881155,27.2848437683,0.0066258133997,4.12243109448,41.7362269337,96.6240290915,91.6511450618,4.9528840297,0.02
 05/14  09:00:00,94.3560509881,19.8611267413,26.2736606108,0.0103222479134,4.12243109448,41.7362269337,74.8583061768,69.8854221471,4.9528840297,0.02
 05/14  10:00:00,103.518321272,23.9499953434,32.2745751774,0.00763601488239,4.12243109448,41.7362269337,91.4767549805,86.5038709508,4.9528840297,0.02
 05/14  11:00:00,96.356276325,19.4229201997,28.9053012555,0.000172186872651,4.12243109448,41.7362269337,73.5283964707,68.555512441,4.9528840297,0.02
 05/14  12:00:00,110.697967888,24.388201885,39.0455857913,0.0,4.12243109448,41.7362269337,89.8132723509,84.8403883212,4.9528840297,0.02
 05/14  13:00:00,103.611766662,19.8611267413,35.7631758264,0.0,4.12243109448,41.7362269337,71.4840557035,66.5111716738,4.9528840297,0.02
 05/14  14:00:00,116.621174443,24.388201885,45.0134100218,0.0,4.12243109448,41.7362269337,88.8348938448,83.8620098152,4.9528840297,0.02
 05/14  15:00:00,104.793179749,19.4229201997,37.7686321266,0.0,4.12243109448,41.7362269337,78.6501332211,65.095492109,4.9528840297,8.60175708243
 05/14  16:00:00,102.841332602,24.1471882871,48.5543256156,0.0,4.12243109448,24.8785346261,86.1858978647,81.213013835,4.9528840297,0.02
 05/14  17:00:00,70.8969754416,17.6120901422,34.8171258722,0.0,2.06121554724,15.9888894789,64.6327369804,61.6410065626,2.97173041782,0.02
 05/14  18:00:00,85.1214738342,23.1322216229,43.3822907893,0.0,2.06121554724,15.9888894789,88.0930943484,85.1013639306,2.97173041782,0.02
 05/14  19:00:00,64.6643085039,15.8012600847,30.4416897803,0.0,2.06121554724,15.9888894789,62.4250555143,59.4333250965,2.97173041782,0.02
 05/14  20:00:00,91.7877310638,22.0515239776,39.4066127616,0.0,2.06121554724,15.9888894789,90.8653330857,87.8736026679,2.97173041782,0.02
 05/14  21:00:00,74.1492897252,14.9103460287,26.7341853025,0.0,2.06121554724,15.9888894789,64.3672609461,61.3755305283,2.97173041782,0.02
 05/14  22:00:00,86.5624028931,20.3573371739,33.54950513,0.0,2.06121554724,15.9888894789,93.5352173945,90.5434869766,2.97173041782,0.02
 05/14  23:00:00,71.7861317571,14.4431375416,24.8614362107,0.0,2.06121554724,15.9888894789,61.6162021122,58.6244716943,2.97173041782,0.02
 05/14  24:00:00,84.3167614431,20.3355857148,31.3430154306,0.0,2.06121554724,15.9888894789,89.0791072827,86.0873768649,2.97173041782,0.02
 05/15  01:00:00,62.7463639798,11.9967491308,16.2358418304,0.0,4.12243109448,15.9888894789,57.1725035741,54.1807731563,2.97173041782,0.02
 05/15  02:00:00,86.3332098715,20.3283352284,31.3112989789,0.0,4.12243109448,15.9888894789,86.6099754279,83.6182450101,2.97173041782,0.02
 05/15  03:00:00,64.4873852695,12.4349556724,17.5328376283,0.00581895274238,4.12243109448,15.9888894789,56.388006955,53.3962765371,2.97173041782,0.02
 05/15  04:00:00,122.892668854,29.0248286641,41.7681138696,0.0,12.3672932834,24.9413748627,113.517517304,108.544633274,4.9528840297,0.02
 05/15  05:00:00,134.317345195,28.9617923555,43.8500589072,9.40576760187,12.3672932834,24.9413748627,182.677247153,177.704363123,4.9528840297,0.02
 05/15  06:00:00,186.073423714,29.8765661175,46.2760508951,6.72309935354,24.7345865669,70.7195625826,148.569797044,138.644028985,9.90576805939,0.02
 05/15  07:00:00,212.806469241,30.0122609085,50.5043297946,2.09743230013,37.1018798503,92.3937384068,126.785621326,116.859853267,9.90576805939,0.02
 05/15  08:00:00,230.435386976,30.1396493673,56.4948273718,1.56525050957,37.1018798503,104.434947198,117.899419201,107.973651141,9.90576805939,0.02
 05/15  09:00:00,248.146696231,30.3753559687,62.2452537704,1.24886920305,37.1018798503,116.476155989,120.762228061,102.234120217,9.90576805939,8.62233978516
 05/15  10:00:00,251.679935389,30.637763766,65.9537133506,0.810679702269,37.1018798503,116.476155989,107.847811257,97.9220431973,9.90576805939,0.02
 05/15  11:00:00,253.666536203,30.9029489256,68.1911522719,0.294391030402,37.1018798503,116.476155989,113.122129885,94.590623552,9.90576805939,8.62573827359
 05/15  12:00:00,241.836805044,31.2190874515,68.3558303797,0.0256682858018,37.1018798503,104.434947198,101.751199298,91.8254312388,9.90576805939,0.02
 05/15  13:00:00,255.0036629,31.5853043072,69.1403653177,0.0,37.1018798503,116.476155989,98.8652943345,88.9395262752,9.90576805939,0.02
 05/15  14:00:00,256.105961267,31.9447134268,69.3570057869,0.0,37.1018798503,116.476155989,104.848012361,86.3162167514,9.90576805939,8.62602754976
 05/15  15:00:00,257.925294099,32.2332411639,69.6294863657,0.0,37.1018798503,116.476155989,94.002346567,84.0765785076,9.90576805939,0.02
 05/15  16:00:00,259.315563111,32.4334071607,69.067429109,0.0,37.1018798503,116.476155989,92.3589869522,82.4332188928,9.90576805939,0.02
 05/15  17:00:00,262.982193066,32.5639997895,69.2616337289,0.0,37.1018798503,116.476155989,99.6534040739,81.1332761209,9.90576805939,8.61435989363
 05/15  18:00:00,165.729362153,29.0039355588,53.0962931187,0.0,24.7345865669,47.5788473902,65.4207089501,60.4478249204,4.9528840297,0.02
 05/15  19:00:00,164.877999807,28.9165032383,50.1634152984,0.0,24.7345865669,47.5788473902,70.1111856075,65.1383015778,4.9528840297,0.02
 05/15  20:00:00,155.625138345,29.2443717977,46.6639809108,0.0,12.3672932834,38.6892022431,84.2896021097,81.2978716919,2.97173041782,0.02
 05/15  21:00:00,112.222048745,17.7216417776,27.142364638,0.0,12.3672932834,27.0668015668,58.1226744838,55.130944066,2.97173041782,0.02
 05/15  22:00:00,102.914924483,22.0296136505,28.8674632682,0.0,4.12243109448,15.9888894789,78.4526985424,75.4609681246,2.97173041782,0.02
 05/15  23:00:00,79.2306662595,14.5452798227,18.7138143638,0.0,4.12243109448,15.9888894789,53.5298264583,50.5380960405,2.97173041782,0.02
 05/15  24:00:00,94.587094039,20.824545661,21.3536924204,0.0,4.12243109448,15.9888894789,91.0438278178,88.0520973999,2.97173041782,0.02
 05/16  01:00:00,82.0852736205,14.8082037476,18.5353478568,0.0,4.12243109448,15.9888894789,59.3968764262,56.4051460083,2.97173041782,0.02
 05/16  02:00:00,101.309224769,20.824545661,20.329587573,0.0,4.12243109448,15.9888894789,92.3052622355,89.3135318177,2.97173041782,0.02
 05/16  03:00:00,77.5983510975,13.6982923328,15.4008223776,0.0,4.12243109448,15.9888894789,56.1038254344,53.1120950166,2.97173041782,0.02
 05/16  04:00:00,138.999791987,28.4770704871,27.4989580823,0.0,12.3672932834,24.9413748627,104.812057577,99.8391735476,4.9528840297,0.02
 05/16  05:00:00,157.855630728,29.5314861814,33.7424414902,8.87174388093,12.3672932834,24.9413748627,170.95570459,165.98282056,4.9528840297,0.02
 05/16  06:00:00,196.840358949,29.9141058634,26.9460164078,5.68290394488,24.7345865669,70.7195625826,138.674911999,128.749143939,9.90576805939,0.02
 05/16  07:00:00,214.284899648,30.2304007212,28.2006899929,2.14760981044,37.1018798503,92.3937384068,118.620751742,108.694983683,9.90576805939,0.02
 05/16  08:00:00,223.984446245,30.3400669138,30.8986027885,1.44618555898,37.1018798503,104.434947198,119.507672152,100.982239388,9.90576805939,8.6196647044
 05/16  09:00:00,239.970066236,30.5111741031,35.6004593195,1.30045097078,37.1018798503,116.476155989,106.039856366,96.1140883065,9.90576805939,0.02
 05/16  10:00:00,243.635256084,30.686796311,39.9555502556,1.03948412537,37.1018798503,116.476155989,102.593603972,92.6678359122,9.90576805939,0.02
 05/16  11:00:00,249.411353637,30.8665678192,44.1420536134,0.646993841936,37.1018798503,116.476155989,108.481642247,89.9486957104,9.90576805939,8.62717847719
 05/16  12:00:00,242.246344297,31.0607756606,48.2315151871,0.204560037067,37.1018798503,104.434947198,97.7502855122,87.8245174528,9.90576805939,0.02
 05/16  13:00:00,256.84175575,31.3687324711,51.7389749635,0.0220486198799,37.1018798503,116.476155989,95.7341421709,85.8083741115,9.90576805939,0.02
 05/16  14:00:00,261.084108812,31.6776378909,55.3857322623,0.0,37.1018798503,116.476155989,102.251087422,83.7194013471,9.90576805939,8.62591801564
 05/16  15:00:00,253.800616697,32.0363504856,60.3930142167,0.0,37.1018798503,116.476155989,92.2861203286,82.3603522692,9.90576805939,0.02
 05/16  16:00:00,253.98614263,32.3991109598,61.4863524119,0.0,37.1018798503,116.476155989,90.7032621817,80.7774941223,9.90576805939,0.02
 05/16  17:00:00,263.106768532,32.6483526693,61.4478209333,0.0,37.1018798503,116.476155989,97.269288751,78.7491998853,9.90576805939,8.61432080636
 05/16  18:00:00,171.944232265,29.0916179868,48.0813171889,0.0,24.7345865669,47.5788473902,64.6715385601,59.6986545304,4.9528840297,0.02
 05/16  19:00:00,169.388129404,28.9170032187,45.5497522903,0.0,24.7345865669,47.5788473902,69.0213123538,64.0484283241,4.9528840297,0.02
 05/16  20:00:00,148.862781322,29.2447879607,41.4897250635,0.0,12.3672932834,38.6892022431,83.3945872377,80.4028568199,2.97173041782,0.02
 05/16  21:00:00,104.411138812,17.831193413,24.4475520804,0.0,12.3672932834,27.0668015668,58.9280033736,55.9362729558,2.97173041782,0.02
 05/16  22:00:00,94.331419317,22.1391652859,27.3040171634,0.0,4.12243109448,15.9888894789,79.0406339754,76.0489035576,2.97173041782,0.02
 05/16  23:00:00,79.3623401829,15.5821568139,20.1962892312,0.0,4.12243109448,15.9888894789,60.0780469594,57.0863165416,2.97173041782,0.02
 05/16  24:00:00,91.9015848341,21.0436489319,22.0425309172,0.0,4.12243109448,15.9888894789,90.0959014644,87.1041710466,2.97173041782,0.02
 05/17  01:00:00,71.3198732876,14.4576385143,15.7713697076,0.0,4.12243109448,15.9888894789,56.8044151623,53.8126847445,2.97173041782,0.02
 05/17  02:00:00,81.515835203,20.824545661,18.5856781315,0.0,4.12243109448,15.9888894789,93.869244196,90.8775137782,2.97173041782,0.02
 05/17  03:00:00,76.4985764918,19.0723549664,18.0861553829,0.0,4.12243109448,15.9888894789,77.8120225077,74.8202920899,2.97173041782,0.02
 05/17  04:00:00,111.603472474,28.6523531037,25.9904627457,0.0,12.3672932834,24.9413748627,106.032608649,101.059724619,4.9528840297,0.02
 05/17  05:00:00,129.724040139,29.4465474821,32.0579529826,11.1654824976,12.3672932834,24.9413748627,173.69667114,168.72378711,4.9528840297,0.02
 05/17  06:00:00,166.931270554,29.9315258793,27.7781155907,6.89900482665,24.7345865669,70.7195625826,140.96645929,131.040691231,9.90576805939,0.02
 05/17  07:00:00,193.125555782,30.2587699853,29.7339137002,2.94041851325,37.1018798503,92.3937384068,128.967815366,110.455332949,9.90576805939,8.60671435718
 05/17  08:00:00,211.584668728,30.372155024,37.4067218488,1.57020070778,37.1018798503,104.434947198,111.813362533,101.887594473,9.90576805939,0.02
 05/17  09:00:00,232.151635758,30.5649244733,44.2546878636,1.28171125786,37.1018798503,116.476155989,106.055168982,96.1294009225,9.90576805939,0.02
 05/17  10:00:00,240.895160709,30.7967464005,50.3138626518,0.919489359504,37.1018798503,116.476155989,101.986807156,92.0578953199,9.90576805939,0.0231437770615
 05/17  11:00:00,247.508717756,31.0967986921,55.9852906201,0.464727697318,37.1018798503,116.476155989,107.134949007,88.6052474183,9.90576805939,8.62393352923
 05/17  12:00:00,234.026308075,31.3769934784,58.9713526112,0.0954532114568,37.1018798503,104.434947198,96.6791794589,86.7534113995,9.90576805939,0.02
 05/17  13:00:00,251.455436226,31.7780171918,65.3977123026,0.00168498937623,37.1018798503,116.476155989,103.177773975,84.6449335582,9.90576805939,8.62707235784
 05/17  14:00:00,258.2790294,32.1850981956,71.8161844971,0.0,37.1018798503,116.476155989,92.2645967535,82.3388286941,9.90576805939,0.02
 05/17  15:00:00,262.598548414,32.6440665212,75.6768679031,0.0,37.1018798503,116.476155989,89.9999546548,80.0741865954,9.90576805939,0.02
 05/17  16:00:00,265.467980879,33.1020325463,78.0888560523,0.0,37.1018798503,116.476155989,96.6634254217,78.1365523406,9.90576805939,8.62110502173
 05/17  17:00:00,266.205038061,33.3915810566,78.5374697911,0.0,37.1018798503,116.476155989,86.8958168628,76.9700488034,9.90576805939,0.02
 05/17  18:00:00,164.316024648,29.0952109026,62.2105129777,0.0,24.7345865669,47.5788473902,64.4312915956,59.4584075659,4.9528840297,0.02
 05/17  19:00:00,159.992127648,28.9202666188,58.0615559975,0.0,24.7345865669,47.5788473902,68.2269802893,63.2540962596,4.9528840297,0.02
 05/17  20:00:00,148.732354749,29.3557627305,55.1163092252,0.0,12.3672932834,38.6892022431,81.6176952164,78.6259647986,2.97173041782,0.02
 05/17  21:00:00,104.996356239,17.9407450484,32.4184896217,0.0,12.3672932834,27.0668015668,57.5330221216,54.5412917037,2.97173041782,0.02
 05/17  22:00:00,94.4542773877,22.3144479025,37.3998526643,0.0,4.12243109448,15.9888894789,79.2468232233,76.2550928055,2.97173041782,0.02
 05/17  23:00:00,78.4491199694,15.9765427013,27.8950028196,0.0,4.12243109448,15.9888894789,56.0411164986,53.0493860808,2.97173041782,0.02
 05/17  24:00:00,90.7992749207,21.9200620151,34.13923604,0.0,4.12243109448,15.9888894789,88.3827916005,85.3910611827,2.97173041782,0.02
 05/18  01:00:00,70.3409483108,14.9248470015,20.8385268916,0.0,4.12243109448,15.9888894789,60.8473057019,57.8555752841,2.97173041782,0.02
 05/18  02:00:00,89.0707192593,22.1391652859,32.1915771318,0.0,4.12243109448,15.9888894789,92.7867923276,89.7950619098,2.97173041782,0.02
 05/18  03:00:00,63.3297236847,12.6758104024,16.1227394832,0.0,4.12243109448,15.9888894789,56.0258742782,53.0341438604,2.97173041782,0.02
