Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/18  04:00:00,122.666581991,28.8495460474,41.717309068,0.0,12.3672932834,24.9413748627,112.832856555,99.2782219467,4.9528840297,8.60175057851
 05/18  05:00:00,128.676434617,29.0652278563,43.6826450498,3.82883489018,12.3672932834,24.9413748627,170.206460218,165.233576188,4.9528840297,0.02
 05/18  06:00:00,179.411379489,30.184124415,46.228583445,2.15013056549,24.7345865669,70.7195625826,137.224973236,127.299205176,9.90576805939,0.02
 05/18  07:00:00,208.220986829,30.494684279,46.8388323909,0.695029008282,37.1018798503,92.3937384068,116.544972995,106.619204935,9.90576805939,0.02
 05/18  08:00:00,227.078412517,30.7426890815,53.6252140014,0.474920891057,37.1018798503,104.434947198,108.176202922,98.2504348627,9.90576805939,0.02
 05/18  09:00:00,251.766098632,31.2439766064,65.9121183399,0.332788391455,37.1018798503,116.476155989,102.369368887,92.4436008281,9.90576805939,0.02
 05/18  10:00:00,260.454956628,31.7123323644,74.3459372655,0.118872920255,37.1018798503,116.476155989,106.762988767,88.2314380512,9.90576805939,8.62578265598
 05/18  11:00:00,265.697384379,32.1262935903,79.2931562787,0.0,37.1018798503,116.476155989,95.2822897299,85.3565216705,9.90576805939,0.02
 05/18  12:00:00,257.691833316,32.5154603769,82.9401102739,0.0,37.1018798503,104.434947198,93.173819031,83.2480509716,9.90576805939,0.02
 05/18  13:00:00,275.618710249,33.0152816795,88.3254539496,0.0,37.1018798503,116.476155989,99.5200582047,80.9872574999,9.90576805939,8.62703264539
 05/18  14:00:00,281.16908957,33.5748688807,93.3164596314,0.0,37.1018798503,116.476155989,85.3716627135,75.4458946542,9.90576805939,0.02
 05/18  15:00:00,263.669473484,33.7880054487,75.603831768,0.0,37.1018798503,116.476155989,92.7896861366,77.6568275425,9.90576805939,5.22709053469
 05/18  16:00:00,269.613175971,34.0990550867,81.2370814123,0.0,37.1018798503,116.476155989,90.0528210802,76.7327511055,9.90576805939,3.41430191532
 05/18  17:00:00,285.269148386,34.4705662998,96.5225884869,0.0,37.1018798503,116.476155989,77.4528156343,67.5270475749,9.90576805939,0.02
 05/18  18:00:00,177.033814247,29.103385319,74.920123393,0.0,24.7345865669,47.5788473902,62.3242082225,57.3513241928,4.9528840297,0.02
 05/18  19:00:00,172.428372793,28.9327298904,70.4853328192,0.0,24.7345865669,47.5788473902,66.8723549488,61.8994709191,4.9528840297,0.02
 05/18  20:00:00,157.625819627,29.3647469514,67.1110295414,0.0,12.3672932834,38.6892022431,79.6601597345,76.6684293167,2.97173041782,0.02
 05/18  21:00:00,114.570672497,18.9557117125,41.6445735656,0.0,12.3672932834,27.0668015668,58.3137959713,55.3220655535,2.97173041782,0.02
 05/18  22:00:00,106.904312453,23.5412143951,48.5999206016,0.0,4.12243109448,15.9888894789,80.0832749218,77.0915445039,2.97173041782,0.02
 05/18  23:00:00,87.2228337839,17.144881655,35.4771770448,0.0,4.12243109448,15.9888894789,59.0621209127,56.0703904949,2.97173041782,0.02
 05/18  24:00:00,98.0037278066,22.0515239776,41.2122266886,0.0,4.12243109448,15.9888894789,92.1828091179,80.6093261233,2.97173041782,8.60175257683
 05/19  01:00:00,79.7748650274,15.8012600847,29.3960303756,0.0,4.12243109448,15.9888894789,57.1878918716,54.1961614538,2.97173041782,0.02
 05/19  02:00:00,94.4596883519,21.9638826692,37.7558288262,0.0,4.12243109448,15.9888894789,87.0045025895,84.0127721717,2.97173041782,0.02
 05/19  03:00:00,71.1210582905,14.4866404599,22.0568434593,0.0,4.12243109448,15.9888894789,63.3602429645,60.3685125467,2.97173041782,0.02
 05/19  04:00:00,128.189726419,28.8276357204,47.2623640499,0.0,12.3672932834,24.9413748627,102.893066726,97.9201826963,4.9528840297,0.02
 05/19  05:00:00,135.805186876,29.5607537729,50.9680012904,3.17670523614,12.3672932834,24.9413748627,168.753237042,163.780353012,4.9528840297,0.02
 05/19  06:00:00,184.862364905,30.1008553342,52.9529215997,0.960047120028,24.7345865669,70.7195625826,136.105979456,126.180211397,9.90576805939,0.02
 05/19  07:00:00,217.812730586,30.6321115686,56.7373764828,0.250801726225,37.1018798503,92.3937384068,114.92134892,104.99558086,9.90576805939,0.02
 05/19  08:00:00,238.164953324,31.0774087935,64.6460504357,0.205891991122,37.1018798503,104.434947198,106.494535389,96.5687673291,9.90576805939,0.02
 05/19  09:00:00,262.275755594,31.5893388966,76.2972878552,0.111894202493,37.1018798503,116.476155989,100.806094808,90.8803267487,9.90576805939,0.02
 05/19  10:00:00,269.401515402,32.0145851365,83.1039693005,0.00519631167918,37.1018798503,116.476155989,99.7116698721,81.1802178006,9.90576805939,8.62568401214
 05/19  11:00:00,274.514963934,32.3990892839,87.8379228887,0.0,37.1018798503,116.476155989,81.0664233657,71.1406553063,9.90576805939,0.02
 05/19  12:00:00,269.047537987,32.8259344612,93.9853249769,0.0,37.1018798503,104.434947198,77.6783295861,59.1492854996,9.90576805939,8.62327602706
 05/19  13:00:00,285.350458641,33.3651366126,97.7073949373,0.0,37.1018798503,116.476155989,59.8847341012,49.9589660418,9.90576805939,0.02
 05/19  14:00:00,287.466793278,33.8732927784,99.315719577,0.0,37.1018798503,116.476155989,54.7289687424,44.803200683,9.90576805939,0.02
 05/19  15:00:00,288.602020438,34.313620389,100.010781785,0.0,37.1018798503,116.476155989,61.8403631437,43.3102103144,9.90576805939,8.62438476995
 05/19  16:00:00,287.80588214,34.6184955617,98.9103645526,0.0,37.1018798503,116.476155989,55.4116449375,45.4858768781,9.90576805939,0.02
 05/19  17:00:00,285.349967646,34.6206633384,96.453300942,0.0,37.1018798503,116.476155989,57.4524893641,47.5267213047,9.90576805939,0.02
 05/19  18:00:00,172.907590565,29.097941519,70.7993388236,0.0,24.7345865669,47.5788473902,54.2705182157,49.297634186,4.9528840297,0.02
 05/19  19:00:00,167.948185497,28.9223783469,66.0154922912,0.0,24.7345865669,47.5788473902,63.3683896107,58.395505581,4.9528840297,0.02
 05/19  20:00:00,155.147777533,29.3562851305,64.6414444273,0.0,12.3672932834,38.6892022431,81.003868275,78.0121378572,2.97173041782,0.02
 05/19  21:00:00,110.938285397,17.9407450484,39.050354065,0.0,12.3672932834,27.0668015668,65.8276728841,54.251393348,2.97173041782,8.60454911834
 05/19  22:00:00,103.678155154,22.4020892108,46.5360894649,0.0,4.12243109448,15.9888894789,78.2923212373,75.3005908195,2.97173041782,0.02
 05/19  23:00:00,84.5598044467,16.0641840097,33.9180464213,0.0,4.12243109448,15.9888894789,55.3682866565,52.3765562387,2.97173041782,0.02
 05/19  24:00:00,100.77739928,22.1391652859,43.8982576461,0.0,4.12243109448,15.9888894789,84.3278934312,81.3361630134,2.97173041782,0.02
 05/20  01:00:00,78.5592431167,15.1877709264,28.7938983696,0.0,4.12243109448,15.9888894789,60.0437144937,57.0519840758,2.97173041782,0.02
 05/20  02:00:00,96.5567054364,21.7009587443,40.1157705225,0.0,4.12243109448,15.9888894789,89.0821357512,86.0904053334,2.97173041782,0.02
 05/20  03:00:00,78.9699223619,14.8958450559,29.5197039078,0.0,4.12243109448,15.9888894789,59.5202029567,56.5284725389,2.97173041782,0.02
 05/20  04:00:00,107.678270661,27.1624508622,45.5506010658,0.0,4.12243109448,16.0517297156,109.512087622,106.520357205,2.97173041782,0.02
 05/20  05:00:00,110.838200862,27.8197606746,48.0532214783,0.0,4.12243109448,16.0517297156,108.872447301,105.880716883,2.97173041782,0.02
 05/20  06:00:00,138.159806787,29.7916901119,59.2454897977,0.0,4.12243109448,39.6058045677,89.7372829196,86.7455525018,2.97173041782,0.02
 05/20  07:00:00,177.4487457,29.7973548395,64.2493458606,4.98555182376,12.3672932834,65.3531420225,146.39628583,141.4234018,4.9528840297,0.02
 05/20  08:00:00,181.97497422,29.793969008,67.7977463158,3.0759710304,12.3672932834,68.2430321324,142.983314743,138.010430713,4.9528840297,0.02
 05/20  09:00:00,213.133732988,29.8507212596,72.2700328725,0.688845728088,16.4897243779,93.1370602926,130.595944188,122.651329741,7.92461444751,0.02
 05/20  10:00:00,216.653063707,29.8815421969,76.1222532445,0.325028929517,16.4897243779,93.1370602926,117.796910895,109.852296447,7.92461444751,0.02
 05/20  11:00:00,219.465530005,29.9428824506,79.1199958338,0.0784002947498,16.4897243779,93.1370602926,107.890674094,99.9460596463,7.92461444751,0.02
 05/20  12:00:00,213.114326892,30.0991007112,81.842600389,0.0,16.4897243779,83.9857416113,108.150927283,91.6174419598,7.92461444751,8.60887087569
 05/20  13:00:00,210.855940852,30.2172523859,79.4660811223,0.0,16.4897243779,83.9857416113,101.858652502,93.9140380543,7.92461444751,0.02
 05/20  14:00:00,206.429322859,30.3460021625,74.9107594975,0.0,16.4897243779,83.9857416113,113.810565275,105.865950828,7.92461444751,0.02
 05/20  15:00:00,190.320840359,29.7916901119,76.8134822501,0.0,12.3672932834,70.6512738906,52.2375652807,47.264681251,4.9528840297,0.02
 05/20  16:00:00,194.198916621,29.7916901119,80.6915515669,0.0,12.3672932834,70.6512738906,40.6414641013,35.6685800716,4.9528840297,0.02
 05/20  17:00:00,182.029436543,29.7916901119,81.0455466537,0.0,12.3672932834,58.1284167478,49.3732850328,44.4004010031,4.9528840297,0.02
 05/20  18:00:00,136.755397628,28.9152770287,69.835394163,0.0,12.3672932834,24.9413748627,73.4882807738,68.5153967441,4.9528840297,0.02
 05/20  19:00:00,136.321523576,29.3534835703,68.9633135492,0.0,12.3672932834,24.9413748627,86.5456388891,81.5727548594,4.9528840297,0.02
 05/20  20:00:00,116.289987445,28.3310016399,57.6920999953,0.0,4.12243109448,16.0517297156,98.0184820689,95.0267516511,2.97173041782,0.02
 05/20  21:00:00,85.4278910487,16.151825318,34.6984915826,0.0,4.12243109448,15.9888894789,61.1047407241,58.1130103063,2.97173041782,0.02
 05/20  22:00:00,98.7287176001,22.1391652859,41.8495757429,0.0,4.12243109448,15.9888894789,93.6153648776,90.6236344598,2.97173041782,0.02
 05/20  23:00:00,71.6633097019,13.5522234856,23.5799126882,0.0,4.12243109448,15.9888894789,53.150775562,50.1590451442,2.97173041782,0.02
 05/20  24:00:00,91.1590033601,21.0876814099,35.3545456509,0.0,4.12243109448,15.9888894789,89.8440189237,86.8522885059,2.97173041782,0.02
 05/21  01:00:00,58.9627253763,11.0913341021,15.4420338989,0.0,2.06121554724,15.9888894789,50.1295127047,47.1377822869,2.97173041782,0.02
 05/21  02:00:00,83.8585888955,20.1530526117,31.0731759258,0.0,2.06121554724,15.9888894789,88.9749162917,77.4014397373,2.97173041782,8.60174613659
 05/21  03:00:00,64.402884197,13.5812254311,18.1604851488,0.0,2.06121554724,15.9888894789,58.2347612312,55.2430308134,2.97173041782,0.02
 05/21  04:00:00,63.8838255551,13.5812254311,17.6028376634,0.0,2.06121554724,15.9888894789,58.3927786372,55.4010482194,2.97173041782,0.02
 05/21  05:00:00,74.1102271389,18.1083005748,22.9000675327,0.0,2.06121554724,15.9888894789,77.2920410124,74.3003105946,2.97173041782,0.02
 05/21  06:00:00,72.5932133816,22.6353757185,26.6293429178,0.0,2.06121554724,15.9888894789,97.4884318448,94.4967014269,2.97173041782,0.02
 05/21  07:00:00,64.2447821512,19.3352788913,26.3255818991,0.0,2.06121554724,15.9888894789,79.4032570956,76.4115266777,2.97173041782,0.02
 05/21  08:00:00,101.865497415,23.8039264962,31.206352849,0.0,4.12243109448,41.7362269337,93.8402542424,88.8673702127,4.9528840297,0.02
 05/21  09:00:00,93.6880615744,19.247637583,27.1104172182,0.0,4.12243109448,41.7362269337,74.0672629988,69.0943789691,4.9528840297,0.02
 05/21  10:00:00,106.241647658,23.9499953434,35.198145605,0.0,4.12243109448,41.7362269337,90.398207015,85.4253229853,4.9528840297,0.02
 05/21  11:00:00,100.526463221,19.6858441246,32.9494556882,0.0,4.12243109448,41.7362269337,71.8838918108,66.9110077811,4.9528840297,0.02
 05/21  12:00:00,112.801788565,24.4758431933,41.0073152185,0.0,4.12243109448,41.7362269337,88.4320647199,83.4591806902,4.9528840297,0.02
 05/21  13:00:00,100.448166869,19.247637583,32.5695523687,0.0,4.12243109448,41.7362269337,70.2949847105,65.3221006808,4.9528840297,0.02
 05/21  14:00:00,117.693399044,24.6511258099,45.2273670741,0.0,4.12243109448,41.7362269337,86.8759549072,81.9030708775,4.9528840297,0.02
 05/21  15:00:00,104.817021936,19.5982028163,36.4298893385,0.0,4.12243109448,41.7362269337,69.8250555727,64.852171543,4.9528840297,0.02
 05/21  16:00:00,101.485985189,24.7387671183,46.1016535358,0.0,4.12243109448,24.8785346261,86.3729558866,81.4000718569,4.9528840297,0.02
 05/21  17:00:00,67.8746111962,17.5244488338,31.7638090033,0.0,2.06121554724,15.9888894789,63.7987513932,60.8070209754,2.97173041782,0.02
 05/21  18:00:00,83.4546277062,23.5704281645,41.2772387027,0.0,2.06121554724,15.9888894789,88.5312731899,85.539542772,2.97173041782,0.02
 05/21  19:00:00,58.6688613175,15.4506948514,24.7968083474,0.0,2.06121554724,15.9888894789,60.2676792584,57.2759488406,2.97173041782,0.02
 05/21  20:00:00,83.7486725336,21.4528535279,33.7640081694,0.0,2.06121554724,15.9888894789,86.6401967004,83.6484662826,2.97173041782,0.02
 05/21  21:00:00,69.2595558791,13.9904300272,21.9138917986,0.0,2.06121554724,15.9888894789,55.3856508099,52.3939203921,2.97173041782,0.02
 05/21  22:00:00,82.1788586318,20.116482444,27.4240575277,0.0,2.06121554724,15.9888894789,87.494666686,84.5029362681,2.97173041782,0.02
 05/21  23:00:00,63.3435261913,12.1795999697,17.8808763791,0.0,2.06121554724,15.9888894789,49.3247641887,46.3330337708,2.97173041782,0.02
 05/21  24:00:00,72.4560825874,18.1083005748,19.3754236293,0.0,2.06121554724,15.9888894789,79.9942425093,77.0025120915,2.97173041782,0.02
 05/22  01:00:00,71.9616417677,15.625977468,19.0471134123,0.0,4.12243109448,15.9888894789,64.0824812008,61.090750783,2.97173041782,0.02
 05/22  02:00:00,70.535963041,15.3920554886,15.6811245544,0.0,4.12243109448,15.9888894789,68.1464685392,65.1547381214,2.97173041782,0.02
 05/22  03:00:00,73.3430500328,15.7136187764,18.6491245603,0.0,4.12243109448,15.9888894789,65.1284898528,62.136759435,2.97173041782,0.02
 05/22  04:00:00,117.112772288,28.4770704871,29.8670645263,0.0,12.3672932834,24.9413748627,113.110032622,108.137148593,4.9528840297,0.02
 05/22  05:00:00,135.432105205,29.4297260008,36.0120856073,10.4046082363,12.3672932834,24.9413748627,182.493170765,177.520286736,4.9528840297,0.02
 05/22  06:00:00,173.872152454,29.8475224233,32.3903225613,6.08661702856,24.7345865669,70.7195625826,148.621545631,138.695777572,9.90576805939,0.02
 05/22  07:00:00,197.600641837,29.9892990555,34.0929064914,2.82841961436,37.1018798503,92.3937384068,136.95642292,118.44404968,9.90576805939,8.60660518156
 05/22  08:00:00,211.090890253,30.0946760713,37.1757675257,1.58488694306,37.1018798503,104.434947198,120.531168683,110.605400624,9.90576805939,0.02
 05/22  09:00:00,226.148439868,30.1828738069,40.7175287702,0.970858944066,37.1018798503,116.476155989,114.834876454,104.909108395,9.90576805939,0.02
 05/22  10:00:00,229.803659968,30.3180491511,44.5522740381,0.655530191911,37.1018798503,116.476155989,118.860541864,100.329395327,9.90576805939,8.62537847816
 05/22  11:00:00,233.558701167,30.5633431829,48.4360371025,0.281418572006,37.1018798503,116.476155989,106.587462244,96.661694185,9.90576805939,0.02
 05/22  12:00:00,226.527594267,30.904613559,53.3498164885,0.0369443676051,37.1018798503,104.434947198,103.400427528,93.4746594687,9.90576805939,0.02
 05/22  13:00:00,242.958737563,31.2920653944,57.3886913502,0.0,37.1018798503,116.476155989,108.862144708,90.3297771479,9.90576805939,8.62659950028
 05/22  14:00:00,246.5845179,31.5927872817,60.7140135488,0.0,37.1018798503,116.476155989,98.3857226817,88.4599546223,9.90576805939,0.02
 05/22  15:00:00,250.505736327,31.8600080017,64.368140102,0.0,37.1018798503,116.476155989,96.8033795329,86.8776114736,9.90576805939,0.02
 05/22  16:00:00,253.185136219,32.1276657442,66.7804085132,0.0,37.1018798503,116.476155989,103.667948009,85.1414419871,9.90576805939,8.6207379627
 05/22  17:00:00,254.715199857,32.2175534942,68.2216757477,0.0,37.1018798503,116.476155989,94.2779135957,84.3521455363,9.90576805939,0.02
 05/22  18:00:00,156.955310609,28.9162572865,55.0287595662,0.0,24.7345865669,47.5788473902,67.8450167989,62.8721327692,4.9528840297,0.02
 05/22  19:00:00,156.924146117,29.3545725046,54.5592756049,0.0,24.7345865669,47.5788473902,72.7369486547,67.764064625,4.9528840297,0.02
 05/22  20:00:00,137.599924497,28.6961737579,47.7537198603,0.0,12.3672932834,38.6892022431,86.5881016516,83.5963712338,2.97173041782,0.02
 05/22  21:00:00,104.679859165,18.1598483192,32.5728308376,0.0,12.3672932834,27.0668015668,58.7580143555,55.7662839377,2.97173041782,0.02
 05/22  22:00:00,90.9877305033,22.0515239776,34.1962301004,0.0,4.12243109448,15.9888894789,81.2592623846,78.2675319668,2.97173041782,0.02
 05/22  23:00:00,75.1742559324,15.8012600847,24.7954217949,0.0,4.12243109448,15.9888894789,57.2504159601,54.2586855423,2.97173041782,0.02
 05/22  24:00:00,87.2525967058,21.8762413609,30.6363788752,0.0,4.12243109448,15.9888894789,86.7058308527,83.7141004349,2.97173041782,0.02
 05/23  01:00:00,62.4040157962,12.6758104024,14.9768257425,0.0,4.12243109448,15.9888894789,55.5893034123,52.5975729945,2.97173041782,0.02
 05/23  02:00:00,84.2977784346,21.1461089488,28.0169765091,0.0,4.12243109448,15.9888894789,88.4106453647,85.4189149469,2.97173041782,0.02
 05/23  03:00:00,61.3950211406,12.6758104024,13.9250928314,0.0,4.12243109448,15.9888894789,56.7426180651,53.7508876473,2.97173041782,0.02
 05/23  04:00:00,116.825422726,28.8495460474,35.8613295291,0.0,12.3672932834,24.9413748627,114.636695833,101.083829488,4.9528840297,8.59998231498
 05/23  05:00:00,124.577955346,29.0080633002,38.0935160838,5.37664955323,12.3672932834,24.9413748627,172.712889325,167.740005295,4.9528840297,0.02
 05/23  06:00:00,172.529957968,30.0394694588,38.198802901,3.44314495578,24.7345865669,70.7195625826,139.676210858,129.750442799,9.90576805939,0.02
 05/23  07:00:00,202.377133715,30.3086129744,40.35029288,1.52579361116,37.1018798503,92.3937384068,119.567634994,109.641866934,9.90576805939,0.02
 05/23  08:00:00,217.093624274,30.4279559256,43.5220817465,0.908021829605,37.1018798503,104.434947198,111.89484475,101.969076691,9.90576805939,0.02
 05/23  09:00:00,233.402609621,30.6156484834,47.8350261827,0.674747579508,37.1018798503,116.476155989,106.556371226,96.6306031664,9.90576805939,0.02
 05/23  10:00:00,239.275312767,30.9717904546,53.6515371122,0.374199105029,37.1018798503,116.476155989,110.908759935,92.3777081348,9.90576805939,8.62528374127
 05/23  11:00:00,246.095798691,31.3676695399,60.3562920641,0.0939389082007,37.1018798503,116.476155989,98.960695481,89.0349274216,9.90576805939,0.02
 05/23  12:00:00,239.842013692,31.7338161599,65.868707406,0.00326121634919,37.1018798503,104.434947198,96.3980833892,86.4723153298,9.90576805939,0.02
 05/23  13:00:00,256.52758686,32.120147132,70.1294884476,0.0,37.1018798503,116.476155989,102.61213305,84.0798731985,9.90576805939,8.6264917924
 05/23  14:00:00,263.155118792,32.5938708077,76.2835259776,0.0,37.1018798503,116.476155989,91.7115945056,81.7858264462,9.90576805939,0.02
 05/23  15:00:00,265.81436606,33.1588978356,78.3778711054,0.0,37.1018798503,116.476155989,89.3417152178,79.4159471584,9.90576805939,0.02
 05/23  16:00:00,267.726564224,33.6226956941,79.8268369013,0.0,37.1018798503,116.476155989,96.2131677443,77.6867339323,9.90576805939,8.62066575257
 05/23  17:00:00,269.807918259,33.8708070121,81.6611394168,0.0,37.1018798503,116.476155989,86.7271091977,76.8013411383,9.90576805939,0.02
 05/23  18:00:00,164.237935806,29.0085687395,62.2190715923,0.0,24.7345865669,47.5788473902,64.0682779713,59.0953939416,4.9528840297,0.02
 05/23  19:00:00,160.70227287,28.9223326933,58.7696402876,0.0,24.7345865669,47.5788473902,68.2921536966,63.3192696669,4.9528840297,0.02
 05/23  20:00:00,146.639320364,29.3573424741,56.1319450524,0.0,12.3672932834,38.6892022431,82.1743074129,79.182576995,2.97173041782,0.02
 05/23  21:00:00,106.229004666,18.0502966838,34.2315268664,0.0,12.3672932834,27.0668015668,57.0652718232,54.0735414053,2.97173041782,0.02
 05/23  22:00:00,97.0225855635,22.4020892108,39.880519816,0.0,4.12243109448,15.9888894789,79.3001153004,76.3083848826,2.97173041782,0.02
 05/23  23:00:00,80.2849911324,16.0641840097,29.6432329585,0.0,4.12243109448,15.9888894789,55.9042871766,52.9125567588,2.97173041782,0.02
 05/23  24:00:00,95.4967766894,22.1391652859,38.6176348222,0.0,4.12243109448,15.9888894789,84.9758683647,81.9841379469,2.97173041782,0.02
 05/24  01:00:00,74.7223023045,15.1001296181,25.0445985529,0.0,4.12243109448,15.9888894789,60.2226816888,57.230951271,2.97173041782,0.02
 05/24  02:00:00,89.8559665364,20.7955437155,34.343646625,0.0,4.12243109448,15.9888894789,92.5224073364,80.9489303,2.97173041782,8.60174661859
 05/24  03:00:00,76.355214544,14.8958450559,26.9049957761,0.0,4.12243109448,15.9888894789,59.5930829292,56.6013525113,2.97173041782,0.02
 05/24  04:00:00,126.490844455,28.2579672163,46.1331509234,0.0,12.3672932834,24.9413748627,102.794474961,97.8215909316,4.9528840297,0.02
 05/24  05:00:00,140.133445173,29.6369034184,54.6696523916,3.7271631331,12.3672932834,24.9413748627,169.050333186,164.077449156,4.9528840297,0.02
 05/24  06:00:00,187.17968535,30.0516447875,54.9467199406,1.3327801315,24.7345865669,70.7195625826,136.729121752,126.803353693,9.90576805939,0.02
 05/24  07:00:00,215.594791721,30.4916101979,54.4812001062,0.42954815492,37.1018798503,92.3937384068,116.013437546,106.087669486,9.90576805939,0.02
 05/24  08:00:00,234.535419874,30.7633247511,61.2475164789,0.289009362314,37.1018798503,104.434947198,108.62471688,98.6989488211,9.90576805939,0.02
 05/24  09:00:00,253.532210119,31.1854068716,67.9145554719,0.155053246854,37.1018798503,116.476155989,103.296422744,93.3706546844,9.90576805939,0.02
 05/24  10:00:00,260.347998604,31.5586665016,74.4868613105,0.0247114282775,37.1018798503,116.476155989,108.16216723,89.6312222952,9.90576805939,8.62517687569
 05/24  11:00:00,267.007903161,31.9852017782,80.7447999411,0.0,37.1018798503,116.476155989,95.070828502,85.1450604426,9.90576805939,0.02
 05/24  12:00:00,256.497040217,32.3197731657,81.9410310674,0.0,37.1018798503,104.434947198,92.5611009553,82.6353328959,9.90576805939,0.02
 05/24  13:00:00,271.153372679,32.6582379805,84.2172121894,0.0,37.1018798503,116.476155989,97.7081803701,79.1760210983,9.90576805939,8.62639121245
 05/24  14:00:00,273.776301484,33.0449501681,86.4536238667,0.0,37.1018798503,116.476155989,81.8392497244,71.913481665,9.90576805939,0.02
 05/24  15:00:00,272.651882695,33.1297017608,85.2445783842,0.0,37.1018798503,116.476155989,92.2373510982,73.7076880055,9.90576805939,8.62389503333
 05/24  16:00:00,269.45950909,33.1242190664,82.0582857285,0.0,37.1018798503,116.476155989,87.9729828423,78.0472147829,9.90576805939,0.02
 05/24  17:00:00,267.665555755,33.0738369935,80.315744903,0.0,37.1018798503,116.476155989,89.6213494297,79.6955813703,9.90576805939,0.02
 05/24  18:00:00,163.824500935,29.003933543,61.8102705935,0.0,24.7345865669,47.5788473902,65.2500069746,60.2771229449,4.9528840297,0.02
 05/24  19:00:00,161.958153779,28.9164876807,60.0313648171,0.0,24.7345865669,47.5788473902,70.2207575861,65.2478735564,4.9528840297,0.02
 05/24  20:00:00,151.173292501,29.2444347737,60.7788234621,0.0,12.3672932834,38.6892022431,83.5276311675,80.5359007497,2.97173041782,0.02
 05/24  21:00:00,109.820766805,17.831193413,38.0423914719,0.0,12.3672932834,27.0668015668,58.2280333494,55.2363029316,2.97173041782,0.02
 05/24  22:00:00,102.71379673,22.080737747,45.8930823652,0.0,4.12243109448,15.9888894789,79.048934733,76.0572043152,2.97173041782,0.02
 05/24  23:00:00,83.6452785784,15.8012600847,33.2664442486,0.0,4.12243109448,15.9888894789,56.0079073345,53.0161769167,2.97173041782,0.02
 05/24  24:00:00,98.9846010819,21.7009587443,42.543665686,0.0,4.12243109448,15.9888894789,97.0897776785,85.5163020015,2.97173041782,8.60174525921
 05/25  01:00:00,81.3248655395,15.5383361597,31.2089552913,0.0,4.12243109448,15.9888894789,61.9480964765,58.9563660587,2.97173041782,0.02
 05/25  02:00:00,100.894767312,22.0515239776,44.103266957,0.0,4.12243109448,15.9888894789,92.7104355696,89.7187051518,2.97173041782,0.02
 05/25  03:00:00,74.8829960942,14.4866404599,25.8187817432,0.0,4.12243109448,15.9888894789,64.6724279154,61.6806974976,2.97173041782,0.02
 05/25  04:00:00,134.017899385,28.8276357204,53.0905374976,0.0,12.3672932834,24.9413748627,103.42379955,98.4509155202,4.9528840297,0.02
 05/25  05:00:00,142.756362936,29.5389940321,57.5647825932,3.55286021581,12.3672932834,24.9413748627,168.94259457,163.969710541,4.9528840297,0.02
 05/25  06:00:00,197.323722058,30.1151070992,65.085492535,1.27458205589,24.7345865669,70.7195625826,136.229811506,126.304043447,9.90576805939,0.02
 05/25  07:00:00,228.942342873,30.5865862571,67.6453895278,0.517934619419,37.1018798503,92.3937384068,116.217142763,106.291374704,9.90576805939,0.02
 05/25  08:00:00,240.952831957,30.7966232937,67.7156546683,0.204981557538,37.1018798503,104.434947198,109.41471344,99.4889453806,9.90576805939,0.02
 05/25  09:00:00,254.937572491,31.0077854648,69.5633777891,0.0892096108114,37.1018798503,116.476155989,105.569143628,95.6433755687,9.90576805939,0.02
 05/25  10:00:00,257.916854075,31.2174768687,72.4151592464,0.00648431343396,37.1018798503,116.476155989,110.210253479,91.6794066529,9.90576805939,8.62507876707
 05/25  11:00:00,260.533129242,31.4610177284,74.7942063914,0.0,37.1018798503,116.476155989,94.7993977683,84.8736297089,9.90576805939,0.02
 05/25  12:00:00,251.254359718,31.7308199839,77.2872988971,0.0,37.1018798503,104.434947198,87.6762698146,77.7505017552,9.90576805939,0.02
 05/25  13:00:00,268.089885721,32.0886854657,81.7233034602,0.0,37.1018798503,116.476155989,88.658785738,70.1266714641,9.90576805939,8.62634621446
 05/25  14:00:00,265.306457285,32.1966378804,78.8320880561,0.0,37.1018798503,116.476155989,82.5388698742,72.6131018148,9.90576805939,0.02
 05/25  15:00:00,264.418277793,32.3101595848,77.8305224776,0.0,37.1018798503,116.476155989,93.3480687212,74.8185055327,9.90576805939,8.62379512911
 05/25  16:00:00,269.341124176,32.5852660148,82.4788679879,0.0,37.1018798503,116.476155989,72.9188278271,62.9930597678,9.90576805939,0.02
 05/25  17:00:00,271.811100779,32.8033002312,84.7318252301,0.0,37.1018798503,116.476155989,65.4728524838,55.5470844244,9.90576805939,0.02
 05/25  18:00:00,167.484787013,29.0034189742,65.4710704138,0.0,24.7345865669,47.5788473902,58.7337464885,53.7608624588,4.9528840297,0.02
 05/25  19:00:00,165.075962442,28.916141681,63.1495186215,0.0,24.7345865669,47.5788473902,69.7604020894,64.7875180597,4.9528840297,0.02
 05/25  20:00:00,153.34953219,29.2442458981,62.9552511497,0.0,12.3672932834,38.6892022431,83.2645849726,80.2728545548,2.97173041782,0.02
 05/25  21:00:00,110.544559255,17.831193413,38.7661834289,0.0,12.3672932834,27.0668015668,57.5353816268,54.543651209,2.97173041782,0.02
 05/25  22:00:00,103.135798364,22.080737747,46.3150839501,0.0,4.12243109448,15.9888894789,77.631098661,74.6393682432,2.97173041782,0.02
 05/25  23:00:00,83.9761000779,15.8012600847,33.5972657543,0.0,4.12243109448,15.9888894789,63.8714739315,52.2980001542,2.97173041782,8.60174335948
 05/25  24:00:00,99.4590205035,21.7009587443,43.0180852425,0.0,4.12243109448,15.9888894789,88.100609752,85.1088793342,2.97173041782,0.02
 05/26  01:00:00,82.9259043801,15.8012600847,32.547070358,0.0,4.12243109448,15.9888894789,61.9947463036,59.0030158858,2.97173041782,0.02
 05/26  02:00:00,97.3677629647,21.7886000526,40.8391866743,0.0,4.12243109448,15.9888894789,91.8462105868,88.854480169,2.97173041782,0.02
 05/26  03:00:00,74.2498112465,14.4866404599,25.1855970238,0.0,4.12243109448,15.9888894789,63.4196883321,60.4279579142,2.97173041782,0.02
 05/26  04:00:00,136.422178303,29.0248286641,55.2976235897,0.0,12.3672932834,24.9413748627,102.875614495,97.9027304657,4.9528840297,0.02
 05/26  05:00:00,140.432322971,29.1189509871,56.6193486768,2.594297321,12.3672932834,24.9413748627,168.878270194,163.905386164,4.9528840297,0.02
 05/26  06:00:00,197.135698051,30.3214412344,64.7308593671,1.23485718114,24.7345865669,70.7195625826,135.915490354,125.989722295,9.90576805939,0.02
 05/26  07:00:00,229.792450288,30.6780702523,68.3956405561,0.526307766185,37.1018798503,92.3937384068,116.158471961,106.232703901,9.90576805939,0.02
 05/26  08:00:00,246.00622456,30.9101165232,72.6472180072,0.213315894363,37.1018798503,104.434947198,107.220878491,97.295110432,9.90576805939,0.02
 05/26  09:00:00,262.706886845,31.2302311418,77.1245711514,0.0748819096328,37.1018798503,116.476155989,92.1008931536,82.1751250942,9.90576805939,0.02
 05/26  10:00:00,267.403854102,31.5306450407,81.5954980677,0.0,37.1018798503,116.476155989,89.5502574503,71.0195211263,9.90576805939,8.62496826454
 05/26  11:00:00,271.921857807,31.9215799441,85.722370565,0.0,37.1018798503,116.476155989,74.2857761243,64.360008065,9.90576805939,0.02
 05/26  12:00:00,264.226867151,32.2522634032,89.7383647547,0.0,37.1018798503,104.434947198,76.2828270864,57.7544162415,9.90576805939,8.62264278548
 05/26  13:00:00,280.875987815,32.7264137769,93.8716946639,0.0,37.1018798503,116.476155989,59.4369566203,49.5111885609,9.90576805939,0.02
 05/26  14:00:00,284.060631568,33.1283492208,96.6545491159,0.0,37.1018798503,116.476155989,56.7252846645,46.7995166051,9.90576805939,0.02
 05/26  15:00:00,285.658826066,33.5060355424,97.8752075695,0.0,37.1018798503,116.476155989,66.6980563024,48.1685652123,9.90576805939,8.62372303073
 05/26  16:00:00,287.82667334,33.7095517872,99.8401376604,0.0,37.1018798503,116.476155989,48.6525048277,38.7267367684,9.90576805939,0.02
 05/26  17:00:00,285.232557348,33.7127796199,97.2438019078,0.0,37.1018798503,116.476155989,45.8545621287,35.9287940693,9.90576805939,0.02
 05/26  18:00:00,174.358844394,29.0054966128,72.343049866,0.0,24.7345865669,47.5788473902,49.9879067905,45.0150227609,4.9528840297,0.02
 05/26  19:00:00,171.923828852,28.9179767462,69.9955496568,0.0,24.7345865669,47.5788473902,56.2805608426,51.3076768129,4.9528840297,0.02
 05/26  20:00:00,160.970246069,29.3547117139,70.4654988919,0.0,12.3672932834,38.6892022431,68.7905736164,65.7988431986,2.97173041782,0.02
 05/26  21:00:00,117.185642329,18.8461600771,44.3690993146,0.0,12.3672932834,27.0668015668,57.3319644668,49.2291386783,2.97173041782,5.13109537068
 05/26  22:00:00,109.412185626,23.2198629313,51.4291457427,0.0,4.12243109448,15.9888894789,79.7722802761,73.3100101799,2.97173041782,3.49053967844
 05/26  23:00:00,88.7475552807,16.9695990384,37.1771818022,0.0,4.12243109448,15.9888894789,57.4742542334,54.4825238156,2.97173041782,0.02
 05/26  24:00:00,101.793385482,22.2268065942,44.826602503,0.0,4.12243109448,15.9888894789,83.8039501463,80.8122197285,2.97173041782,0.02
 05/27  01:00:00,80.3360138003,15.5821568139,30.1762831724,0.0,4.12243109448,15.9888894789,61.8967295585,58.9049991407,2.97173041782,0.02
 05/27  02:00:00,91.7140951372,21.2627522027,35.711366812,0.0,4.12243109448,15.9888894789,86.5019364088,83.510205991,2.97173041782,0.02
 05/27  03:00:00,71.3875883556,13.5522234856,23.3041918984,0.0,4.12243109448,15.9888894789,51.9239932501,48.9322628322,2.97173041782,0.02
 05/27  04:00:00,104.032375055,27.6006574038,41.4664990382,0.0,4.12243109448,16.0517297156,109.542914862,106.551184445,2.97173041782,0.02
 05/27  05:00:00,103.924864488,28.0388639455,40.9207819865,0.0,4.12243109448,16.0517297156,109.170605836,106.178875418,2.97173041782,0.02
 05/27  06:00:00,124.903825718,29.7916901119,45.9895089132,0.0,4.12243109448,39.6058045677,90.6492223469,87.6574919291,2.97173041782,0.02
 05/27  07:00:00,163.081552743,29.7985632359,47.6646890421,7.20180750211,12.3672932834,65.3531420225,147.986492514,143.013608484,4.9528840297,0.02
 05/27  08:00:00,165.528185821,29.7946661385,47.3560336928,7.07020654441,12.3672932834,68.2430321324,146.16624914,141.193365111,4.9528840297,0.02
 05/27  09:00:00,191.492147243,29.8256673419,46.90672264,4.4356419292,16.4897243779,93.1370602926,136.720574169,128.775959722,7.92461444751,0.02
 05/27  10:00:00,191.571092136,29.8324917707,47.517723739,3.89665852854,16.4897243779,93.1370602926,132.40885933,124.464244883,7.92461444751,0.02
 05/27  11:00:00,193.032886621,29.8351030183,49.5768173448,3.29673675431,16.4897243779,93.1370602926,129.81013711,121.865522663,7.92461444751,0.02
 05/27  12:00:00,184.864343926,29.839078052,51.1524773496,2.70016215506,16.4897243779,83.9857416113,136.138477191,119.605279933,7.92461444751,8.6085828105
 05/27  13:00:00,184.777989078,29.842635839,51.5248721148,2.23788230684,16.4897243779,83.9857416113,125.747886977,117.803272529,7.92461444751,0.02
 05/27  14:00:00,185.527724182,29.8467857165,52.6428258921,1.86556630316,16.4897243779,83.9857416113,124.209878821,116.265264373,7.92461444751,0.02
 05/27  15:00:00,164.207141021,29.7916901119,50.6997997739,0.0,12.3672932834,70.6512738906,64.0742974575,59.1014134278,4.9528840297,0.02
 05/27  16:00:00,163.13277199,29.7916901119,49.6254244902,0.0,12.3672932834,70.6512738906,63.0265660788,58.0536820491,4.9528840297,0.02
 05/27  17:00:00,148.791761405,29.7916901119,47.8078792588,0.0,12.3672932834,58.1284167478,66.580061452,61.6071774223,4.9528840297,0.02
 05/27  18:00:00,104.270245035,27.746726251,38.5187931247,0.0,12.3672932834,24.9413748627,89.0091959628,84.0363119331,4.9528840297,0.02
 05/27  19:00:00,107.542638986,28.4770704871,41.0608428208,0.0,12.3672932834,24.9413748627,95.7610498028,90.7881657731,4.9528840297,0.02
 05/27  20:00:00,93.6355335001,27.6006574038,35.7679910644,0.0,4.12243109448,16.0517297156,105.04663609,102.054905672,2.97173041782,0.02
 05/27  21:00:00,65.4165706241,13.5812254311,17.2809721657,0.0,4.12243109448,15.9888894789,58.373978684,55.3822482662,2.97173041782,0.02
 05/27  22:00:00,69.0830568212,15.3920554886,19.090227592,0.0,4.12243109448,15.9888894789,64.9798689944,61.9881385766,2.97173041782,0.02
 05/27  23:00:00,66.4357036177,14.4866404599,17.3714897264,0.0,4.12243109448,15.9888894789,61.3743685586,58.3826381408,2.97173041782,0.02
 05/27  24:00:00,73.8384970056,16.4437511885,22.7939720082,0.0,4.12243109448,15.9888894789,65.3947241782,62.4029937604,2.97173041782,0.02
 05/28  01:00:00,62.965442005,14.4866404599,15.9624436693,0.0,2.06121554724,15.9888894789,62.9950347659,60.0033043481,2.97173041782,0.02
 05/28  02:00:00,62.5927233473,14.4866404599,15.5559450569,0.0,2.06121554724,15.9888894789,64.727970427,61.7362400092,2.97173041782,0.02
 05/28  03:00:00,71.7343242373,19.0137156036,20.088248964,0.0,2.06121554724,15.9888894789,85.8644979433,82.8727675255,2.97173041782,0.02
 05/28  04:00:00,71.6480529957,18.2545812459,20.7991662392,0.00834648819833,2.06121554724,15.9888894789,84.4783044353,72.9065988942,2.97173041782,8.59997512328
 05/28  05:00:00,76.4823418633,22.6353757185,21.1218051347,0.0,2.06121554724,15.9888894789,101.80382244,98.8120920227,2.97173041782,0.02
 05/28  06:00:00,63.175800726,18.984713658,20.7812556864,0.197338829526,2.06121554724,15.9888894789,82.3525887428,79.360858325,2.97173041782,0.02
 05/28  07:00:00,65.8654193513,23.0735822601,23.9817800293,0.179896206374,2.06121554724,15.9888894789,102.393837541,99.4021071229,2.97173041782,0.02
 05/28  08:00:00,91.3939232793,19.7734854329,24.7432812905,0.265378566655,4.12243109448,41.7362269337,79.6240646852,74.6511806555,4.9528840297,0.02
 05/28  09:00:00,98.0482840392,24.0376366517,26.7367329679,0.314766258697,4.12243109448,41.7362269337,97.2406561876,92.2677721579,4.9528840297,0.02
 05/28  10:00:00,89.6605062467,19.4229201997,22.2724277009,0.289700239958,4.12243109448,41.7362269337,77.8235095888,72.8506255591,4.9528840297,0.02
 05/28  11:00:00,100.851462688,24.388201885,29.2323355226,0.29194023485,4.12243109448,41.7362269337,95.5403615921,90.5674775624,4.9528840297,0.02
 05/28  12:00:00,92.2500256511,19.8611267413,24.6624324973,0.123958680172,4.12243109448,41.7362269337,76.1528002618,71.1799162321,4.9528840297,0.02
 05/28  13:00:00,102.264847447,24.388201885,29.957301472,0.0243155247786,4.12243109448,41.7362269337,93.9558746994,88.9829906697,4.9528840297,0.02
 05/28  14:00:00,93.1842429512,19.4229201997,25.2555813078,0.00258305570289,4.12243109448,41.7362269337,74.2991688137,69.326284784,4.9528840297,0.02
 05/28  15:00:00,102.645595846,23.9499953434,31.3544927928,0.0,4.12243109448,41.7362269337,91.2270368837,86.254152854,4.9528840297,0.02
 05/28  16:00:00,79.7503901729,19.8611267413,28.6421417696,0.0,4.12243109448,24.8785346261,73.3296765206,68.3567924909,4.9528840297,0.02
 05/28  17:00:00,68.136054954,20.7955437155,26.715089583,0.0,2.06121554724,15.9888894789,85.7599928971,82.7682624793,2.97173041782,0.02
 05/28  18:00:00,46.6259878614,12.4494566452,14.2085672539,0.0,2.06121554724,15.9888894789,59.1171121088,56.125381691,2.97173041782,0.02
 05/28  19:00:00,64.5482149172,20.1092319576,24.5379986993,0.0,2.06121554724,15.9888894789,85.0963826786,82.1046522608,2.97173041782,0.02
 05/28  20:00:00,60.5363303804,14.4576385143,17.3280762695,0.0644301317284,2.06121554724,15.9888894789,60.768347954,57.7766175362,2.97173041782,0.02
 05/28  21:00:00,66.2824265936,15.8302620302,17.8479117591,0.0292718050224,2.06121554724,15.9888894789,68.3099236989,65.3181932811,2.97173041782,0.02
 05/28  22:00:00,76.7542486666,19.4229201997,24.1749130837,0.233505372707,2.06121554724,15.9888894789,81.3376908903,78.3459604725,2.97173041782,0.02
 05/28  23:00:00,56.0914199956,11.1279042699,12.5226353384,0.0173242136636,2.06121554724,15.9888894789,49.9346979678,46.94296755,2.97173041782,0.02
 05/28  24:00:00,74.510565683,18.984713658,22.3310207191,0.278119485583,2.06121554724,15.9888894789,82.2180148795,79.2262844616,2.97173041782,0.02
 05/29  01:00:00,68.2169993661,15.7136187764,19.3558319365,0.631191140829,2.06121554724,15.9888894789,66.3038737324,63.3121433146,2.97173041782,0.02
 05/29  02:00:00,76.8480072559,21.0436489319,23.0822778664,0.0433205206954,2.06121554724,15.9888894789,98.5090935994,95.5173631816,2.97173041782,0.02
 05/29  03:00:00,74.4930818424,18.984713658,22.2246910491,0.674518189239,2.06121554724,15.9888894789,83.7896368912,80.7979064734,2.97173041782,0.02
 05/29  04:00:00,84.8143388205,23.7308920726,27.422646153,0.935639902247,2.06121554724,15.9888894789,104.934709442,101.942979024,2.97173041782,0.02
 05/29  05:00:00,74.0619372984,18.984713658,21.4911734697,0.976891147093,2.06121554724,15.9888894789,84.577407592,81.5856771742,2.97173041782,0.02
 05/29  06:00:00,71.9728858733,23.0735822601,24.9926002714,0.578209233108,2.06121554724,15.9888894789,105.446507398,102.45477698,2.97173041782,0.02
 05/29  07:00:00,62.9874983766,19.4229201997,23.2725225973,1.77789646839,2.06121554724,15.9888894789,84.9440422677,81.9523118499,2.97173041782,0.02
 05/29  08:00:00,102.183225801,24.388201885,29.6233122289,1.57655184191,4.12243109448,41.7362269337,101.299921742,96.3270377127,4.9528840297,0.02
 05/29  09:00:00,91.1358639011,19.510561508,23.8698672683,1.29435536999,4.12243109448,41.7362269337,89.0650639022,75.5104431827,4.9528840297,8.60173668981
 05/29  10:00:00,102.510827525,24.12527796,30.7785955825,0.984923173324,4.12243109448,41.7362269337,98.2176986253,93.2448145956,4.9528840297,0.02
 05/29  11:00:00,92.7046964422,19.510561508,25.9677884564,0.782337422824,4.12243109448,41.7362269337,79.0245576095,74.0516735798,4.9528840297,0.02
 05/29  12:00:00,103.957057306,23.9499953434,32.873371374,0.47004622787,4.12243109448,41.7362269337,96.6132719827,91.640387953,4.9528840297,0.02
 05/29  13:00:00,97.0024247601,19.9706783767,30.3130542419,0.312357751496,4.12243109448,41.7362269337,77.7117033451,72.7388193154,4.9528840297,0.02
 05/29  14:00:00,107.085041166,24.388201885,35.8725808751,0.175652957848,4.12243109448,41.7362269337,95.0696652987,90.096781269,4.9528840297,0.02
 05/29  15:00:00,92.6701030264,19.0723549664,27.096387848,0.0650112908249,4.12243109448,41.7362269337,77.0968005487,72.123916519,4.9528840297,0.02
 05/29  16:00:00,90.1737611662,24.4758431933,35.9072764192,0.12786743355,4.12243109448,24.8785346261,95.1630780698,90.1901940401,4.9528840297,0.02
 05/29  17:00:00,52.9984968094,14.9248470015,19.5452870621,0.107005324698,2.06121554724,15.9888894789,65.9194872665,62.9277568487,2.97173041782,0.02
 05/29  18:00:00,56.0200404788,16.39252118,21.0747206718,0.0966407180171,2.06121554724,15.9888894789,73.2837909963,70.2920605785,2.97173041782,0.02
 05/29  19:00:00,52.4076708925,14.9248470015,18.9189635759,0.142502937757,2.06121554724,15.9888894789,67.3235601819,64.331829764,2.97173041782,0.02
 05/29  20:00:00,65.2869719241,16.7869600234,22.3104470291,0.691707080045,2.06121554724,15.9888894789,74.1291104966,71.1373800788,2.97173041782,0.02
 05/29  21:00:00,66.9227149196,15.1512007587,18.8332328779,0.416123840953,2.06121554724,15.9888894789,71.5342960492,68.5425656314,2.97173041782,0.02
 05/29  22:00:00,71.9130245931,16.494822329,21.8787670692,0.994077413708,2.06121554724,15.9888894789,74.1380102114,71.1462797935,2.97173041782,0.02
 05/29  23:00:00,69.6446169294,15.4506948514,20.579879509,1.097685213,2.06121554724,15.9888894789,69.9716935421,66.9799631243,2.97173041782,0.02
 05/29  24:00:00,84.0464736435,21.9638826692,27.7608510958,1.64298012302,2.06121554724,15.9888894789,94.1008439924,91.1091135746,2.97173041782,0.02
 05/30  01:00:00,76.0301086339,18.5465071164,22.2228620176,0.590365294063,4.12243109448,15.9888894789,84.0156572934,81.0239268756,2.97173041782,0.02
 05/30  02:00:00,87.3596799057,23.5117888017,27.5056589755,1.55585619857,4.12243109448,15.9888894789,104.728246595,101.736516177,2.97173041782,0.02
 05/30  03:00:00,80.9392032278,19.4229201997,24.4482337053,2.39767508337,4.12243109448,15.9888894789,84.462719069,81.4709886512,2.97173041782,0.02
 05/30  04:00:00,120.406596011,29.1197734148,36.9972185828,2.18987876017,12.3672932834,24.9413748627,117.853447554,112.880563524,4.9528840297,0.02
 05/30  05:00:00,147.250388596,28.9304696827,39.5656481441,26.6545454901,12.3672932834,24.9413748627,187.356976848,182.384092819,4.9528840297,0.02
 05/30  06:00:00,194.51147559,29.8623838432,43.4283203467,20.3722317558,24.7345865669,70.7195625826,152.456366408,142.530598349,9.90576805939,0.02
 05/30  07:00:00,219.855486773,29.8948953305,47.3393617096,12.4287995099,37.1018798503,92.3937384068,131.435609419,121.50984136,9.90576805939,0.02
 05/30  08:00:00,229.803960018,29.9030981707,47.4027289347,10.2625428082,37.1018798503,104.434947198,133.021518097,114.49707445,9.90576805939,8.61867558692
 05/30  09:00:00,241.468834762,29.9271059586,48.748327934,8.51629845228,37.1018798503,116.476155989,120.278115487,110.352347428,9.90576805939,0.02
 05/30  10:00:00,242.59778651,29.9711591968,51.7768774847,6.57204303007,37.1018798503,116.476155989,116.617107865,106.691339806,9.90576805939,0.02
 05/30  11:00:00,244.311042985,30.0292852937,55.1022877553,4.90153615867,37.1018798503,116.476155989,121.951666404,103.420123764,9.90576805939,8.62577458091
 05/30  12:00:00,232.025081639,30.0896824144,56.0030183761,3.69625360785,37.1018798503,104.434947198,110.641219312,100.715451253,9.90576805939,0.02
 05/30  13:00:00,244.37764145,30.1585698987,56.9604091097,2.98075580789,37.1018798503,116.476155989,107.845769237,97.9200011778,9.90576805939,0.02
 05/30  14:00:00,245.928538156,30.230084415,59.0416649802,2.37905844876,37.1018798503,116.476155989,114.233596592,95.703319508,9.90576805939,8.6245090242
 05/30  15:00:00,248.329546232,30.3011651924,61.9554877755,1.79541228458,37.1018798503,116.476155989,103.575856796,93.6500887366,9.90576805939,0.02
 05/30  16:00:00,249.475007579,30.4031366476,63.5562060036,1.23864918129,37.1018798503,116.476155989,101.418471436,91.4927033763,9.90576805939,0.02
 05/30  17:00:00,249.390916746,30.4875682632,63.7476641244,0.879680635053,37.1018798503,116.476155989,108.687408906,90.1680510299,9.90576805939,8.61358981668
 05/30  18:00:00,153.398424352,28.6304427766,51.7576915267,0.0,24.7345865669,47.5788473902,72.1915403019,67.2186562722,4.9528840297,0.02
 05/30  19:00:00,155.429926063,29.2439319349,53.1757153614,0.0,24.7345865669,47.5788473902,77.0712592739,72.0983752442,4.9528840297,0.02
 05/30  20:00:00,134.205791241,28.2579672163,47.1469848224,0.0,12.3672932834,38.6892022431,90.6374711983,87.6457407805,2.97173041782,0.02
 05/30  21:00:00,100.790293104,17.2615249089,29.5816031883,0.0,12.3672932834,27.0668015668,60.9505996581,57.9588692403,2.97173041782,0.02
 05/30  22:00:00,89.5089878095,21.2627522027,33.5062607084,0.0,4.12243109448,15.9888894789,83.4620807552,80.4703503373,2.97173041782,0.02
 05/30  23:00:00,73.0228553998,14.4576385143,24.0108447057,0.0,4.12243109448,15.9888894789,55.0890556701,52.0973252523,2.97173041782,0.02
 05/30  24:00:00,87.1149078005,20.824545661,31.5503872051,0.0,4.12243109448,15.9888894789,93.0724150117,90.0806845939,2.97173041782,0.02
 05/31  01:00:00,74.798797048,14.8082037476,25.4362211596,0.0,4.12243109448,15.9888894789,60.6250239439,57.633293526,2.97173041782,0.02
 05/31  02:00:00,83.8406765963,19.9191306323,29.2047714037,0.0,4.12243109448,15.9888894789,88.7675673255,85.7758369076,2.97173041782,0.02
 05/31  03:00:00,72.8060199062,13.9904300272,24.2750047858,0.00941323784883,4.12243109448,15.9888894789,56.5317052942,53.5399748764,2.97173041782,0.02
 05/31  04:00:00,128.335488596,29.0467389912,47.1890246744,0.0,12.3672932834,24.9413748627,106.356491556,101.383607527,4.9528840297,0.02
 05/31  05:00:00,139.509225255,28.9881701369,49.0603645532,9.36096559872,12.3672932834,24.9413748627,172.921313749,167.948429719,4.9528840297,0.02
 05/31  06:00:00,191.400446705,29.979333918,54.6517451939,5.92082825177,24.7345865669,70.7195625826,139.424435001,129.498666941,9.90576805939,0.02
 05/31  07:00:00,219.825863822,30.2323044191,56.0846494751,3.31648382564,37.1018798503,92.3937384068,119.698462588,109.772694529,9.90576805939,0.02
 05/31  08:00:00,236.119299516,30.3434936271,61.1508977695,2.3893193712,37.1018798503,104.434947198,121.374287407,102.84996081,9.90576805939,8.61855853735
 05/31  09:00:00,255.680135586,30.4500284464,69.5053319135,1.4476778959,37.1018798503,116.476155989,108.099659299,98.17389124,9.90576805939,0.02
 05/31  10:00:00,258.871755638,30.6058707232,73.1447140349,0.843474900838,37.1018798503,116.476155989,104.528424521,94.602656462,9.90576805939,0.02
 05/31  11:00:00,260.805133979,30.8948661298,75.2119426398,0.420392561396,37.1018798503,116.476155989,107.402170917,88.8708001004,9.90576805939,8.6256027571
 05/31  12:00:00,251.712060252,31.2689463318,78.1000208559,0.10697276897,37.1018798503,104.434947198,92.5358425788,82.6100745194,9.90576805939,0.02
 05/31  13:00:00,266.169679594,31.5877393037,80.3040459075,0.0,37.1018798503,116.476155989,90.3261409612,80.4003729018,9.90576805939,0.02
 05/31  14:00:00,267.198342714,31.7546634353,81.1659469241,0.0,37.1018798503,116.476155989,98.7801447393,80.2499619175,9.90576805939,8.6244147624
 05/31  15:00:00,270.798921979,32.0163784796,84.5050719432,0.0,37.1018798503,116.476155989,84.0686830797,74.1429150203,9.90576805939,0.02
 05/31  16:00:00,273.603669303,32.3671912106,86.9594724121,0.0,37.1018798503,116.476155989,78.4825270689,68.5567590095,9.90576805939,0.02
 05/31  17:00:00,272.620447327,32.4791855666,85.8652642131,0.0,37.1018798503,116.476155989,80.4240907131,70.4983226537,9.90576805939,0.02
 05/31  18:00:00,169.348003819,29.0039557112,67.3337520481,0.0,24.7345865669,47.5788473902,72.7743663066,59.2161659134,4.9528840297,8.60531636353
 05/31  19:00:00,165.407833949,28.9165713056,63.4809832831,0.0,24.7345865669,47.5788473902,70.2120733099,65.2391892802,4.9528840297,0.02
 05/31  20:00:00,149.811524809,29.2445081315,61.766179092,0.0,12.3672932834,38.6892022431,83.8758022519,80.8840718341,2.97173041782,0.02
 05/31  21:00:00,109.455871331,17.831193413,37.6775142101,0.0,12.3672932834,27.0668015668,58.3411945698,55.349464152,2.97173041782,0.02
 05/31  22:00:00,101.999504926,22.080737747,45.1787924196,0.0,4.12243109448,15.9888894789,78.8243282618,75.832597844,2.97173041782,0.02
 05/31  23:00:00,84.8214287184,15.888901393,34.3549549441,0.0,4.12243109448,15.9888894789,54.3537993149,51.3620688971,2.97173041782,0.02
 05/31  24:00:00,102.15456545,21.9200620151,45.4945286418,0.0,4.12243109448,15.9888894789,79.5899950527,76.5982646349,2.97173041782,0.02
 06/01  01:00:00,81.1631553468,15.1877709264,31.3978120803,0.0,4.12243109448,15.9888894789,54.3704676746,51.3787372568,2.97173041782,0.02
