Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/01  02:00:00,101.28681039,21.7009587443,44.8458768869,0.0,4.12243109448,15.9888894789,80.1019393778,77.11020896,2.97173041782,0.02
 06/01  03:00:00,83.1721670738,15.4506948514,33.1438998283,0.0,4.12243109448,15.9888894789,55.0739093986,52.0821789808,2.97173041782,0.02
 06/01  04:00:00,141.681843377,28.5647117954,61.0174067975,0.0,12.3672932834,24.9413748627,93.7974207332,88.8245367035,4.9528840297,0.02
 06/01  05:00:00,150.896390562,29.5160119638,65.5296122868,3.75104149289,12.3672932834,24.9413748627,145.249827582,140.276943552,4.9528840297,0.02
 06/01  06:00:00,208.551899459,30.1005010353,76.1165798753,1.48627935611,24.7345865669,70.7195625826,104.655610213,94.7298421534,9.90576805939,0.02
 06/01  07:00:00,243.793061334,30.6332373994,82.5571320446,0.410268422793,37.1018798503,92.3937384068,76.1870944428,66.2613263834,9.90576805939,0.02
 06/01  08:00:00,262.54774214,31.0391585411,89.0883151688,0.184679813998,37.1018798503,104.434947198,63.3398940412,44.8156052975,9.90576805939,8.61852068435
 06/01  09:00:00,280.988542568,31.5580552896,95.1232753415,0.0301168318599,37.1018798503,116.476155989,37.2058996547,27.2801315953,9.90576805939,0.02
 06/01  10:00:00,284.287917924,32.0826313555,97.9276036384,0.0,37.1018798503,116.476155989,31.1954018138,21.2696337544,9.90576805939,0.02
 06/01  11:00:00,286.058214192,32.5711945064,99.2090875912,0.0,37.1018798503,116.476155989,43.1460634392,24.6147983389,9.90576805939,8.62549704084
 06/01  12:00:00,278.983792545,33.016845568,103.730831996,0.0,37.1018798503,104.434947198,29.7989944502,19.8732263908,9.90576805939,0.02
 06/01  13:00:00,295.178328845,33.5166017232,107.383847419,0.0,37.1018798503,116.476155989,24.0113676915,14.0855996321,9.90576805939,0.02
 06/01  14:00:00,298.904574516,34.0154759214,110.611362334,0.0,37.1018798503,116.476155989,31.4719323977,12.9418209818,9.90576805939,8.62434335644
 06/01  15:00:00,299.848734232,34.5025892755,111.068682418,0.0,37.1018798503,116.476155989,20.4797039689,10.5539359095,9.90576805939,0.02
 06/01  16:00:00,285.441082591,34.3906324536,96.7734563605,0.0,37.1018798503,116.476155989,30.5665464952,20.6407784358,9.90576805939,0.02
 06/01  17:00:00,277.679730248,34.0833112458,89.3204294646,0.0,37.1018798503,116.476155989,47.3942775111,37.4685094517,9.90576805939,0.02
 06/01  18:00:00,171.567655172,29.0082314038,69.5491224261,0.0,24.7345865669,47.5788473902,49.9164330649,36.3579368301,4.9528840297,8.60561220511
 06/01  19:00:00,169.517814344,28.9213605792,67.5861710201,0.0,24.7345865669,47.5788473902,47.4154366629,42.4425526332,4.9528840297,0.02
 06/01  20:00:00,156.486193246,29.3562329481,68.3291236919,0.0,12.3672932834,38.6892022431,62.7577801521,59.7660497342,2.97173041782,0.02
 06/01  21:00:00,119.60800833,19.7515751059,45.8628701468,0.0,12.3672932834,27.0668015668,51.3106851511,48.3189547333,2.97173041782,0.02
 06/01  22:00:00,109.448585331,23.3075042396,51.3779061393,0.0,4.12243109448,15.9888894789,70.4121777986,67.4204473808,2.97173041782,0.02
 06/01  23:00:00,93.3589461064,18.0502966838,40.6846765088,0.0,4.12243109448,15.9888894789,55.8415272848,52.849796867,2.97173041782,0.02
 06/01  24:00:00,107.886603292,23.2198629313,49.9035653798,0.0,4.12243109448,15.9888894789,75.7714239514,72.7796935336,2.97173041782,0.02
 06/02  01:00:00,84.1141616885,15.8012600847,33.7353294194,0.0,4.12243109448,15.9888894789,55.6522872814,52.6605568636,2.97173041782,0.02
 06/02  02:00:00,100.335545835,21.7886000526,43.8069711817,0.0,4.12243109448,15.9888894789,80.3302131217,77.3384827039,2.97173041782,0.02
 06/02  03:00:00,80.2589829764,15.1877709264,30.4936398158,0.0,4.12243109448,15.9888894789,60.6722034836,57.6804730657,2.97173041782,0.02
 06/02  04:00:00,137.432573107,28.5866221225,56.7462263622,0.0,12.3672932834,24.9413748627,99.3426516517,94.369767622,4.9528840297,0.02
 06/02  05:00:00,146.841449011,29.7212084127,62.3628304089,2.657685534,12.3672932834,24.9413748627,165.381186562,160.408302532,4.9528840297,0.02
 06/02  06:00:00,200.026363535,30.1092564829,68.2490453007,0.819522724625,24.7345865669,70.7195625826,133.586014506,123.660246447,9.90576805939,0.02
 06/02  07:00:00,233.657961533,30.6862522943,72.5868016602,0.192487139436,37.1018798503,92.3937384068,108.414646122,98.4888780631,9.90576805939,0.02
 06/02  08:00:00,250.972317694,31.0056788769,77.6851736748,0.0458827462752,37.1018798503,104.434947198,88.2356207359,78.3098526765,9.90576805939,0.02
 06/02  09:00:00,270.583250582,31.4987506119,84.8073979792,0.0,37.1018798503,116.476155989,75.3219658544,56.7953693,9.90576805939,8.620828495
 06/02  10:00:00,278.669752586,32.0901732694,92.3019116785,0.0,37.1018798503,116.476155989,48.3273355288,38.4015674694,9.90576805939,0.02
 06/02  11:00:00,284.094799555,32.6626512041,97.1542227987,0.0,37.1018798503,116.476155989,44.5631040178,26.0319264744,9.90576805939,8.62540948392
 06/02  12:00:00,275.109000299,33.2693612039,99.6035211338,0.0,37.1018798503,104.434947198,28.9000175817,18.9742495223,9.90576805939,0.02
 06/02  13:00:00,290.372568363,33.8234867263,102.271219065,0.0,37.1018798503,116.476155989,23.0434808814,13.117712822,9.90576805939,0.02
 06/02  14:00:00,291.263627133,34.212646313,102.773242255,0.0,37.1018798503,116.476155989,29.7177197666,11.1876966461,9.90576805939,8.6242550612
 06/02  15:00:00,295.07215269,34.6535659208,106.141129217,0.0,37.1018798503,116.476155989,18.6050087183,8.67924065892,9.90576805939,0.02
 06/02  16:00:00,280.946278279,34.4068671338,92.2624312021,0.0,37.1018798503,116.476155989,36.616011238,26.6902431786,9.90576805939,0.02
 06/02  17:00:00,269.439119358,33.8828505539,81.280288657,0.0,37.1018798503,116.476155989,72.3846490498,62.4588809904,9.90576805939,0.02
 06/02  18:00:00,166.806679152,29.006025888,64.790353291,0.0,24.7345865669,47.5788473902,55.6539863209,50.6811022912,4.9528840297,0.02
 06/02  19:00:00,166.684809024,28.9187488364,64.7557673452,0.0,24.7345865669,47.5788473902,63.6758141891,50.1178536207,4.9528840297,8.60507653879
 06/02  20:00:00,154.457862741,29.3551209641,66.3019038562,0.0,12.3672932834,38.6892022431,68.4014401933,65.4097097755,2.97173041782,0.02
 06/02  21:00:00,115.303124779,18.8461600771,42.4866028854,0.0,12.3672932834,27.0668015668,52.8006671053,49.8089366875,2.97173041782,0.02
 06/02  22:00:00,107.84462671,23.2198629313,49.8615889541,0.0,4.12243109448,15.9888894789,75.1665586607,72.1748282428,2.97173041782,0.02
 06/02  23:00:00,89.2887369235,16.9695990384,37.7183654467,0.0,4.12243109448,15.9888894789,53.0819511736,50.0902207558,2.97173041782,0.02
 06/02  24:00:00,103.833069117,22.1391652859,46.9539293302,0.0,4.12243109448,15.9888894789,71.5424637673,68.5507333495,2.97173041782,0.02
 06/03  01:00:00,80.2762069789,15.1877709264,30.5108640111,0.0,4.12243109448,15.9888894789,56.0422269833,53.0504965655,2.97173041782,0.02
 06/03  02:00:00,99.2521080988,21.7009587443,42.8111749016,0.0,4.12243109448,15.9888894789,86.5455185371,83.5537881193,2.97173041782,0.02
 06/03  03:00:00,80.9627502352,15.5821568139,30.8030213391,0.0,4.12243109448,15.9888894789,61.9699265007,58.9781960829,2.97173041782,0.02
 06/03  04:00:00,106.077226155,27.1624508622,43.949558162,0.0,4.12243109448,16.0517297156,108.184948451,105.193218033,2.97173041782,0.02
 06/03  05:00:00,114.037926594,28.2579672163,50.8147422188,0.0,4.12243109448,16.0517297156,107.889063048,104.89733263,2.97173041782,0.02
 06/03  06:00:00,143.907736422,29.7916901119,64.9934209341,0.0,4.12243109448,39.6058045677,88.6714275774,85.6796971596,2.97173041782,0.02
 06/03  07:00:00,185.11653817,29.795388789,71.8248015169,5.07985614263,12.3672932834,65.3531420225,131.276770345,126.303886315,4.9528840297,0.02
 06/03  08:00:00,189.126076315,29.7931964462,75.3782613069,2.64735313773,12.3672932834,68.2430321324,115.247381357,110.274497327,4.9528840297,0.02
 06/03  09:00:00,221.491456518,29.8576124944,80.6770494348,0.632683268291,16.4897243779,93.1370602926,93.5555017777,85.6108873302,7.92461444751,0.02
 06/03  10:00:00,225.682890863,29.9219682811,85.1474725283,0.289231454815,16.4897243779,93.1370602926,84.3776357775,67.8428222499,7.92461444751,8.61019908012
 06/03  11:00:00,229.31448185,30.0508995066,88.8714757753,0.0679189778897,16.4897243779,93.1370602926,69.1183492284,61.1737347808,7.92461444751,0.02
 06/03  12:00:00,221.04758077,30.1847572935,89.6902448549,0.0,16.4897243779,83.9857416113,64.6062345871,56.6616201396,7.92461444751,0.02
 06/03  13:00:00,221.299261828,30.3717044286,89.754975346,0.0,16.4897243779,83.9857416113,65.9328641419,57.9882496944,7.92461444751,0.02
 06/03  14:00:00,224.398591875,30.5585422839,92.6675074992,0.0,16.4897243779,83.9857416113,59.4138904308,51.4692759833,7.92461444751,0.02
 06/03  15:00:00,204.242114193,29.7916901119,90.7347739459,0.0,12.3672932834,70.6512738906,22.7458359519,17.7729519222,4.9528840297,0.02
 06/03  16:00:00,205.215354006,29.7916901119,91.7080065836,0.0,12.3672932834,70.6512738906,21.9539059234,16.9810218937,4.9528840297,0.02
 06/03  17:00:00,193.2080157,29.7916901119,92.2241334831,0.0,12.3672932834,58.1284167478,21.0846686494,16.1117846197,4.9528840297,0.02
 06/03  18:00:00,143.049934875,29.0043223369,76.0408868699,0.0,12.3672932834,24.9413748627,35.1132048431,30.1403208134,4.9528840297,0.02
 06/03  19:00:00,139.314733804,28.9160650673,72.3939430489,0.0,12.3672932834,24.9413748627,44.1972916558,39.2244076261,4.9528840297,0.02
 06/03  20:00:00,129.507630222,29.2439625992,72.3459492477,0.0,4.12243109448,16.0517297156,56.053179846,53.0614494282,2.97173041782,0.02
 06/03  21:00:00,96.7291460228,17.831193413,44.2739785468,0.0,4.12243109448,15.9888894789,39.9123863871,36.9206559693,2.97173041782,0.02
 06/03  22:00:00,110.014804632,22.3582685567,52.9165603427,0.0,4.12243109448,15.9888894789,60.626935323,49.0534706939,2.97173041782,8.60173421127
 06/03  23:00:00,90.2799494727,16.2394666263,39.4629096106,0.0,4.12243109448,15.9888894789,41.8093414085,38.8176109907,2.97173041782,0.02
 06/03  24:00:00,106.158359889,21.9638826692,49.4545016845,0.0,4.12243109448,15.9888894789,68.6439003032,65.6521698853,2.97173041782,0.02
 06/04  01:00:00,83.4893291142,15.4506948514,35.5222768298,0.0,2.06121554724,15.9888894789,49.8280161378,46.83628572,2.97173041782,0.02
 06/04  02:00:00,103.936567907,21.9200620151,49.3377461383,0.0,2.06121554724,15.9888894789,78.3639307698,75.372200352,2.97173041782,0.02
 06/04  03:00:00,82.3740366533,15.4506948514,34.406984505,0.0,2.06121554724,15.9888894789,53.7443656891,50.7526352713,2.97173041782,0.02
 06/04  04:00:00,101.61092091,21.8762413609,47.0559199149,0.0,2.06121554724,15.9888894789,82.6312311414,79.6395007236,2.97173041782,0.02
 06/04  05:00:00,73.7006912235,13.2892995606,27.9414351521,0.0,2.06121554724,15.9888894789,52.7207894962,49.7290590784,2.97173041782,0.02
 06/04  06:00:00,92.75576761,23.0735822601,46.3536917852,0.0,2.06121554724,15.9888894789,95.5294414867,92.5377110689,2.97173041782,0.02
 06/04  07:00:00,80.5451764406,19.4229201997,42.6080977518,0.0,2.06121554724,15.9888894789,75.7703490859,72.7786186681,2.97173041782,0.02
 06/04  08:00:00,123.962987107,24.0376366517,53.4866372808,0.0,4.12243109448,41.7362269337,86.6631349819,81.6902509522,4.9528840297,0.02
 06/04  09:00:00,113.91189539,19.8611267413,47.7280572046,0.0,4.12243109448,41.7362269337,60.169732078,55.1968480483,4.9528840297,0.02
 06/04  10:00:00,127.427462215,24.0376366517,56.9511124241,0.0,4.12243109448,41.7362269337,64.0993909368,59.1265069071,4.9528840297,0.02
 06/04  11:00:00,116.253812816,19.7734854329,50.1576159622,0.0,4.12243109448,41.7362269337,46.7267943382,41.7539103085,4.9528840297,0.02
 06/04  12:00:00,131.187272509,24.2129192683,60.5356401139,0.0,4.12243109448,41.7362269337,55.357028729,50.3841446993,4.9528840297,0.02
 06/04  13:00:00,119.202348362,20.0364093579,52.843227586,0.0,4.12243109448,41.7362269337,44.5143730682,39.5414890385,4.9528840297,0.02
 06/04  14:00:00,132.494864642,24.3005605766,61.7555909322,0.0,4.12243109448,41.7362269337,54.0677613336,49.0948773039,4.9528840297,0.02
 06/04  15:00:00,122.472827088,20.2993332829,55.8507823714,0.0,4.12243109448,41.7362269337,43.2524676537,38.279583624,4.9528840297,0.02
 06/04  16:00:00,118.551552876,24.388201885,64.5823301417,0.0,4.12243109448,24.8785346261,59.5609149464,54.5880309167,4.9528840297,0.02
 06/04  17:00:00,94.9001191545,20.2993332829,56.0866274085,0.0,2.06121554724,15.9888894789,48.9548040565,45.9630736387,2.97173041782,0.02
 06/04  18:00:00,104.247863031,24.3005605766,61.3171422611,0.0,2.06121554724,15.9888894789,60.2196853316,57.2279549138,2.97173041782,0.02
 06/04  19:00:00,82.9543358002,18.1379379921,46.3486399824,0.0,2.06121554724,15.9888894789,50.8770507083,47.8853202905,2.97173041782,0.02
 06/04  20:00:00,103.765876162,23.2198629313,54.891553326,0.0,2.06121554724,15.9888894789,69.0904351516,66.0987047338,2.97173041782,0.02
 06/04  21:00:00,89.805153828,16.9695990384,40.2959972463,0.0,2.06121554724,15.9888894789,51.6854246166,48.6936941988,2.97173041782,0.02
 06/04  22:00:00,106.275970705,22.5773718275,51.0198392486,0.0,2.06121554724,15.9888894789,81.7370806969,78.7453502791,2.97173041782,0.02
 06/04  23:00:00,82.0033519791,15.5821568139,33.9048378924,0.0,2.06121554724,15.9888894789,62.2753830598,59.283652642,2.97173041782,0.02
 06/04  24:00:00,100.990714601,22.1391652859,46.1727896095,0.0,2.06121554724,15.9888894789,91.8331714554,88.8414410376,2.97173041782,0.02
 06/05  01:00:00,81.0491235298,15.5821568139,30.8893938937,0.0,4.12243109448,15.9888894789,63.0235063127,60.0317758949,2.97173041782,0.02
 06/05  02:00:00,97.069409982,21.8762413609,40.4531933612,0.0,4.12243109448,15.9888894789,89.6311823726,86.6394519548,2.97173041782,0.02
 06/05  03:00:00,71.1223208783,13.6688667394,22.8990815992,0.0,4.12243109448,15.9888894789,67.8336828379,56.2602236397,2.97173041782,8.60172878041
 06/05  04:00:00,132.648226642,29.0248286641,51.5236728186,0.0,12.3672932834,24.9413748627,108.617295232,103.644411202,4.9528840297,0.02
 06/05  05:00:00,135.992224563,29.0048487246,50.8052275339,4.08242322224,12.3672932834,24.9413748627,177.136180323,172.163296293,4.9528840297,0.02
 06/05  06:00:00,184.625422912,29.8637906862,52.5317640886,1.38132878668,24.7345865669,70.7195625826,143.556241921,133.630473862,9.90576805939,0.02
 06/05  07:00:00,214.417539818,30.0710810915,53.7941471689,0.359897006942,37.1018798503,92.3937384068,123.071101698,113.145333639,9.90576805939,0.02
 06/05  08:00:00,229.163725121,30.2567827276,56.5162258652,0.155209432256,37.1018798503,104.434947198,116.133273614,106.207505554,9.90576805939,0.02
 06/05  09:00:00,243.53895353,30.471675857,58.7351767494,0.0549788105931,37.1018798503,116.476155989,111.263037494,101.337269435,9.90576805939,0.02
 06/05  10:00:00,245.311852995,30.7055511442,60.3285973295,0.0,37.1018798503,116.476155989,115.717986556,97.1881920969,9.90576805939,8.6240263998
 06/05  11:00:00,249.037722038,30.9343049189,63.8256074317,0.0,37.1018798503,116.476155989,103.922220466,93.9964524067,9.90576805939,0.02
 06/05  12:00:00,243.279229954,31.2369800424,69.8061003327,0.0,37.1018798503,104.434947198,100.586840213,90.6610721536,9.90576805939,0.02
 06/05  13:00:00,261.049327141,31.6331770251,75.1382703555,0.0,37.1018798503,116.476155989,105.775572767,87.2463462745,9.90576805939,8.62345843284
 06/05  14:00:00,265.582710115,32.078572755,79.2265074527,0.0,37.1018798503,116.476155989,94.2655716552,84.3398035959,9.90576805939,0.02
 06/05  15:00:00,266.755803105,32.3696572017,80.1086412752,0.0,37.1018798503,116.476155989,92.6086803243,82.6829122649,9.90576805939,0.02
 06/05  16:00:00,264.78023149,32.6063300302,77.8969044942,0.0,37.1018798503,116.476155989,99.9342917088,81.4089088044,9.90576805939,8.619614845
 06/05  17:00:00,263.150934255,32.6467466982,76.2282649324,0.0,37.1018798503,116.476155989,90.780927355,80.8551592956,9.90576805939,0.02
 06/05  18:00:00,161.147946264,29.0040593528,59.1336150961,0.0,24.7345865669,47.5788473902,66.2419909407,61.269106911,4.9528840297,0.02
 06/05  19:00:00,157.945157675,28.9165857752,56.0182961017,0.0,24.7345865669,47.5788473902,71.0942446514,66.1213606217,4.9528840297,0.02
 06/05  20:00:00,143.458700025,29.2444626654,55.4133955669,0.0,12.3672932834,38.6892022431,84.5441961239,81.552465706,2.97173041782,0.02
 06/05  21:00:00,105.512540727,17.831193413,33.734179844,0.0,12.3672932834,27.0668015668,58.4991635239,55.5074331061,2.97173041782,0.02
 06/05  22:00:00,94.4263190308,22.0077033234,37.6786405392,0.0,4.12243109448,15.9888894789,80.3466216499,77.3548912321,2.97173041782,0.02
 06/05  23:00:00,77.9265209741,15.8012600847,27.5476880944,0.0,4.12243109448,15.9888894789,56.946517299,53.9547868811,2.97173041782,0.02
 06/05  24:00:00,90.318235998,21.7009587443,33.8773020426,0.0,4.12243109448,15.9888894789,89.0400188112,86.0482883934,2.97173041782,0.02
 06/06  01:00:00,75.7803407653,15.7136187764,25.4891492235,0.0,4.12243109448,15.9888894789,63.7927888727,60.8010584549,2.97173041782,0.02
 06/06  02:00:00,83.4786146319,20.824545661,27.9140937825,0.0,4.12243109448,15.9888894789,93.5825580638,90.590827646,2.97173041782,0.02
 06/06  03:00:00,71.2199233226,14.7205624393,21.9449883967,0.0,4.12243109448,15.9888894789,57.3895639101,54.3978334923,2.97173041782,0.02
 06/06  04:00:00,119.233686235,28.4770704871,38.6568905255,0.0,12.3672932834,24.9413748627,103.246691656,98.2738076263,4.9528840297,0.02
 06/06  05:00:00,131.619044284,29.6312227919,44.9157429667,4.97235326351,12.3672932834,24.9413748627,169.760233622,164.787349592,4.9528840297,0.02
 06/06  06:00:00,178.215223954,29.9661570191,44.9443482293,2.45617910279,24.7345865669,70.7195625826,145.993471362,127.487297538,9.90576805939,8.60040576499
 06/06  07:00:00,210.182903871,30.3167072932,48.7699740836,0.903807361335,37.1018798503,92.3937384068,116.929900274,107.004132215,9.90576805939,0.02
 06/06  08:00:00,226.025909899,30.4794397336,52.7712705961,0.539707933777,37.1018798503,104.434947198,109.05370216,99.127934101,9.90576805939,0.02
 06/06  09:00:00,240.718116999,30.6650034875,55.4253277682,0.350686013423,37.1018798503,116.476155989,105.076992729,95.1512246696,9.90576805939,0.02
 06/06  10:00:00,244.412210822,30.9749119624,59.0396040701,0.119979559718,37.1018798503,116.476155989,109.720547563,91.190833409,9.90576805939,8.62394609433
 06/06  11:00:00,248.443852528,31.3357012847,62.8245344923,0.0058131437883,37.1018798503,116.476155989,97.6779759401,87.7522078807,9.90576805939,0.02
 06/06  12:00:00,238.794622517,31.6061675823,64.9523300692,0.0,37.1018798503,104.434947198,95.5664229563,85.6406548969,9.90576805939,0.02
 06/06  13:00:00,254.381574891,31.8858433902,68.21783241,0.0,37.1018798503,116.476155989,102.178611839,83.6478187351,9.90576805939,8.62502504408
 06/06  14:00:00,255.926143224,32.13095707,69.5175700038,0.0,37.1018798503,116.476155989,91.834103751,81.9083356916,9.90576805939,0.02
 06/06  15:00:00,256.995777475,32.4507311126,70.2675683247,0.0,37.1018798503,116.476155989,89.8360260268,79.9102579674,9.90576805939,0.02
 06/06  16:00:00,258.333726561,32.7501154717,71.3065973468,0.0,37.1018798503,116.476155989,96.9723420205,78.4470174916,9.90576805939,8.61955646953
 06/06  17:00:00,259.164904269,32.9759095836,71.9130662142,0.0,37.1018798503,116.476155989,87.2106562407,77.2848881813,9.90576805939,0.02
 06/06  18:00:00,157.943267329,29.0041692881,55.9288311666,0.0,24.7345865669,47.5788473902,64.3806780427,59.407794013,4.9528840297,0.02
 06/06  19:00:00,154.833203158,28.9168454016,52.906087907,0.0,24.7345865669,47.5788473902,68.9801222658,64.0072382361,4.9528840297,0.02
 06/06  20:00:00,139.728437252,29.2448015006,51.6828003288,0.0,12.3672932834,38.6892022431,82.5046147231,79.5128843053,2.97173041782,0.02
 06/06  21:00:00,102.563663266,17.831193413,30.7853060155,0.0,12.3672932834,27.0668015668,58.0831341048,55.091403687,2.97173041782,0.02
 06/06  22:00:00,90.1979763867,21.9346688998,33.5233326845,0.0,4.12243109448,15.9888894789,79.8345905692,76.8428601514,2.97173041782,0.02
 06/06  23:00:00,74.1490014598,15.5383361597,24.0330928713,0.0,4.12243109448,15.9888894789,56.5557222977,53.5639918798,2.97173041782,0.02
 06/06  24:00:00,87.2060205033,21.7009587443,30.7650869147,0.0,4.12243109448,15.9888894789,86.1449058615,83.1531754437,2.97173041782,0.02
 06/07  01:00:00,67.4281701851,14.5742817682,18.2763160184,0.0,4.12243109448,15.9888894789,63.9506853561,60.9589549383,2.97173041782,0.02
 06/07  02:00:00,85.3216470176,21.7009587443,28.8807134526,0.0,4.12243109448,15.9888894789,88.9275281086,85.9357976907,2.97173041782,0.02
 06/07  03:00:00,66.3525225484,14.4866404599,17.2883096282,0.0,4.12243109448,15.9888894789,64.9911170973,61.9993866795,2.97173041782,0.02
 06/07  04:00:00,119.811277204,28.9371873558,38.774364994,0.0,12.3672932834,24.9413748627,104.504294795,99.5314107651,4.9528840297,0.02
 06/07  05:00:00,126.606351741,29.0502354162,40.7856318187,4.67075961378,12.3672932834,24.9413748627,170.198017679,165.225133649,4.9528840297,0.02
 06/07  06:00:00,176.660987743,30.1464486489,42.6476294422,3.01837038221,24.7345865669,70.7195625826,137.117330726,127.191562666,9.90576805939,0.02
 06/07  07:00:00,208.650145383,30.4675214794,47.0509041659,0.93929472036,37.1018798503,92.3937384068,124.166068701,105.655596369,9.90576805939,8.60470427298
 06/07  08:00:00,226.203389871,30.6998451273,52.5844569177,0.683593735114,37.1018798503,104.434947198,107.154294322,97.2285262631,9.90576805939,0.02
 06/07  09:00:00,241.736250521,31.0335866107,55.9431563212,0.482431354501,37.1018798503,116.476155989,102.099248491,92.1734804318,9.90576805939,0.02
 06/07  10:00:00,246.310221391,31.3694588599,60.3889579946,0.274115673301,37.1018798503,116.476155989,98.6915502244,88.765782165,9.90576805939,0.02
 06/07  11:00:00,249.934723354,31.6408444036,63.9621311848,0.0539113131545,37.1018798503,116.476155989,104.969616173,86.4389252115,9.90576805939,8.6249229017
 06/07  12:00:00,241.87541182,31.9367241119,67.7025887538,0.0,37.1018798503,104.434947198,94.4497174643,84.5239494049,9.90576805939,0.02
 06/07  13:00:00,257.263283789,32.2421055112,70.7432966377,0.0,37.1018798503,116.476155989,92.617022848,82.6912547886,9.90576805939,0.02
 06/07  14:00:00,259.765719625,32.5395043363,72.9485744166,0.0,37.1018798503,116.476155989,99.6243684382,81.0948202944,9.90576805939,8.62378008445
 06/07  15:00:00,260.188020104,32.8961627951,73.0144072825,0.0,37.1018798503,116.476155989,89.0951115532,79.1693434938,9.90576805939,0.02
 06/07  16:00:00,261.053374108,33.2570732142,73.5193091276,0.0,37.1018798503,116.476155989,87.368644314,77.4428762546,9.90576805939,0.02
 06/07  17:00:00,259.889847611,33.4022686093,72.2116132244,0.0,37.1018798503,116.476155989,95.0096537836,76.4907136561,9.90576805939,8.61317206811
 06/07  18:00:00,157.770907304,29.0046426767,55.7559980144,0.0,24.7345865669,47.5788473902,64.1962016129,59.2233175832,4.9528840297,0.02
 06/07  19:00:00,155.708143296,28.9177432954,53.7801346378,0.0,24.7345865669,47.5788473902,68.2565193533,63.2836353236,4.9528840297,0.02
 06/07  20:00:00,140.737350135,29.3552911773,52.5812296559,0.0,12.3672932834,38.6892022431,81.6029043773,78.6111739595,2.97173041782,0.02
 06/07  21:00:00,104.015885405,17.9407450484,32.1279802375,0.0,12.3672932834,27.0668015668,57.9290872031,54.9373567853,2.97173041782,0.02
 06/07  22:00:00,93.3749979268,22.1683790553,36.4666444486,0.0,4.12243109448,15.9888894789,79.4562186962,76.4644882784,2.97173041782,0.02
 06/07  23:00:00,77.0057363722,15.888901393,26.5392629312,0.0,4.12243109448,15.9888894789,56.3053258937,53.3135954759,2.97173041782,0.02
 06/07  24:00:00,87.759473874,21.4818554735,31.5376439381,0.0,4.12243109448,15.9888894789,88.9745387597,85.9828083419,2.97173041782,0.02
 06/08  01:00:00,72.7833278952,15.3630535431,22.8427023365,0.0,4.12243109448,15.9888894789,58.8626746658,55.870944248,2.97173041782,0.02
 06/08  02:00:00,83.6871535034,20.824545661,28.1226334056,0.0,4.12243109448,15.9888894789,92.6446387238,89.652908306,2.97173041782,0.02
 06/08  03:00:00,72.3225091564,14.8958450559,22.8722923672,0.0,4.12243109448,15.9888894789,59.7741519387,56.7824215209,2.97173041782,0.02
 06/08  04:00:00,116.912857041,28.3456085246,36.4675240488,0.0,12.3672932834,24.9413748627,102.917265358,97.9443813281,4.9528840297,0.02
 06/08  05:00:00,128.986247458,29.5331064155,42.0850218107,5.26839472739,12.3672932834,24.9413748627,169.516380715,164.543496686,4.9528840297,0.02
 06/08  06:00:00,175.990514911,30.0512394585,42.1067181094,2.98401846277,24.7345865669,70.7195625826,136.856091951,126.930323892,9.90576805939,0.02
 06/08  07:00:00,211.04277862,30.4863620419,49.4638527491,0.900145407063,37.1018798503,92.3937384068,114.952074697,105.026306638,9.90576805939,0.02
 06/08  08:00:00,230.240318115,30.781344182,56.5467836943,0.676656079668,37.1018798503,104.434947198,114.794107305,96.2703007518,9.90576805939,8.61803849409
 06/08  09:00:00,248.059582776,31.2124281138,62.1276795058,0.442419056073,37.1018798503,116.476155989,100.950895811,91.0251277513,9.90576805939,0.02
 06/08  10:00:00,255.016729201,31.6317410949,68.8886296459,0.218701268949,37.1018798503,116.476155989,97.1238128428,87.1980447834,9.90576805939,0.02
 06/08  11:00:00,260.760661509,32.0104963106,74.4552094287,0.0170838309524,37.1018798503,116.476155989,102.969224894,84.4386072661,9.90576805939,8.6248495685
 06/08  12:00:00,251.903717485,32.3296891731,77.3379519319,0.0,37.1018798503,104.434947198,92.5834508687,82.6576828093,9.90576805939,0.02
 06/08  13:00:00,265.535638702,32.7520307724,78.5057604786,0.0,37.1018798503,116.476155989,90.6906872043,80.7649191449,9.90576805939,0.02
 06/08  14:00:00,267.604591369,33.151693227,80.1752179424,0.0,37.1018798503,116.476155989,97.7532564235,79.2237848814,9.90576805939,8.62370348273
 06/08  15:00:00,269.040656411,33.4926202299,81.2706117114,0.0,37.1018798503,116.476155989,87.5316689311,77.6059008717,9.90576805939,0.02
 06/08  16:00:00,273.558085197,33.8191853262,85.4619349411,0.0,37.1018798503,116.476155989,85.8019341706,75.8761661112,9.90576805939,0.02
 06/08  17:00:00,275.824463049,33.9833301826,87.5651624514,0.0,37.1018798503,116.476155989,85.3360649856,75.4102969263,9.90576805939,0.02
 06/08  18:00:00,167.640708346,29.0091468076,65.6212736714,0.0,24.7345865669,47.5788473902,72.1355613382,58.5760872262,4.9528840297,8.60659008234
 06/08  19:00:00,163.835728868,28.9239683356,61.9014910387,0.0,24.7345865669,47.5788473902,67.396773656,62.4238896263,4.9528840297,0.02
 06/08  20:00:00,148.700337309,29.3589025908,60.5406085787,0.0,12.3672932834,38.6892022431,80.5089252458,77.5171948279,2.97173041782,0.02
 06/08  21:00:00,108.563049989,18.0502966838,36.565596278,0.0,12.3672932834,27.0668015668,56.1212370763,53.1295066585,2.97173041782,0.02
 06/08  22:00:00,101.186221658,23.3951455479,43.0279016848,0.0,4.12243109448,15.9888894789,80.5403186007,77.5485881829,2.97173041782,0.02
 06/08  23:00:00,80.9639672944,16.151825318,30.2345702726,0.0,4.12243109448,15.9888894789,55.1370807885,52.1453503707,2.97173041782,0.02
 06/08  24:00:00,93.9077405762,22.1391652859,37.0286011764,0.0,4.12243109448,15.9888894789,84.3520047064,81.3602742886,2.97173041782,0.02
 06/09  01:00:00,72.5840974978,14.9248470015,23.081678833,0.0,4.12243109448,15.9888894789,59.8991618152,56.9074313974,2.97173041782,0.02
 06/09  02:00:00,91.8353881054,21.9200620151,35.1753520099,0.0,4.12243109448,15.9888894789,89.0931564329,86.1014260151,2.97173041782,0.02
 06/09  03:00:00,68.9202026209,14.4866404599,19.8559904461,0.0,4.12243109448,15.9888894789,63.960189661,60.9684592432,2.97173041782,0.02
 06/09  04:00:00,124.220204232,28.9371873558,43.1832927727,0.0,12.3672932834,24.9413748627,103.553456786,98.5805727567,4.9528840297,0.02
 06/09  05:00:00,129.676942861,29.0845009937,44.7208090831,3.77190864711,12.3672932834,24.9413748627,169.304387775,164.331503745,4.9528840297,0.02
 06/09  06:00:00,180.944859031,30.2069777931,50.1420069215,2.09650247279,24.7345865669,70.7195625826,136.301770235,126.376002176,9.90576805939,0.02
 06/09  07:00:00,217.867823273,30.5335148723,56.4943633275,0.647533349932,37.1018798503,92.3937384068,114.84839165,104.922623591,9.90576805939,0.02
 06/09  08:00:00,238.332499593,30.8636695915,64.8188157846,0.414461702482,37.1018798503,104.434947198,114.784742334,96.2610016114,9.90576805939,8.61797266346
 06/09  09:00:00,257.828923164,31.3831136822,71.952674213,0.216073946002,37.1018798503,116.476155989,100.383406777,90.4576387176,9.90576805939,0.02
 06/09  10:00:00,265.923191689,31.8708486861,79.7381836049,0.0365346551707,37.1018798503,116.476155989,95.8611156161,85.9353475567,9.90576805939,0.02
 06/09  11:00:00,271.100024411,32.2851166129,84.5370275156,0.0,37.1018798503,116.476155989,97.3201070293,81.2255135559,9.90576805939,6.18882541401
 06/09  12:00:00,258.364191146,32.6356541703,83.4924544872,0.0,37.1018798503,104.434947198,93.758518824,81.3991617346,9.90576805939,2.45358903005
 06/09  13:00:00,274.30445515,33.0692683684,86.9573744348,0.0,37.1018798503,116.476155989,87.5618506897,77.6360826303,9.90576805939,0.02
 06/09  14:00:00,277.021899163,33.5354400932,89.2087628637,0.0,37.1018798503,116.476155989,92.6518400853,74.1224572798,9.90576805939,8.62361474615
 06/09  15:00:00,276.882908814,33.9651010871,88.6403838418,0.0,37.1018798503,116.476155989,85.9580219148,76.0322538554,9.90576805939,0.02
 06/09  16:00:00,280.669642167,34.3486644675,92.0440403063,0.0,37.1018798503,116.476155989,80.4093237677,70.4835557083,9.90576805939,0.02
 06/09  17:00:00,280.344558957,34.5540276651,91.5145795946,0.0,37.1018798503,116.476155989,78.8136481774,68.887880118,9.90576805939,0.02
 06/09  18:00:00,171.058660284,29.102791965,68.945580993,0.0,24.7345865669,47.5788473902,63.2397408008,58.2668567711,4.9528840297,0.02
 06/09  19:00:00,167.886493335,28.9334503809,65.9427519726,0.0,24.7345865669,47.5788473902,75.1078060869,61.5484398822,4.9528840297,8.60648217501
 06/09  20:00:00,154.095709627,29.3671831177,65.9276904258,0.0,12.3672932834,38.6892022431,79.3115594621,76.3198290442,2.97173041782,0.02
 06/09  21:00:00,114.519220656,18.9557117125,41.5931515538,0.0,12.3672932834,27.0668015668,57.8999815446,54.9082511268,2.97173041782,0.02
 06/09  22:00:00,107.221370897,23.6288557034,48.829340886,0.0,4.12243109448,15.9888894789,79.7023779939,76.710647576,2.97173041782,0.02
 06/09  23:00:00,85.9538387106,16.8527439606,34.5003228392,0.0,4.12243109448,15.9888894789,58.6850149725,55.6932845547,2.97173041782,0.02
 06/09  24:00:00,98.8957778996,22.1391652859,42.016638651,0.0,4.12243109448,15.9888894789,81.6444238451,78.6526934273,2.97173041782,0.02
 06/10  01:00:00,79.3672992646,15.5383361597,29.2513916077,0.0,4.12243109448,15.9888894789,59.7014679705,56.7097375526,2.97173041782,0.02
 06/10  02:00:00,95.5340152488,21.9200620151,38.8739793341,0.0,4.12243109448,15.9888894789,87.8648215812,84.8730911634,2.97173041782,0.02
 06/10  03:00:00,77.7426236055,15.5821568139,27.5828952715,0.0,4.12243109448,15.9888894789,63.3271187084,60.3353882906,2.97173041782,0.02
 06/10  04:00:00,101.991771238,27.1624508622,39.8641038162,0.0,4.12243109448,16.0517297156,108.827365984,105.835635566,2.97173041782,0.02
 06/10  05:00:00,100.307200647,27.1624508622,38.1795332047,0.0,4.12243109448,16.0517297156,108.230380334,105.238649916,2.97173041782,0.02
 06/10  06:00:00,126.089480699,29.7916901119,49.5243324634,0.0,4.12243109448,39.6058045677,89.0967037357,86.1049733179,2.97173041782,0.02
 06/10  07:00:00,168.393004269,29.8011769534,55.9839969527,4.19133923583,12.3672932834,65.3531420225,144.153076084,139.180192054,4.9528840297,0.02
 06/10  08:00:00,176.499514965,29.7950339818,63.0813737183,2.31585479998,12.3672932834,68.2430321324,139.978524194,135.005640165,4.9528840297,0.02
 06/10  09:00:00,211.743128618,29.9251034771,70.7280278751,0.765905782117,16.4897243779,93.1370602926,128.257017214,120.312402767,7.92461444751,0.02
 06/10  10:00:00,217.029905885,30.0199507921,76.2314631652,0.454294948902,16.4897243779,93.1370602926,120.391956349,112.447341901,7.92461444751,0.02
 06/10  11:00:00,220.221465464,30.0732404564,79.6882589422,0.135772283677,16.4897243779,93.1370602926,120.744784712,104.210217907,7.92461444751,8.60995235785
 06/10  12:00:00,212.319400034,30.1299386,80.9891216764,0.0277715543261,16.4897243779,83.9857416113,110.521471521,102.576857073,7.92461444751,0.02
 06/10  13:00:00,214.008896411,30.2828803802,82.5534500209,0.0,16.4897243779,83.9857416113,109.708012903,101.763398456,7.92461444751,0.02
 06/10  14:00:00,215.993242699,30.5123024768,84.3084151123,0.0,16.4897243779,83.9857416113,104.431946101,96.4873316531,7.92461444751,0.02
 06/10  15:00:00,197.121648172,29.7916901119,83.6143254912,0.0,12.3672932834,70.6512738906,50.8009880159,45.8281039862,4.9528840297,0.02
 06/10  16:00:00,197.606551993,29.7916901119,84.0992224399,0.0,12.3672932834,70.6512738906,50.4764371207,45.503553091,4.9528840297,0.02
 06/10  17:00:00,184.393658178,29.7916901119,83.4097838017,0.0,12.3672932834,58.1284167478,54.2517108155,49.2788267858,4.9528840297,0.02
 06/10  18:00:00,139.802267524,29.0921254168,72.7054172259,0.0,12.3672932834,24.9413748627,77.0089223756,72.0360383459,4.9528840297,0.02
 06/10  19:00:00,135.530680222,28.9171120473,68.608843274,0.0,12.3672932834,24.9413748627,84.4508194312,79.4779354015,4.9528840297,0.02
 06/10  20:00:00,123.833963698,29.3549131194,66.561332991,0.0,4.12243109448,16.0517297156,94.940027511,91.9482970931,2.97173041782,0.02
 06/10  21:00:00,87.285588808,16.1299149909,36.5781012256,0.0,4.12243109448,15.9888894789,57.7092380033,54.7175075855,2.97173041782,0.02
 06/10  22:00:00,105.77023968,22.5043374039,48.525927262,0.0,4.12243109448,15.9888894789,85.8432909725,82.8515605546,2.97173041782,0.02
 06/10  23:00:00,82.1676153861,15.3340515976,32.2791914767,0.0,4.12243109448,15.9888894789,56.7367623781,53.7450319603,2.97173041782,0.02
 06/10  24:00:00,94.8454114983,20.9708263322,39.1578104279,0.0,4.12243109448,15.9888894789,92.4742664723,80.9024407075,2.97173041782,8.60009534695
 06/11  01:00:00,73.6927714169,13.84436118,27.3784539106,0.0,2.06121554724,15.9888894789,56.1851377953,53.1934073775,2.97173041782,0.02
 06/11  02:00:00,84.2012492509,19.2400693607,32.3230211781,0.0,2.06121554724,15.9888894789,86.4293669509,83.4376365331,2.97173041782,0.02
 06/11  03:00:00,68.4293317552,12.1795999697,23.8261763179,0.0,2.06121554724,15.9888894789,46.7362949313,43.7445645135,2.97173041782,0.02
 06/11  04:00:00,82.8320080221,19.0137156036,31.1859339473,0.0,2.06121554724,15.9888894789,79.1655487678,76.1738183499,2.97173041782,0.02
 06/11  05:00:00,66.0744557813,11.9166760448,21.7342244058,0.0,2.06121554724,15.9888894789,46.4731897064,43.4814592886,2.97173041782,0.02
 06/11  06:00:00,78.2052263139,22.6353757185,34.5905242095,0.0,2.06121554724,15.9888894789,95.6186988417,92.6269684239,2.97173041782,0.02
 06/11  07:00:00,72.9190975132,19.4229201997,34.9820193513,0.0,2.06121554724,15.9888894789,76.1689669191,73.1772365013,2.97173041782,0.02
 06/11  08:00:00,115.408094174,23.657857649,45.3115238918,0.0,4.12243109448,41.7362269337,89.5145407044,84.5416566747,4.9528840297,0.02
 06/11  09:00:00,112.897200724,20.2116919745,46.3627978587,0.0,4.12243109448,41.7362269337,69.9357631882,64.9628791585,4.9528840297,0.02
 06/11  10:00:00,126.947958892,24.388201885,56.1210444341,0.0,4.12243109448,41.7362269337,85.2737106661,80.3008266364,4.9528840297,0.02
 06/11  11:00:00,117.424853669,20.2993332829,50.8028095432,0.0,4.12243109448,41.7362269337,66.627805798,61.6549217683,4.9528840297,0.02
 06/11  12:00:00,130.304524815,24.388201885,59.4776103933,0.0,4.12243109448,41.7362269337,82.8877025119,77.9148184822,4.9528840297,0.02
 06/11  13:00:00,119.08290266,20.2116919745,52.5484998678,0.0,4.12243109448,41.7362269337,66.4935868533,61.5207028236,4.9528840297,0.02
 06/11  14:00:00,132.747135501,24.388201885,61.9202210936,0.0,4.12243109448,41.7362269337,80.3466852595,75.3738012299,4.9528840297,0.02
 06/11  15:00:00,120.773783524,20.2116919745,54.1471136468,0.0,4.12243109448,41.7362269337,65.3572255308,60.3843415011,4.9528840297,0.02
 06/11  16:00:00,116.195742411,24.388201885,62.1735725455,0.0,4.12243109448,24.8785346261,81.6941373295,76.7212532998,4.9528840297,0.02
 06/11  17:00:00,91.5629305619,20.1240506662,52.924722071,0.0,2.06121554724,15.9888894789,67.0981234241,64.1063930062,2.97173041782,0.02
 06/11  18:00:00,99.8246461513,23.3951455479,57.8225413983,0.0,2.06121554724,15.9888894789,80.1108709667,77.1191405489,2.97173041782,0.02
 06/11  19:00:00,80.8295710637,17.9626553755,44.3991585173,0.0,2.06121554724,15.9888894789,62.1688097803,59.1770793625,2.97173041782,0.02
 06/11  20:00:00,101.872742461,23.2198629313,52.9984202872,0.0,2.06121554724,15.9888894789,85.8902655647,82.8985351469,2.97173041782,0.02
 06/11  21:00:00,88.2866168041,16.8819577301,38.8651022004,0.0,2.06121554724,15.9888894789,63.7227445388,60.731014121,2.97173041782,0.02
 06/11  22:00:00,103.880665595,22.4897305192,48.7121761237,0.0,2.06121554724,15.9888894789,91.4202989567,88.4285685388,2.97173041782,0.02
 06/11  23:00:00,82.5031869966,16.4875718426,33.4760582225,0.0,2.06121554724,15.9888894789,66.6317237421,63.6399933243,2.97173041782,0.02
 06/11  24:00:00,99.0214941313,22.1391652859,44.2035698294,0.0,2.06121554724,15.9888894789,92.0827434782,89.0910130604,2.97173041782,0.02
 06/12  01:00:00,81.0669413528,15.5821568139,30.9072124086,0.0,4.12243109448,15.9888894789,63.1755842019,60.1838537841,2.97173041782,0.02
 06/12  02:00:00,98.6671403638,21.9638826692,41.9632831325,0.0,4.12243109448,15.9888894789,90.1608216157,87.1690911979,2.97173041782,0.02
 06/12  03:00:00,71.8735663547,14.0339329455,23.2736613694,0.0,4.12243109448,15.9888894789,62.6746975656,59.6829671478,2.97173041782,0.02
 06/12  04:00:00,134.334265738,29.0248286641,53.2097124607,0.0,12.3672932834,24.9413748627,108.871179707,103.898295677,4.9528840297,0.02
 06/12  05:00:00,141.499584506,28.9669092212,56.2962849418,4.13666568363,12.3672932834,24.9413748627,177.76741776,172.79453373,4.9528840297,0.02
 06/12  06:00:00,194.762200988,29.9400414752,65.3180421003,1.00474507406,24.7345865669,70.7195625826,152.172326095,133.664840953,9.90576805939,8.60171708283
 06/12  07:00:00,230.474170092,30.1244480869,69.9693160391,0.18800006272,37.1018798503,92.3937384068,122.551679121,112.625911061,9.90576805939,0.02
 06/12  08:00:00,245.848776125,30.3658574783,73.1848333826,0.0626215718677,37.1018798503,104.434947198,115.102676378,105.176908319,9.90576805939,0.02
 06/12  09:00:00,260.711675208,30.5805133859,75.8524900112,0.0016039760098,37.1018798503,116.476155989,105.490297827,95.5645297679,9.90576805939,0.02
 06/12  10:00:00,266.420668128,30.9371062402,81.2058828296,0.0,37.1018798503,116.476155989,97.4663792083,78.9371835214,9.90576805939,8.6234276275
 06/12  11:00:00,271.105923434,31.3234423935,85.5047113052,0.0,37.1018798503,116.476155989,75.1437927898,65.2180247304,9.90576805939,0.02
 06/12  12:00:00,261.540105067,31.6343400368,87.6696781803,0.0,37.1018798503,104.434947198,69.9095734895,59.9838054301,9.90576805939,0.02
 06/12  13:00:00,276.022224725,32.0731831392,89.671176596,0.0,37.1018798503,116.476155989,72.7758744586,54.2455533412,9.90576805939,8.62455305807
 06/12  14:00:00,277.299984583,32.38139827,90.6410024784,0.0,37.1018798503,116.476155989,60.1194030331,50.1936349737,9.90576805939,0.02
 06/12  15:00:00,277.630711152,32.6947486485,90.6585281042,0.0,37.1018798503,116.476155989,58.7910082762,48.8652402168,9.90576805939,0.02
 06/12  16:00:00,278.292142343,32.8881221141,91.1270415121,0.0,37.1018798503,116.476155989,55.3817563382,45.4559882788,9.90576805939,0.02
 06/12  17:00:00,279.185808476,33.1103814617,91.7994966563,0.0,37.1018798503,116.476155989,59.9679043046,41.4491924219,9.90576805939,8.61294382334
 06/12  18:00:00,172.586163101,29.0070391629,70.5688660263,0.0,24.7345865669,47.5788473902,46.6581565134,41.6852724837,4.9528840297,0.02
 06/12  19:00:00,169.789205752,28.9196515937,67.8592947529,0.0,24.7345865669,47.5788473902,50.8523668278,45.8794827981,4.9528840297,0.02
 06/12  20:00:00,156.720451322,29.355482631,68.5641443427,0.0,12.3672932834,38.6892022431,58.2475332254,55.2558028076,2.97173041782,0.02
 06/12  21:00:00,119.875135856,19.7515751059,46.1300025216,0.0,12.3672932834,27.0668015668,48.3610139491,45.3692835313,2.97173041782,0.02
 06/12  22:00:00,111.386322739,23.4535730868,53.1695751415,0.0,4.12243109448,15.9888894789,70.2559709817,67.2642405639,2.97173041782,0.02
 06/12  23:00:00,90.5400024572,17.144881655,38.7943486656,0.0,4.12243109448,15.9888894789,54.5598634202,51.5681330024,2.97173041782,0.02
 06/12  24:00:00,102.719019193,21.9638826692,46.0151623136,0.0,4.12243109448,15.9888894789,78.3389759511,75.3472455333,2.97173041782,0.02
 06/13  01:00:00,82.7841730003,15.4506948514,32.7559063823,0.0,4.12243109448,15.9888894789,54.6853025977,51.6935721799,2.97173041782,0.02
 06/13  02:00:00,102.258700968,21.9200620151,45.5986647646,0.0,4.12243109448,15.9888894789,84.8654917622,81.8737613444,2.97173041782,0.02
 06/13  03:00:00,84.8563207789,15.8012600847,34.4774888674,0.0,4.12243109448,15.9888894789,56.9920882698,54.0003578519,2.97173041782,0.02
 06/13  04:00:00,138.842887767,28.4770704871,58.2660930597,0.0,12.3672932834,24.9413748627,99.1814611438,94.2085771141,4.9528840297,0.02
 06/13  05:00:00,148.046129001,29.8141452095,63.5123145652,2.61994496885,12.3672932834,24.9413748627,166.670188781,161.697304751,4.9528840297,0.02
 06/13  06:00:00,198.115478639,30.0166705883,68.9690156037,0.630420479983,24.7345865669,70.7195625826,133.231331437,123.305563378,9.90576805939,0.02
 06/13  07:00:00,235.581573715,30.562454971,74.7651144156,0.0615900644847,37.1018798503,92.3937384068,104.103551159,94.1777830997,9.90576805939,0.02
 06/13  08:00:00,252.523207335,30.8534463037,79.4255846389,0.00868186931558,37.1018798503,104.434947198,95.5974554633,77.0756289682,9.90576805939,8.61605843572
 06/13  09:00:00,269.380762829,31.1629003736,83.9408273697,0.0,37.1018798503,116.476155989,72.8897288795,62.9639608201,9.90576805939,0.02
 06/13  10:00:00,275.578627847,31.6577982827,89.6431939087,0.0,37.1018798503,116.476155989,60.1502038099,50.2244357505,9.90576805939,0.02
 06/13  11:00:00,280.850408195,32.1801688693,94.3924079462,0.0,37.1018798503,116.476155989,61.9846558118,43.4544788901,9.90576805939,8.62440886235
 06/13  12:00:00,274.262823368,32.7277744674,99.2989970504,0.0,37.1018798503,104.434947198,42.4229200908,32.4971520314,9.90576805939,0.02
 06/13  13:00:00,290.415750769,33.2680841622,102.869845461,0.0,37.1018798503,116.476155989,34.3596080688,24.4338400094,9.90576805939,0.02
 06/13  14:00:00,292.252119619,33.7123170793,104.262156521,0.0,37.1018798503,116.476155989,41.6133439171,23.0843097669,9.90576805939,8.6232660908
 06/13  15:00:00,295.893045319,34.300088789,107.31555931,0.0,37.1018798503,116.476155989,28.7309848206,18.8052167612,9.90576805939,0.02
 06/13  16:00:00,294.690875104,34.7277068979,105.686226251,0.0,37.1018798503,116.476155989,29.113285122,19.1875170626,9.90576805939,0.02
 06/13  17:00:00,293.591166542,34.9237131444,104.391498266,0.0,37.1018798503,116.476155989,32.3667879569,22.4410198975,9.90576805939,0.02
 06/13  18:00:00,179.793286669,29.1095883267,77.6734170908,0.0,24.7345865669,47.5788473902,44.1487072518,30.5893349831,4.9528840297,8.60648823905
 06/13  19:00:00,176.673108653,28.9402293874,74.7226164747,0.0,24.7345865669,47.5788473902,39.5656888233,34.5928047936,4.9528840297,0.02
 06/13  20:00:00,163.401590226,29.3735504885,75.2272204773,0.0,12.3672932834,38.6892022431,45.3017456243,42.3100152065,2.97173041782,0.02
 06/13  21:00:00,124.070937576,19.8612714802,50.2161122641,0.0,12.3672932834,27.0668015668,36.4161100666,33.4243796488,2.97173041782,0.02
 06/13  22:00:00,117.194036315,23.8114417624,58.6194205174,0.0,4.12243109448,15.9888894789,47.2573873609,44.2656569431,2.97173041782,0.02
 06/13  23:00:00,95.6239895196,17.831193413,43.1688241093,0.0,4.12243109448,15.9888894789,39.3025225268,36.310792109,2.97173041782,0.02
 06/13  24:00:00,112.21193008,23.3002007972,54.1485552175,0.0,4.12243109448,15.9888894789,58.6339177472,55.6421873294,2.97173041782,0.02
 06/14  01:00:00,95.7602588663,18.0502966838,43.0859902231,0.0,4.12243109448,15.9888894789,46.148697176,43.1569667582,2.97173041782,0.02
 06/14  02:00:00,108.69375843,22.869297698,51.0612866981,0.0,4.12243109448,15.9888894789,62.1811598347,59.1894294169,2.97173041782,0.02
 06/14  03:00:00,85.6802493362,15.5383361597,35.5643418499,0.0,4.12243109448,15.9888894789,43.6146253418,40.6228949239,2.97173041782,0.02
 06/14  04:00:00,146.140381066,28.9590976828,65.0815596675,0.0,12.3672932834,24.9413748627,77.9074113326,72.9345273029,4.9528840297,0.02
 06/14  05:00:00,146.973159732,29.2020291204,64.4523372899,1.21906957349,12.3672932834,24.9413748627,137.679949078,132.707065049,4.9528840297,0.02
 06/14  06:00:00,206.523373876,30.5095675376,77.3391284893,0.175306394899,24.7345865669,70.7195625826,99.6828615731,89.7570935137,9.90576805939,0.02
 06/14  07:00:00,242.978798092,30.9295752527,81.856817786,0.0,37.1018798503,92.3937384068,72.3524317373,62.4266636779,9.90576805939,0.02
 06/14  08:00:00,257.407768125,31.1881603858,83.9840779831,0.0,37.1018798503,104.434947198,61.9962908591,52.0705227997,9.90576805939,0.02
 06/14  09:00:00,272.388026328,31.4290396398,86.6819461573,0.0,37.1018798503,116.476155989,62.3102449695,43.7845355086,9.90576805939,8.61994140146
 06/14  10:00:00,276.993815432,31.7354363914,90.9807872675,0.0,37.1018798503,116.476155989,42.4226417112,32.4968736518,9.90576805939,0.02
 06/14  11:00:00,279.386286257,32.059400881,93.0490411465,0.0,37.1018798503,116.476155989,33.9888273003,24.0630592409,9.90576805939,0.02
 06/14  12:00:00,270.539151039,32.5471583928,95.7559258233,0.0,37.1018798503,104.434947198,37.894639359,19.367572031,9.90576805939,8.62129926859
 06/14  13:00:00,289.776559815,33.0365401523,102.462245331,0.0,37.1018798503,116.476155989,22.041184795,12.1154167357,9.90576805939,0.02
 06/14  14:00:00,293.78247097,33.6239954532,105.880815878,0.0,37.1018798503,116.476155989,17.6718710959,7.74610303646,9.90576805939,0.02
 06/14  15:00:00,295.94958548,34.2877265722,107.384446491,0.0,37.1018798503,116.476155989,26.74260331,8.21474039633,9.90576805939,8.62209485426
 06/14  16:00:00,288.975717559,34.534328905,100.164482923,0.0,37.1018798503,116.476155989,27.3018547238,17.3760866644,9.90576805939,0.02
 06/14  17:00:00,278.000676007,34.3144631563,89.4102825737,0.0,37.1018798503,116.476155989,52.4645970032,42.5388289438,9.90576805939,0.02
 06/14  18:00:00,167.056568318,29.0069768299,65.0393137244,0.0,24.7345865669,47.5788473902,55.9573935859,50.9845095562,4.9528840297,0.02
 06/14  19:00:00,164.600140043,28.9195382697,62.6703196079,0.0,24.7345865669,47.5788473902,67.1903179964,62.2174339667,4.9528840297,0.02
 06/14  20:00:00,151.675979809,29.3554607354,63.5196770458,0.0,12.3672932834,38.6892022431,89.8383072962,78.2601619383,2.97173041782,8.60641494006
 06/14  21:00:00,111.775390122,17.9407450484,39.8874883288,0.0,12.3672932834,27.0668015668,55.5260053677,52.5342749499,2.97173041782,0.02
 06/14  22:00:00,107.881734851,23.3075042396,49.8110564715,0.0,4.12243109448,15.9888894789,78.1650888173,75.1733583995,2.97173041782,0.02
 06/14  23:00:00,88.3924283305,16.9695990384,36.8220575688,0.0,4.12243109448,15.9888894789,56.7296534446,53.7379230268,2.97173041782,0.02
 06/14  24:00:00,103.416993254,22.2268065942,46.4502129036,0.0,4.12243109448,15.9888894789,79.5180634587,76.5263330409,2.97173041782,0.02
 06/15  01:00:00,82.9383313956,15.5821568139,32.7786033047,0.0,4.12243109448,15.9888894789,58.3531170334,55.3613866156,2.97173041782,0.02
 06/15  02:00:00,100.906216864,21.7886000526,44.3776431483,0.0,4.12243109448,15.9888894789,80.3776749876,77.3859445698,2.97173041782,0.02
 06/15  03:00:00,79.2566646515,14.9248470015,29.7542463824,0.0,4.12243109448,15.9888894789,58.885073104,55.8933426862,2.97173041782,0.02
 06/15  04:00:00,142.016910108,29.0248286641,60.8923578159,0.0,12.3672932834,24.9413748627,98.5107281975,93.5378441678,4.9528840297,0.02
