Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/15  05:00:00,143.514707248,29.2840795778,59.7840917371,2.34681229789,12.3672932834,24.9413748627,165.502885652,160.530001622,4.9528840297,0.02
 06/15  06:00:00,197.396126414,30.1083395851,67.9999882581,0.788427254984,24.7345865669,70.7195625826,132.17057033,122.244802271,9.90576805939,0.02
 06/15  07:00:00,233.244068067,30.6976341864,72.2561204048,0.0979135933741,37.1018798503,92.3937384068,105.32241868,95.3966506207,9.90576805939,0.02
 06/15  08:00:00,247.772995463,30.9976997556,74.5356252817,0.00417275379172,37.1018798503,104.434947198,94.7075033726,84.7817353132,9.90576805939,0.02
 06/15  09:00:00,263.484497422,31.3305504975,77.8768418619,0.0,37.1018798503,116.476155989,90.7663746064,72.2407626228,9.90576805939,8.61984392419
 06/15  10:00:00,268.222279128,31.7178187113,82.2268986704,0.0,37.1018798503,116.476155989,67.8080770798,57.8823090204,9.90576805939,0.02
 06/15  11:00:00,273.875812802,32.2107142806,87.3873042403,0.0,37.1018798503,116.476155989,53.8869305517,43.9611624923,9.90576805939,0.02
 06/15  12:00:00,267.617826219,32.7299384769,92.6517596817,0.0,37.1018798503,104.434947198,49.7579666813,31.2311999336,9.90576805939,8.6209986883
 06/15  13:00:00,286.478360008,33.3399139416,98.8607024669,0.0,37.1018798503,116.476155989,27.4157818307,17.4900137713,9.90576805939,0.02
 06/15  14:00:00,292.933046959,34.019944579,104.63549097,0.0,37.1018798503,116.476155989,18.3202517591,8.39448369974,9.90576805939,0.02
 06/15  15:00:00,294.537738928,34.5673067044,105.692956974,0.0,37.1018798503,116.476155989,24.9288549318,6.40107024544,9.90576805939,8.62201662693
 06/15  16:00:00,291.930959015,34.8880389578,102.76603596,0.0,37.1018798503,116.476155989,17.6783949156,7.75262685621,9.90576805939,0.02
 06/15  17:00:00,284.676248856,34.8422132442,95.5581302483,0.0,37.1018798503,116.476155989,30.6079180409,20.6821499815,9.90576805939,0.02
 06/15  18:00:00,170.266302054,29.0160777692,68.2399577941,0.0,24.7345865669,47.5788473902,48.4529937616,43.4801097319,4.9528840297,0.02
 06/15  19:00:00,170.300981703,28.9321707932,68.3585401538,0.0,24.7345865669,47.5788473902,55.4828691013,50.5099850716,4.9528840297,0.02
 06/15  20:00:00,159.421314371,29.3666384495,71.2538390766,0.0,12.3672932834,38.6892022431,57.995250161,55.0035197432,2.97173041782,0.02
 06/15  21:00:00,121.300995582,19.8611267413,47.4463034236,0.0,12.3672932834,27.0668015668,47.2385301232,44.2467997053,2.97173041782,0.02
 06/15  22:00:00,113.324343948,23.6288557034,54.9323130077,0.0,4.12243109448,15.9888894789,67.165615596,64.1738851782,2.97173041782,0.02
 06/15  23:00:00,93.3393582,17.7581589894,40.9572260052,0.0,4.12243109448,15.9888894789,52.9804684886,49.9887380708,2.97173041782,0.02
 06/15  24:00:00,107.902472729,23.0445803146,50.0947171395,0.0,4.12243109448,15.9888894789,81.0427872605,69.4709734034,2.97173041782,8.6000834392
 06/16  01:00:00,85.1483154139,15.7136187764,34.8571242467,0.0,4.12243109448,15.9888894789,51.9741556336,48.9824252158,2.97173041782,0.02
 06/16  02:00:00,103.402321225,21.9200620151,46.7422845303,0.0,4.12243109448,15.9888894789,75.3977018485,72.4059714306,2.97173041782,0.02
 06/16  03:00:00,82.4497915648,15.3630535431,32.5091658274,0.0,4.12243109448,15.9888894789,51.4687989695,48.4770685517,2.97173041782,0.02
 06/16  04:00:00,143.019372745,28.9371873558,61.9824609186,0.0,12.3672932834,24.9413748627,89.6437643143,84.6708802846,4.9528840297,0.02
 06/16  05:00:00,145.0252294,29.165638355,61.9869930284,1.77287361968,12.3672932834,24.9413748627,146.782344554,141.809460525,4.9528840297,0.02
 06/16  06:00:00,202.830511193,30.4002707245,73.4658453968,0.465023068576,24.7345865669,70.7195625826,110.819208968,100.893440909,9.90576805939,0.02
 06/16  07:00:00,240.412944326,30.8923177439,79.3274247571,0.000798416970737,37.1018798503,92.3937384068,81.1983311805,71.2725631211,9.90576805939,0.02
 06/16  08:00:00,257.344464507,31.3084806839,83.8005136175,0.0,37.1018798503,104.434947198,62.6424398021,52.7166717427,9.90576805939,0.02
 06/16  09:00:00,276.788466665,31.8430343309,90.668353089,0.0,37.1018798503,116.476155989,46.7398962118,36.8141281524,9.90576805939,0.02
 06/16  10:00:00,285.037699396,32.4468070023,98.3132696777,0.0,37.1018798503,116.476155989,41.7405405249,23.2116761171,9.90576805939,8.62309634835
 06/16  11:00:00,291.106884552,32.9916034391,103.837534719,0.0,37.1018798503,116.476155989,23.8828871509,13.9571190915,9.90576805939,0.02
 06/16  12:00:00,283.0952219,33.6079749074,107.251150609,0.0,37.1018798503,104.434947198,17.3869305107,7.4611624513,9.90576805939,0.02
 06/16  13:00:00,299.039097675,34.2400348313,110.521256664,0.0,37.1018798503,116.476155989,25.3189430389,6.79059529271,9.90576805939,8.62257968676
 06/16  14:00:00,301.42965356,34.824699424,112.327389066,0.0,37.1018798503,116.476155989,15.0573706658,5.13160260643,9.90576805939,0.02
 06/16  15:00:00,298.84688952,35.2117911968,109.357656531,0.0,37.1018798503,116.476155989,15.0715976418,5.14582958238,9.90576805939,0.02
 06/16  16:00:00,291.023740675,35.2189225856,101.527867087,0.0,37.1018798503,116.476155989,24.9943539093,6.46971139267,9.90576805939,8.61887445722
 06/16  17:00:00,283.240609242,34.8166562813,94.1480650924,0.0,37.1018798503,116.476155989,25.1565592938,15.2307912344,9.90576805939,0.02
 06/16  18:00:00,169.679927932,29.0138084664,67.6558639638,0.0,24.7345865669,47.5788473902,38.9756527251,34.0027686954,4.9528840297,0.02
 06/16  19:00:00,167.888455494,28.9277938763,65.9504023738,0.0,24.7345865669,47.5788473902,49.1884216462,44.2155376165,4.9528840297,0.02
 06/16  20:00:00,154.951344168,29.3607016112,66.7898174953,0.0,12.3672932834,38.6892022431,64.7706969339,61.7789665161,2.97173041782,0.02
 06/16  21:00:00,119.070995739,19.8611267413,45.2163102052,0.0,12.3672932834,27.0668015668,51.5565055105,48.5647750927,2.97173041782,0.02
 06/16  22:00:00,108.856302866,23.3951455479,50.6979827463,0.0,4.12243109448,15.9888894789,70.5784350719,67.5867046541,2.97173041782,0.02
 06/16  23:00:00,88.4904133797,17.0572403467,36.8324008352,0.0,4.12243109448,15.9888894789,55.9908693294,52.9991389115,2.97173041782,0.02
 06/16  24:00:00,101.375855929,22.2268065942,44.4090750632,0.0,4.12243109448,15.9888894789,82.2490883702,79.2573579524,2.97173041782,0.02
 06/17  01:00:00,81.621605778,15.5821568139,31.4618771319,0.0,4.12243109448,15.9888894789,60.9952619276,58.0035315098,2.97173041782,0.02
 06/17  02:00:00,96.4077573307,21.2627522027,40.4050308736,0.0,4.12243109448,15.9888894789,84.4613745465,81.4696441287,2.97173041782,0.02
 06/17  03:00:00,79.8802273587,15.3630535431,29.9396019217,0.0,4.12243109448,15.9888894789,57.4486951457,54.4569647279,2.97173041782,0.02
 06/17  04:00:00,114.023321528,27.8197606746,51.2383439022,0.0,4.12243109448,16.0517297156,107.167998429,104.176268011,2.97173041782,0.02
 06/17  05:00:00,111.227656307,27.6006574038,48.661781914,0.0,4.12243109448,16.0517297156,106.875088241,103.883357823,2.97173041782,0.02
 06/17  06:00:00,140.326970288,29.7916901119,63.7618216269,0.0,4.12243109448,39.6058045677,87.9062512058,84.914520788,2.97173041782,0.02
 06/17  07:00:00,182.498000617,29.7952200577,69.836485723,4.44980327949,12.3672932834,65.3531420225,143.514501211,129.959914304,4.9528840297,8.60170287679
 06/17  08:00:00,187.154162828,29.7935507901,74.0635596553,1.98980946224,12.3672932834,68.2430321324,117.307670359,112.33478633,4.9528840297,0.02
 06/17  09:00:00,221.552880824,29.8804376889,80.8848139862,0.463578068494,16.4897243779,93.1370602926,87.5002453672,79.5556309197,7.92461444751,0.02
 06/17  10:00:00,227.319545881,30.0047248401,86.8151606907,0.175516388095,16.4897243779,93.1370602926,65.7344054565,57.789791009,7.92461444751,0.02
 06/17  11:00:00,230.820108698,30.1292426399,90.3222279138,0.0444848128355,16.4897243779,93.1370602926,57.0499527796,49.1053383321,7.92461444751,0.02
 06/17  12:00:00,224.118880351,30.2677551346,92.6785544454,0.0,16.4897243779,83.9857416113,56.3131628505,48.3685484029,7.92461444751,0.02
 06/17  13:00:00,227.95785705,30.4886918118,96.2965870574,0.0,16.4897243779,83.9857416113,53.8748495938,45.9302351463,7.92461444751,0.02
 06/17  14:00:00,232.149673397,30.7410176037,100.236116366,0.0,16.4897243779,83.9857416113,47.2299187801,39.2853043325,7.92461444751,0.02
 06/17  15:00:00,210.091708163,29.7916901119,96.5843738491,0.0,12.3672932834,70.6512738906,27.9335522263,14.3728752785,4.9528840297,8.6077929181
 06/17  16:00:00,209.476668522,29.7916901119,95.9693602647,0.0,12.3672932834,70.6512738906,17.3533640995,12.3804800698,4.9528840297,0.02
 06/17  17:00:00,194.597104388,29.7916901119,93.6132451092,0.0,12.3672932834,58.1284167478,20.0480869274,15.0752028978,4.9528840297,0.02
 06/17  18:00:00,140.867073438,29.0947228278,73.7676273392,0.0,12.3672932834,24.9413748627,45.7825674519,40.8096834223,4.9528840297,0.02
 06/17  19:00:00,135.140543103,28.9181480148,68.2176718131,0.0,12.3672932834,24.9413748627,65.8952172829,60.9223332532,4.9528840297,0.02
 06/17  20:00:00,125.268183913,29.3546470152,67.995820951,0.0,4.12243109448,16.0517297156,82.1855797354,79.1938493176,2.97173041782,0.02
 06/17  21:00:00,88.0941059758,16.1299149909,37.3866200482,0.0,4.12243109448,15.9888894789,51.6950925661,48.7033621483,2.97173041782,0.02
 06/17  22:00:00,101.261326705,22.2852341331,44.2361192261,0.0,4.12243109448,15.9888894789,83.0615861646,80.0698557468,2.97173041782,0.02
 06/17  23:00:00,76.5294477606,14.2533539522,27.7449235199,0.0,4.12243109448,15.9888894789,51.6142005122,48.6224700944,2.97173041782,0.02
 06/17  24:00:00,96.0537202942,21.2337502571,40.1031969909,0.0,4.12243109448,15.9888894789,83.8155576346,80.8238272168,2.97173041782,0.02
 06/18  01:00:00,64.6641153717,11.3031868865,20.9373744506,0.0,2.06121554724,15.9888894789,46.0734718909,43.0817414731,2.97173041782,0.02
 06/18  02:00:00,94.0358592771,20.3283352284,41.0751669084,0.0,2.06121554724,15.9888894789,77.4958767641,74.5041463462,2.97173041782,0.02
 06/18  03:00:00,63.0045329339,10.8649803449,19.7159984933,0.0,2.06121554724,15.9888894789,45.072785076,42.0810546582,2.97173041782,0.02
 06/18  04:00:00,92.8654017108,19.9777699951,40.2552745085,0.0,2.06121554724,15.9888894789,77.5005480699,74.508817652,2.97173041782,0.02
 06/18  05:00:00,63.800745613,10.8649803449,20.5122111,0.0,2.06121554724,15.9888894789,45.969496334,42.9777659162,2.97173041782,0.02
 06/18  06:00:00,90.3945835056,23.0735822601,46.3416759268,0.0,2.06121554724,15.9888894789,92.5465816276,89.5548512098,2.97173041782,0.02
 06/18  07:00:00,77.1045081503,18.984713658,39.6056375072,0.0,2.06121554724,15.9888894789,73.7630540193,70.7713236015,2.97173041782,0.02
 06/18  08:00:00,121.647391026,23.9061746892,51.3025045956,0.0,4.12243109448,41.7362269337,85.3921519345,80.4192679049,4.9528840297,0.02
 06/18  09:00:00,112.49079125,19.8611267413,46.3069544298,0.0,4.12243109448,41.7362269337,59.8279395751,54.8550555454,4.9528840297,0.02
 06/18  10:00:00,126.305702035,24.0376366517,55.8293535471,0.0,4.12243109448,41.7362269337,64.0594937554,59.0866097257,4.9528840297,0.02
 06/18  11:00:00,114.824368111,19.6858441246,48.8158138084,0.0,4.12243109448,41.7362269337,45.7019265782,40.7290425485,4.9528840297,0.02
 06/18  12:00:00,130.222023451,24.2129192683,59.5703922426,0.0,4.12243109448,41.7362269337,51.834812762,46.8619287323,4.9528840297,0.02
 06/18  13:00:00,119.183288269,20.1240506662,52.7365273169,0.0,4.12243109448,41.7362269337,41.605114353,36.6322303233,4.9528840297,0.02
 06/18  14:00:00,133.824680683,24.388201885,62.9977667468,0.0,4.12243109448,41.7362269337,47.2128866678,42.2400026381,4.9528840297,0.02
 06/18  15:00:00,121.894858463,20.2993332829,55.2728147804,0.0,4.12243109448,41.7362269337,35.6158264003,30.6429423706,4.9528840297,0.02
 06/18  16:00:00,116.870714102,24.3883342661,62.9013599762,0.0,4.12243109448,24.8785346261,52.2002561045,38.6466700584,4.9528840297,8.60070201646
 06/18  17:00:00,92.8677017352,20.2993332829,54.0542110199,0.0,2.06121554724,15.9888894789,37.081073215,34.0893427971,2.97173041782,0.02
 06/18  18:00:00,99.3691858333,23.3951455479,57.3670815528,0.0,2.06121554724,15.9888894789,50.3362444766,47.3445140588,2.97173041782,0.02
 06/18  19:00:00,81.3832766522,18.2255793004,44.6899407289,0.0,2.06121554724,15.9888894789,46.3813410427,43.3896106249,2.97173041782,0.02
 06/18  20:00:00,94.086501011,22.3144479025,48.489961494,0.0,2.06121554724,15.9888894789,76.1273678154,73.1356373976,2.97173041782,0.02
 06/18  21:00:00,83.0388840292,15.888901393,34.6336267914,0.0,2.06121554724,15.9888894789,59.0337517064,56.0420212885,2.97173041782,0.02
 06/18  22:00:00,103.281261012,22.3582685567,48.244234254,0.0,2.06121554724,15.9888894789,81.0777356225,78.0860052047,2.97173041782,0.02
 06/18  23:00:00,82.9118510839,15.8012600847,34.5942352208,0.0,2.06121554724,15.9888894789,54.2447992047,51.2530687868,2.97173041782,0.02
 06/18  24:00:00,98.0817777789,21.0876814099,44.3385385633,0.0,2.06121554724,15.9888894789,77.012470784,74.0207403662,2.97173041782,0.02
 06/19  01:00:00,81.7908339277,15.3630535431,31.8502091718,0.0,4.12243109448,15.9888894789,57.6431158935,54.6513854757,2.97173041782,0.02
 06/19  02:00:00,99.2998921585,21.2482512299,43.3232675062,0.0,4.12243109448,15.9888894789,87.3634580855,84.3717276677,2.97173041782,0.02
 06/19  03:00:00,78.4802913637,14.3335859062,29.6039347773,0.0,4.12243109448,15.9888894789,57.3634587147,54.3717282969,2.97173041782,0.02
 06/19  04:00:00,137.060924726,28.5647117954,56.3964893814,0.0,12.3672932834,24.9413748627,108.611630871,103.638746841,4.9528840297,0.02
 06/19  05:00:00,150.600338848,29.3988714932,63.5674264536,5.53431734964,12.3672932834,24.9413748627,164.898685437,159.925801407,4.9528840297,0.02
 06/19  06:00:00,204.314394073,29.8682933589,72.0652056393,1.53235718071,24.7345865669,70.7195625826,122.701920549,112.776152489,9.90576805939,0.02
 06/19  07:00:00,234.726761758,30.0980714089,74.1592071882,0.277085254773,37.1018798503,92.3937384068,98.5814885742,88.6557205148,9.90576805939,0.02
 06/19  08:00:00,248.592284423,30.341036484,75.9361142137,0.0796452402008,37.1018798503,104.434947198,89.2378220699,79.3120540105,9.90576805939,0.02
 06/19  09:00:00,263.359246925,30.6200689634,78.4595495997,0.00255165048284,37.1018798503,116.476155989,87.1162927528,68.5909188115,9.90576805939,8.61960588195
 06/19  10:00:00,266.065464711,30.9278296616,80.8600951322,0.0,37.1018798503,116.476155989,68.3953794279,58.4696113685,9.90576805939,0.02
 06/19  11:00:00,268.487603694,31.2474764026,82.962349458,0.0,37.1018798503,116.476155989,62.0453331786,52.1195651192,9.90576805939,0.02
 06/19  12:00:00,259.391725859,31.542736067,85.6128866378,0.0,37.1018798503,104.434947198,61.7290075883,43.2024529612,9.90576805939,8.62078656773
 06/19  13:00:00,277.564822302,31.9846651813,91.3024379226,0.0,37.1018798503,116.476155989,38.2175844281,28.2918163687,9.90576805939,0.02
 06/19  14:00:00,282.280464738,32.4600341323,95.5428374164,0.0,37.1018798503,116.476155989,30.7154236849,20.7896556255,9.90576805939,0.02
 06/19  15:00:00,283.712251116,32.8751840955,96.559615185,0.0,37.1018798503,116.476155989,39.0754039946,20.5479296985,9.90576805939,8.62170623671
 06/19  16:00:00,279.850530564,33.1656588928,92.4080065282,0.0,37.1018798503,116.476155989,33.1148319029,23.1890638435,9.90576805939,0.02
 06/19  17:00:00,276.291710418,33.2785003941,88.7373155011,0.0,37.1018798503,116.476155989,41.2792535238,31.3534854644,9.90576805939,0.02
 06/19  18:00:00,171.726569454,29.0079281032,69.708379638,0.0,24.7345865669,47.5788473902,37.8314365108,32.8585524811,4.9528840297,0.02
 06/19  19:00:00,170.941024654,28.9224251362,69.0083335767,0.0,24.7345865669,47.5788473902,38.1584016602,33.1855176305,4.9528840297,0.02
 06/19  20:00:00,154.436730246,29.3580244863,68.627040435,0.0,12.3672932834,38.6892022431,54.3161180215,51.3243876037,2.97173041782,0.02
 06/19  21:00:00,116.649493016,18.9557117125,43.7234189398,0.0,12.3672932834,27.0668015668,47.8512189787,44.8594885609,2.97173041782,0.02
 06/19  22:00:00,110.612532974,23.5412143951,52.3081436143,0.0,4.12243109448,15.9888894789,69.0881163758,66.096385958,2.97173041782,0.02
 06/19  23:00:00,87.5629883742,16.2394666263,36.7459494982,0.0,4.12243109448,15.9888894789,50.1354293511,47.1436989333,2.97173041782,0.02
 06/19  24:00:00,103.054969032,22.0515239776,46.2634703995,0.0,4.12243109448,15.9888894789,82.6339107781,71.0604626974,2.97173041782,8.60171766287
 06/20  01:00:00,82.7995010896,15.4506948514,32.7712341325,0.0,4.12243109448,15.9888894789,50.6748505585,47.6831201407,2.97173041782,0.02
 06/20  02:00:00,102.695414003,21.9200620151,46.0353775924,0.0,4.12243109448,15.9888894789,74.6869067437,71.6951763259,2.97173041782,0.02
 06/20  03:00:00,83.0583310166,15.4506948514,33.0300642537,0.0,4.12243109448,15.9888894789,49.8932713127,46.9015408949,2.97173041782,0.02
 06/20  04:00:00,141.953944798,28.7619047391,61.0923158704,0.0,12.3672932834,24.9413748627,87.8957601604,82.9228761307,4.9528840297,0.02
 06/20  05:00:00,146.055400712,29.0842744149,62.5326319899,2.33877019139,12.3672932834,24.9413748627,141.694522337,136.721638308,4.9528840297,0.02
 06/20  06:00:00,206.784631407,30.2432430322,75.0754709731,0.617379012207,24.7345865669,70.7195625826,102.533662188,92.6078941282,9.90576805939,0.02
 06/20  07:00:00,238.545676993,30.6041107799,77.7413489733,0.0078185345192,37.1018798503,92.3937384068,82.6843069502,72.7585388908,9.90576805939,0.02
 06/20  08:00:00,253.662179804,30.892860243,80.533865454,0.0,37.1018798503,104.434947198,70.0869655475,60.1611974881,9.90576805939,0.02
 06/20  09:00:00,268.69044745,31.1656788501,83.2477081998,0.0,37.1018798503,116.476155989,58.7275799218,48.8018118625,9.90576805939,0.02
 06/20  10:00:00,270.874424549,31.5224847228,85.0743368065,0.0,37.1018798503,116.476155989,62.2273067748,43.69873548,9.90576805939,8.6228032354
 06/20  11:00:00,274.337641364,31.8732131154,88.186706689,0.0,37.1018798503,116.476155989,46.2088794896,36.2831114302,9.90576805939,0.02
 06/20  12:00:00,265.717584261,32.3336660794,91.1478443896,0.0,37.1018798503,104.434947198,37.4955328144,27.5697647551,9.90576805939,0.02
 06/20  13:00:00,280.363439769,32.7964170789,93.2892330192,0.0,37.1018798503,116.476155989,42.6632496453,24.1353711105,9.90576805939,8.62211047539
 06/20  14:00:00,282.750205449,33.2725048377,95.2001608956,0.0,37.1018798503,116.476155989,28.3898948373,18.4641267779,9.90576805939,0.02
 06/20  15:00:00,284.856407592,33.6668670903,96.9121246845,0.0,37.1018798503,116.476155989,24.3163941827,14.3906261233,9.90576805939,0.02
 06/20  16:00:00,285.915822062,33.9173126487,97.7215674489,0.0,37.1018798503,116.476155989,31.8205466663,13.2961176021,9.90576805939,8.61866100479
 06/20  17:00:00,285.041654039,34.0011879181,96.7645887065,0.0,37.1018798503,116.476155989,22.9029560599,12.9771880005,9.90576805939,0.02
 06/20  18:00:00,173.648220496,29.0105240218,71.6274472601,0.0,24.7345865669,47.5788473902,27.8451262297,22.8722422,4.9528840297,0.02
 06/20  19:00:00,172.785475058,28.9262077354,70.8490146587,0.0,24.7345865669,47.5788473902,35.8037844761,30.8309004464,4.9528840297,0.02
 06/20  20:00:00,157.639593822,29.3605749744,71.8273671801,0.0,12.3672932834,38.6892022431,43.8155366408,40.823806223,2.97173041782,0.02
 06/20  21:00:00,121.364079121,19.8611267413,47.5093973662,0.0,12.3672932834,27.0668015668,40.3674630833,37.3757326655,2.97173041782,0.02
 06/20  22:00:00,112.630469992,23.5412143951,54.3260814052,0.0,4.12243109448,15.9888894789,65.7739165648,62.782186147,2.97173041782,0.02
 06/20  23:00:00,92.919177978,17.7581589894,40.5370468286,0.0,4.12243109448,15.9888894789,54.1015848344,51.1098544166,2.97173041782,0.02
 06/20  24:00:00,105.513451648,22.1391652859,48.6343124703,0.0,4.12243109448,15.9888894789,71.1994082205,68.2076778027,2.97173041782,0.02
 06/21  01:00:00,85.322699109,15.7136187764,35.031508877,0.0,4.12243109448,15.9888894789,53.3140074729,50.3222770551,2.97173041782,0.02
 06/21  02:00:00,103.605883871,21.9200620151,46.9458479786,0.0,4.12243109448,15.9888894789,76.4099776251,73.4182472073,2.97173041782,0.02
 06/21  03:00:00,83.0914229971,15.3630535431,33.1507979374,0.0,4.12243109448,15.9888894789,51.13061701,48.1388865922,2.97173041782,0.02
 06/21  04:00:00,144.751658957,28.9371873558,63.7147476914,0.0,12.3672932834,24.9413748627,84.645119127,79.6722350973,4.9528840297,0.02
 06/21  05:00:00,146.15573863,29.1636077634,63.2542914116,1.63811550755,12.3672932834,24.9413748627,143.03062353,138.0577395,4.9528840297,0.02
 06/21  06:00:00,206.335425053,30.4034518962,74.7002113746,0.38322345796,24.7345865669,70.7195625826,107.716806259,97.7910382001,9.90576805939,0.02
 06/21  07:00:00,241.558044264,30.8280487137,80.5375891711,0.0,37.1018798503,92.3937384068,84.9566935884,66.4448655014,9.90576805939,8.60606002756
 06/21  08:00:00,257.158780006,31.1376301201,83.7857213085,0.0,37.1018798503,104.434947198,62.4168887536,52.4911206943,9.90576805939,0.02
 06/21  09:00:00,273.266610094,31.5654711227,87.424129257,0.0,37.1018798503,116.476155989,50.0613228482,40.1355547889,9.90576805939,0.02
 06/21  10:00:00,277.990052112,32.0602599318,91.6521840587,0.0,37.1018798503,116.476155989,37.0999514049,27.1741833456,9.90576805939,0.02
 06/21  11:00:00,284.395798088,32.6903011052,97.4277378791,0.0,37.1018798503,116.476155989,35.7972540904,17.2677373917,9.90576805939,8.62374863929
 06/21  12:00:00,276.531464201,33.2740922627,101.021351941,0.0,37.1018798503,104.434947198,22.0007767712,12.0750087118,9.90576805939,0.02
 06/21  13:00:00,288.506774323,33.8501400466,100.378847601,0.0,37.1018798503,116.476155989,21.5464901781,11.6207221187,9.90576805939,0.02
 06/21  14:00:00,294.723305193,34.4309512565,106.014768746,0.0,37.1018798503,116.476155989,26.7318037055,8.20336078264,9.90576805939,8.62267486349
 06/21  15:00:00,299.995422319,34.9150666313,110.802995607,0.0,37.1018798503,116.476155989,13.0214874619,3.09571940253,9.90576805939,0.02
 06/21  16:00:00,300.936468061,35.1668813916,111.492675327,0.0,37.1018798503,116.476155989,12.2223642866,2.29659622724,9.90576805939,0.02
 06/21  17:00:00,299.637299447,35.3229660994,110.03839856,0.0,37.1018798503,116.476155989,12.5748198907,2.64905183136,9.90576805939,0.02
 06/21  18:00:00,178.045540913,29.1116457515,75.9236285783,0.0,24.7345865669,47.5788473902,27.6864735228,14.1282604503,4.9528840297,8.60532904283
 06/21  19:00:00,173.047759779,28.9405413645,71.0969678856,0.0,24.7345865669,47.5788473902,39.3577203524,34.3848363227,4.9528840297,0.02
 06/21  20:00:00,156.115599168,29.3718337839,70.2921232641,0.0,12.3672932834,38.6892022431,66.2983527821,63.3066223643,2.97173041782,0.02
 06/21  21:00:00,120.826785796,19.8611267413,46.9721107546,0.0,12.3672932834,27.0668015668,54.993809845,52.0020794272,2.97173041782,0.02
 06/21  22:00:00,113.265073293,23.7749245506,54.7269752544,0.0,4.12243109448,15.9888894789,71.7652826243,68.7735522064,2.97173041782,0.02
 06/21  23:00:00,91.857599439,17.7581589894,39.475468999,0.0,4.12243109448,15.9888894789,54.2430868922,51.2513564744,2.97173041782,0.02
 06/21  24:00:00,106.417999485,23.0445803146,48.6102456509,0.0,4.12243109448,15.9888894789,73.3564658264,70.3647354086,2.97173041782,0.02
 06/22  01:00:00,87.3952546919,16.7066751134,36.0878084995,0.0,4.12243109448,15.9888894789,56.2624975821,53.2707671643,2.97173041782,0.02
 06/22  02:00:00,103.551265085,22.1391652859,46.6721266444,0.0,4.12243109448,15.9888894789,77.1094861344,74.1177557166,2.97173041782,0.02
 06/22  03:00:00,81.6939810491,15.3630535431,31.753356717,0.0,4.12243109448,15.9888894789,53.4291167119,50.4373862941,2.97173041782,0.02
 06/22  04:00:00,142.724238316,28.9371873558,61.6873277818,0.0,12.3672932834,24.9413748627,92.7699885378,87.7971045081,4.9528840297,0.02
 06/22  05:00:00,144.647219281,29.1911976527,61.832628536,1.5236698806,12.3672932834,24.9413748627,151.170664601,146.197780571,4.9528840297,0.02
 06/22  06:00:00,204.022077221,30.4805019599,72.3777153288,0.315322347986,24.7345865669,70.7195625826,116.251672563,106.325904504,9.90576805939,0.02
 06/22  07:00:00,237.559795831,30.9860896347,76.3813102306,0.0,37.1018798503,92.3937384068,91.4532589688,81.5274909094,9.90576805939,0.02
 06/22  08:00:00,254.543536029,31.4696058111,80.8384316005,0.0,37.1018798503,104.434947198,84.9535618505,66.4305947532,9.90576805939,8.61719903784
 06/22  09:00:00,273.37726064,31.9956093686,87.1046507558,0.0,37.1018798503,116.476155989,59.0375684053,49.1118003459,9.90576805939,0.02
 06/22  10:00:00,279.476396808,32.4598595811,92.7389901615,0.0,37.1018798503,116.476155989,45.3373186903,35.4115506309,9.90576805939,0.02
 06/22  11:00:00,285.013406435,32.8904654818,97.8451453247,0.0,37.1018798503,116.476155989,35.683095127,25.7573270676,9.90576805939,0.02
 06/22  12:00:00,278.293805364,33.3334184095,102.724352762,0.0,37.1018798503,104.434947198,35.4856000013,16.95908865,9.90576805939,8.62074329187
 06/22  13:00:00,295.073548459,34.0085225338,106.787303383,0.0,37.1018798503,116.476155989,21.0698923955,11.1441243361,9.90576805939,0.02
 06/22  14:00:00,297.990285752,34.3579010511,109.354776513,0.0,37.1018798503,116.476155989,18.0244568303,8.09868877087,9.90576805939,0.02
 06/22  15:00:00,288.150263006,34.3346463018,99.5382286324,0.0,37.1018798503,116.476155989,35.3223788672,16.7951189515,9.90576805939,8.62149185635
 06/22  16:00:00,278.317496696,34.2404233215,89.8002106626,0.0,37.1018798503,116.476155989,51.8169463269,41.8911782675,9.90576805939,0.02
 06/22  17:00:00,280.438100784,34.0836829056,92.0785169127,0.0,37.1018798503,116.476155989,52.2914009287,42.3656328693,9.90576805939,0.02
 06/22  18:00:00,174.019538304,29.0080358166,72.001237748,0.0,24.7345865669,47.5788473902,38.2715746481,33.2986906184,4.9528840297,0.02
 06/22  19:00:00,172.592178839,28.9205678095,70.6613420077,0.0,24.7345865669,47.5788473902,40.1999649006,35.227080871,4.9528840297,0.02
 06/22  20:00:00,157.866681799,29.3563693309,72.0586440172,0.0,12.3672932834,38.6892022431,48.9785630978,45.98683268,2.97173041782,0.02
 06/22  21:00:00,121.813265981,19.8611267413,47.9585790107,0.0,12.3672932834,27.0668015668,49.3826483545,37.8067506375,2.97173041782,8.6041672992
 06/22  22:00:00,112.343396142,23.4535730868,54.1266489044,0.0,4.12243109448,15.9888894789,58.987553031,55.9958226131,2.97173041782,0.02
 06/22  23:00:00,94.7068633444,18.0502966838,42.0325946253,0.0,4.12243109448,15.9888894789,50.7163485504,47.7246181326,2.97173041782,0.02
 06/22  24:00:00,107.487238222,22.9569390063,49.7671251857,0.0,4.12243109448,15.9888894789,70.933513593,67.9417831752,2.97173041782,0.02
 06/23  01:00:00,89.6780229063,17.3491662172,37.704884825,0.0,4.12243109448,15.9888894789,54.13089149,51.1391610721,2.97173041782,0.02
 06/23  02:00:00,104.85644426,22.1391652859,47.9773054419,0.0,4.12243109448,15.9888894789,70.6050855177,67.6133550999,2.97173041782,0.02
 06/23  03:00:00,87.9399788777,16.6190338051,36.7201736255,0.0,4.12243109448,15.9888894789,54.5062031615,51.5144727436,2.97173041782,0.02
 06/23  04:00:00,142.829366726,28.7619047391,61.9677385509,0.0,12.3672932834,24.9413748627,87.350356644,82.3774726143,4.9528840297,0.02
 06/23  05:00:00,145.23407813,29.1783272917,62.6937321389,1.26229528473,12.3672932834,24.9413748627,147.938581761,142.965697731,4.9528840297,0.02
 06/23  06:00:00,204.611478777,30.4650197558,72.9854773181,0.312443968642,24.7345865669,70.7195625826,113.38689783,103.46112977,9.90576805939,0.02
 06/23  07:00:00,238.22606734,30.9925547056,77.0411199614,0.0,37.1018798503,92.3937384068,89.7856893211,79.8599212617,9.90576805939,0.02
 06/23  08:00:00,254.15588909,31.3881199116,80.5323113321,0.0,37.1018798503,104.434947198,76.2056847897,66.2799167303,9.90576805939,0.02
 06/23  09:00:00,272.047117425,31.9343006935,85.8357456608,0.0,37.1018798503,116.476155989,61.855327092,51.9295590326,9.90576805939,0.02
 06/23  10:00:00,276.420816267,32.2715562865,89.8717252477,0.0,37.1018798503,116.476155989,58.1457842267,39.6174354256,9.90576805939,8.62258074173
 06/23  11:00:00,278.721566721,32.4964589462,91.9473788951,0.0,37.1018798503,116.476155989,43.0624830628,33.1367150035,9.90576805939,0.02
 06/23  12:00:00,269.350066191,32.7897162061,94.3242662413,0.0,37.1018798503,104.434947198,39.6423854827,29.7166174233,9.90576805939,0.02
 06/23  13:00:00,283.678997767,33.0713792258,96.3298927601,0.0,37.1018798503,116.476155989,43.1390687375,24.6095829416,9.90576805939,8.62371773655
 06/23  14:00:00,285.082133743,33.3043680621,97.5002212986,0.0,37.1018798503,116.476155989,30.3356977206,20.4099296612,9.90576805939,0.02
 06/23  15:00:00,288.00851538,33.5990785894,100.132012427,0.0,37.1018798503,116.476155989,31.8980717572,21.9723036978,9.90576805939,0.02
 06/23  16:00:00,291.717837169,33.9823993323,103.458547848,0.0,37.1018798503,116.476155989,33.344355128,14.8201340762,9.90576805939,8.61845299243
 06/23  17:00:00,290.379425711,34.1091898662,101.994365476,0.0,37.1018798503,116.476155989,19.5289415562,9.60317349683,9.90576805939,0.02
 06/23  18:00:00,174.956731017,29.0965869021,72.8498941422,0.0,24.7345865669,47.5788473902,31.2688644415,26.2959804118,4.9528840297,0.02
 06/23  19:00:00,170.335448765,28.9218157285,68.4033790754,0.0,24.7345865669,47.5788473902,41.8498520521,36.8769680224,4.9528840297,0.02
 06/23  20:00:00,154.617558722,29.3565503562,68.8093551783,0.0,12.3672932834,38.6892022431,53.6012832756,50.6095528578,2.97173041782,0.02
 06/23  21:00:00,120.327120952,19.8611267413,46.4724383042,0.0,12.3672932834,27.0668015668,44.5571477063,41.5654172885,2.97173041782,0.02
 06/23  22:00:00,112.040801147,23.5412143951,53.7364124692,0.0,4.12243109448,15.9888894789,60.5979001824,57.6061697646,2.97173041782,0.02
 06/23  23:00:00,94.1566864669,18.0502966838,41.4824175322,0.0,4.12243109448,15.9888894789,49.8372240011,46.8454935833,2.97173041782,0.02
 06/23  24:00:00,104.09583762,22.0515239776,47.3043396595,0.0,4.12243109448,15.9888894789,70.7594727532,67.7677423354,2.97173041782,0.02
 06/24  01:00:00,82.4713628723,15.4506948514,32.4430964708,0.0,4.12243109448,15.9888894789,52.7754003272,49.7836699094,2.97173041782,0.02
 06/24  02:00:00,100.717148118,21.9200620151,44.0571121305,0.0,4.12243109448,15.9888894789,84.8394398053,81.8477093875,2.97173041782,0.02
 06/24  03:00:00,81.8312313534,15.5821568139,31.6715029278,0.0,4.12243109448,15.9888894789,59.810003085,56.8182726672,2.97173041782,0.02
 06/24  04:00:00,111.212400109,27.381554133,48.8656293062,0.0,4.12243109448,16.0517297156,106.354545693,103.362815275,2.97173041782,0.02
 06/24  05:00:00,112.457158039,28.0388639455,49.4530774148,0.0,4.12243109448,16.0517297156,114.630710566,103.057271363,2.97173041782,8.60170878518
 06/24  06:00:00,136.252118868,29.7916901119,57.3378039783,0.0,4.12243109448,39.6058045677,87.4238536435,84.4321232257,2.97173041782,0.02
 06/24  07:00:00,173.472278151,29.7929748741,60.584411351,4.678400923,12.3672932834,65.3531420225,144.253824363,139.280940333,4.9528840297,0.02
 06/24  08:00:00,177.519120233,29.7917299069,62.276548301,4.1436082053,12.3672932834,68.2430321324,142.45050863,137.4776246,4.9528840297,0.02
 06/24  09:00:00,205.676363789,29.8372802661,63.2987887824,2.21625320078,16.4897243779,93.1370602926,132.594103836,124.649489389,7.92461444751,0.02
 06/24  10:00:00,206.736399726,29.8484809549,64.9255951452,1.63818897095,16.4897243779,93.1370602926,128.028612987,120.08399854,7.92461444751,0.02
 06/24  11:00:00,208.368126199,29.858722586,67.1187269668,1.06653251203,16.4897243779,93.1370602926,125.353465154,117.408850706,7.92461444751,0.02
 06/24  12:00:00,200.492640107,29.8740657087,68.7228973593,0.723113678534,16.4897243779,83.9857416113,123.042439254,115.097824807,7.92461444751,0.02
 06/24  13:00:00,201.224051469,29.8867167342,69.6433183173,0.521445706603,16.4897243779,83.9857416113,121.314463908,113.369849461,7.92461444751,0.02
 06/24  14:00:00,201.566778712,29.8984193058,70.0985732378,0.397253960743,16.4897243779,83.9857416113,119.783614522,111.839000074,7.92461444751,0.02
 06/24  15:00:00,180.380112901,29.7916901119,66.8728007752,0.0,12.3672932834,70.6512738906,68.7523502065,55.1918102723,4.9528840297,8.60765590443
 06/24  16:00:00,179.617901997,29.7916901119,66.1106113184,0.0,12.3672932834,70.6512738906,59.1071612428,54.1342772131,4.9528840297,0.02
 06/24  17:00:00,166.254718944,29.7916901119,65.2708647153,0.0,12.3672932834,58.1284167478,62.6595201135,57.6866360839,4.9528840297,0.02
 06/24  18:00:00,123.617689285,28.4770704871,57.1358959901,0.0,12.3672932834,24.9413748627,84.8899482081,79.9170641784,4.9528840297,0.02
 06/24  19:00:00,123.708981809,28.5866221225,57.1176368684,0.0,12.3672932834,24.9413748627,91.4369696555,86.4640856258,4.9528840297,0.02
 06/24  20:00:00,106.541409316,28.0388639455,52.9339965413,0.0,4.12243109448,16.0517297156,100.541477815,97.5497473968,2.97173041782,0.02
 06/24  21:00:00,77.1157852639,13.84436118,28.7402542767,0.0,4.12243109448,15.9888894789,54.1479374585,51.1562070407,2.97173041782,0.02
 06/24  22:00:00,89.8861819976,19.9191306323,35.2502788023,0.0,4.12243109448,15.9888894789,89.7093790457,86.7176486278,2.97173041782,0.02
 06/24  23:00:00,77.4708433287,14.3554962333,28.572577072,0.0,4.12243109448,15.9888894789,59.8384612409,56.8467308231,2.97173041782,0.02
 06/24  24:00:00,90.3520966479,20.3718381467,35.2518857157,0.0,4.12243109448,15.9888894789,98.479397121,95.4876667032,2.97173041782,0.02
 06/25  01:00:00,61.3382736121,11.0913341021,17.8175858103,0.0,2.06121554724,15.9888894789,50.5565305551,47.5648001372,2.97173041782,0.02
 06/25  02:00:00,88.9050128975,20.3283352284,35.9431582772,0.00116266795742,2.06121554724,15.9888894789,79.9372146383,76.9454842205,2.97173041782,0.02
 06/25  03:00:00,59.9287242328,10.8649803449,16.6401902046,0.0,2.06121554724,15.9888894789,46.5635171619,43.5717867441,2.97173041782,0.02
 06/25  04:00:00,81.4231664312,19.0137156036,29.7770940295,0.0,2.06121554724,15.9888894789,80.0440988802,77.0523684624,2.97173041782,0.02
 06/25  05:00:00,60.1625370796,10.8649803449,16.8740029722,0.0,2.06121554724,15.9888894789,46.8724262883,43.8806958705,2.97173041782,0.02
 06/25  06:00:00,89.827864449,23.862354035,42.6370188311,0.0,2.06121554724,15.9888894789,97.3697672956,94.3780368778,2.97173041782,0.02
 06/25  07:00:00,67.114627075,18.1083005748,30.4921699144,0.0,2.06121554724,15.9888894789,78.2437614579,75.2520310401,2.97173041782,0.02
 06/25  08:00:00,117.216098876,24.3005605766,46.4768269548,0.0,4.12243109448,41.7362269337,93.2084622502,88.2355782205,4.9528840297,0.02
 06/25  09:00:00,103.948565401,19.5982028163,38.0276528999,0.0,4.12243109448,41.7362269337,73.6825377679,68.7096537382,4.9528840297,0.02
 06/25  10:00:00,118.081916098,24.2129192683,47.4302853844,0.0,4.12243109448,41.7362269337,90.8369179783,85.8640339486,4.9528840297,0.02
 06/25  11:00:00,106.153693096,19.4229201997,40.4080631066,0.0,4.12243109448,41.7362269337,71.5153046192,66.5424205895,4.9528840297,0.02
 06/25  12:00:00,122.03944161,24.0595469788,51.5411830775,0.0,4.12243109448,41.7362269337,87.7018647397,82.72898071,4.9528840297,0.02
 06/25  13:00:00,110.126232689,19.9706783767,43.832844411,0.0,4.12243109448,41.7362269337,70.3361400234,65.3632559937,4.9528840297,0.02
 06/25  14:00:00,119.842266421,23.9499953434,49.4535594087,0.0,4.12243109448,41.7362269337,87.2836542889,82.3107702592,4.9528840297,0.02
 06/25  15:00:00,113.364623792,20.0802300121,46.9616837901,0.0,4.12243109448,41.7362269337,74.4083122668,60.8537236592,4.9528840297,8.60170457796
 06/25  16:00:00,105.645218439,23.9499953434,52.1142037681,0.0,4.12243109448,24.8785346261,80.5342304002,75.5613463705,4.9528840297,0.02
 06/25  17:00:00,74.6832900431,17.8750140671,38.3405197975,0.0,2.06121554724,15.9888894789,65.0797071568,62.087976739,2.97173041782,0.02
 06/25  18:00:00,86.5333402059,22.3144479025,45.6351344698,0.0,2.06121554724,15.9888894789,84.9593496532,81.9676192354,2.97173041782,0.02
 06/25  19:00:00,66.6221472294,15.8012600847,32.3995317506,0.0,2.06121554724,15.9888894789,62.4359474815,59.4442170637,2.97173041782,0.02
 06/25  20:00:00,85.1621030443,21.1461089488,40.7571033565,0.0,2.06121554724,15.9888894789,86.0584339585,83.0667035407,2.97173041782,0.02
 06/25  21:00:00,70.5682956503,13.376940869,24.7214001432,0.0,2.06121554724,15.9888894789,56.7315884758,53.739858058,2.97173041782,0.02
 06/25  22:00:00,88.3115564399,20.3573371739,35.2986619198,0.0,2.06121554724,15.9888894789,89.0439790817,86.0522486639,2.97173041782,0.02
 06/25  23:00:00,69.0986922867,12.9097323818,23.7422056558,0.0,2.06121554724,15.9888894789,52.5490642528,49.557333835,2.97173041782,0.02
 06/25  24:00:00,82.2000895766,19.0137156036,30.5540170044,0.0,2.06121554724,15.9888894789,83.1981033639,80.2063729461,2.97173041782,0.02
 06/26  01:00:00,70.4710177354,12.8220910735,23.1409569545,0.0,4.12243109448,15.9888894789,53.0105601548,50.018829737,2.97173041782,0.02
 06/26  02:00:00,86.1596917098,19.9191306323,31.5237882984,0.0,4.12243109448,15.9888894789,87.684262911,84.6925324932,2.97173041782,0.02
 06/26  03:00:00,69.5015718174,12.3183124186,22.6926899529,0.0,4.12243109448,15.9888894789,49.7446271243,46.7528967065,2.97173041782,0.02
 06/26  04:00:00,130.195166878,28.6523531037,49.4430906836,0.0,12.3672932834,24.9413748627,109.076011323,104.103127293,4.9528840297,0.02
 06/26  05:00:00,145.252687436,29.3981737285,54.3074920916,9.44729851735,12.3672932834,24.9413748627,179.272791493,174.299907463,4.9528840297,0.02
 06/26  06:00:00,191.656455581,29.9001740373,56.3036619217,4.60408217356,24.7345865669,70.7195625826,145.179672998,135.253904939,9.90576805939,0.02
 06/26  07:00:00,219.802864381,30.1135974238,57.1350571519,2.36181883015,37.1018798503,92.3937384068,124.80534673,114.87957867,9.90576805939,0.02
 06/26  08:00:00,231.80936033,30.2115919722,57.6220490008,1.74025143538,37.1018798503,104.434947198,118.072781656,108.147013597,9.90576805939,0.02
 06/26  09:00:00,243.799777227,30.2987239075,58.0468372961,1.17718245504,37.1018798503,116.476155989,122.258578819,103.733632566,9.90576805939,8.61917819361
 06/26  10:00:00,245.865253485,30.4172315974,60.5210096487,0.649505856688,37.1018798503,116.476155989,109.894292272,99.9685242126,9.90576805939,0.02
 06/26  11:00:00,250.133680471,30.6706308802,64.8956412153,0.289662699794,37.1018798503,116.476155989,105.955093307,96.0293252471,9.90576805939,0.02
 06/26  12:00:00,240.649711171,30.9367713265,67.4376809484,0.0391931927893,37.1018798503,104.434947198,111.285152774,92.7591147514,9.90576805939,8.62026996318
 06/26  13:00:00,255.004970045,31.1849528696,69.5423358027,0.0,37.1018798503,116.476155989,100.043695005,90.1179269452,9.90576805939,0.02
 06/26  14:00:00,257.24909241,31.3467839854,71.6247499671,0.0,37.1018798503,116.476155989,98.510783328,88.5850152686,9.90576805939,0.02
 06/26  15:00:00,256.611581681,31.4851634104,70.8489995777,0.0,37.1018798503,116.476155989,105.922424419,87.395417951,9.90576805939,8.62123840898
 06/26  16:00:00,259.350295015,31.6765541914,73.396905241,0.0,37.1018798503,116.476155989,95.3109580868,85.3851900274,9.90576805939,0.02
 06/26  17:00:00,261.375440372,31.7616813549,75.3378845681,0.0,37.1018798503,116.476155989,93.5762217692,83.6504537098,9.90576805939,0.02
 06/26  18:00:00,160.946074585,28.9152770287,59.0205447822,0.0,24.7345865669,47.5788473902,68.3521242353,63.3792402056,4.9528840297,0.02
 06/26  19:00:00,161.267571149,29.3534835703,58.9038306493,0.0,24.7345865669,47.5788473902,73.2714657391,68.2985817095,4.9528840297,0.02
 06/26  20:00:00,137.574572752,28.4405532753,52.6823632349,0.0,12.3672932834,38.6892022431,86.6474243235,83.6556939057,2.97173041782,0.02
 06/26  21:00:00,108.220101652,18.0502966838,36.2226480238,0.0,12.3672932834,27.0668015668,58.6198629127,55.6281324949,2.97173041782,0.02
 06/26  22:00:00,98.3422591898,22.1391652859,41.4631197899,0.0,4.12243109448,15.9888894789,78.9454513206,75.9537209028,2.97173041782,0.02
 06/26  23:00:00,75.8756123607,15.0124883098,26.2855523104,0.0,4.12243109448,15.9888894789,59.4699020842,56.4781716664,2.97173041782,0.02
 06/26  24:00:00,93.4546696349,21.7009587443,37.0137367343,0.0,4.12243109448,15.9888894789,87.0967161131,84.1049856952,2.97173041782,0.02
 06/27  01:00:00,75.1435773328,14.6767417851,25.9124642094,0.0,4.12243109448,15.9888894789,67.643242825,56.0698018769,2.97173041782,8.60171053032
 06/27  02:00:00,88.4838830599,20.824545661,32.9193634299,0.0,4.12243109448,15.9888894789,92.1543081497,89.1625777319,2.97173041782,0.02
 06/27  03:00:00,76.3847864673,14.6767417851,27.1536735434,0.0,4.12243109448,15.9888894789,59.7747269396,56.7829965218,2.97173041782,0.02
 06/27  04:00:00,130.951381922,28.4770704871,50.3745876808,0.0,12.3672932834,24.9413748627,102.693999964,97.7211159342,4.9528840297,0.02
 06/27  05:00:00,144.151953205,29.6989065312,57.6882126125,4.66511038255,12.3672932834,24.9413748627,169.703740937,164.730856907,4.9528840297,0.02
 06/27  06:00:00,194.18017992,30.0513556383,60.9515406724,2.32874566061,24.7345865669,70.7195625826,136.414314827,126.488546768,9.90576805939,0.02
 06/27  07:00:00,225.350216421,30.4168617265,63.325189547,1.41577432477,37.1018798503,92.3937384068,116.745868157,106.820100098,9.90576805939,0.02
 06/27  08:00:00,240.887666714,30.5605041814,67.0052721267,1.08646561614,37.1018798503,104.434947198,110.420317087,100.494549027,9.90576805939,0.02
 06/27  09:00:00,258.253529003,30.7302918541,72.5584579965,0.687753669971,37.1018798503,116.476155989,104.213042557,94.2872744977,9.90576805939,0.02
 06/27  10:00:00,262.761949199,30.954355515,77.2630770288,0.266936781247,37.1018798503,116.476155989,97.4354895945,78.9074006103,9.90576805939,8.62232092482
 06/27  11:00:00,265.354150027,31.1799668461,79.8134215282,0.0830833257051,37.1018798503,116.476155989,77.590806576,67.6650385166,9.90576805939,0.02
 06/27  12:00:00,255.617147601,31.4030025467,81.9781124761,0.0,37.1018798503,104.434947198,70.5803053741,60.6545373147,9.90576805939,0.02
 06/27  13:00:00,269.364714783,31.6351628676,83.4517818334,0.0,37.1018798503,116.476155989,77.5586042409,59.0312558126,9.90576805939,8.62158036885
 06/27  14:00:00,272.381160951,31.8600302419,86.2436331143,0.0,37.1018798503,116.476155989,67.0356099703,57.1098419109,9.90576805939,0.02
 06/27  15:00:00,274.795822333,32.0577368488,88.4607164094,0.0,37.1018798503,116.476155989,60.3434558176,50.4176877582,9.90576805939,0.02
 06/27  16:00:00,272.541894869,32.1699038952,86.09506997,0.0,37.1018798503,116.476155989,73.3033218136,54.7793054676,9.90576805939,8.61824828663
 06/27  17:00:00,270.283944171,32.2103076172,83.7977623643,0.0,37.1018798503,116.476155989,70.808498885,60.8827308256,9.90576805939,0.02
 06/27  18:00:00,169.880202102,28.9154455235,67.9545174003,0.0,24.7345865669,47.5788473902,54.4614235448,49.4885395151,4.9528840297,0.02
 06/27  19:00:00,172.816341536,29.3539873264,70.4521128089,0.0,24.7345865669,47.5788473902,55.9826630727,51.009779043,4.9528840297,0.02
 06/27  20:00:00,148.809371805,28.5866221225,63.7711098248,0.0,12.3672932834,38.6892022431,68.7030730804,65.7113426626,2.97173041782,0.02
 06/27  21:00:00,115.210462286,18.1598483192,43.1034663272,0.0,12.3672932834,27.0668015668,47.8537257829,44.8619953651,2.97173041782,0.02
 06/27  22:00:00,108.955227635,23.0445803146,51.1474738012,0.0,4.12243109448,15.9888894789,68.9939386891,66.0022082713,2.97173041782,0.02
 06/27  23:00:00,85.1507796578,15.5383361597,35.034872695,0.0,4.12243109448,15.9888894789,47.6954079792,44.7036775614,2.97173041782,0.02
 06/27  24:00:00,105.219627853,22.1391652859,48.3404893499,0.0,4.12243109448,15.9888894789,74.6038428288,71.612112411,2.97173041782,0.02
 06/28  01:00:00,85.3121472143,15.8012600847,34.9333163414,0.0,4.12243109448,15.9888894789,53.6613011487,50.6695707309,2.97173041782,0.02
 06/28  02:00:00,100.301509104,21.4818554735,44.0796804213,0.0,4.12243109448,15.9888894789,83.1595621251,80.1678317072,2.97173041782,0.02
 06/28  03:00:00,79.4729154512,14.9248470015,29.9704976021,0.0,4.12243109448,15.9888894789,58.5132368896,55.5215064718,2.97173041782,0.02
 06/28  04:00:00,140.112053679,28.8276357204,59.1846947185,0.0,12.3672932834,24.9413748627,100.365424183,95.3925401531,4.9528840297,0.02
 06/28  05:00:00,147.674697846,29.5493562033,62.6427023158,3.38291604968,12.3672932834,24.9413748627,167.2414012,162.26851717,4.9528840297,0.02
 06/28  06:00:00,200.33238703,30.1260181174,67.9905532812,1.36727797886,24.7345865669,70.7195625826,134.157455805,124.231687745,9.90576805939,0.02
 06/28  07:00:00,234.901650255,30.670356736,73.6515809116,0.387315078845,37.1018798503,92.3937384068,109.782108027,99.8563399677,9.90576805939,0.02
 06/28  08:00:00,252.341916262,31.0825358633,78.8306509518,0.193297140556,37.1018798503,104.434947198,98.2271477432,79.7044777809,9.90576805939,8.61690190296
 06/28  09:00:00,269.683297282,31.6064236044,83.7413033041,0.0586037187527,37.1018798503,116.476155989,74.2805090172,64.3547409578,9.90576805939,0.02
 06/28  10:00:00,275.042530404,32.0824692853,88.6825086557,0.0,37.1018798503,116.476155989,59.3948858739,49.4691178145,9.90576805939,0.02
 06/28  11:00:00,280.156153072,32.4792271691,93.3991652446,0.0,37.1018798503,116.476155989,55.4440203653,36.9149970716,9.90576805939,8.62325523426
 06/28  12:00:00,271.91714618,32.8700555491,96.8111164569,0.0,37.1018798503,104.434947198,40.4498698775,30.5241018182,9.90576805939,0.02
 06/28  13:00:00,284.975549918,33.3573396499,97.340486192,0.0,37.1018798503,116.476155989,39.1523028517,29.2265347924,9.90576805939,0.02
 06/28  14:00:00,288.692324365,33.8676950677,100.54703788,0.0,37.1018798503,116.476155989,43.6799545994,25.1526084099,9.90576805939,8.62157813016
 06/28  15:00:00,291.903336002,34.1720574661,103.453963816,0.0,37.1018798503,116.476155989,26.4237721557,16.4980040963,9.90576805939,0.02
 06/28  16:00:00,291.615508389,34.4118426605,102.926805329,0.0,37.1018798503,116.476155989,26.3965856946,16.4708176352,9.90576805939,0.02
 06/28  17:00:00,290.46136117,34.544612193,101.640848285,0.0,37.1018798503,116.476155989,27.9343533811,18.0085853217,9.90576805939,0.02
 06/28  18:00:00,178.613664327,29.1035534196,76.4998462562,0.0,24.7345865669,47.5788473902,34.2862237275,29.3133396978,4.9528840297,0.02
 06/28  19:00:00,176.444611175,28.9350858796,74.499258522,0.0,24.7345865669,47.5788473902,48.5038819694,34.9447633248,4.9528840297,8.6062346149
 06/28  20:00:00,160.485665724,29.3689941389,74.6650279887,0.0,12.3672932834,38.6892022431,46.6457805817,43.6540501638,2.97173041782,0.02
 06/28  21:00:00,122.970659314,19.8611267413,49.1159884033,0.0,12.3672932834,27.0668015668,37.4124828071,34.4207523893,2.97173041782,0.02
 06/28  22:00:00,114.46641523,23.701890127,56.001352139,0.0,4.12243109448,15.9888894789,53.9757909258,50.984060508,2.97173041782,0.02
 06/28  23:00:00,92.7151729465,17.7581589894,40.3330430465,0.0,4.12243109448,15.9888894789,48.172082251,45.1803518332,2.97173041782,0.02
 06/28  24:00:00,104.805914746,22.1391652859,47.9267768378,0.0,4.12243109448,15.9888894789,64.9521227544,61.9603923366,2.97173041782,0.02
 06/29  01:00:00,85.8033286391,15.8012600847,35.4244983794,0.0,4.12243109448,15.9888894789,49.2063746971,46.2146442793,2.97173041782,0.02
 06/29  02:00:00,103.733865947,21.9200620151,47.073831354,0.0,4.12243109448,15.9888894789,72.2073483869,69.2156179691,2.97173041782,0.02
 06/29  03:00:00,83.1133494462,15.3630535431,33.1727257037,0.0,4.12243109448,15.9888894789,50.9242078859,47.9324774681,2.97173041782,0.02
 06/29  04:00:00,144.013976694,28.9371873558,62.9770667626,0.0,12.3672932834,24.9413748627,91.941901117,86.9690170873,4.9528840297,0.02
 06/29  05:00:00,145.670143424,29.1621435347,62.665467034,1.74281025832,12.3672932834,24.9413748627,154.080419632,149.107535602,4.9528840297,0.02
 06/29  06:00:00,205.093513949,30.3926731073,73.3911503968,0.461153486903,24.7345865669,70.7195625826,117.515640032,107.589871973,9.90576805939,0.02
 06/29  07:00:00,241.340873288,30.9306646752,80.1595327545,0.0582918647988,37.1018798503,92.3937384068,83.8270011561,73.9012330967,9.90576805939,0.02
