Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/29  08:00:00,261.657316178,31.5370863704,87.8762047515,0.00857426387135,37.1018798503,104.434947198,59.6778919174,49.752123858,9.90576805939,0.02
 06/29  09:00:00,281.136334829,32.1332224308,94.7260792512,0.0,37.1018798503,116.476155989,52.2549917011,33.730206759,9.90576805939,8.6190168827
 06/29  10:00:00,286.967565255,32.6442614485,100.045815127,0.0,37.1018798503,116.476155989,30.2142470553,20.288478996,9.90576805939,0.02
 06/29  11:00:00,289.416588381,33.0788141384,102.060051837,0.0,37.1018798503,116.476155989,26.1925872588,16.2668191994,9.90576805939,0.02
 06/29  12:00:00,278.382856378,33.4788375239,102.667956042,0.0,37.1018798503,104.434947198,34.5965371986,16.0706562477,9.90576805939,8.62011289156
 06/29  13:00:00,292.550274508,33.8151759858,104.457432672,0.0,37.1018798503,116.476155989,24.3019143728,14.3761463134,9.90576805939,0.02
 06/29  14:00:00,297.554639844,34.332412099,108.944692954,0.0,37.1018798503,116.476155989,19.3509513804,9.42518332097,9.90576805939,0.02
 06/29  15:00:00,303.16841523,34.8311251287,114.059878181,0.0,37.1018798503,116.476155989,22.6215956031,4.09476933037,9.90576805939,8.6210582133
 06/29  16:00:00,306.934348217,35.3291928967,117.328324652,0.0,37.1018798503,116.476155989,11.7474311049,1.82166304548,9.90576805939,0.02
 06/29  17:00:00,308.619582292,35.6617073286,118.68201312,0.0,37.1018798503,116.476155989,11.4324243669,1.50665630749,9.90576805939,0.02
 06/29  18:00:00,184.661820835,29.121600221,82.5299736311,0.0,24.7345865669,47.5788473902,14.1231154107,9.15023138098,4.9528840297,0.02
 06/29  19:00:00,180.361729073,28.9537075226,78.3977704879,0.0,24.7345865669,47.5788473902,24.3007383957,19.327854366,4.9528840297,0.02
 06/29  20:00:00,163.941145184,29.3904694058,78.0990254626,0.0,12.3672932834,38.6892022431,35.2100770467,32.2183466289,2.97173041782,0.02
 06/29  21:00:00,128.531892918,20.7673128931,53.7478253707,0.0,12.3672932834,27.0668015668,32.8256322584,29.8339018406,2.97173041782,0.02
 06/29  22:00:00,108.160364501,20.2993332829,53.1906584617,0.0,4.12243109448,15.9888894789,34.3644967631,31.3727663452,2.97173041782,0.02
 06/29  23:00:00,111.270327329,22.3582685567,54.1720849719,0.0,4.12243109448,15.9888894789,44.901383712,41.9096532942,2.97173041782,0.02
 06/29  24:00:00,100.032471307,18.8826772889,46.5026215618,0.0,4.12243109448,15.9888894789,39.6201201468,36.628389729,2.97173041782,0.02
 06/30  01:00:00,110.835916975,22.5773718275,53.5185713568,0.0,4.12243109448,15.9888894789,52.7350723679,49.7433419501,2.97173041782,0.02
 06/30  02:00:00,95.6213919466,18.4298638626,42.5443556319,0.0,4.12243109448,15.9888894789,57.26553018,45.6920928283,2.97173041782,8.6017069339
 06/30  03:00:00,106.778555011,22.1391652859,49.8994159542,0.0,4.12243109448,15.9888894789,60.8413645216,57.8496341038,2.97173041782,0.02
 06/30  04:00:00,144.218107783,28.6742634308,63.4441207129,0.0,12.3672932834,24.9413748627,73.3351554807,68.362271451,4.9528840297,0.02
 06/30  05:00:00,146.744975497,29.2426322731,64.4280958317,0.974523840144,12.3672932834,24.9413748627,132.642190412,127.669306382,4.9528840297,0.02
 06/30  06:00:00,208.463207854,30.5647395682,76.9182097396,0.131720734248,24.7345865669,70.7195625826,98.0854423772,88.1596743179,9.90576805939,0.02
 06/30  07:00:00,246.452548747,31.1800716862,85.0800897459,0.0,37.1018798503,92.3937384068,62.900452873,52.9746848136,9.90576805939,0.02
 06/30  08:00:00,267.545298426,31.8370410299,93.4728504554,0.0,37.1018798503,104.434947198,35.6072206493,25.6814525899,9.90576805939,0.02
 06/30  09:00:00,286.541548247,32.3720167228,99.8925284547,0.0,37.1018798503,116.476155989,23.0946954652,13.1689274058,9.90576805939,0.02
 06/30  10:00:00,292.107540479,32.8964612155,104.93349582,0.0,37.1018798503,116.476155989,26.5905823217,8.06273597143,9.90576805939,8.62207829084
 06/30  11:00:00,296.591466028,33.5152603022,108.798545723,0.0,37.1018798503,116.476155989,16.3840132899,6.45824523048,9.90576805939,0.02
 06/30  12:00:00,286.218563059,34.0178264761,109.964729392,0.0,37.1018798503,104.434947198,14.3132080516,4.38743999218,9.90576805939,0.02
 06/30  13:00:00,303.893547272,34.5469810122,115.068798246,0.0,37.1018798503,116.476155989,20.8991731799,2.37028351462,9.90576805939,8.62312160588
 06/30  14:00:00,307.837168763,35.0949436615,118.464738308,0.0,37.1018798503,116.476155989,10.4666876894,0.540919630039,9.90576805939,0.02
 06/30  15:00:00,311.161781963,35.6703028385,121.214137771,0.0,37.1018798503,116.476155989,10.080754936,0.154986876592,9.90576805939,0.02
 06/30  16:00:00,312.648239739,36.0365378299,122.334804793,0.0,37.1018798503,116.476155989,9.96667152886,0.0409034694654,9.90576805939,0.02
 06/30  17:00:00,309.530647247,36.1407568925,119.113993391,0.0,37.1018798503,116.476155989,19.831006595,1.31297021325,9.90576805939,8.61226832235
 06/30  18:00:00,184.423276721,29.2148025461,82.19823704,0.0,24.7345865669,47.5788473902,13.553177959,8.58029392932,4.9528840297,0.02
 06/30  19:00:00,181.209239647,28.9652287084,79.2337745923,0.0,24.7345865669,47.5788473902,20.4354962007,15.462612171,4.9528840297,0.02
 06/30  20:00:00,166.125851477,29.4083054856,80.265912399,0.0,12.3672932834,38.6892022431,29.369964372,26.3782339542,2.97173041782,0.02
 06/30  21:00:00,130.031073507,20.7709855426,55.2433430251,0.0,12.3672932834,27.0668015668,27.3017146624,24.3099842445,2.97173041782,0.02
 06/30  22:00:00,109.517441768,20.2999334894,54.5471365055,0.0,4.12243109448,15.9888894789,28.7851471588,25.793416741,2.97173041782,0.02
 06/30  23:00:00,119.099791062,24.2786502496,60.0347673124,0.0,4.12243109448,15.9888894789,41.1292397249,38.1375093071,2.97173041782,0.02
 06/30  24:00:00,101.578469569,18.9557117125,47.9755863869,0.0,4.12243109448,15.9888894789,33.8980071315,30.9062767137,2.97173041782,0.02
 07/01  01:00:00,111.966755809,22.5773718275,54.6494111781,0.0,4.12243109448,15.9888894789,45.6185966488,42.626866231,2.97173041782,0.02
 07/01  02:00:00,96.8319717531,18.5175051709,43.6672951193,0.0,4.12243109448,15.9888894789,42.2716998282,39.2799694103,2.97173041782,0.02
 07/01  03:00:00,106.558359232,21.9930964387,49.8252899329,0.0,4.12243109448,15.9888894789,55.5708497157,52.5791192978,2.97173041782,0.02
 07/01  04:00:00,124.116569501,28.1265052538,61.0248487241,0.0,4.12243109448,16.0517297156,73.941136886,70.9494064682,2.97173041782,0.02
 07/01  05:00:00,124.160545272,28.2579672163,60.9373624971,0.0,4.12243109448,16.0517297156,81.1302708879,78.1385404701,2.97173041782,0.02
 07/01  06:00:00,153.753664091,29.7916901119,74.8393501966,0.0,4.12243109448,39.6058045677,64.0505603947,61.0588299769,2.97173041782,0.02
 07/01  07:00:00,187.835749686,29.8199027315,78.6712762863,0.928080534717,12.3672932834,65.3531420225,99.5880750782,94.6151910485,4.9528840297,0.02
 07/01  08:00:00,195.193259413,29.8199563809,83.7958976035,0.270170803285,12.3672932834,68.2430321324,76.6492799402,71.6763959105,4.9528840297,0.02
 07/01  09:00:00,230.746972382,30.0127930598,90.3701322965,0.0399819191681,16.4897243779,93.1370602926,60.5529199053,44.0194829084,7.92461444751,8.60882254932
 07/01  10:00:00,236.060784231,30.2460885788,95.4905743354,0.0,16.4897243779,93.1370602926,42.9447194113,35.0001049638,7.92461444751,0.02
 07/01  11:00:00,240.089867153,30.4685452815,99.2972082982,0.0,16.4897243779,93.1370602926,40.5998287167,32.6552142692,7.92461444751,0.02
 07/01  12:00:00,232.212826432,30.6714007798,100.36888977,0.0,16.4897243779,83.9857416113,38.3052080228,30.3605935753,7.92461444751,0.02
 07/01  13:00:00,235.059184987,30.9772711126,102.909371565,0.0,16.4897243779,83.9857416113,36.2786468593,28.3340324118,7.92461444751,0.02
 07/01  14:00:00,238.799416723,31.308447502,106.318464702,0.0,16.4897243779,83.9857416113,30.8943412691,22.9497268215,7.92461444751,0.02
 07/01  15:00:00,214.38154703,29.7916901119,100.874244463,0.0,12.3672932834,70.6512738906,11.0292652412,6.0563812115,4.9528840297,0.02
 07/01  16:00:00,215.41161095,29.7916901119,101.90430149,0.0,12.3672932834,70.6512738906,8.92428231957,3.95139828988,4.9528840297,0.02
 07/01  17:00:00,203.703603953,29.7916901119,102.719738344,0.0,12.3672932834,58.1284167478,8.01604707127,3.04316304157,4.9528840297,0.02
 07/01  18:00:00,151.250606666,29.1973665893,84.0485160766,0.0,12.3672932834,24.9413748627,24.8267081558,11.2721161917,4.9528840297,8.60170793437
 07/01  19:00:00,146.180719874,28.9334653537,79.2425305989,0.0,12.3672932834,24.9413748627,25.8455912001,20.8727071704,4.9528840297,0.02
 07/01  20:00:00,133.993476355,29.3664211177,79.0585054292,0.0,4.12243109448,16.0517297156,36.9440024989,33.952272081,2.97173041782,0.02
 07/01  21:00:00,100.931139732,18.0502966838,48.2568710125,0.0,4.12243109448,15.9888894789,30.1433005011,27.1515700833,2.97173041782,0.02
 07/01  22:00:00,119.038870373,23.701890127,60.5738062477,0.0,4.12243109448,15.9888894789,41.7583429714,38.7666125536,2.97173041782,0.02
 07/01  23:00:00,97.4802136629,17.831193413,45.0250483824,0.0,4.12243109448,15.9888894789,32.0163452011,29.0246147833,2.97173041782,0.02
 07/01  24:00:00,114.231139042,23.2636835854,56.2042816083,0.0,4.12243109448,15.9888894789,43.9715313699,40.9798009521,2.97173041782,0.02
 07/02  01:00:00,89.5512376534,16.2394666263,40.7954155784,0.0,2.06121554724,15.9888894789,33.8917871042,30.9000566864,2.97173041782,0.02
 07/02  02:00:00,105.565931648,21.9638826692,50.9232911905,0.0,2.06121554724,15.9888894789,49.5267334809,46.5350030631,2.97173041782,0.02
 07/02  03:00:00,84.2621196063,15.4506948514,36.2950694055,0.0,2.06121554724,15.9888894789,34.5783244677,31.5865940499,2.97173041782,0.02
 07/02  04:00:00,105.616568153,22.1391652859,50.7986451633,0.0,2.06121554724,15.9888894789,53.5228888132,50.5311583954,2.97173041782,0.02
 07/02  05:00:00,84.0726825502,15.5821568139,35.9741704579,0.0,2.06121554724,15.9888894789,40.5401858655,37.5484554477,2.97173041782,0.02
 07/02  06:00:00,100.059814965,23.7747127267,52.9566105762,0.0,2.06121554724,15.9888894789,61.907266752,58.9155363342,2.97173041782,0.02
 07/02  07:00:00,79.8227729802,18.8970723497,42.4115440305,0.0,2.06121554724,15.9888894789,47.0480062868,44.0562758689,2.97173041782,0.02
 07/02  08:00:00,126.855002236,24.0376366517,56.378654288,0.0,4.12243109448,41.7362269337,50.0140323142,45.0411482845,4.9528840297,0.02
 07/02  09:00:00,116.718754289,19.9487680496,50.4472766616,0.0,4.12243109448,41.7362269337,36.2188852395,31.2460012098,4.9528840297,0.02
 07/02  10:00:00,132.745075462,24.3888477027,61.9175164765,0.0,4.12243109448,41.7362269337,41.6425942471,36.6697102174,4.9528840297,0.02
 07/02  11:00:00,123.772664984,20.3031140029,57.1468414063,0.0,4.12243109448,41.7362269337,29.9976334579,25.0247494283,4.9528840297,0.02
 07/02  12:00:00,138.381400873,24.390226448,67.5524631369,0.0,4.12243109448,41.7362269337,29.9053527082,24.9324686785,4.9528840297,0.02
 07/02  13:00:00,127.728443996,20.3043533221,61.1013810859,0.0,4.12243109448,41.7362269337,19.7001292507,14.727245221,4.9528840297,0.02
 07/02  14:00:00,140.744482004,24.3937044387,69.9120662545,0.0,4.12243109448,41.7362269337,22.6501233764,17.6772393467,4.9528840297,0.02
 07/02  15:00:00,129.014714602,20.318405878,62.3735991064,0.0,4.12243109448,41.7362269337,19.2249951678,14.2521111381,4.9528840297,0.02
 07/02  16:00:00,125.090538011,24.4011829088,71.1083360622,0.0,4.12243109448,24.8785346261,19.8671825678,14.8942985381,4.9528840297,0.02
 07/02  17:00:00,99.5589517619,20.3214408388,60.7233542628,0.0,2.06121554724,15.9888894789,22.1535697836,19.1618393658,2.97173041782,0.02
 07/02  18:00:00,106.875797627,24.3933445659,63.8522946645,0.0,2.06121554724,15.9888894789,33.7527630113,30.7610325935,2.97173041782,0.02
 07/02  19:00:00,88.3333214561,19.3959287022,50.4464363783,0.0,2.06121554724,15.9888894789,31.1985360891,28.2068056712,2.97173041782,0.02
 07/02  20:00:00,103.516921894,23.4827868562,56.7288435866,0.0,2.06121554724,15.9888894789,52.2265761854,49.2348457676,2.97173041782,0.02
 07/02  21:00:00,96.0892340441,18.2255793004,45.3008986411,0.0,2.06121554724,15.9888894789,44.6560286809,41.6642982631,2.97173041782,0.02
 07/02  22:00:00,109.24009871,23.2198629313,53.3182775863,0.0,2.06121554724,15.9888894789,63.6034306511,60.6117002333,2.97173041782,0.02
 07/02  23:00:00,86.5339395424,15.9765427013,38.0410413427,0.0,2.06121554724,15.9888894789,44.3440292353,41.3522988175,2.97173041782,0.02
 07/02  24:00:00,106.956207001,22.5773718275,51.7000772623,0.0,2.06121554724,15.9888894789,75.4132023636,63.8397680846,2.97173041782,8.60170386118
 07/03  01:00:00,85.2764206109,15.5821568139,35.1166928631,0.0,4.12243109448,15.9888894789,49.4070022552,46.4152718374,2.97173041782,0.02
 07/03  02:00:00,104.235199701,21.9200620151,47.575164438,0.0,4.12243109448,15.9888894789,70.5528087129,67.5610782951,2.97173041782,0.02
 07/03  03:00:00,89.2412227821,16.7066751134,37.9337765417,0.0,4.12243109448,15.9888894789,53.7304728216,50.7387424037,2.97173041782,0.02
 07/03  04:00:00,144.753245423,28.8495460474,63.8039762931,0.0,12.3672932834,24.9413748627,83.4459031304,78.4730191007,4.9528840297,0.02
 07/03  05:00:00,148.456199185,29.0311194436,63.8841123822,3.44124433013,12.3672932834,24.9413748627,137.049980311,132.077096281,4.9528840297,0.02
 07/03  06:00:00,209.372422544,30.0923942231,77.6082088278,0.823282173607,24.7345865669,70.7195625826,95.7831723603,85.8574043009,9.90576805939,0.02
 07/03  07:00:00,240.445581758,30.3965435317,79.8474128738,0.009243038815,37.1018798503,92.3937384068,78.3402841741,68.4145161147,9.90576805939,0.02
 07/03  08:00:00,256.646618374,30.8664312564,83.5447814331,0.0,37.1018798503,104.434947198,71.0374293295,61.1116612701,9.90576805939,0.02
 07/03  09:00:00,275.31956941,31.3543878718,89.6881757984,0.0,37.1018798503,116.476155989,54.4535979054,44.527829846,9.90576805939,0.02
 07/03  10:00:00,281.942967742,31.8129285671,95.8524902797,0.0,37.1018798503,116.476155989,51.7864221417,33.2586951928,9.90576805939,8.62195888955
 07/03  11:00:00,288.581746413,32.2877551181,102.016340652,0.0,37.1018798503,116.476155989,34.631371496,24.7056034366,9.90576805939,0.02
 07/03  12:00:00,282.057350337,32.7652796549,107.056061986,0.0,37.1018798503,104.434947198,25.0928703344,15.167102275,9.90576805939,0.02
 07/03  13:00:00,299.524698458,33.3074251056,111.939530452,0.0,37.1018798503,116.476155989,26.6239293708,8.09514922278,9.90576805939,8.62301208859
 07/03  14:00:00,303.079776633,33.8432919242,114.959014825,0.0,37.1018798503,116.476155989,16.1241612043,6.19839314494,9.90576805939,0.02
 07/03  15:00:00,306.786547798,34.405107068,118.104099401,0.0,37.1018798503,116.476155989,14.6014785377,4.67571047835,9.90576805939,0.02
 07/03  16:00:00,308.493075694,34.8243561842,119.391822151,0.0,37.1018798503,116.476155989,12.1890406025,2.2632725431,9.90576805939,0.02
 07/03  17:00:00,308.192716316,35.0684206133,118.848428649,0.0,37.1018798503,116.476155989,20.9243568211,2.40639714451,9.90576805939,8.61219161716
 07/03  18:00:00,186.325275868,29.1241054246,84.1909376559,0.0,24.7345865669,47.5788473902,14.6505871326,9.67770310289,4.9528840297,0.02
 07/03  19:00:00,182.903367129,28.9594797473,80.9336528906,0.0,24.7345865669,47.5788473902,21.8769881219,16.9041040922,4.9528840297,0.02
 07/03  20:00:00,166.338829936,29.4008769932,80.4863202382,0.0,12.3672932834,38.6892022431,31.8056753252,28.8139449074,2.97173041782,0.02
 07/03  21:00:00,130.246605937,20.7697789951,55.4600823105,0.0,12.3672932834,27.0668015668,30.3932542628,27.401523845,2.97173041782,0.02
 07/03  22:00:00,110.13731144,20.2996378164,55.1673018766,0.0,4.12243109448,15.9888894789,31.8440466089,28.852316191,2.97173041782,0.02
 07/03  23:00:00,117.429471497,23.3732352208,59.2930631437,0.0,4.12243109448,15.9888894789,41.6616892953,38.6699588775,2.97173041782,0.02
 07/03  24:00:00,102.769974872,18.9557117125,49.1670917149,0.0,4.12243109448,15.9888894789,35.2351643094,32.2434338916,2.97173041782,0.02
 07/04  01:00:00,111.177353798,22.5773718275,55.9212247357,0.0,2.06121554724,15.9888894789,45.3632917883,42.3715613705,2.97173041782,0.02
 07/04  02:00:00,95.2397356243,18.4298638626,44.223915866,0.0,2.06121554724,15.9888894789,41.313109923,38.3213795052,2.97173041782,0.02
 07/04  03:00:00,103.940594841,21.8470275915,49.4148099558,0.0,2.06121554724,15.9888894789,57.5031812873,54.5114508695,2.97173041782,0.02
 07/04  04:00:00,93.7546155682,18.5175051709,42.6511544372,0.0,2.06121554724,15.9888894789,52.7052305408,49.713500123,2.97173041782,0.02
 07/04  05:00:00,98.431563543,20.3283352284,45.4708716345,0.0,2.06121554724,15.9888894789,60.7168984541,57.7251680363,2.97173041782,0.02
 07/04  06:00:00,80.0927122001,18.5465071164,38.3337153732,0.0,2.06121554724,15.9888894789,62.081520074,59.0897896562,2.97173041782,0.02
 07/04  07:00:00,91.4134813641,23.5117888017,49.2715344347,0.0,2.06121554724,15.9888894789,76.8564996055,73.8647691877,2.97173041782,0.02
 07/04  08:00:00,112.368777407,19.7734854329,46.2725825095,0.0,4.12243109448,41.7362269337,52.0310062454,47.0581222157,4.9528840297,0.02
 07/04  09:00:00,131.585987244,24.7387671183,60.4085089064,0.0,4.12243109448,41.7362269337,52.9185387938,47.9456547642,4.9528840297,0.02
 07/04  10:00:00,116.064751666,19.8611267413,49.8809153668,0.0,4.12243109448,41.7362269337,37.1745644184,32.2016803887,4.9528840297,0.02
 07/04  11:00:00,134.252763497,24.8264084266,62.9876437531,0.0,4.12243109448,41.7362269337,40.943176272,35.9702922423,4.9528840297,0.02
 07/04  12:00:00,118.132914702,19.8611267413,51.9490783525,0.0,4.12243109448,41.7362269337,39.1592861574,25.6047027625,4.9528840297,8.60169936515
 07/04  13:00:00,138.755500551,24.8264234847,67.4903658243,0.0,4.12243109448,41.7362269337,31.9745919041,27.0017078745,4.9528840297,0.02
 07/04  14:00:00,122.457324085,19.8635078105,56.27110681,0.0,4.12243109448,41.7362269337,26.4094270023,21.4365429726,4.9528840297,0.02
 07/04  15:00:00,141.54839785,24.8304468781,70.2792398579,0.0,4.12243109448,41.7362269337,38.0241334416,33.0512494119,4.9528840297,0.02
 07/04  16:00:00,102.909172458,19.8715560835,53.5725993291,0.0,4.12243109448,24.8785346261,33.30015552,28.3272714903,4.9528840297,0.02
 07/04  17:00:00,105.708657138,24.8264084266,62.2520906949,0.0,2.06121554724,15.9888894789,41.0370710353,38.0453406175,2.97173041782,0.02
 07/04  18:00:00,86.5837184042,19.8611267413,48.2084353937,0.0,2.06121554724,15.9888894789,37.5041715099,34.5124410921,2.97173041782,0.02
 07/04  19:00:00,99.7393633146,23.8333520895,57.2990536197,0.0,2.06121554724,15.9888894789,52.8334712961,49.8417408783,2.97173041782,0.02
 07/04  20:00:00,86.3721532568,18.6927877876,44.4900762646,0.0,2.06121554724,15.9888894789,43.4425676959,40.4508372781,2.97173041782,0.02
 07/04  21:00:00,108.740437492,22.7526544441,53.3090258286,0.0,2.06121554724,15.9888894789,56.4412589063,53.4495284885,2.97173041782,0.02
 07/04  22:00:00,88.3397108084,17.2615249089,38.5154304032,0.0,2.06121554724,15.9888894789,50.166216586,47.1744861682,2.97173041782,0.02
 07/04  23:00:00,99.7018019268,20.5474384992,46.5138246541,0.00818226035926,2.06121554724,15.9888894789,57.8459741995,54.8542437816,2.97173041782,0.02
 07/04  24:00:00,89.8025268893,17.6120901422,39.6148252318,0.0128560315206,2.06121554724,15.9888894789,49.3968942949,46.405163877,2.97173041782,0.02
 07/05  01:00:00,97.3207262705,19.8901286868,42.7319717507,0.00505382818444,4.12243109448,15.9888894789,52.8726710525,49.8809406347,2.97173041782,0.02
 07/05  02:00:00,91.0917568518,17.6120901422,38.852188978,0.00350674712472,4.12243109448,15.9888894789,51.8533209686,48.8615905508,2.97173041782,0.02
 07/05  03:00:00,98.784679526,20.3283352284,43.7579324647,0.00483981371197,4.12243109448,15.9888894789,65.5807373167,62.5890068989,2.97173041782,0.02
 07/05  04:00:00,141.138054112,28.4770704871,60.5612609437,0.0,12.3672932834,24.9413748627,86.7810661327,81.808182103,4.9528840297,0.02
 07/05  05:00:00,151.188874979,29.6269189625,65.6287110391,3.83352227903,12.3672932834,24.9413748627,141.958010547,136.985126517,4.9528840297,0.02
 07/05  06:00:00,206.420390615,29.9038133936,74.7402276612,0.927812504957,24.7345865669,70.7195625826,106.633527429,96.7077593692,9.90576805939,0.02
 07/05  07:00:00,238.731850661,30.2290021912,78.280166812,0.0302964580896,37.1018798503,92.3937384068,83.318881539,73.3931134796,9.90576805939,0.02
 07/05  08:00:00,254.207895802,30.5484696694,81.4239734876,0.0,37.1018798503,104.434947198,70.8279557291,60.9021876697,9.90576805939,0.02
 07/05  09:00:00,270.449991044,30.9368519343,85.236177383,0.0,37.1018798503,116.476155989,67.6712433969,49.1467334241,9.90576805939,8.61874191342
 07/05  10:00:00,276.594462743,31.4132664174,90.9037172633,0.0,37.1018798503,116.476155989,45.2544335868,35.3286655274,9.90576805939,0.02
 07/05  11:00:00,284.321331525,31.8974845899,98.1461260327,0.0,37.1018798503,116.476155989,30.8966578944,20.970889835,9.90576805939,0.02
 07/05  12:00:00,278.105762466,32.4041354255,103.465622064,0.0,37.1018798503,104.434947198,32.3746976274,13.8490793059,9.90576805939,8.61985026205
 07/05  13:00:00,293.124172993,32.9873082972,105.859218605,0.0,37.1018798503,116.476155989,23.6979367799,13.7721687205,9.90576805939,0.02
 07/05  14:00:00,297.709280668,33.5620188708,109.869731525,0.0,37.1018798503,116.476155989,21.380431029,11.4546629696,9.90576805939,0.02
 07/05  15:00:00,292.076917532,33.7423730564,104.057176655,0.0,37.1018798503,116.476155989,29.143282167,10.6167775214,9.90576805939,8.62073658623
 07/05  16:00:00,281.684759951,33.5952233791,93.8127335503,0.0,37.1018798503,116.476155989,37.4886946921,27.5629266327,9.90576805939,0.02
 07/05  17:00:00,272.841818025,33.2183506373,85.3476100743,0.0,37.1018798503,116.476155989,57.4774714807,47.5517034213,9.90576805939,0.02
 07/05  18:00:00,167.109603576,29.0048531029,65.0945052297,0.0,24.7345865669,47.5788473902,52.4741586145,47.5012745848,4.9528840297,0.02
 07/05  19:00:00,166.97628946,28.9171743404,65.0488657659,0.0,24.7345865669,47.5788473902,53.744210105,48.7713260753,4.9528840297,0.02
 07/05  20:00:00,152.141401817,29.2450060576,66.4447471429,0.0,12.3672932834,38.6892022431,64.6000440436,61.6083136258,2.97173041782,0.02
 07/05  21:00:00,118.915797516,19.7515751059,45.1706690406,0.0,12.3672932834,27.0668015668,47.2061118641,44.2143814463,2.97173041782,0.02
 07/05  22:00:00,109.342931421,23.2198629313,51.3598944611,0.0,4.12243109448,15.9888894789,62.3831524603,59.3914220424,2.97173041782,0.02
 07/05  23:00:00,92.4623563345,17.7873727588,40.0510115785,0.0,4.12243109448,15.9888894789,51.5337591135,48.5420286957,2.97173041782,0.02
 07/05  24:00:00,105.661046073,22.2268065942,48.6942657894,0.0,4.12243109448,15.9888894789,78.8004922836,67.2270570181,2.97173041782,8.60170484774
 07/06  01:00:00,86.4175305517,16.4875718426,35.3291872275,0.0,4.12243109448,15.9888894789,57.9349837189,54.943253301,2.97173041782,0.02
 07/06  02:00:00,99.7928913124,21.4818554735,43.571062405,0.0,4.12243109448,15.9888894789,78.889781046,75.8980506282,2.97173041782,0.02
 07/06  03:00:00,79.5540063363,14.9248470015,30.0515883821,0.0,4.12243109448,15.9888894789,54.8984613038,51.9067308859,2.97173041782,0.02
 07/06  04:00:00,143.225127154,28.9371873558,62.1882165652,0.0,12.3672932834,24.9413748627,95.3419198805,90.3690358508,4.9528840297,0.02
 07/06  05:00:00,145.128339339,29.0814133008,61.610027871,2.3371750038,12.3672932834,24.9413748627,157.435851077,152.462967048,4.9528840297,0.02
 07/06  06:00:00,202.773381395,30.2043250849,71.091361158,0.629157713302,24.7345865669,70.7195625826,122.495719709,112.56995165,9.90576805939,0.02
 07/06  07:00:00,236.155727051,30.5812402486,75.3478547126,0.0342493683963,37.1018798503,92.3937384068,97.8419855152,87.9162174559,9.90576805939,0.02
 07/06  08:00:00,254.821545205,30.9793979571,81.6067480035,0.0,37.1018798503,104.434947198,75.9252626663,65.9994946069,9.90576805939,0.02
 07/06  09:00:00,273.759684314,31.5073221892,87.9753659677,0.0,37.1018798503,116.476155989,54.3824555257,44.4566874663,9.90576805939,0.02
 07/06  10:00:00,279.265837655,32.0328141298,92.9554868928,0.0,37.1018798503,116.476155989,52.9025877566,34.3750184192,9.90576805939,8.62180127805
 07/06  11:00:00,283.291025067,32.4655746867,96.5478127489,0.0,37.1018798503,116.476155989,36.6332909842,26.7075229248,9.90576805939,0.02
 07/06  12:00:00,274.962872934,32.928195562,99.7986803074,0.0,37.1018798503,104.434947198,31.5829943981,21.6572263387,9.90576805939,0.02
 07/06  13:00:00,289.352763219,33.4468690097,101.628162318,0.0,37.1018798503,116.476155989,39.2113000765,20.6827488949,9.90576805939,8.62278312222
 07/06  14:00:00,292.478125116,33.9629551368,104.237712596,0.0,37.1018798503,116.476155989,29.0357670057,19.1099989463,9.90576805939,0.02
 07/06  15:00:00,298.570036464,34.5917629482,109.700945552,0.0,37.1018798503,116.476155989,22.4247038081,12.4989357487,9.90576805939,0.02
 07/06  16:00:00,301.368729879,35.1162730628,111.975571193,0.0,37.1018798503,116.476155989,18.3251004648,8.39933240541,9.90576805939,0.02
 07/06  17:00:00,299.862498883,35.3651786949,110.2214542,0.0,37.1018798503,116.476155989,28.9842326205,10.4663488991,9.90576805939,8.61211566204
 07/06  18:00:00,181.836804129,29.118569657,79.7080044604,0.0,24.7345865669,47.5788473902,31.475908516,26.5030244863,4.9528840297,0.02
 07/06  19:00:00,178.687823819,28.9522906352,76.7253018947,0.0,24.7345865669,47.5788473902,35.0129789167,30.040094887,4.9528840297,0.02
 07/06  20:00:00,161.68637705,29.3882714878,75.8464762476,0.0,12.3672932834,38.6892022431,39.8568539615,36.8651235437,2.97173041782,0.02
 07/06  21:00:00,124.041508296,19.8618744802,50.1860914527,0.0,12.3672932834,27.0668015668,31.6838301613,28.6920997435,2.97173041782,0.02
 07/06  22:00:00,118.489776498,23.9209933978,59.80561018,0.0,4.12243109448,15.9888894789,42.5451050512,39.5533746334,2.97173041782,0.02
 07/06  23:00:00,96.2390457724,17.831193413,43.7838814725,0.0,4.12243109448,15.9888894789,34.2417062843,31.2499758665,2.97173041782,0.02
 07/06  24:00:00,114.587534824,23.3732352208,56.4511266441,0.0,4.12243109448,15.9888894789,42.6981444609,39.7064140431,2.97173041782,0.02
 07/07  01:00:00,97.71375679,18.0502966838,45.0394892233,0.0,4.12243109448,15.9888894789,37.9446767234,34.9529463055,2.97173041782,0.02
 07/07  02:00:00,109.786745136,22.9569390063,52.0666331684,0.0,4.12243109448,15.9888894789,59.8453769737,56.8536465559,2.97173041782,0.02
 07/07  03:00:00,91.4764133678,17.4368075255,39.4156349013,0.0,4.12243109448,15.9888894789,46.8486548937,43.8569244759,2.97173041782,0.02
 07/07  04:00:00,145.899189984,28.9590976828,64.8403696523,0.0,12.3672932834,24.9413748627,71.1985806461,66.2256966165,4.9528840297,0.02
 07/07  05:00:00,146.995834941,29.2259953024,64.4563362858,1.21378066736,12.3672932834,24.9413748627,129.056460177,124.083576147,4.9528840297,0.02
 07/07  06:00:00,208.67824409,30.5360323962,77.1398354241,0.153839208877,24.7345865669,70.7195625826,96.0337683275,86.1080002682,9.90576805939,0.02
 07/07  07:00:00,243.242142495,30.9587388339,82.091016284,0.0,37.1018798503,92.3937384068,71.5238321416,61.5980640822,9.90576805939,0.02
 07/07  08:00:00,260.973824723,31.412718011,87.3256856744,0.0,37.1018798503,104.434947198,62.458852353,43.9365543015,9.90576805939,8.61652999219
 07/07  09:00:00,278.775909782,31.9780200139,92.5209605145,0.0,37.1018798503,116.476155989,44.0558897341,34.1301216747,9.90576805939,0.02
 07/07  10:00:00,285.071012684,32.5481647596,98.2453448362,0.0,37.1018798503,116.476155989,36.7716286365,26.8458605771,9.90576805939,0.02
 07/07  11:00:00,291.320499086,33.0170493047,104.025713305,0.0,37.1018798503,116.476155989,32.5094503851,13.980962941,9.90576805939,8.62271938475
 07/07  12:00:00,283.767529718,33.4857995917,108.045791,0.0,37.1018798503,104.434947198,17.5495747277,7.62380666833,9.90576805939,0.02
 07/07  13:00:00,299.762067987,34.1212219389,111.363178069,0.0,37.1018798503,116.476155989,16.3571320058,6.43136394644,9.90576805939,0.02
 07/07  14:00:00,296.277916564,34.6102484225,107.390112317,0.0,37.1018798503,116.476155989,21.2543259765,11.3285579172,9.90576805939,0.02
 07/07  15:00:00,299.122439884,35.0544618317,109.790681385,0.0,37.1018798503,116.476155989,30.1782509962,11.6518239019,9.90576805939,8.62065903483
 07/07  16:00:00,306.27032394,35.4532828243,116.54022647,0.0,37.1018798503,116.476155989,13.4914014398,3.56563338038,9.90576805939,0.02
 07/07  17:00:00,307.534438287,35.6082157719,117.650352757,0.0,37.1018798503,116.476155989,11.7167997485,1.79103168908,9.90576805939,0.02
 07/07  18:00:00,182.482930486,29.1204275247,80.3522520801,0.0,24.7345865669,47.5788473902,17.0614029702,12.0885189405,4.9528840297,0.02
 07/07  19:00:00,178.486848752,28.9528046171,76.5237890749,0.0,24.7345865669,47.5788473902,29.047652682,24.0747686523,4.9528840297,0.02
 07/07  20:00:00,163.104987308,29.3884114829,77.2649221908,0.0,12.3672932834,38.6892022431,46.9204044043,35.3425409225,2.97173041782,8.60613306389
 07/07  21:00:00,128.196931384,20.7672026566,53.4129810197,0.0,12.3672932834,27.0668015668,34.738058124,31.7463277062,2.97173041782,0.02
 07/07  22:00:00,106.874132974,20.1897816475,52.0139797019,0.0,4.12243109448,15.9888894789,37.0456152146,34.0538847968,2.97173041782,0.02
 07/07  23:00:00,111.117621635,22.4678201921,53.9098288372,0.0,4.12243109448,15.9888894789,49.0333518887,46.0416214709,2.97173041782,0.02
 07/07  24:00:00,99.339140829,18.8826772889,45.8092923386,0.0,4.12243109448,15.9888894789,43.0538215913,40.0620911735,2.97173041782,0.02
 07/08  01:00:00,110.192972652,22.5773718275,52.8756283348,0.0,4.12243109448,15.9888894789,56.2318123832,53.2400819653,2.97173041782,0.02
 07/08  02:00:00,95.1651287973,18.4298638626,42.0880938365,0.0,4.12243109448,15.9888894789,50.9801613475,47.9884309297,2.97173041782,0.02
 07/08  03:00:00,105.03434775,21.9200620151,48.3743132885,0.0,4.12243109448,15.9888894789,63.7986043226,60.8068739047,2.97173041782,0.02
 07/08  04:00:00,123.10043563,28.1265052538,60.0087153132,0.0,4.12243109448,16.0517297156,82.8121195557,79.8203891379,2.97173041782,0.02
 07/08  05:00:00,123.403827145,28.2579672163,60.1806448746,0.0,4.12243109448,16.0517297156,87.5466877034,84.5549572856,2.97173041782,0.02
 07/08  06:00:00,153.083199782,29.7916901119,74.168886434,0.0,4.12243109448,39.6058045677,67.8242734549,64.8325430371,2.97173041782,0.02
 07/08  07:00:00,186.065656686,29.8077903606,75.8057604468,2.03561633131,12.3672932834,65.3531420225,109.162253715,104.189369685,4.9528840297,0.02
 07/08  08:00:00,190.243975496,29.8047797453,77.6102520014,1.52172685551,12.3672932834,68.2430321324,100.59437548,95.6214914507,4.9528840297,0.02
 07/08  09:00:00,220.855360614,29.851269327,80.3645674761,0.315488370168,16.4897243779,93.1370602926,84.233021409,76.2884069615,7.92461444751,0.02
 07/08  10:00:00,223.467717044,29.9014780917,83.168690026,0.0734147227483,16.4897243779,93.1370602926,73.0780663125,65.133451865,7.92461444751,0.02
 07/08  11:00:00,226.023314,29.9952302222,85.7039386795,0.0,16.4897243779,93.1370602926,62.7598607226,54.8152462751,7.92461444751,0.02
 07/08  12:00:00,219.789282057,30.1685607191,88.4481644598,0.0,16.4897243779,83.9857416113,63.8310899191,47.2988259307,7.92461444751,8.60764954096
 07/08  13:00:00,225.539896905,30.4157499647,93.9516180559,0.0,16.4897243779,83.9857416113,47.2645224685,39.319908021,7.92461444751,0.02
 07/08  14:00:00,228.736248402,30.5994480616,96.9643214688,0.0,16.4897243779,83.9857416113,41.3417839857,33.3971695382,7.92461444751,0.02
 07/08  15:00:00,204.42865845,29.7916901119,90.9213854632,0.0,12.3672932834,70.6512738906,18.046408338,13.0735243083,4.9528840297,0.02
 07/08  16:00:00,203.592360611,29.7916901119,90.0850821763,0.0,12.3672932834,70.6512738906,17.0683927132,12.0955086835,4.9528840297,0.02
 07/08  17:00:00,191.891727033,29.7916901119,90.9078751479,0.0,12.3672932834,58.1284167478,18.4503968985,13.4775128688,4.9528840297,0.02
 07/08  18:00:00,142.746580503,29.00333848,75.7385193977,0.0,12.3672932834,24.9413748627,30.1885873989,25.2157033692,4.9528840297,0.02
 07/08  19:00:00,140.427484552,28.9159084997,73.5068534097,0.0,12.3672932834,24.9413748627,38.1278673766,33.1549833469,4.9528840297,0.02
 07/08  20:00:00,128.568308972,29.2439490289,73.7558112821,0.0,4.12243109448,16.0517297156,47.8495847322,44.8578543143,2.97173041782,0.02
 07/08  21:00:00,97.0502186676,17.831193413,44.595054241,0.0,4.12243109448,15.9888894789,34.3732553161,31.3815248983,2.97173041782,0.02
 07/08  22:00:00,113.346936092,23.2636835854,55.3200794145,0.0,4.12243109448,15.9888894789,49.814294622,46.8225642041,2.97173041782,0.02
 07/08  23:00:00,91.212230546,16.2394666263,40.3951935314,0.0,4.12243109448,15.9888894789,36.3176481759,33.325917758,2.97173041782,0.02
 07/08  24:00:00,107.217147088,22.0515239776,50.4256502956,0.0,4.12243109448,15.9888894789,53.5094372545,50.5177068366,2.97173041782,0.02
 07/09  01:00:00,83.5489316401,15.5383361597,35.4942406162,0.0,2.06121554724,15.9888894789,36.4833389565,33.4916085387,2.97173041782,0.02
 07/09  02:00:00,103.066247441,21.9200620151,48.4674281304,0.0,2.06121554724,15.9888894789,57.9761325594,54.9844021415,2.97173041782,0.02
 07/09  03:00:00,80.1195955436,14.632921131,32.9935198103,0.0,2.06121554724,15.9888894789,40.0567135168,37.0649830989,2.97173041782,0.02
 07/09  04:00:00,102.413727322,21.9638826692,47.7710872721,0.0,2.06121554724,15.9888894789,68.0333683518,65.041637934,2.97173041782,0.02
 07/09  05:00:00,74.2037517515,13.2892995606,28.4444978408,0.0,2.06121554724,15.9888894789,43.2904756134,40.2987451956,2.97173041782,0.02
 07/09  06:00:00,93.2427849127,23.0735822601,46.8407111737,0.0,2.06121554724,15.9888894789,86.7914472242,75.2195988585,2.97173041782,8.60011794781
 07/09  07:00:00,79.6397902747,19.1599962747,41.9656376256,0.0,2.06121554724,15.9888894789,62.0015065493,59.0097761315,2.97173041782,0.02
 07/09  08:00:00,126.436123037,24.2129192683,55.7844927578,0.0,4.12243109448,41.7362269337,70.7525883392,65.7797043095,4.9528840297,0.02
 07/09  09:00:00,116.970337065,20.1897816475,50.4578461819,0.0,4.12243109448,41.7362269337,52.8695788991,47.8966948694,4.9528840297,0.02
 07/09  10:00:00,131.371493456,24.389065315,60.5437172541,0.0,4.12243109448,41.7362269337,60.6414704021,55.6685863725,4.9528840297,0.02
 07/09  11:00:00,121.472303515,20.3006296526,54.8489647345,0.0,4.12243109448,41.7362269337,44.2290676294,39.2561835997,4.9528840297,0.02
 07/09  12:00:00,135.636467634,24.3903085889,64.8074482512,0.0,4.12243109448,41.7362269337,54.6147693806,49.641885351,4.9528840297,0.02
 07/09  13:00:00,124.653178425,20.3001184774,58.030350899,0.0,4.12243109448,41.7362269337,44.2247860084,39.2519019787,4.9528840297,0.02
 07/09  14:00:00,139.13174462,24.3904260385,68.3026078532,0.0,4.12243109448,41.7362269337,47.7378416897,42.76495766,4.9528840297,0.02
 07/09  15:00:00,127.09999844,20.3026059609,60.4746834831,0.0,4.12243109448,41.7362269337,35.3794197482,30.4065357185,4.9528840297,0.02
 07/09  16:00:00,122.246151688,24.401034958,68.2640983514,0.0,4.12243109448,24.8785346261,45.7810967135,40.8082126838,4.9528840297,0.02
 07/09  17:00:00,98.2449628196,20.3026308558,59.4281760011,0.0,2.06121554724,15.9888894789,39.7378258553,36.7460954375,2.97173041782,0.02
 07/09  18:00:00,109.751480979,24.3926996657,66.7286236496,0.0,2.06121554724,15.9888894789,48.95280882,45.9610784022,2.97173041782,0.02
 07/09  19:00:00,95.691855311,20.2995675393,56.8781318197,0.0,2.06121554724,15.9888894789,42.5703567382,39.5786263204,2.97173041782,0.02
 07/09  20:00:00,107.953014636,23.4827868562,61.1649371253,0.0,2.06121554724,15.9888894789,47.7574621575,44.7657317397,2.97173041782,0.02
 07/09  21:00:00,99.3993017751,18.37895159,48.4575949093,0.0,2.06121554724,15.9888894789,35.1081878757,32.1164574579,2.97173041782,0.02
 07/09  22:00:00,111.355423851,23.15413195,55.4993345639,0.0,2.06121554724,15.9888894789,51.8303300034,48.8385995856,2.97173041782,0.02
 07/09  23:00:00,90.2110068841,16.3855354735,41.3091167947,0.0,2.06121554724,15.9888894789,36.3034602938,33.3117298759,2.97173041782,0.02
 07/09  24:00:00,105.439330836,22.1391652859,50.6214085242,0.0,2.06121554724,15.9888894789,58.5940605574,55.6023301396,2.97173041782,0.02
 07/10  01:00:00,89.7471848848,16.6190338051,38.5273805814,0.0,4.12243109448,15.9888894789,50.7674831709,47.775752753,2.97173041782,0.02
 07/10  02:00:00,105.266908925,21.9200620151,48.6068743365,0.0,4.12243109448,15.9888894789,69.7785670021,66.7868365843,2.97173041782,0.02
 07/10  03:00:00,86.6436093334,15.8012600847,36.2647790406,0.0,4.12243109448,15.9888894789,49.1913897289,46.1996593111,2.97173041782,0.02
 07/10  04:00:00,145.909206428,29.0467389912,64.76274484,0.0,12.3672932834,24.9413748627,89.3186719935,84.3457879638,4.9528840297,0.02
 07/10  05:00:00,146.988132367,29.0180243026,62.2817789845,3.58860644992,12.3672932834,24.9413748627,155.313237951,150.340353921,4.9528840297,0.02
 07/10  06:00:00,203.926896158,30.0543719305,72.1161401939,0.907847030834,24.7345865669,70.7195625826,124.02262533,114.09685727,9.90576805939,0.02
 07/10  07:00:00,237.582489679,30.2756560226,77.1109718972,0.00347567247938,37.1018798503,92.3937384068,95.0325570994,85.10678904,9.90576805939,0.02
 07/10  08:00:00,257.506550655,30.6150381452,84.6561028622,0.0,37.1018798503,104.434947198,79.7244834837,61.2022833923,9.90576805939,8.61643203197
 07/10  09:00:00,279.438649991,31.1592697064,94.0024595665,0.0,37.1018798503,116.476155989,47.7326621131,37.8068940538,9.90576805939,0.02
 07/10  10:00:00,286.888810561,31.7085745109,100.902742417,0.0,37.1018798503,116.476155989,32.3212431928,22.3954751334,9.90576805939,0.02
 07/10  11:00:00,292.151021181,32.2961235938,105.577172849,0.0,37.1018798503,116.476155989,32.1974925474,13.6691475123,9.90576805939,8.62257697571
 07/10  12:00:00,284.994668065,32.8563425757,109.902396551,0.0,37.1018798503,104.434947198,18.5401281222,8.61436006279,9.90576805939,0.02
 07/10  13:00:00,301.304284172,33.47342339,113.553203986,0.0,37.1018798503,116.476155989,16.3030724951,6.37730443574,9.90576805939,0.02
 07/10  14:00:00,304.836354706,34.0747972353,116.484012594,0.0,37.1018798503,116.476155989,14.7405004367,4.81473237727,9.90576805939,0.02
 07/10  15:00:00,310.034388432,34.7020959239,121.055005051,0.0,37.1018798503,116.476155989,21.1923956654,2.66610377803,9.90576805939,8.62052382798
 07/10  16:00:00,307.892524254,34.7984759087,118.817243124,0.0,37.1018798503,116.476155989,11.890555682,1.96478762256,9.90576805939,0.02
 07/10  17:00:00,294.894513646,34.6231585933,105.995491596,0.0,37.1018798503,116.476155989,16.6899845471,6.7642164877,9.90576805939,0.02
 07/10  18:00:00,175.821155711,29.1053564012,73.7055512308,0.0,24.7345865669,47.5788473902,30.1485654501,25.1756814204,4.9528840297,0.02
 07/10  19:00:00,173.099275224,28.9331240715,71.1558989181,0.0,24.7345865669,47.5788473902,38.7356875827,33.762803553,4.9528840297,0.02
 07/10  20:00:00,157.943483884,29.3665279251,72.125304653,0.0,12.3672932834,38.6892022431,60.9758678018,49.3980431635,2.97173041782,8.6060942205
 07/10  21:00:00,125.75564117,20.76654177,50.9723518354,0.0,12.3672932834,27.0668015668,41.9618327179,38.9701023001,2.97173041782,0.02
 07/10  22:00:00,105.57305536,20.0802300121,50.8224537771,0.0,4.12243109448,15.9888894789,37.781108202,34.7893777842,2.97173041782,0.02
 07/10  23:00:00,113.411911338,23.2636835854,55.3850548644,0.0,4.12243109448,15.9888894789,47.021281325,44.0295509072,2.97173041782,0.02
 07/10  24:00:00,97.2063140871,18.6270568063,43.932086144,0.0,4.12243109448,15.9888894789,42.5103867178,39.5186563,2.97173041782,0.02
 07/11  01:00:00,109.361046639,22.5773718275,52.0437023866,0.0,4.12243109448,15.9888894789,62.2810459301,59.2893155123,2.97173041782,0.02
 07/11  02:00:00,96.0271224946,18.7366084417,42.6433430245,0.0,4.12243109448,15.9888894789,56.5155960525,53.5238656347,2.97173041782,0.02
 07/11  03:00:00,105.356421789,22.1391652859,48.4772841309,0.0,4.12243109448,15.9888894789,71.2915696359,68.2998392181,2.97173041782,0.02
 07/11  04:00:00,141.721201916,28.3675188517,61.2539607439,0.0,12.3672932834,24.9413748627,87.003115154,82.0302311243,4.9528840297,0.02
 07/11  05:00:00,150.484481221,29.6167652389,67.0013147368,1.76667893732,12.3672932834,24.9413748627,146.500717084,141.527833054,4.9528840297,0.02
 07/11  06:00:00,206.67568196,30.1367473911,75.5676064668,0.122791464982,24.7345865669,70.7195625826,111.241414532,101.315646472,9.90576805939,0.02
 07/11  07:00:00,240.978007822,30.8076012723,79.9780316113,0.0,37.1018798503,92.3937384068,87.4856246845,77.5598566251,9.90576805939,0.02
 07/11  08:00:00,257.857673136,31.1533927637,84.4688792282,0.0,37.1018798503,104.434947198,70.501994765,60.5762267056,9.90576805939,0.02
 07/11  09:00:00,275.991126501,31.687694167,90.0264263153,0.0,37.1018798503,116.476155989,55.2289567171,45.3031886577,9.90576805939,0.02
 07/11  10:00:00,281.274653071,32.2229581207,94.7742335009,0.0,37.1018798503,116.476155989,53.2361304108,34.7104196085,9.90576805939,8.61994274285
 07/11  11:00:00,286.320814641,32.6788694993,99.3643030493,0.0,37.1018798503,116.476155989,33.1043848719,23.1786168125,9.90576805939,0.02
 07/11  12:00:00,279.994732552,33.1160275119,104.642699116,0.0,37.1018798503,104.434947198,24.7650760499,14.8393079905,9.90576805939,0.02
 07/11  13:00:00,294.396144342,33.5612465762,106.557230938,0.0,37.1018798503,116.476155989,30.3250914125,11.7967227941,9.90576805939,8.62260055897
 07/11  14:00:00,295.976630461,34.0161688137,107.683007217,0.0,37.1018798503,116.476155989,20.4626264459,10.5368583865,9.90576805939,0.02
 07/11  15:00:00,295.233776525,34.376729118,106.579712388,0.0,37.1018798503,116.476155989,21.484188036,11.5584199766,9.90576805939,0.02
 07/11  16:00:00,298.639110472,34.6677380969,109.694508579,0.0,37.1018798503,116.476155989,26.8526970989,8.32927027027,9.90576805939,8.61765876927
 07/11  17:00:00,301.336428892,34.8647925802,112.195808916,0.0,37.1018798503,116.476155989,13.1025140486,3.17674598924,9.90576805939,0.02
 07/11  18:00:00,181.473563838,29.110194595,79.3531414618,0.0,24.7345865669,47.5788473902,23.4445158685,18.4716318388,4.9528840297,0.02
 07/11  19:00:00,178.402055433,28.9426731254,76.4491511608,0.0,24.7345865669,47.5788473902,34.3485020192,29.3756179895,4.9528840297,0.02
 07/11  20:00:00,163.797265649,29.3773597564,77.9682758813,0.0,12.3672932834,38.6892022431,42.8622884752,39.8705580573,2.97173041782,0.02
 07/11  21:00:00,128.971485397,20.7668719836,54.1878701567,0.0,12.3672932834,27.0668015668,37.3847415111,34.3930110933,2.97173041782,0.02
 07/11  22:00:00,108.630308327,20.1897816475,53.7701550677,0.0,4.12243109448,15.9888894789,36.8096477109,33.8179172931,2.97173041782,0.02
 07/11  23:00:00,113.381512833,22.3582685567,56.2832716206,0.0,4.12243109448,15.9888894789,43.505721754,40.5139913362,2.97173041782,0.02
 07/11  24:00:00,101.848152237,18.8461600771,48.354820849,0.0,4.12243109448,15.9888894789,36.7938791864,33.8021487686,2.97173041782,0.02
 07/12  01:00:00,110.716150284,22.2487169213,53.7274607019,0.0,4.12243109448,15.9888894789,47.1686213681,44.1768909503,2.97173041782,0.02
 07/12  02:00:00,97.4368643062,18.5175051709,44.2721878134,0.0,4.12243109448,15.9888894789,42.7346150286,39.7428846108,2.97173041782,0.02
 07/12  03:00:00,107.374123429,21.9638826692,50.6702680396,0.0,4.12243109448,15.9888894789,53.193842257,50.2021118391,2.97173041782,0.02
 07/12  04:00:00,148.736296639,29.1343802995,67.5021936199,0.0,12.3672932834,24.9413748627,62.2683057185,57.2954216888,4.9528840297,0.02
 07/12  05:00:00,147.814960077,29.2703445037,65.4642059798,0.980686836626,12.3672932834,24.9413748627,123.795232529,118.822348499,4.9528840297,0.02
 07/12  06:00:00,210.000090965,30.6392175502,78.408363314,0.1039729682,24.7345865669,70.7195625826,92.9580665225,83.0322984631,9.90576805939,0.02
 07/12  07:00:00,244.503229541,31.1484770708,83.162364707,0.0,37.1018798503,92.3937384068,76.796420025,58.2848680486,9.90576805939,8.60578391699
 07/12  08:00:00,263.241152854,31.6879316018,89.317857381,0.0,37.1018798503,104.434947198,51.2110842009,41.2853161415,9.90576805939,0.02
 07/12  09:00:00,282.728792409,32.3030738773,96.1487909641,0.0,37.1018798503,116.476155989,35.5000109298,25.5742428704,9.90576805939,0.02
 07/12  10:00:00,289.716306493,32.8997376547,102.539061275,0.0,37.1018798503,116.476155989,23.8978818636,13.9721138042,9.90576805939,0.02
 07/12  11:00:00,296.139621476,33.4810266168,108.380904967,0.0,37.1018798503,116.476155989,26.6049353231,8.07668544338,9.90576805939,8.62248182036
 07/12  12:00:00,287.503860164,34.0506204904,111.217313981,0.0,37.1018798503,104.434947198,17.6131208905,7.68735283109,9.90576805939,0.02
 07/12  13:00:00,303.713364448,34.6978497917,114.737844356,0.0,37.1018798503,116.476155989,16.7422372095,6.81646915006,9.90576805939,0.02
 07/12  14:00:00,309.468758046,35.3577169521,119.833506141,0.0,37.1018798503,116.476155989,20.7974380591,2.27020826803,9.90576805939,8.62146173163
 07/12  15:00:00,313.655458329,36.1012322102,123.276964956,0.0,37.1018798503,116.476155989,10.4445592918,0.518791232433,9.90576805939,0.02
 07/12  16:00:00,316.914861372,36.5479718739,126.090075185,0.0,37.1018798503,116.476155989,10.1075536258,0.181785566402,9.90576805939,0.02
 07/12  17:00:00,318.816891869,36.7423546052,127.79866723,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/12  18:00:00,188.266869549,29.2296850375,86.0733341755,0.0,24.7345865669,47.5788473902,6.58028037443,1.60739634473,4.9528840297,0.02
 07/12  19:00:00,183.907917003,28.9830969348,81.9145650389,0.0,24.7345865669,47.5788473902,22.2119049958,8.65293771925,4.9528840297,8.60608324687
 07/12  20:00:00,168.257151024,29.4327763186,82.3727393934,0.0,12.3672932834,38.6892022431,24.3905793719,21.3988489541,2.97173041782,0.02
 07/12  21:00:00,130.998121853,20.778482984,56.2029006498,0.0,12.3672932834,27.0668015668,26.3176169796,23.3258865618,2.97173041782,0.02
 07/12  22:00:00,110.494961035,20.3040793755,55.5205107306,0.0,4.12243109448,15.9888894789,27.3495298061,24.3577993883,2.97173041782,0.02
 07/12  23:00:00,121.265690034,24.388201885,62.0911155188,0.0,4.12243109448,15.9888894789,34.2404521962,31.2487217784,2.97173041782,0.02
 07/12  24:00:00,106.783498475,19.9706783767,52.1424491804,0.0,4.12243109448,15.9888894789,26.7128967183,23.7211663004,2.97173041782,0.02
 07/13  01:00:00,115.662150716,23.2636835854,57.6352948849,0.0,4.12243109448,15.9888894789,33.6542021935,30.6624717756,2.97173041782,0.02
 07/13  02:00:00,100.71525194,18.7366084417,47.3314729569,0.0,4.12243109448,15.9888894789,27.8685584673,24.8768280495,2.97173041782,0.02
 07/13  03:00:00,113.225335385,22.5773718275,55.9079916391,0.0,4.12243109448,15.9888894789,37.0775808457,34.0858504279,2.97173041782,0.02
 07/13  04:00:00,147.684843246,28.6304427766,66.9546785722,0.0,12.3672932834,24.9413748627,47.2032392804,42.2303552507,4.9528840297,0.02
 07/13  05:00:00,153.625154408,29.9524031087,70.7993428805,0.773686505383,12.3672932834,24.9413748627,102.103832396,97.1309483661,4.9528840297,0.02
 07/13  06:00:00,213.394441808,30.5745031201,81.9714024172,0.0,24.7345865669,70.7195625826,74.9721337828,65.0463657234,9.90576805939,0.02
 07/13  07:00:00,248.731499413,31.5324697697,87.0066578389,0.0,37.1018798503,92.3937384068,55.5737258832,45.6479578238,9.90576805939,0.02
 07/13  08:00:00,264.942447822,32.1100264378,90.5970150867,0.0,37.1018798503,104.434947198,46.094939855,36.1691717956,9.90576805939,0.02
 07/13  09:00:00,282.31885396,32.6733445025,95.3685098756,0.0,37.1018798503,116.476155989,50.0252071556,31.5010272237,9.90576805939,8.6184118725
 07/13  10:00:00,289.461721382,33.2249743671,101.959314119,0.0,37.1018798503,116.476155989,27.3930723994,17.46730434,9.90576805939,0.02
 07/13  11:00:00,295.405132333,33.7808581095,107.346620966,0.0,37.1018798503,116.476155989,19.5493195658,9.62355150636,9.90576805939,0.02
 07/13  12:00:00,288.512043062,34.3512267189,111.924799775,0.0,37.1018798503,104.434947198,16.7967058045,6.87093774512,9.90576805939,0.02
