Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/13  13:00:00,303.507504846,34.9397188673,114.290162309,0.0,37.1018798503,116.476155989,25.9194672598,7.39113814113,9.90576805939,8.62256105931
 07/13  14:00:00,304.533261053,35.5192554324,114.736542237,0.0,37.1018798503,116.476155989,17.7540407199,7.82827266052,9.90576805939,0.02
 07/13  15:00:00,306.688793344,36.1090786999,116.302369356,0.0,37.1018798503,116.476155989,18.0475915665,8.12182350713,9.90576805939,0.02
 07/13  16:00:00,308.000997439,36.5005628617,117.223605728,0.0,37.1018798503,116.476155989,26.5745880522,8.05123179021,9.90576805939,8.61758820259
 07/13  17:00:00,304.648572956,36.5512164121,113.82153177,0.0,37.1018798503,116.476155989,22.1446921826,12.2189241232,9.90576805939,0.02
 07/13  18:00:00,182.873733242,29.1340110063,80.7294928582,0.0,24.7345865669,47.5788473902,34.054517256,29.0816332263,4.9528840297,0.02
 07/13  19:00:00,179.815990371,28.9701383323,77.8356188877,0.0,24.7345865669,47.5788473902,37.6343270837,32.661443054,4.9528840297,0.02
 07/13  20:00:00,164.985792194,29.4118904487,79.1222695519,0.0,12.3672932834,38.6892022431,47.3824899884,44.3907595706,2.97173041782,0.02
 07/13  21:00:00,129.335178336,20.772491116,54.5459427104,0.0,12.3672932834,27.0668015668,42.6510078518,39.659277434,2.97173041782,0.02
 07/13  22:00:00,109.050464594,20.3001768122,54.079916043,0.0,4.12243109448,15.9888894789,40.3278409295,37.3361105117,2.97173041782,0.02
 07/13  23:00:00,115.87070184,23.3732352208,57.7342934943,0.0,4.12243109448,15.9888894789,51.0326517853,48.0409213674,2.97173041782,0.02
 07/13  24:00:00,101.285127415,18.9557117125,47.682244265,0.0,4.12243109448,15.9888894789,45.3961851262,42.4044547084,2.97173041782,0.02
 07/14  01:00:00,109.780772568,22.2487169213,52.7920828549,0.0,4.12243109448,15.9888894789,57.9525427176,54.9608122998,2.97173041782,0.02
 07/14  02:00:00,97.1934919182,18.5175051709,44.0288152949,0.0,4.12243109448,15.9888894789,52.4052847915,49.4135543737,2.97173041782,0.02
 07/14  03:00:00,109.952411526,22.3582685567,52.8541701177,0.0,4.12243109448,15.9888894789,65.7415359886,62.7498055708,2.97173041782,0.02
 07/14  04:00:00,150.14812429,29.1343802995,68.9140211392,0.0,12.3672932834,24.9413748627,80.4292415349,75.4563575052,4.9528840297,0.02
 07/14  05:00:00,149.975703125,29.7258979018,67.1517006102,0.998381724459,12.3672932834,24.9413748627,141.810446287,136.837562258,4.9528840297,0.02
 07/14  06:00:00,210.06124985,30.4517400413,76.4118058829,0.0,24.7345865669,70.7195625826,119.207841312,100.700384864,9.90576805939,8.60168838852
 07/14  07:00:00,243.484660464,31.327323941,81.9649609347,0.0,37.1018798503,92.3937384068,86.7422005677,76.8164325083,9.90576805939,0.02
 07/14  08:00:00,259.844705261,31.8061154347,85.8032378614,0.0,37.1018798503,104.434947198,69.4563564429,59.5305883835,9.90576805939,0.02
 07/14  09:00:00,277.637887836,32.3747001532,90.9862529228,0.0,37.1018798503,116.476155989,56.3432685611,46.4175005017,9.90576805939,0.02
 07/14  10:00:00,286.067630156,32.9978997489,98.7922129191,0.0,37.1018798503,116.476155989,41.5022384244,31.576470365,9.90576805939,0.02
 07/14  11:00:00,294.155955853,33.6194667087,106.258835915,0.0,37.1018798503,116.476155989,36.9122439602,18.384056375,9.90576805939,8.62241952585
 07/14  12:00:00,284.653819794,34.1252700456,108.292619443,0.0,37.1018798503,104.434947198,23.2522938234,13.326525764,9.90576805939,0.02
 07/14  13:00:00,299.143247208,34.7421479511,110.123419423,0.0,37.1018798503,116.476155989,23.5719902636,13.6462222042,9.90576805939,0.02
 07/14  14:00:00,303.38137312,35.4405012602,113.663365937,0.0,37.1018798503,116.476155989,29.1485637761,10.6214154627,9.90576805939,8.62138025407
 07/14  15:00:00,310.579269387,36.1950839981,120.106925844,0.0,37.1018798503,116.476155989,15.4696564182,5.54388835878,9.90576805939,0.02
 07/14  16:00:00,311.295014511,36.4564307086,120.561762958,0.0,37.1018798503,116.476155989,13.4357530896,3.5099850302,9.90576805939,0.02
 07/14  17:00:00,307.385320888,36.503036847,116.606409523,0.0,37.1018798503,116.476155989,15.3935051677,5.46773710829,9.90576805939,0.02
 07/14  18:00:00,183.451963239,29.1318187422,81.3098914765,0.0,24.7345865669,47.5788473902,28.687237474,23.7143534443,4.9528840297,0.02
 07/14  19:00:00,179.719223138,28.9650468482,77.7439314435,0.0,24.7345865669,47.5788473902,52.0285256963,38.469618245,4.9528840297,8.60602342166
 07/14  20:00:00,166.009310371,29.4009245886,77.8075957165,0.0,12.3672932834,38.6892022431,57.4314117906,54.4396813728,2.97173041782,0.02
 07/14  21:00:00,128.326257329,20.7683512007,53.5411704088,0.0,12.3672932834,27.0668015668,48.2302028898,45.2384724719,2.97173041782,0.02
 07/14  22:00:00,107.634887432,20.2993332829,52.6651833808,0.0,4.12243109448,15.9888894789,50.6432151355,47.6514847177,2.97173041782,0.02
 07/14  23:00:00,110.208678073,22.3582685567,53.1104377169,0.0,4.12243109448,15.9888894789,64.1365563606,61.1448259428,2.97173041782,0.02
 07/14  24:00:00,98.8171664408,18.8826772889,45.287318711,0.0,4.12243109448,15.9888894789,56.6847334799,53.6930030621,2.97173041782,0.02
 07/15  01:00:00,109.653558587,22.5773718275,52.336214976,0.0,4.12243109448,15.9888894789,71.4013938776,68.4096634598,2.97173041782,0.02
 07/15  02:00:00,94.7377521973,18.4298638626,41.6607179019,0.0,4.12243109448,15.9888894789,63.4630284006,60.4712979828,2.97173041782,0.02
 07/15  03:00:00,104.020473044,21.9200620151,47.360439209,0.0,4.12243109448,15.9888894789,80.5626053752,77.5708749573,2.97173041782,0.02
 07/15  04:00:00,120.268776782,28.1265052538,57.1770570557,0.0,4.12243109448,16.0517297156,101.495778813,98.5040483953,2.97173041782,0.02
 07/15  05:00:00,119.555861912,28.2579672163,56.3326801968,0.0,4.12243109448,16.0517297156,103.238893802,100.247163384,2.97173041782,0.02
 07/15  06:00:00,148.229479934,29.7916901119,66.9660004421,0.0,4.12243109448,39.6058045677,84.6569878654,81.6652574476,2.97173041782,0.02
 07/15  07:00:00,181.264098055,29.8161344722,71.6514160744,1.38005845313,12.3672932834,65.3531420225,140.101979209,135.129095179,4.9528840297,0.02
 07/15  08:00:00,185.273495633,29.8122404495,73.7711044922,0.382939010651,12.3672932834,68.2430321324,130.874629001,125.901744971,4.9528840297,0.02
 07/15  09:00:00,217.166703183,29.909658514,76.7844787104,0.148530704555,16.4897243779,93.1370602926,111.687720713,103.743106265,7.92461444751,0.02
 07/15  10:00:00,220.881969196,30.0363847382,80.4658701138,0.055577723636,16.4897243779,93.1370602926,97.1457451131,89.2011306656,7.92461444751,0.02
 07/15  11:00:00,224.193968186,30.1510100879,83.7185289536,0.00029896366902,16.4897243779,93.1370602926,97.758319515,81.2246317598,7.92461444751,8.60907330769
 07/15  12:00:00,216.547488114,30.2605943106,85.114375834,0.0,16.4897243779,83.9857416113,85.5766189826,77.6320045351,7.92461444751,0.02
 07/15  13:00:00,220.234702213,30.4380667454,88.6241198507,0.0,16.4897243779,83.9857416113,78.0882663954,70.1436519479,7.92461444751,0.02
 07/15  14:00:00,223.969598687,30.6309239867,92.1661984141,0.0,16.4897243779,83.9857416113,68.9852718413,61.0406573938,7.92461444751,0.02
 07/15  15:00:00,201.606915664,29.7916901119,88.0996423322,0.0,12.3672932834,70.6512738906,31.6633859046,26.6905018749,4.9528840297,0.02
 07/15  16:00:00,202.061918586,29.7916901119,88.5546388874,0.0,12.3672932834,70.6512738906,29.4799387909,24.5070547612,4.9528840297,0.02
 07/15  17:00:00,188.990471875,29.7916901119,88.0066193288,0.0,12.3672932834,58.1284167478,31.513439036,26.5405550064,4.9528840297,0.02
 07/15  18:00:00,142.539171009,29.0929106123,75.4415377032,0.0,12.3672932834,24.9413748627,53.6756499672,48.7027659375,4.9528840297,0.02
 07/15  19:00:00,138.849943207,28.9173150711,71.927905424,0.0,12.3672932834,24.9413748627,56.6677264988,51.6948424691,4.9528840297,0.02
 07/15  20:00:00,128.478519493,29.2444611399,71.3163429561,0.0,4.12243109448,16.0517297156,61.9384283561,58.9466979383,2.97173041782,0.02
 07/15  21:00:00,95.5260208493,17.831193413,43.0708563532,0.0,4.12243109448,15.9888894789,46.1342547197,43.1425243019,2.97173041782,0.02
 07/15  22:00:00,109.573331099,22.4678201921,52.365538086,0.0,4.12243109448,15.9888894789,63.6004561169,60.6087256991,2.97173041782,0.02
 07/15  23:00:00,89.6212620683,16.2394666263,38.8042249833,0.0,4.12243109448,15.9888894789,48.4472948612,45.4555644434,2.97173041782,0.02
 07/15  24:00:00,104.863592669,21.9638826692,48.1597371141,0.0,4.12243109448,15.9888894789,72.5999931406,69.6082627228,2.97173041782,0.02
 07/16  01:00:00,81.8768362674,15.4506948514,33.9097864691,0.0,2.06121554724,15.9888894789,52.225016809,49.2332863912,2.97173041782,0.02
 07/16  02:00:00,101.659986982,21.9200620151,47.0611676143,0.0,2.06121554724,15.9888894789,89.5967831672,78.0233559496,2.97173041782,8.60169679975
 07/16  03:00:00,77.118578075,13.84436118,30.8042627005,0.0,2.06121554724,15.9888894789,50.8676608323,47.8759304145,2.97173041782,0.02
 07/16  04:00:00,97.2927991458,21.2627522027,43.351289754,0.0,2.06121554724,15.9888894789,86.0441951836,83.0524647657,2.97173041782,0.02
 07/16  05:00:00,74.7570012148,13.5522234856,28.7348236893,0.0,2.06121554724,15.9888894789,51.7628498052,48.7711193874,2.97173041782,0.02
 07/16  06:00:00,98.6726910747,23.5994301101,49.3956032287,0.0,2.06121554724,15.9888894789,95.165359117,92.1736286992,2.97173041782,0.02
 07/16  07:00:00,74.5278064689,18.4588658081,37.5547846901,0.0,2.06121554724,15.9888894789,74.941851881,71.9501214631,2.97173041782,0.02
 07/16  08:00:00,124.548658277,24.388201885,53.7217457584,0.0,4.12243109448,41.7362269337,87.5472900254,82.5744059957,4.9528840297,0.02
 07/16  09:00:00,111.577563952,19.8611267413,45.3937283275,0.0,4.12243109448,41.7362269337,63.6773756192,58.7044915895,4.9528840297,0.02
 07/16  10:00:00,122.844831446,23.9499953434,52.4561255449,0.0,4.12243109448,41.7362269337,75.1625576788,70.1896736491,4.9528840297,0.02
 07/16  11:00:00,108.850054777,19.510561508,43.0167844494,0.0,4.12243109448,41.7362269337,62.605411465,57.6325274353,4.9528840297,0.02
 07/16  12:00:00,124.646625278,24.4758431933,53.7320715783,0.0,4.12243109448,41.7362269337,78.4952460551,73.5223620254,4.9528840297,0.02
 07/16  13:00:00,107.599409261,19.247637583,42.0290628979,0.0,4.12243109448,41.7362269337,58.8939692146,53.9210851849,4.9528840297,0.02
 07/16  14:00:00,127.594795104,24.5634845016,56.5926001253,0.0,4.12243109448,41.7362269337,64.8239440306,59.8510600009,4.9528840297,0.02
 07/16  15:00:00,111.518325922,19.510561508,45.6850556528,0.0,4.12243109448,41.7362269337,48.188508669,43.2156246393,4.9528840297,0.02
 07/16  16:00:00,112.963891155,24.6511258099,58.7317471839,0.0,4.12243109448,24.8785346261,58.9186605626,53.9457765329,4.9528840297,0.02
 07/16  17:00:00,75.4003402472,17.2615249089,39.6710602624,0.0,2.06121554724,15.9888894789,46.4789747095,43.4872442916,2.97173041782,0.02
 07/16  18:00:00,95.1732377053,23.2636835854,53.3025969863,0.0,2.06121554724,15.9888894789,69.315327343,66.3235969251,2.97173041782,0.02
 07/16  19:00:00,75.2894683388,17.0572403467,39.7876732407,0.0,2.06121554724,15.9888894789,54.1556754205,51.1639450027,2.97173041782,0.02
 07/16  20:00:00,96.6771074813,22.3144479025,48.7314027619,0.0,2.06121554724,15.9888894789,78.8299599311,75.8382295133,2.97173041782,0.02
 07/16  21:00:00,82.7836884053,15.8012600847,34.4660738785,0.0,2.06121554724,15.9888894789,58.3501564617,55.3584260439,2.97173041782,0.02
 07/16  22:00:00,96.9591891096,20.9708263322,43.3328062628,0.0,2.06121554724,15.9888894789,79.9067744508,76.915044033,2.97173041782,0.02
 07/16  23:00:00,71.3167431905,13.114016944,25.7327724419,0.0,2.06121554724,15.9888894789,54.4680117942,51.4762813763,2.97173041782,0.02
 07/16  24:00:00,94.3668467754,20.7955437155,40.9157464926,0.0,2.06121554724,15.9888894789,88.0398895317,85.0481591139,2.97173041782,0.02
 07/17  01:00:00,76.0516633289,13.6982923328,27.8222016192,0.0,4.12243109448,15.9888894789,55.8462625556,52.8545321378,2.97173041782,0.02
 07/17  02:00:00,93.1060088933,20.3718381467,38.0057984303,0.0,4.12243109448,15.9888894789,91.8004762585,88.8087458407,2.97173041782,0.02
 07/17  03:00:00,79.2170926948,14.3554962333,30.3188268436,0.0,4.12243109448,15.9888894789,58.4997970693,55.5080666515,2.97173041782,0.02
 07/17  04:00:00,140.131825419,28.6523531037,59.3797497871,0.0,12.3672932834,24.9413748627,106.010172477,101.037288447,4.9528840297,0.02
 07/17  05:00:00,150.001739827,29.3901689046,62.4125949593,6.09925339373,12.3672932834,24.9413748627,167.553114131,162.580230101,4.9528840297,0.02
 07/17  06:00:00,204.153146976,29.8747102545,69.0280345464,2.05269855866,24.7345865669,70.7195625826,134.378885873,124.453117814,9.90576805939,0.02
 07/17  07:00:00,232.500909768,30.0686808842,71.3940917498,0.845756718885,37.1018798503,92.3937384068,119.013973512,100.502472324,9.90576805939,8.60573312891
 07/17  08:00:00,246.021964919,30.2031353752,72.9787974505,0.604685088987,37.1018798503,104.434947198,99.4286614221,89.5028933627,9.90576805939,0.02
 07/17  09:00:00,259.50561163,30.3499841945,74.5241902729,0.354517251262,37.1018798503,116.476155989,92.647372921,82.7216048616,9.90576805939,0.02
 07/17  10:00:00,261.939688718,30.5187518466,77.0623134068,0.0811245994171,37.1018798503,116.476155989,83.522961571,73.5971935116,9.90576805939,0.02
 07/17  11:00:00,265.415909217,30.7070922407,80.4311511785,0.0,37.1018798503,116.476155989,81.7142787743,63.1875289825,9.90576805939,8.62098173237
 07/17  12:00:00,256.289486362,30.9292385226,83.1243326592,0.0,37.1018798503,104.434947198,66.2754444527,56.3496763933,9.90576805939,0.02
 07/17  13:00:00,273.099331668,31.3291326637,87.4925395627,0.0,37.1018798503,116.476155989,53.9837153616,44.0579473022,9.90576805939,0.02
 07/17  14:00:00,277.398878071,31.6570656313,91.4642956074,0.0,37.1018798503,116.476155989,48.8730530151,30.3477704517,9.90576805939,8.61951450402
 07/17  15:00:00,277.153716675,31.9627910435,90.9136783029,0.0,37.1018798503,116.476155989,39.3571387425,29.4313706831,9.90576805939,0.02
 07/17  16:00:00,269.040928832,31.951683591,82.8124405332,0.0,37.1018798503,116.476155989,58.3228215696,48.3970535102,9.90576805939,0.02
 07/17  17:00:00,263.366464671,31.8458308127,77.2447701722,0.0,37.1018798503,116.476155989,77.4555659685,67.5297979091,9.90576805939,0.02
 07/17  18:00:00,164.562858038,28.9152770287,62.6373328101,0.0,24.7345865669,47.5788473902,64.7141719081,59.7412878784,4.9528840297,0.02
 07/17  19:00:00,167.127698418,29.3534835703,64.7639631959,0.0,24.7345865669,47.5788473902,77.9601298095,64.401223561,4.9528840297,8.60602221883
 07/17  20:00:00,146.686887448,28.4405532753,59.4455373449,0.0,12.3672932834,38.6892022431,82.4935331467,79.5018027289,2.97173041782,0.02
 07/17  21:00:00,113.136939127,18.1598483192,41.0299557887,0.0,12.3672932834,27.0668015668,54.9732939184,51.9815635005,2.97173041782,0.02
 07/17  22:00:00,102.698199647,21.9638826692,45.9943452268,0.0,4.12243109448,15.9888894789,76.0392328463,73.0475024284,2.97173041782,0.02
 07/17  23:00:00,83.5843129729,15.5821568139,33.4245868067,0.0,4.12243109448,15.9888894789,55.1984052524,52.2066748346,2.97173041782,0.02
 07/17  24:00:00,101.895977611,21.7886000526,45.3674058145,0.0,4.12243109448,15.9888894789,80.0578715779,77.0661411601,2.97173041782,0.02
 07/18  01:00:00,83.8481465221,15.5821568139,33.6884203867,0.0,4.12243109448,15.9888894789,56.144451503,53.1527210852,2.97173041782,0.02
 07/18  02:00:00,97.7198484328,21.0436489319,41.9362277796,0.0,4.12243109448,15.9888894789,77.8498331851,74.8581027673,2.97173041782,0.02
 07/18  03:00:00,82.2646506955,15.3630535431,32.3240278132,0.0,4.12243109448,15.9888894789,53.6686582125,50.6769277947,2.97173041782,0.02
 07/18  04:00:00,140.807060161,28.739994412,59.9673440363,0.0,12.3672932834,24.9413748627,97.540340108,92.5674560783,4.9528840297,0.02
 07/18  05:00:00,148.132624556,29.4944861021,62.7217681629,3.8166485609,12.3672932834,24.9413748627,160.935829774,155.962945744,4.9528840297,0.02
 07/18  06:00:00,204.51625768,30.049109745,69.8721776784,1.39726750161,24.7345865669,70.7195625826,126.021474289,116.09570623,9.90576805939,0.02
 07/18  07:00:00,234.701320399,30.4678050237,73.367173106,0.673973422771,37.1018798503,92.3937384068,101.215661639,91.2898935793,9.90576805939,0.02
 07/18  08:00:00,247.825009776,30.6478212246,74.5232750841,0.41851659814,37.1018798503,104.434947198,92.3912438825,82.4654758231,9.90576805939,0.02
 07/18  09:00:00,260.981418833,30.8060986599,75.7126758656,0.185656863417,37.1018798503,116.476155989,96.5362502457,78.0122377208,9.90576805939,8.61824446547
 07/18  10:00:00,262.163688658,30.9626636347,76.9041079518,0.0194981569897,37.1018798503,116.476155989,81.1787159118,71.2529478524,9.90576805939,0.02
 07/18  11:00:00,264.976224427,31.1458791623,79.5527064939,0.0,37.1018798503,116.476155989,73.3132306732,63.3874626138,9.90576805939,0.02
 07/18  12:00:00,256.067690605,31.3628380666,82.468848917,0.0,37.1018798503,104.434947198,63.0441419101,53.1183738507,9.90576805939,0.02
 07/18  13:00:00,270.165558176,31.5835300925,84.3044168909,0.0,37.1018798503,116.476155989,65.4788466603,46.952383563,9.90576805939,8.62069503798
 07/18  14:00:00,273.290570535,31.7802313935,87.2328909315,0.0,37.1018798503,116.476155989,45.1431856208,35.2174175614,9.90576805939,0.02
 07/18  15:00:00,275.472436523,31.9545368336,89.2405693236,0.0,37.1018798503,116.476155989,35.835472832,25.9097047726,9.90576805939,0.02
 07/18  16:00:00,277.683149646,32.1425019437,91.2638247193,0.0,37.1018798503,116.476155989,43.6346314788,25.1116155785,9.90576805939,8.61724784095
 07/18  17:00:00,280.57827509,32.3436320391,93.9588261912,0.0,37.1018798503,116.476155989,28.0557007569,18.1299326975,9.90576805939,0.02
 07/18  18:00:00,173.079829257,29.0031317181,71.0664719365,0.0,24.7345865669,47.5788473902,30.1309554032,25.1580713735,4.9528840297,0.02
 07/18  19:00:00,169.827675092,28.9157415029,67.901704282,0.0,24.7345865669,47.5788473902,40.330496936,35.3576129063,4.9528840297,0.02
 07/18  20:00:00,155.764054594,29.1343802995,67.8288793251,0.0,12.3672932834,38.6892022431,51.5786879119,48.5869574941,2.97173041782,0.02
 07/18  21:00:00,116.996471896,18.7366084417,44.2895218058,0.0,12.3672932834,27.0668015668,38.3704776218,35.378747204,2.97173041782,0.02
 07/18  22:00:00,109.352328569,22.9861527757,51.6030029054,0.0,4.12243109448,15.9888894789,56.325678728,53.3339483102,2.97173041782,0.02
 07/18  23:00:00,93.8861467117,17.7873727588,41.474803098,0.0,4.12243109448,15.9888894789,47.2121101745,44.2203797567,2.97173041782,0.02
 07/18  24:00:00,106.384588139,22.1391652859,49.5054502673,0.0,4.12243109448,15.9888894789,60.4033149198,57.411584502,2.97173041782,0.02
 07/19  01:00:00,83.195996391,15.2754122348,33.3430139682,0.0,4.12243109448,15.9888894789,43.5912031495,40.5994727317,2.97173041782,0.02
 07/19  02:00:00,102.442424961,21.7009587443,46.0014936075,0.0,4.12243109448,15.9888894789,68.0832662028,65.091535785,2.97173041782,0.02
 07/19  03:00:00,83.9928755722,15.4506948514,33.9646104731,0.0,4.12243109448,15.9888894789,45.3943774465,42.4026470287,2.97173041782,0.02
 07/19  04:00:00,142.64857968,28.5647117954,61.984145244,0.0,12.3672932834,24.9413748627,74.4482254058,69.4753413761,4.9528840297,0.02
 07/19  05:00:00,150.392811927,29.551059564,65.911479127,2.8305505586,12.3672932834,24.9413748627,130.094338445,125.121454416,4.9528840297,0.02
 07/19  06:00:00,210.453276335,30.1260061812,76.1188443281,1.01072210566,24.7345865669,70.7195625826,95.6669059628,85.7411379034,9.90576805939,0.02
 07/19  07:00:00,240.795760798,30.6546751882,79.6182708709,0.330440073358,37.1018798503,92.3937384068,82.66876799,64.15728033,9.90576805939,8.60571960066
 07/19  08:00:00,254.49511994,30.8863677108,81.2640291213,0.10938167065,37.1018798503,104.434947198,65.2305732337,55.3048051743,9.90576805939,0.02
 07/19  09:00:00,270.07637861,31.1565854795,84.6397109134,0.00316187776929,37.1018798503,116.476155989,54.8820424435,44.9562743841,9.90576805939,0.02
 07/19  10:00:00,275.374319053,31.5315129167,89.565306351,0.0,37.1018798503,116.476155989,41.6475890207,31.7218209613,9.90576805939,0.02
 07/19  11:00:00,280.011630631,31.9578515859,93.7761290408,0.0,37.1018798503,116.476155989,40.0662780981,21.5399654127,9.90576805939,8.62054462604
 07/19  12:00:00,273.302821478,32.4632262364,98.6036809425,0.0,37.1018798503,104.434947198,24.7396982739,14.8139302145,9.90576805939,0.02
 07/19  13:00:00,291.572731185,32.9670522635,104.328019129,0.0,37.1018798503,116.476155989,17.4651135959,7.53934553652,9.90576805939,0.02
 07/19  14:00:00,295.081533369,33.6755108506,107.128517921,0.0,37.1018798503,116.476155989,23.289413264,4.76240877646,9.90576805939,8.62123642815
 07/19  15:00:00,296.011717504,34.1759495144,107.558524121,0.0,37.1018798503,116.476155989,15.0665923803,5.14082432094,9.90576805939,0.02
 07/19  16:00:00,297.543980227,34.4079799535,108.859195813,0.0,37.1018798503,116.476155989,14.5093396031,4.58357154375,9.90576805939,0.02
 07/19  17:00:00,297.852014392,34.5302302012,109.04592062,0.0,37.1018798503,116.476155989,13.7338528738,3.80808481441,9.90576805939,0.02
 07/19  18:00:00,180.088398052,29.1008069006,77.9773430015,0.0,24.7345865669,47.5788473902,17.9289676925,12.9560836628,4.9528840297,0.02
 07/19  19:00:00,175.190788868,28.928967193,73.2515727779,0.0,24.7345865669,47.5788473902,37.5273048886,23.968394515,4.9528840297,8.60602634391
 07/19  20:00:00,161.828499648,29.3609686482,73.6667391856,0.0,12.3672932834,38.6892022431,40.0289521071,37.0372216893,2.97173041782,0.02
 07/19  21:00:00,123.889907098,19.8611267413,50.0352459651,0.0,12.3672932834,27.0668015668,32.1984381507,29.2067077328,2.97173041782,0.02
 07/19  22:00:00,117.273943,23.701890127,58.8088808797,0.0,4.12243109448,15.9888894789,43.9637720853,40.9720416675,2.97173041782,0.02
 07/19  23:00:00,95.4711451438,17.7216417776,43.125533425,0.0,4.12243109448,15.9888894789,36.3496910819,33.3579606641,2.97173041782,0.02
 07/19  24:00:00,112.495592318,23.15413195,54.5782883729,0.0,4.12243109448,15.9888894789,50.1478908335,47.1561604156,2.97173041782,0.02
 07/20  01:00:00,95.6492663744,17.9626553755,43.0626410766,0.0,4.12243109448,15.9888894789,39.9509541984,36.9592237806,2.97173041782,0.02
 07/20  02:00:00,110.72155781,23.2198629313,52.7385228944,0.0,4.12243109448,15.9888894789,56.4540192793,53.4622888615,2.97173041782,0.02
 07/20  03:00:00,92.9396801314,17.6120901422,40.7036200417,0.0,4.12243109448,15.9888894789,43.224230576,40.2325001582,2.97173041782,0.02
 07/20  04:00:00,141.024582647,28.2360568892,60.688804117,0.0,12.3672932834,24.9413748627,69.1149352501,64.1420512204,4.9528840297,0.02
 07/20  05:00:00,149.595066967,29.7992088189,66.4226469114,1.27348957517,12.3672932834,24.9413748627,128.906495313,123.933611283,4.9528840297,0.02
 07/20  06:00:00,210.347554075,30.2561193176,76.7457873247,0.147944742676,24.7345865669,70.7195625826,93.6916505165,83.7658824571,9.90576805939,0.02
 07/20  07:00:00,241.784013008,30.967370354,80.6242745609,0.0,37.1018798503,92.3937384068,71.8552711706,61.9295031112,9.90576805939,0.02
 07/20  08:00:00,257.222416337,31.2714950815,83.7155250951,0.0,37.1018798503,104.434947198,59.6906603117,49.7648922523,9.90576805939,0.02
 07/20  09:00:00,274.22024942,31.6718277922,88.2714431674,0.0,37.1018798503,116.476155989,53.7605460661,35.2365459766,9.90576805939,8.61823203003
 07/20  10:00:00,279.472914682,32.1895942571,93.005906256,0.0,37.1018798503,116.476155989,32.8619917878,22.9362237284,9.90576805939,0.02
 07/20  11:00:00,286.121097487,32.7793542149,99.0641054553,0.0,37.1018798503,116.476155989,23.7272583007,13.8014902413,9.90576805939,0.02
 07/20  12:00:00,281.672983913,33.3588619565,106.078120328,0.0,37.1018798503,104.434947198,25.3946711927,6.86966049026,9.90576805939,8.61924264309
 07/20  13:00:00,297.785552382,33.9403387054,109.567613641,0.0,37.1018798503,116.476155989,13.7767966055,3.85102854611,9.90576805939,0.02
 07/20  14:00:00,303.17271251,34.661638025,114.233627714,0.0,37.1018798503,116.476155989,12.2985258133,2.37275775386,9.90576805939,0.02
 07/20  15:00:00,307.693118379,35.4675831304,117.948206144,0.0,37.1018798503,116.476155989,10.6625299457,0.736761886344,9.90576805939,0.02
 07/20  16:00:00,306.778131178,35.8553002961,116.646017681,0.0,37.1018798503,116.476155989,19.8255425631,1.30236639568,9.90576805939,8.61740810808
 07/20  17:00:00,301.715738859,35.5915151984,111.848408507,0.0,37.1018798503,116.476155989,12.1981959672,2.27242790784,9.90576805939,0.02
 07/20  18:00:00,179.210482159,29.11262446,77.0876325891,0.0,24.7345865669,47.5788473902,15.7115507215,10.7386666918,4.9528840297,0.02
 07/20  19:00:00,176.598169211,28.9423375239,74.6456028261,0.0,24.7345865669,47.5788473902,22.5835362592,17.6106522295,4.9528840297,0.02
 07/20  20:00:00,163.943461817,29.3747972973,75.767869979,0.0,12.3672932834,38.6892022431,28.4685669659,25.476836548,2.97173041782,0.02
 07/20  21:00:00,127.649556826,20.76654177,52.86627296,0.0,12.3672932834,27.0668015668,27.0751527785,24.0834223607,2.97173041782,0.02
 07/20  22:00:00,107.023344153,20.1897816475,52.1631910091,0.0,4.12243109448,15.9888894789,27.7090895805,24.7173591627,2.97173041782,0.02
 07/20  23:00:00,114.337143089,23.2636835854,56.3102866207,0.0,4.12243109448,15.9888894789,37.1872686987,34.1955382809,2.97173041782,0.02
 07/20  24:00:00,98.4318153849,18.6270568063,45.1575873834,0.0,4.12243109448,15.9888894789,33.7488048053,30.7570743875,2.97173041782,0.02
 07/21  01:00:00,109.806470511,22.5773718275,52.4891261223,0.0,4.12243109448,15.9888894789,46.993400799,44.0016703812,2.97173041782,0.02
 07/21  02:00:00,96.7186089017,18.7366084417,43.334829238,0.0,4.12243109448,15.9888894789,40.476038452,37.4843080342,2.97173041782,0.02
 07/21  03:00:00,106.064024907,22.1391652859,49.1848870006,0.0,4.12243109448,15.9888894789,50.6009763766,47.6092459588,2.97173041782,0.02
 07/21  04:00:00,141.234805853,28.2579672163,60.8771160165,0.0,12.3672932834,24.9413748627,65.105233342,60.1323493123,4.9528840297,0.02
 07/21  05:00:00,151.592181199,29.8286883683,68.5214236892,1.14234648433,12.3672932834,24.9413748627,121.55350584,116.58062181,4.9528840297,0.02
 07/21  06:00:00,211.927344884,30.2697882121,78.38054993,0.0793030439924,24.7345865669,70.7195625826,98.5650185027,80.0575538803,9.90576805939,8.60169656301
 07/21  07:00:00,244.670298276,31.1105164495,83.3674099677,0.0,37.1018798503,92.3937384068,65.0339867242,55.1082186648,9.90576805939,0.02
 07/21  08:00:00,265.351888835,31.7272177468,91.3893325789,0.0,37.1018798503,104.434947198,41.3367434318,31.4109753724,9.90576805939,0.02
 07/21  09:00:00,285.667205477,32.3362588401,99.0540278444,0.0,37.1018798503,116.476155989,24.7029617715,14.7771937121,9.90576805939,0.02
 07/21  10:00:00,291.836479284,32.8418634115,104.717117859,0.0,37.1018798503,116.476155989,16.9815401915,7.05577213206,9.90576805939,0.02
 07/21  11:00:00,296.889370119,33.3361894438,109.275539859,0.0,37.1018798503,116.476155989,22.0208733666,3.49292701586,9.90576805939,8.6221782913
 07/21  12:00:00,288.538707701,33.900774918,112.402020829,0.0,37.1018798503,104.434947198,12.5847072343,2.65893917491,9.90576805939,0.02
 07/21  13:00:00,304.30407148,34.4442700002,115.582144073,0.0,37.1018798503,116.476155989,12.1240059103,2.19823785094,9.90576805939,0.02
 07/21  14:00:00,307.987934471,35.0605215992,118.649915566,0.0,37.1018798503,116.476155989,20.4981260177,1.97119391385,9.90576805939,8.62116404449
 07/21  15:00:00,309.818273859,35.7535400106,119.787493383,0.0,37.1018798503,116.476155989,11.1429876296,1.21721957018,9.90576805939,0.02
 07/21  16:00:00,312.613548294,36.3303152898,122.006430769,0.0,37.1018798503,116.476155989,10.4865411844,0.560773124968,9.90576805939,0.02
 07/21  17:00:00,311.801427962,36.5063178933,121.019247965,0.0,37.1018798503,116.476155989,9.92933278789,0.00356472850085,9.90576805939,0.02
 07/21  18:00:00,181.623918131,29.1324216168,79.5276496986,0.0,24.7345865669,47.5788473902,10.7478559124,5.77497188269,4.9528840297,0.02
 07/21  19:00:00,176.569946468,28.9623808024,74.5973185978,0.0,24.7345865669,47.5788473902,33.8546492946,20.2957548995,4.9528840297,8.60601036542
 07/21  20:00:00,163.591022565,29.3992526135,75.3909800931,0.0,12.3672932834,38.6892022431,36.8801618876,33.8884314698,2.97173041782,0.02
 07/21  21:00:00,127.634883179,20.769008235,52.8491409183,0.0,12.3672932834,27.0668015668,33.2018878532,30.2101574354,2.97173041782,0.02
 07/21  22:00:00,108.347293636,20.2993332829,53.3775897896,0.0,4.12243109448,15.9888894789,33.0584450557,30.0667146379,2.97173041782,0.02
 07/21  23:00:00,119.124459917,24.2786502496,60.0594373943,0.0,4.12243109448,15.9888894789,44.6147752116,41.6230447937,2.97173041782,0.02
 07/21  24:00:00,103.123933531,19.7515751059,48.701987858,0.0,4.12243109448,15.9888894789,39.9683321226,36.9766017048,2.97173041782,0.02
 07/22  01:00:00,110.151275257,22.2487169213,53.1625867595,0.0,4.12243109448,15.9888894789,49.3097664081,46.3180359903,2.97173041782,0.02
 07/22  02:00:00,98.7755666696,18.6270568063,45.5013396431,0.0,4.12243109448,15.9888894789,44.2354739599,41.2437435421,2.97173041782,0.02
 07/22  03:00:00,110.910157124,22.4897305192,53.680455002,0.0,4.12243109448,15.9888894789,63.2641248857,60.2723944679,2.97173041782,0.02
 07/22  04:00:00,127.590264844,28.4770704871,64.1479801055,0.0,4.12243109448,16.0517297156,84.1647642581,81.1730338403,2.97173041782,0.02
 07/22  05:00:00,126.757367515,28.4770704871,63.3150827545,0.0,4.12243109448,16.0517297156,87.6135753916,84.6218449738,2.97173041782,0.02
 07/22  06:00:00,157.191768687,29.7916901119,75.9282894239,0.0,4.12243109448,39.6058045677,67.4854162324,64.4936858145,2.97173041782,0.02
 07/22  07:00:00,188.387860881,29.8117395429,79.4150274021,0.744605113477,12.3672932834,65.3531420225,107.318384502,102.345500472,4.9528840297,0.02
 07/22  08:00:00,196.018734153,29.8152520191,84.5827302756,0.313545377359,12.3672932834,68.2430321324,87.3331803268,82.3602962971,4.9528840297,0.02
 07/22  09:00:00,231.25404181,30.0213633247,90.8282249151,0.0804264753672,16.4897243779,93.1370602926,60.0588543098,52.1142398623,7.92461444751,0.02
 07/22  10:00:00,236.936754716,30.2743568894,96.3368293203,0.00144102007517,16.4897243779,93.1370602926,45.8134854423,37.8688709948,7.92461444751,0.02
 07/22  11:00:00,240.195416122,30.4698426547,99.4014407958,0.0,16.4897243779,93.1370602926,50.4377067276,33.9041765996,7.92461444751,8.60891568047
 07/22  12:00:00,234.019162894,30.7062067927,102.140438397,0.0,16.4897243779,83.9857416113,37.7251039906,29.7804895431,7.92461444751,0.02
 07/22  13:00:00,239.425235164,30.9997754426,107.252949476,0.0,16.4897243779,83.9857416113,31.020064753,23.0754503055,7.92461444751,0.02
 07/22  14:00:00,241.213474575,31.2792427597,108.761762123,0.0,16.4897243779,83.9857416113,26.4058862929,18.4612718453,7.92461444751,0.02
 07/22  15:00:00,215.230271369,29.7916901119,101.723005117,0.0,12.3672932834,70.6512738906,9.64616853326,4.67328450357,4.9528840297,0.02
 07/22  16:00:00,216.149693774,29.7916901119,102.642421358,0.0,12.3672932834,70.6512738906,9.41139295641,4.43850892671,4.9528840297,0.02
 07/22  17:00:00,202.728305928,29.7916901119,101.744456586,0.0,12.3672932834,58.1284167478,10.5806424922,5.60775846254,4.9528840297,0.02
 07/22  18:00:00,152.379754344,29.1970699086,85.1779620638,0.0,12.3672932834,24.9413748627,19.5395109662,14.5666269365,4.9528840297,0.02
 07/22  19:00:00,148.191033363,28.9347751871,81.2515357861,0.0,12.3672932834,24.9413748627,24.0767768577,19.103892828,4.9528840297,0.02
 07/22  20:00:00,138.407275587,29.3704239877,81.1191365243,0.0,4.12243109448,16.0517297156,35.0528673872,32.0611369694,2.97173041782,0.02
 07/22  21:00:00,102.641702631,18.0503377529,49.9673941172,0.0,4.12243109448,15.9888894789,26.8348870442,23.8431566264,2.97173041782,0.02
 07/22  22:00:00,121.817870599,23.8114417624,63.243255997,0.0,4.12243109448,15.9888894789,35.1279902082,32.1362597903,2.97173041782,0.02
 07/22  23:00:00,97.9081627642,17.831193413,45.4529985318,0.0,4.12243109448,15.9888894789,31.3339202137,28.3421897959,2.97173041782,0.02
 07/22  24:00:00,115.996027482,23.3732352208,57.8596193572,0.0,4.12243109448,15.9888894789,43.4197366843,40.4280062664,2.97173041782,0.02
 07/23  01:00:00,93.6503842147,17.144881655,43.9659475825,0.0,2.06121554724,15.9888894789,32.5723013793,29.5805709615,2.97173041782,0.02
 07/23  02:00:00,106.955631551,22.0515239776,52.2253505065,0.0,2.06121554724,15.9888894789,49.3933822182,46.4016518003,2.97173041782,0.02
 07/23  03:00:00,85.0292135081,15.5383361597,36.9745226387,0.0,2.06121554724,15.9888894789,46.0810734145,34.5093611404,2.97173041782,8.59998185628
 07/23  04:00:00,105.558806742,22.1391652859,50.7408844105,0.0,2.06121554724,15.9888894789,59.5931435502,56.6014131324,2.97173041782,0.02
 07/23  05:00:00,84.3799042783,15.625977468,36.2375722392,0.0,2.06121554724,15.9888894789,43.3009042659,40.3091738481,2.97173041782,0.02
 07/23  06:00:00,102.955745877,23.862354035,53.4157342662,0.0,2.06121554724,15.9888894789,70.0911452615,67.0994148437,2.97173041782,0.02
 07/23  07:00:00,80.9535852522,18.984713658,43.454715792,0.0,2.06121554724,15.9888894789,51.2757351912,48.2840047733,2.97173041782,0.02
 07/23  08:00:00,128.93704394,24.0376366517,58.4606968303,0.0,4.12243109448,41.7362269337,51.5812674767,46.608383447,4.9528840297,0.02
 07/23  09:00:00,120.254308414,20.0364093579,53.8951903566,0.0,4.12243109448,41.7362269337,34.8158886288,29.8430045991,4.9528840297,0.02
 07/23  10:00:00,135.317556851,24.3892518141,64.4895946695,0.0,4.12243109448,41.7362269337,37.5361058914,32.5632218617,4.9528840297,0.02
 07/23  11:00:00,124.921115461,20.304442189,58.2939646476,0.0,4.12243109448,41.7362269337,27.2774323679,22.3045483382,4.9528840297,0.02
 07/23  12:00:00,138.822660282,24.3909326426,67.9930173348,0.0,4.12243109448,41.7362269337,30.6902218207,25.717337791,4.9528840297,0.02
 07/23  13:00:00,128.243951004,20.3087900408,61.6124523901,0.0,4.12243109448,41.7362269337,24.0613568777,19.088472848,4.9528840297,0.02
 07/23  14:00:00,142.712262193,24.3958674375,71.8776844909,0.0,4.12243109448,41.7362269337,25.7528576217,20.779973592,4.9528840297,0.02
 07/23  15:00:00,130.476551758,20.322674928,63.8311682858,0.0,4.12243109448,41.7362269337,21.7315367242,16.7586526945,4.9528840297,0.02
 07/23  16:00:00,125.874212336,24.4022225048,71.8909718926,0.0,4.12243109448,24.8785346261,29.0427677443,24.0698837146,4.9528840297,0.02
 07/23  17:00:00,101.692037684,20.3230019873,62.8548801635,0.0,2.06121554724,15.9888894789,26.8486166538,23.856886236,2.97173041782,0.02
 07/23  18:00:00,113.633508673,24.396540878,70.606810551,0.0,2.06121554724,15.9888894789,35.9319606195,32.9402302017,2.97173041782,0.02
 07/23  19:00:00,99.1051976212,20.3101460396,60.2808960401,0.0,2.06121554724,15.9888894789,29.9818985946,26.9901681768,2.97173041782,0.02
 07/23  20:00:00,115.85802789,24.3897828097,65.7905878194,0.0,2.06121554724,15.9888894789,38.7900990726,35.7983686548,2.97173041782,0.02
 07/23  21:00:00,102.167787605,18.488842988,51.1161897339,0.0,2.06121554724,15.9888894789,32.4980198302,29.5062894124,2.97173041782,0.02
 07/23  22:00:00,115.564398195,23.3951455479,59.4672956958,0.0,2.06121554724,15.9888894789,46.3825506857,43.3908202679,2.97173041782,0.02
 07/23  23:00:00,96.8178148807,17.9626553755,46.2924045834,0.0,2.06121554724,15.9888894789,38.3787861208,35.3870557029,2.97173041782,0.02
 07/23  24:00:00,111.139608071,23.1322216229,55.3054294506,0.0,2.06121554724,15.9888894789,58.6947057378,55.70297532,2.97173041782,0.02
 07/24  01:00:00,94.5611001667,17.6120901422,42.3250395247,0.0,4.12243109448,15.9888894789,46.5208376662,43.5291072484,2.97173041782,0.02
 07/24  02:00:00,111.680476651,23.0445803146,53.8727237544,0.0,4.12243109448,15.9888894789,65.5118863774,62.5201559595,2.97173041782,0.02
 07/24  03:00:00,91.8580202538,16.7943164217,40.4629336099,0.0,4.12243109448,15.9888894789,48.2291222828,45.237391865,2.97173041782,0.02
 07/24  04:00:00,146.003090738,28.6961737579,65.2071947048,0.0,12.3672932834,24.9413748627,82.9319031529,77.9590191232,4.9528840297,0.02
 07/24  05:00:00,152.803366626,29.6132946527,67.4808588429,3.60949081697,12.3672932834,24.9413748627,147.351509463,142.378625434,4.9528840297,0.02
 07/24  06:00:00,208.344569591,29.9905766876,74.5032509732,0.65303857232,24.7345865669,70.7195625826,117.358787896,107.433019837,9.90576805939,0.02
 07/24  07:00:00,240.295162989,30.4989727298,79.6038090014,0.0,37.1018798503,92.3937384068,98.9687345303,80.4572586644,9.90576805939,8.60570780652
 07/24  08:00:00,260.348807024,31.051406902,87.0620548409,0.0,37.1018798503,104.434947198,65.2874279257,55.3616598663,9.90576805939,0.02
 07/24  09:00:00,281.351910428,31.5804150815,95.4945949049,0.0,37.1018798503,116.476155989,43.1914585558,33.2656904964,9.90576805939,0.02
 07/24  10:00:00,289.987474514,32.099594535,103.610405808,0.0,37.1018798503,116.476155989,30.0636469978,20.1378789384,9.90576805939,0.02
 07/24  11:00:00,295.863504103,32.6560708502,108.929763027,0.0,37.1018798503,116.476155989,29.3108882353,10.782949379,9.90576805939,8.62217079692
 07/24  12:00:00,288.438703434,33.1905418405,113.012265317,0.0,37.1018798503,104.434947198,15.329623602,5.40385554261,9.90576805939,0.02
 07/24  13:00:00,306.487614268,33.7338520398,118.476130205,0.0,37.1018798503,116.476155989,12.3720058828,2.4462378234,9.90576805939,0.02
 07/24  14:00:00,311.873116295,34.3236517279,123.271950371,0.0,37.1018798503,116.476155989,18.6513638465,0.124491520938,9.90576805939,8.62110426622
 07/24  15:00:00,309.647487466,34.6327662982,120.737483448,0.0,37.1018798503,116.476155989,10.0343332236,0.108565164235,9.90576805939,0.02
 07/24  16:00:00,307.265550316,34.8187993329,118.169968158,0.0,37.1018798503,116.476155989,10.8497175829,0.923949523542,9.90576805939,0.02
 07/24  17:00:00,304.355066983,34.6993844796,115.379833607,0.0,37.1018798503,116.476155989,10.9974695703,1.07170151093,9.90576805939,0.02
 07/24  18:00:00,182.871227932,29.1076152835,80.7533710322,0.0,24.7345865669,47.5788473902,11.496325136,6.5234411063,4.9528840297,0.02
 07/24  19:00:00,177.508176877,28.9358696298,75.5620615226,0.0,24.7345865669,47.5788473902,25.4745480989,20.5016640692,4.9528840297,0.02
 07/24  20:00:00,158.202753472,29.3676776925,70.0342678966,0.0,12.3672932834,38.6892022431,56.1246622345,44.5484786651,2.97173041782,8.60445315157
 07/24  21:00:00,121.858336514,20.76654177,47.0750557753,0.0,12.3672932834,27.0668015668,50.8169559062,47.8252254883,2.97173041782,0.02
 07/24  22:00:00,100.599612859,20.0071955885,45.9220464245,0.0,4.12243109448,15.9888894789,54.2101137458,51.218383328,2.97173041782,0.02
 07/24  23:00:00,104.83572066,22.2852341331,47.8105146861,0.0,4.12243109448,15.9888894789,67.1782095179,64.1864791001,2.97173041782,0.02
 07/24  24:00:00,92.665390188,18.5175051709,39.5007145686,0.0,4.12243109448,15.9888894789,60.6433664563,57.6516360384,2.97173041782,0.02
 07/25  01:00:00,102.554780245,21.9638826692,45.8509257988,0.0,4.12243109448,15.9888894789,72.7979981336,69.8062677158,2.97173041782,0.02
 07/25  02:00:00,93.0649591462,18.5175051709,39.9002835796,0.0,4.12243109448,15.9888894789,58.8624967954,55.8707663776,2.97173041782,0.02
 07/25  03:00:00,103.012479117,22.0515239776,46.2209833855,0.0,4.12243109448,15.9888894789,74.7422188121,71.7504883943,2.97173041782,0.02
 07/25  04:00:00,142.394038601,28.9371873558,61.3571295297,0.0,12.3672932834,24.9413748627,91.316872065,86.3439880353,4.9528840297,0.02
 07/25  05:00:00,144.648872617,29.1199578713,61.7055648124,1.72362821731,12.3672932834,24.9413748627,147.559559626,142.586675596,4.9528840297,0.02
 07/25  06:00:00,205.20967189,30.2913187391,71.4140463935,0.306604033544,24.7345865669,70.7195625826,116.780881794,106.855113735,9.90576805939,0.02
 07/25  07:00:00,235.620021787,30.6820651319,74.7455902492,0.0,37.1018798503,92.3937384068,96.3419132446,86.4161451852,9.90576805939,0.02
 07/25  08:00:00,252.504203655,31.0757759297,79.1930492182,0.0,37.1018798503,104.434947198,78.3348853048,68.4091172454,9.90576805939,0.02
 07/25  09:00:00,271.077602803,31.5899142192,85.2107071797,0.0,37.1018798503,116.476155989,68.7840430015,50.7619178377,9.90576805939,8.11635710447
 07/25  10:00:00,278.154630041,32.0802400213,91.7969701764,0.0,37.1018798503,116.476155989,44.3391303354,33.9118285067,9.90576805939,0.521533769263
 07/25  11:00:00,283.87337052,32.6057777363,96.9899840042,0.0,37.1018798503,116.476155989,32.7457294926,22.8199614333,9.90576805939,0.02
 07/25  12:00:00,275.667092127,33.1369635402,100.294152287,0.0,37.1018798503,104.434947198,26.2589440207,16.3331759613,9.90576805939,0.02
 07/25  13:00:00,290.51617822,33.6072147916,102.631331232,0.0,37.1018798503,116.476155989,29.9973264004,11.4694054239,9.90576805939,8.62215291716
 07/25  14:00:00,294.735499498,34.0400258931,106.418054143,0.0,37.1018798503,116.476155989,16.5027130012,6.57694494179,9.90576805939,0.02
 07/25  15:00:00,299.717069569,34.5462082558,110.89356065,0.0,37.1018798503,116.476155989,13.3533198486,3.42755178926,9.90576805939,0.02
 07/25  16:00:00,300.317621403,34.852695791,111.188082953,0.0,37.1018798503,116.476155989,21.4891395868,2.96605313596,9.90576805939,8.61731839144
 07/25  17:00:00,301.06645137,35.1201131011,111.670527115,0.0,37.1018798503,116.476155989,13.1540687603,3.22830070086,9.90576805939,0.02
 07/25  18:00:00,181.601582203,29.1135906181,79.4777723548,0.0,24.7345865669,47.5788473902,17.8169910127,12.844106983,4.9528840297,0.02
 07/25  19:00:00,177.377993328,28.9444862235,75.4232847753,0.0,24.7345865669,47.5788473902,26.621076517,21.6481924873,4.9528840297,0.02
 07/25  20:00:00,163.797906471,29.3758327052,75.6212860559,0.0,12.3672932834,38.6892022431,36.5545255631,33.5627951453,2.97173041782,0.02
 07/25  21:00:00,127.509160819,20.7665788149,52.7258437759,0.0,12.3672932834,27.0668015668,33.5422024044,30.5504719866,2.97173041782,0.02
 07/25  22:00:00,106.673525364,20.1897816475,51.8133726086,0.0,4.12243109448,15.9888894789,35.1998818311,32.2081514133,2.97173041782,0.02
 07/25  23:00:00,110.152765297,22.3582685567,53.0545245889,0.0,4.12243109448,15.9888894789,46.5213877542,43.5296573364,2.97173041782,0.02
 07/25  24:00:00,97.4551464651,18.6635740181,44.1444016417,0.0,4.12243109448,15.9888894789,43.0180487249,40.0263183071,2.97173041782,0.02
 07/26  01:00:00,109.33913114,22.4897305192,52.1094284414,0.0,4.12243109448,15.9888894789,57.9694099662,54.9776795484,2.97173041782,0.02
 07/26  02:00:00,96.7849812576,18.7366084417,43.4012019759,0.0,4.12243109448,15.9888894789,52.4037727118,49.412042294,2.97173041782,0.02
 07/26  03:00:00,105.441937119,22.1391652859,48.5627995952,0.0,4.12243109448,15.9888894789,66.5357715141,63.5440410963,2.97173041782,0.02
 07/26  04:00:00,139.668692156,28.2579672163,59.3110027024,0.0,12.3672932834,24.9413748627,84.0935417197,79.12065769,4.9528840297,0.02
 07/26  05:00:00,148.379231445,29.7419977706,65.0181276517,1.51938374958,12.3672932834,24.9413748627,144.236424542,139.263540512,4.9528840297,0.02
 07/26  06:00:00,205.755586891,30.1464029408,72.2264459963,0.185034638251,24.7345865669,70.7195625826,111.979994279,102.054226219,9.90576805939,0.02
 07/26  07:00:00,237.498935562,30.7744991433,76.5320560148,0.0,37.1018798503,92.3937384068,88.8271276156,78.9013595562,9.90576805939,0.02
 07/26  08:00:00,255.337603977,31.1086388843,81.9936140191,0.0,37.1018798503,104.434947198,74.3109104513,55.7891138687,9.90576805939,8.61602852323
 07/26  09:00:00,274.779885923,31.602723526,88.9002672289,0.0,37.1018798503,116.476155989,43.2310657886,33.3052977292,9.90576805939,0.02
 07/26  10:00:00,279.787174173,32.1920110532,93.317696069,0.0,37.1018798503,116.476155989,34.0774602413,24.1516921819,9.90576805939,0.02
 07/26  11:00:00,284.545090705,32.8027612727,97.4646553535,0.0,37.1018798503,116.476155989,34.0312096354,15.503377583,9.90576805939,8.62206399302
 07/26  12:00:00,278.010084404,33.4712027225,102.302989231,0.0,37.1018798503,104.434947198,18.3335147407,8.40774668132,9.90576805939,0.02
 07/26  13:00:00,295.546883475,34.2164254369,107.052833718,0.0,37.1018798503,116.476155989,15.1452005482,5.21943248879,9.90576805939,0.02
 07/26  14:00:00,298.770015426,34.7129422157,109.779561833,0.0,37.1018798503,116.476155989,22.652318815,4.12548034379,9.90576805939,8.62107041179
 07/26  15:00:00,299.894708341,35.0579318712,110.559535604,0.0,37.1018798503,116.476155989,13.8625166741,3.93674861472,9.90576805939,0.02
 07/26  16:00:00,299.646946515,35.3069606256,110.063209016,0.0,37.1018798503,116.476155989,14.6079688785,4.68220081914,9.90576805939,0.02
 07/26  17:00:00,296.607482472,35.2592901721,107.072347508,0.0,37.1018798503,116.476155989,14.7528555115,4.82708745212,9.90576805939,0.02
 07/26  18:00:00,174.559158556,29.1036958233,72.4452229455,0.0,24.7345865669,47.5788473902,28.4940888708,23.5212048411,4.9528840297,0.02
 07/26  19:00:00,170.227746371,28.9304928868,68.2870096049,0.0,24.7345865669,47.5788473902,45.3978726645,40.4249886348,4.9528840297,0.02
 07/26  20:00:00,158.260934526,29.3625131053,70.0976122499,0.0,12.3672932834,38.6892022431,62.1817754341,50.6056678484,2.97173041782,8.60437716789
 07/26  21:00:00,121.431960287,19.8611267413,47.5772921383,0.0,12.3672932834,27.0668015668,41.2356365683,38.2439061505,2.97173041782,0.02
 07/26  22:00:00,112.925463495,23.5412143951,54.6210767109,0.0,4.12243109448,15.9888894789,51.7827459642,48.7910155463,2.97173041782,0.02
 07/26  23:00:00,93.6624948493,17.7581589894,41.2803655677,0.0,4.12243109448,15.9888894789,39.6171124807,36.6253820629,2.97173041782,0.02
 07/26  24:00:00,109.617676325,23.0445803146,51.8099237056,0.0,4.12243109448,15.9888894789,51.3499463872,48.3582159694,2.97173041782,0.02
 07/27  01:00:00,93.2657431666,17.6997314505,40.9420415102,0.0,4.12243109448,15.9888894789,40.9222115744,37.9304811565,2.97173041782,0.02
 07/27  02:00:00,108.772986545,23.0445803146,50.9652339996,0.0,4.12243109448,15.9888894789,56.2520808288,53.260350411,2.97173041782,0.02
 07/27  03:00:00,87.6865191656,16.5313924968,36.554356851,0.0,4.12243109448,15.9888894789,44.5031242347,41.5113938168,2.97173041782,0.02
 07/27  04:00:00,144.093128521,29.0248286641,62.9685780368,0.0,12.3672932834,24.9413748627,81.161749898,76.1888658683,4.9528840297,0.02
 07/27  05:00:00,146.013180593,29.4177464285,63.0059941516,1.48971820337,12.3672932834,24.9413748627,139.100939779,134.128055749,4.9528840297,0.02
 07/27  06:00:00,208.359527914,30.2131462637,74.8418301526,0.106848689338,24.7345865669,70.7195625826,101.544262677,91.6184946178,9.90576805939,0.02
 07/27  07:00:00,241.291014778,30.9375458803,80.1611021363,0.0,37.1018798503,92.3937384068,76.0390252557,66.1132571963,9.90576805939,0.02
 07/27  08:00:00,256.490690948,31.2517538686,83.0035629003,0.0,37.1018798503,104.434947198,63.3347629236,53.4089948642,9.90576805939,0.02
 07/27  09:00:00,271.437956619,31.7212956633,85.4396860776,0.0,37.1018798503,116.476155989,54.5766263156,44.6508582562,9.90576805939,0.02
 07/27  10:00:00,274.489909067,32.1306471291,88.081833256,0.0,37.1018798503,116.476155989,57.3835955724,38.8567196963,9.90576805939,8.62110781663
 07/27  11:00:00,277.552569275,32.3774612987,90.8975071455,0.0,37.1018798503,116.476155989,41.1984018071,31.2726337477,9.90576805939,0.02
 07/27  12:00:00,271.237703429,32.8674504873,96.1342840587,0.0,37.1018798503,104.434947198,28.0416451103,18.1158770509,9.90576805939,0.02
 07/27  13:00:00,290.285493992,33.4484631056,102.559390126,0.0,37.1018798503,116.476155989,28.6627635158,10.1348813888,9.90576805939,8.62211406762
 07/27  14:00:00,296.134483698,34.108411973,107.748659327,0.0,37.1018798503,116.476155989,15.6504287166,5.72466065724,9.90576805939,0.02
 07/27  15:00:00,295.874252787,34.6739425998,106.923017453,0.0,37.1018798503,116.476155989,15.2503710505,5.32460299106,9.90576805939,0.02
 07/27  16:00:00,300.007381604,35.1745595751,110.555975737,0.0,37.1018798503,116.476155989,22.651072979,4.12803089909,9.90576805939,8.6172740205
 07/27  17:00:00,299.38764256,35.3533995346,109.75842913,0.0,37.1018798503,116.476155989,13.9261121982,4.00034413886,9.90576805939,0.02
