Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/27  18:00:00,178.514135858,29.1110702525,76.3928477015,0.0,24.7345865669,47.5788473902,23.2879112927,18.315027263,4.9528840297,0.02
 07/27  19:00:00,170.77843833,28.9379275961,68.830290101,0.0,24.7345865669,47.5788473902,33.611466532,28.6385825023,4.9528840297,0.02
 07/27  20:00:00,154.906450691,29.367593681,66.7380711568,0.0,12.3672932834,38.6892022431,57.4015174632,54.4097870454,2.97173041782,0.02
 07/27  21:00:00,119.530610203,19.8611267413,45.6759466425,0.0,12.3672932834,27.0668015668,47.24858574,44.2568553222,2.97173041782,0.02
 07/27  22:00:00,111.573795049,23.6288557034,53.1817669779,0.0,4.12243109448,15.9888894789,59.3125003743,56.3207699564,2.97173041782,0.02
 07/27  23:00:00,92.053891261,17.7581589894,39.6717619374,0.0,4.12243109448,15.9888894789,48.962253738,45.9705233201,2.97173041782,0.02
 07/27  24:00:00,106.769522366,23.0445803146,48.9617696447,0.0,4.12243109448,15.9888894789,68.8598998618,65.8681694439,2.97173041782,0.02
 07/28  01:00:00,84.3969029239,15.8012600847,34.0180731571,0.0,4.12243109448,15.9888894789,53.4415912863,50.4498608685,2.97173041782,0.02
 07/28  02:00:00,102.742424521,22.1391652859,45.8632871322,0.0,4.12243109448,15.9888894789,80.6120179235,77.6202875057,2.97173041782,0.02
 07/28  03:00:00,81.2070571131,15.3630535431,31.2664338297,0.0,4.12243109448,15.9888894789,55.3055374719,52.3138070541,2.97173041782,0.02
 07/28  04:00:00,141.129876011,28.9371873558,60.0929665235,0.0,12.3672932834,24.9413748627,97.030152696,92.0572686663,4.9528840297,0.02
 07/28  05:00:00,143.758688369,29.1919670139,60.9177731872,1.54922599912,12.3672932834,24.9413748627,156.189841162,151.216957132,4.9528840297,0.02
 07/28  06:00:00,205.169913723,30.4609746701,71.0846354539,0.426600389277,24.7345865669,70.7195625826,120.644647348,110.718879289,9.90576805939,0.02
 07/28  07:00:00,234.639949976,30.8260019222,73.6137200098,0.00784945934356,37.1018798503,92.3937384068,101.630933956,91.7051658966,9.90576805939,0.02
 07/28  08:00:00,247.594727516,31.0017743116,74.3575908685,0.0,37.1018798503,104.434947198,103.572092376,85.0502960996,9.90576805939,8.61602821669
 07/28  09:00:00,260.119670662,31.1227102079,74.7200709205,0.0,37.1018798503,116.476155989,91.567526428,81.6417583686,9.90576805939,0.02
 07/28  10:00:00,261.448184811,31.2417378287,75.9289882847,0.0,37.1018798503,116.476155989,85.7802186406,75.8544505812,9.90576805939,0.02
 07/28  11:00:00,264.117169433,31.3911998706,78.4482897387,0.0,37.1018798503,116.476155989,84.4278975379,65.9018505577,9.90576805939,8.62027892084
 07/28  12:00:00,253.756094914,31.5618030725,79.9584016444,0.0,37.1018798503,104.434947198,68.9140770013,58.9883089419,9.90576805939,0.02
 07/28  13:00:00,266.519329527,31.7333644633,80.5083496275,0.0,37.1018798503,116.476155989,68.4254667564,58.499698697,9.90576805939,0.02
 07/28  14:00:00,267.659815292,31.8791580877,81.5031529603,0.0,37.1018798503,116.476155989,65.7876548723,55.8618868129,9.90576805939,0.02
 07/28  15:00:00,269.942246003,32.0076011102,83.6573934463,0.0,37.1018798503,116.476155989,66.0284669995,47.5026699242,9.90576805939,8.62002901589
 07/28  16:00:00,271.216310645,32.0993700757,84.8401702975,0.0,37.1018798503,116.476155989,53.3365634555,43.4107953961,9.90576805939,0.02
 07/28  17:00:00,271.319913143,32.1337789451,84.9102940522,0.0,37.1018798503,116.476155989,52.8885209422,42.9627528828,9.90576805939,0.02
 07/28  18:00:00,167.93512506,28.9152770287,66.0096103479,0.0,24.7345865669,47.5788473902,48.0981366802,43.1252526505,4.9528840297,0.02
 07/28  19:00:00,169.661714764,29.3534835703,67.2979894257,0.0,24.7345865669,47.5788473902,57.7681571358,52.7952731061,4.9528840297,0.02
 07/28  20:00:00,147.83737061,28.3675188517,60.6690440994,0.0,12.3672932834,38.6892022431,71.7228671489,68.7311367311,2.97173041782,0.02
 07/28  21:00:00,113.735213863,18.0502966838,41.7377720649,0.0,12.3672932834,27.0668015668,56.9331223581,45.3590076911,2.97173041782,8.60238424916
 07/28  22:00:00,107.681640867,23.1322216229,49.786246533,0.0,4.12243109448,15.9888894789,69.2063507069,66.214620289,2.97173041782,0.02
 07/28  23:00:00,85.6440642542,16.4875718426,34.5557221617,0.0,4.12243109448,15.9888894789,58.9000238617,55.9082934439,2.97173041782,0.02
 07/28  24:00:00,98.4906893909,21.4818554735,42.268861677,0.0,4.12243109448,15.9888894789,81.299352174,78.3076217562,2.97173041782,0.02
 07/29  01:00:00,78.2920978814,14.9248470015,28.7896810974,0.0,4.12243109448,15.9888894789,58.5181802676,55.5264498498,2.97173041782,0.02
 07/29  02:00:00,101.588008796,22.1391652859,44.7088713803,0.0,4.12243109448,15.9888894789,84.9968853969,82.0051549791,2.97173041782,0.02
 07/29  03:00:00,77.6857218684,14.7495643848,28.3585877849,0.0,4.12243109448,15.9888894789,61.0584472409,58.0667168231,2.97173041782,0.02
 07/29  04:00:00,118.455129835,28.0388639455,55.4510512007,0.0,4.12243109448,16.0517297156,106.368126543,103.376396125,2.97173041782,0.02
 07/29  05:00:00,117.943845402,27.8197606746,55.1588700645,0.0,4.12243109448,16.0517297156,106.509695482,103.517965064,2.97173041782,0.02
 07/29  06:00:00,152.618213989,29.7916901119,69.0055677162,0.0,4.12243109448,39.6058045677,87.4969576705,84.5052272527,2.97173041782,0.02
 07/29  07:00:00,184.120008353,29.8037775473,70.3291068083,5.57063487417,12.3672932834,65.3531420225,135.390739391,130.417855361,4.9528840297,0.02
 07/29  08:00:00,187.660756035,29.7980782371,71.5870479147,4.96842380284,12.3672932834,68.2430321324,128.372876922,123.399992892,4.9528840297,0.02
 07/29  09:00:00,216.358777189,29.85218488,73.6638310119,2.5187446561,16.4897243779,93.1370602926,111.822311851,103.877697403,7.92461444751,0.02
 07/29  10:00:00,217.917629753,29.8681050585,75.982050244,1.7433619137,16.4897243779,93.1370602926,98.8613373798,90.9167229323,7.92461444751,0.02
 07/29  11:00:00,218.624305152,29.8875559353,77.2445457308,1.1680806263,16.4897243779,93.1370602926,90.9088820478,82.9642676003,7.92461444751,0.02
 07/29  12:00:00,212.66392145,29.9149585059,80.8816681958,0.694748573843,16.4897243779,83.9857416113,90.4889329485,73.9569271878,7.92461444751,8.6073913132
 07/29  13:00:00,217.273978765,29.9518621111,85.8760180468,0.273573318432,16.4897243779,83.9857416113,68.0817519954,60.1371375479,7.92461444751,0.02
 07/29  14:00:00,219.865690084,29.9878322524,88.6504838246,0.054908572395,16.4897243779,83.9857416113,58.9674010739,51.0227866264,7.92461444751,0.02
 07/29  15:00:00,200.817149179,29.7916901119,87.3098925849,0.0,12.3672932834,70.6512738906,24.6537833585,19.6808993288,4.9528840297,0.02
 07/29  16:00:00,199.756923552,29.7916901119,86.2496625632,0.0,12.3672932834,70.6512738906,23.8687679518,18.8958839221,4.9528840297,0.02
 07/29  17:00:00,182.833328328,29.7916901119,81.8494841863,0.0,12.3672932834,58.1284167478,27.5678922258,22.5950081961,4.9528840297,0.02
 07/29  18:00:00,132.254811676,28.5866221225,65.6634677068,0.0,12.3672932834,24.9413748627,43.5260752847,38.553191255,4.9528840297,0.02
 07/29  19:00:00,136.729936903,29.2439319349,69.4812831038,0.0,12.3672932834,24.9413748627,43.4014746042,38.4285905745,4.9528840297,0.02
 07/29  20:00:00,120.664198725,28.4770704871,64.2694136898,0.0,4.12243109448,16.0517297156,49.4127878882,46.4210574704,2.97173041782,0.02
 07/29  21:00:00,86.0508612167,15.5383361597,35.9349555074,0.0,4.12243109448,15.9888894789,32.9370921956,29.9453617778,2.97173041782,0.02
 07/29  22:00:00,106.889512441,22.1391652859,50.0103751854,0.0,4.12243109448,15.9888894789,55.4380149596,52.4462845418,2.97173041782,0.02
 07/29  23:00:00,86.5767384177,15.7136187764,36.2855500352,0.0,4.12243109448,15.9888894789,43.2221984247,40.2304680068,2.97173041782,0.02
 07/29  24:00:00,106.277310942,22.1391652859,49.3981736247,0.0,4.12243109448,15.9888894789,65.3555856512,62.3638552334,2.97173041782,0.02
 07/30  01:00:00,75.9337865216,13.9317906644,29.5088420826,0.0,2.06121554724,15.9888894789,44.2427763567,41.2510459389,2.97173041782,0.02
 07/30  02:00:00,97.614654861,20.7955437155,44.1635549401,0.0,2.06121554724,15.9888894789,70.6128628477,67.6211324299,2.97173041782,0.02
 07/30  03:00:00,74.8161908587,13.742007075,28.5926301019,0.0,2.06121554724,15.9888894789,54.7271279444,51.7353975265,2.97173041782,0.02
 07/30  04:00:00,93.269031155,20.3573371739,40.2561376928,0.0,2.06121554724,15.9888894789,83.8426084884,80.8508780706,2.97173041782,0.02
 07/30  05:00:00,63.6654751792,11.0913341021,20.1447880768,0.0,2.06121554724,15.9888894789,48.7440505141,45.7523200963,2.97173041782,0.02
 07/30  06:00:00,98.5605698877,23.9499953434,46.5837504717,0.0,2.06121554724,15.9888894789,94.804139367,91.8124089492,2.97173041782,0.02
 07/30  07:00:00,68.8113875481,18.1083005748,32.1889312275,0.0,2.06121554724,15.9888894789,77.0049647387,74.0132343209,2.97173041782,0.02
 07/30  08:00:00,117.41307217,23.9938159975,46.980545681,0.0,4.12243109448,41.7362269337,100.181089771,86.6277757411,4.9528840297,8.60043000022
 07/30  09:00:00,106.919722624,19.6858441246,40.9111697787,0.0,4.12243109448,41.7362269337,71.4694189491,66.4965349194,4.9528840297,0.02
 07/30  10:00:00,122.665469569,24.3005605766,51.9261986323,0.0,4.12243109448,41.7362269337,86.1301915452,81.1573075155,4.9528840297,0.02
 07/30  11:00:00,108.573669381,19.4229201997,42.8280405915,0.0,4.12243109448,41.7362269337,63.9138068123,58.9409227826,4.9528840297,0.02
 07/30  12:00:00,124.872811328,24.1690986142,54.2650024685,0.0,4.12243109448,41.7362269337,71.1791845695,66.2063005398,4.9528840297,0.02
 07/30  13:00:00,112.332360102,19.6420234705,46.3676281418,0.0,4.12243109448,41.7362269337,49.7938707572,44.8209867275,4.9528840297,0.02
 07/30  14:00:00,131.549280198,24.6073051558,60.5032648836,0.0,4.12243109448,41.7362269337,52.9500815226,47.9771974929,4.9528840297,0.02
 07/30  15:00:00,115.793318648,19.7515751059,49.7190351251,0.0,4.12243109448,41.7362269337,37.6248802836,32.6519962539,4.9528840297,0.02
 07/30  16:00:00,117.386981199,24.8264084266,62.9795549809,0.0,4.12243109448,24.8785346261,45.4907012818,40.5178172521,4.9528840297,0.02
 07/30  17:00:00,87.3664279104,19.7515751059,49.1006974379,0.0,2.06121554724,15.9888894789,42.0740219798,39.082291562,2.97173041782,0.02
 07/30  18:00:00,100.621327994,23.701890127,58.3124811488,0.0,2.06121554724,15.9888894789,56.0497966716,53.0580662538,2.97173041782,0.02
 07/30  19:00:00,80.3444119189,17.9407450484,43.9359122139,0.0,2.06121554724,15.9888894789,45.2722516589,42.2805212411,2.97173041782,0.02
 07/30  20:00:00,104.766280146,23.4827868562,55.6290365876,0.0,2.06121554724,15.9888894789,62.4771187658,59.485388348,2.97173041782,0.02
 07/30  21:00:00,86.2554895906,15.9108117201,37.8283239045,0.0,2.06121554724,15.9888894789,42.7966674201,39.8049370023,2.97173041782,0.02
 07/30  22:00:00,105.116311593,22.1391652859,50.2983899454,0.0,2.06121554724,15.9888894789,63.3699334774,60.3782030596,2.97173041782,0.02
 07/30  23:00:00,84.585406875,15.8012600847,36.2677928137,0.0,2.06121554724,15.9888894789,45.8875375976,42.8958071798,2.97173041782,0.02
 07/30  24:00:00,103.290054145,22.1391652859,48.4721324787,0.0,2.06121554724,15.9888894789,73.5013272832,70.5095968654,2.97173041782,0.02
 07/31  01:00:00,83.6782579043,15.4506948514,33.6499935114,0.0,4.12243109448,15.9888894789,52.1717758,49.1800453822,2.97173041782,0.02
 07/31  02:00:00,102.253650018,21.7009587443,45.8127193211,0.0,4.12243109448,15.9888894789,77.5754337426,74.5837033248,2.97173041782,0.02
 07/31  03:00:00,80.781753442,14.632921131,31.5944630709,0.0,4.12243109448,15.9888894789,53.3786130983,50.3868826805,2.97173041782,0.02
 07/31  04:00:00,141.619552082,28.739994412,60.7798357046,0.0,12.3672932834,24.9413748627,98.5889695428,93.6160855131,4.9528840297,0.02
 07/31  05:00:00,150.209296456,29.4010695241,63.7850229619,4.92348197622,12.3672932834,24.9413748627,156.709106902,151.736222872,4.9528840297,0.02
 07/31  06:00:00,208.967535908,29.8765565909,72.0932861032,1.45082351916,24.7345865669,70.7195625826,119.321172381,109.395404322,9.90576805939,0.02
 07/31  07:00:00,235.901228441,30.1011668927,75.147864256,0.459822670683,37.1018798503,92.3937384068,94.8490540201,84.9232859607,9.90576805939,0.02
 07/31  08:00:00,250.36698725,30.2911569869,77.6071212128,0.233306570381,37.1018798503,104.434947198,90.4538304477,71.9320244407,9.90576805939,8.61603794765
 07/31  09:00:00,265.523753225,30.4832681476,80.7140965253,0.0495068652245,37.1018798503,116.476155989,71.7419623375,61.8161942782,9.90576805939,0.02
 07/31  10:00:00,268.908591253,30.6962356636,83.9349212739,0.0,37.1018798503,116.476155989,63.0725215672,53.1467535078,9.90576805939,0.02
 07/31  11:00:00,271.476155295,30.9435762686,86.2549051351,0.0,37.1018798503,116.476155989,57.3365215789,47.4107535195,9.90576805939,0.02
 07/31  12:00:00,263.182725744,31.3628547761,89.5839514921,0.0,37.1018798503,104.434947198,57.6976213195,39.1725960157,9.90576805939,8.61925724447
 07/31  13:00:00,280.279354972,31.8593136961,94.142450406,0.0,37.1018798503,116.476155989,36.5707226259,26.6449545666,9.90576805939,0.02
 07/31  14:00:00,284.741400886,32.382539951,98.0813823068,0.0,37.1018798503,116.476155989,26.6395399338,16.7137718744,9.90576805939,0.02
 07/31  15:00:00,285.619294023,32.8144903303,98.5275062961,0.0,37.1018798503,116.476155989,33.8315787995,15.3058001701,9.90576805939,8.62001057007
 07/31  16:00:00,286.555496791,32.9969282073,99.2818139213,0.0,37.1018798503,116.476155989,25.3649489206,15.4391808612,9.90576805939,0.02
 07/31  17:00:00,287.957915761,33.115064277,100.567024505,0.0,37.1018798503,116.476155989,22.0771995112,12.1514314518,9.90576805939,0.02
 07/31  18:00:00,176.244349147,29.0074776621,74.2266396901,0.0,24.7345865669,47.5788473902,26.8711160969,21.8982320673,4.9528840297,0.02
 07/31  19:00:00,173.704218314,28.9201254205,71.7738570874,0.0,24.7345865669,47.5788473902,37.2687988809,32.2959148512,4.9528840297,0.02
 07/31  20:00:00,163.38424356,29.3560175483,72.8782577108,0.0,12.3672932834,38.6892022431,46.9431939531,43.9514635353,2.97173041782,0.02
 07/31  21:00:00,121.74185162,19.7515751059,47.9967307706,0.0,12.3672932834,27.0668015668,38.0832904864,35.0915600686,2.97173041782,0.02
 07/31  22:00:00,113.002097983,23.4535730868,54.7853516312,0.0,4.12243109448,15.9888894789,52.6809743341,49.6892439163,2.97173041782,0.02
 07/31  23:00:00,95.3294889066,18.0502966838,42.6552209904,0.0,4.12243109448,15.9888894789,43.8737178058,40.881987388,2.97173041782,0.02
 07/31  24:00:00,104.767052147,21.9638826692,48.0631965775,0.0,4.12243109448,15.9888894789,70.6656864002,59.0922595606,2.97173041782,8.6016964218
 08/01  01:00:00,83.8413628203,15.4506948514,33.8130975755,0.0,4.12243109448,15.9888894789,46.7083207659,43.7165903481,2.97173041782,0.02
 08/01  02:00:00,105.837473245,22.8254770438,48.2488231696,0.0,4.12243109448,15.9888894789,78.8925469083,75.9008164904,2.97173041782,0.02
 08/01  03:00:00,84.7573806745,15.8012600847,34.3785503791,0.0,4.12243109448,15.9888894789,53.6113502864,50.6196198686,2.97173041782,0.02
 08/01  04:00:00,137.795795253,28.3675188517,57.3285539091,0.0,12.3672932834,24.9413748627,98.4564625687,93.483578539,4.9528840297,0.02
 08/01  05:00:00,147.942232386,29.8136541374,63.2373975952,2.79145822898,12.3672932834,24.9413748627,161.938317724,156.965433694,4.9528840297,0.02
 08/01  06:00:00,205.527305962,30.0237082775,69.0563198825,0.900407767242,24.7345865669,70.7195625826,127.775637617,117.849869558,9.90576805939,0.02
 08/01  07:00:00,232.972482002,30.4900270425,72.0803323683,0.209752314963,37.1018798503,92.3937384068,104.715287588,94.7895195284,9.90576805939,0.02
 08/01  08:00:00,247.428699088,30.7472447559,74.416878168,0.0292198645776,37.1018798503,104.434947198,92.2833019806,82.3575339212,9.90576805939,0.02
 08/01  09:00:00,262.67733185,31.0076116457,77.3927743783,0.0,37.1018798503,116.476155989,79.9997248122,70.0739567528,9.90576805939,0.02
 08/01  10:00:00,267.92123205,31.4844495546,82.1592966447,0.0,37.1018798503,116.476155989,72.4216442547,53.8948164246,9.90576805939,8.62105977066
 08/01  11:00:00,273.119816064,31.9511394988,86.8911036718,0.0,37.1018798503,116.476155989,48.3273733077,38.4016052483,9.90576805939,0.02
 08/01  12:00:00,265.590809329,32.4314692309,90.9234028226,0.0,37.1018798503,104.434947198,38.6268119092,28.7010438498,9.90576805939,0.02
 08/01  13:00:00,282.383965993,33.0232681841,95.0830158983,0.0,37.1018798503,116.476155989,40.8278870438,22.300111332,9.90576805939,8.62200765237
 08/01  14:00:00,285.735767173,33.5936951658,97.8646710949,0.0,37.1018798503,116.476155989,28.8339587973,18.9081907379,9.90576805939,0.02
 08/01  15:00:00,287.205859385,34.1078895357,98.8207098593,0.0,37.1018798503,116.476155989,31.1118744209,21.1861063615,9.90576805939,0.02
 08/01  16:00:00,290.887753756,34.5626034024,102.048324527,0.0,37.1018798503,116.476155989,22.9747050817,13.0489370223,9.90576805939,0.02
 08/01  17:00:00,286.270528868,34.5559757806,97.4386888017,0.0,37.1018798503,116.476155989,30.0632353603,11.5457308373,9.90576805939,8.61173646367
 08/01  18:00:00,170.333418431,29.0124665258,68.3107310096,0.0,24.7345865669,47.5788473902,43.1240913903,38.1512073606,4.9528840297,0.02
 08/01  19:00:00,168.445022989,28.927916833,66.5068891022,0.0,24.7345865669,47.5788473902,55.3514428809,50.3785588512,4.9528840297,0.02
 08/01  20:00:00,158.745607912,29.3620474205,68.2336141956,0.0,12.3672932834,38.6892022431,67.3191200545,64.3273896367,2.97173041782,0.02
 08/01  21:00:00,120.172730334,19.8611267413,46.3180707611,0.0,12.3672932834,27.0668015668,53.2482318084,50.2565013906,2.97173041782,0.02
 08/01  22:00:00,111.841262831,23.5412143951,53.5368764804,0.0,4.12243109448,15.9888894789,66.2434269988,63.251696581,2.97173041782,0.02
 08/01  23:00:00,93.9704650503,18.0502966838,41.2961984461,0.0,4.12243109448,15.9888894789,51.8755506604,48.8838202426,2.97173041782,0.02
 08/01  24:00:00,103.891158517,22.0515239776,47.0996628905,0.0,4.12243109448,15.9888894789,72.2426105374,69.2508801195,2.97173041782,0.02
 08/02  01:00:00,83.059595814,15.4506948514,33.0313316889,0.0,4.12243109448,15.9888894789,53.1340494159,50.1423189981,2.97173041782,0.02
 08/02  02:00:00,105.599763218,22.8254770438,48.0111141397,0.0,4.12243109448,15.9888894789,84.3329866871,81.3412562693,2.97173041782,0.02
 08/02  03:00:00,85.1081634978,15.8012600847,34.7293340852,0.0,4.12243109448,15.9888894789,53.3016832039,50.3099527861,2.97173041782,0.02
 08/02  04:00:00,138.896376734,28.3675188517,58.4291361647,0.0,12.3672932834,24.9413748627,96.0825144521,91.1096304224,4.9528840297,0.02
 08/02  05:00:00,148.091044497,29.9427728378,63.7954644029,2.2530855039,12.3672932834,24.9413748627,157.622078959,152.649194929,4.9528840297,0.02
 08/02  06:00:00,206.420850461,30.0983941667,70.1391304427,0.636456392749,24.7345865669,70.7195625826,123.298367897,113.372599838,9.90576805939,0.02
 08/02  07:00:00,234.743580015,30.6491118804,73.8218149144,0.0802819582695,37.1018798503,92.3937384068,99.4503865896,89.5246185302,9.90576805939,0.02
 08/02  08:00:00,249.791652353,30.8832636596,76.672979632,0.0,37.1018798503,104.434947198,94.7690499023,76.2489113727,9.90576805939,8.61437047024
 08/02  09:00:00,265.285257879,31.1242978059,79.8840743392,0.0,37.1018798503,116.476155989,76.5739702545,66.6482021951,9.90576805939,0.02
 08/02  10:00:00,270.07708223,31.4760143115,84.3236424796,0.0,37.1018798503,116.476155989,65.7706010202,55.8448329608,9.90576805939,0.02
 08/02  11:00:00,275.43221259,31.8396756363,89.314873191,0.0,37.1018798503,116.476155989,53.2047615213,43.2789934619,9.90576805939,0.02
 08/02  12:00:00,267.73198366,32.3772820964,93.118764376,0.0,37.1018798503,104.434947198,51.9344368229,33.409579682,9.90576805939,8.61908908151
 08/02  13:00:00,283.218199334,32.9483866879,95.992230015,0.0,37.1018798503,116.476155989,36.5674221223,26.6416540629,9.90576805939,0.02
 08/02  14:00:00,288.118289267,33.379974274,100.460846,0.0,37.1018798503,116.476155989,27.8746337264,17.948865667,9.90576805939,0.02
 08/02  15:00:00,291.126395537,33.6852168374,103.163866576,0.0,37.1018798503,116.476155989,31.0382101077,12.5124346858,9.90576805939,8.62000736247
 08/02  16:00:00,290.248969781,33.9582375617,102.013980871,0.0,37.1018798503,116.476155989,24.7147298052,14.7889617458,9.90576805939,0.02
 08/02  17:00:00,289.82487715,34.0311173372,101.517937675,0.0,37.1018798503,116.476155989,26.9974192878,17.0716512284,9.90576805939,0.02
 08/02  18:00:00,177.238992413,29.0966790624,75.1320837666,0.0,24.7345865669,47.5788473902,30.9393123078,25.9664282781,4.9528840297,0.02
 08/02  19:00:00,173.184216117,28.9215889055,71.2523936445,0.0,24.7345865669,47.5788473902,42.4273287485,37.4544447188,4.9528840297,0.02
 08/02  20:00:00,161.412899018,29.3566999302,70.9062330492,0.0,12.3672932834,38.6892022431,62.8112356501,59.8195052322,2.97173041782,0.02
 08/02  21:00:00,120.239945089,19.7515751059,46.4948255075,0.0,12.3672932834,27.0668015668,55.2789658966,52.2872354788,2.97173041782,0.02
 08/02  22:00:00,110.648141864,23.4535730868,52.4313956393,0.0,4.12243109448,15.9888894789,75.6028253368,72.611094919,2.97173041782,0.02
 08/02  23:00:00,94.223731678,18.0502966838,41.549463889,0.0,4.12243109448,15.9888894789,59.6196965273,56.6279661095,2.97173041782,0.02
 08/02  24:00:00,107.32028745,22.9569390063,49.6001752654,0.0,4.12243109448,15.9888894789,80.4530783431,77.4613479253,2.97173041782,0.02
 08/03  01:00:00,86.551456468,16.4437511885,35.5069344998,0.0,4.12243109448,15.9888894789,65.9428918172,54.3694699758,2.97173041782,8.60169142358
 08/03  02:00:00,104.004696789,22.1391652859,47.1255587694,0.0,4.12243109448,15.9888894789,80.7479561215,77.7562257037,2.97173041782,0.02
 08/03  03:00:00,83.7332664304,15.625977468,33.5297187168,0.0,4.12243109448,15.9888894789,56.4626022652,53.4708718474,2.97173041782,0.02
 08/03  04:00:00,141.423848864,28.7619047391,60.5622216062,0.0,12.3672932834,24.9413748627,96.9943323184,92.0214482887,4.9528840297,0.02
 08/03  05:00:00,144.883366124,29.1646082745,62.0927887015,1.5262467047,12.3672932834,24.9413748627,155.61276388,150.639879851,4.9528840297,0.02
 08/03  06:00:00,209.019087544,30.4203380033,72.5984448838,0.453434611336,24.7345865669,70.7195625826,117.87748086,107.9517128,9.90576805939,0.02
 08/03  07:00:00,237.522058663,30.8306638159,76.4945852568,0.00443992876884,37.1018798503,92.3937384068,92.7305667247,82.8047986653,9.90576805939,0.02
 08/03  08:00:00,252.491975668,31.0776446102,79.1789808143,0.0,37.1018798503,104.434947198,80.968571415,71.0428033556,9.90576805939,0.02
 08/03  09:00:00,269.313812585,31.3317416301,83.705133283,0.0,37.1018798503,116.476155989,68.491046724,58.5652786646,9.90576805939,0.02
 08/03  10:00:00,273.178324233,31.620331704,87.280494086,0.0,37.1018798503,116.476155989,65.7141475313,47.1873913873,9.90576805939,8.62098808453
 08/03  11:00:00,276.331986877,31.9417566021,90.1126601346,0.0,37.1018798503,116.476155989,51.3422504627,41.4164824033,9.90576805939,0.02
 08/03  12:00:00,269.278136473,32.3973998749,94.644808001,0.0,37.1018798503,104.434947198,42.579222815,32.6534547556,9.90576805939,0.02
 08/03  13:00:00,287.399515127,32.993888602,100.12794671,0.0,37.1018798503,116.476155989,40.9568877463,23.7108514187,9.90576805939,7.34026826817
 08/03  14:00:00,289.904333913,33.5879803278,102.038940891,0.0,37.1018798503,116.476155989,27.2198942001,16.0134617363,9.90576805939,1.30066440441
 08/03  15:00:00,288.632987698,34.0383203396,100.317416106,0.0,37.1018798503,116.476155989,25.4057892846,15.4800212252,9.90576805939,0.02
 08/03  16:00:00,281.202113351,34.03680196,92.8884935117,0.0,37.1018798503,116.476155989,36.0612019683,26.1354339089,9.90576805939,0.02
 08/03  17:00:00,279.243915082,33.84729355,91.1207511514,0.0,37.1018798503,116.476155989,52.7556599234,34.2382118521,9.90576805939,8.61168001183
 08/03  18:00:00,170.781569973,29.0062315247,68.7651099159,0.0,24.7345865669,47.5788473902,47.7712559855,42.7983719558,4.9528840297,0.02
 08/03  19:00:00,166.23579175,28.9181539468,64.3074191329,0.0,24.7345865669,47.5788473902,66.9696924711,61.9968084414,4.9528840297,0.02
 08/03  20:00:00,157.032738411,29.3548139299,66.5279788611,0.0,12.3672932834,38.6892022431,79.5150923727,76.5233619549,2.97173041782,0.02
 08/03  21:00:00,116.609644189,18.8461600771,43.7931524423,0.0,12.3672932834,27.0668015668,53.6394391446,50.6477087268,2.97173041782,0.02
 08/03  22:00:00,109.711059891,23.2198629313,51.7280250968,0.0,4.12243109448,15.9888894789,71.3429023638,68.351171946,2.97173041782,0.02
 08/03  23:00:00,89.1140614279,16.8819577301,37.6313342133,0.0,4.12243109448,15.9888894789,52.335229096,49.3434986782,2.97173041782,0.02
 08/03  24:00:00,104.159600655,22.1391652859,47.2804638159,0.0,4.12243109448,15.9888894789,75.0023534687,72.0106230509,2.97173041782,0.02
 08/04  01:00:00,82.1481232031,15.3630535431,32.2075004795,0.0,4.12243109448,15.9888894789,55.9706413426,52.9789109248,2.97173041782,0.02
 08/04  02:00:00,99.6645359634,21.7009587443,43.2236056214,0.0,4.12243109448,15.9888894789,87.6198245441,84.6280941263,2.97173041782,0.02
 08/04  03:00:00,81.208567995,15.5821568139,31.0488419491,0.0,4.12243109448,15.9888894789,61.5934884698,58.601758052,2.97173041782,0.02
 08/04  04:00:00,132.325269748,28.3310016399,51.8945464872,0.0,12.3672932834,24.9413748627,100.260558468,95.2876744382,4.9528840297,0.02
 08/04  05:00:00,144.124206363,29.8987893291,59.4119297808,2.71376559888,12.3672932834,24.9413748627,165.604746406,160.631862377,4.9528840297,0.02
 08/04  06:00:00,198.409495021,30.1141711337,61.6644721474,1.0839823801,24.7345865669,70.7195625826,133.496307153,123.570539093,9.90576805939,0.02
 08/04  07:00:00,230.163196503,30.6157896199,68.8611137256,0.493923731039,37.1018798503,92.3937384068,112.06869509,102.142927031,9.90576805939,0.02
 08/04  08:00:00,247.136328592,30.8103517608,73.9362133169,0.154355985595,37.1018798503,104.434947198,94.5364738098,84.6107057504,9.90576805939,0.02
 08/04  09:00:00,260.544138614,30.9649076779,75.2779304031,0.0244000120135,37.1018798503,116.476155989,95.9396834241,77.4158532981,9.90576805939,8.61806206666
 08/04  10:00:00,263.886617388,31.161473042,78.4477274053,0.0,37.1018798503,116.476155989,76.9444396235,67.0186715641,9.90576805939,0.02
 08/04  11:00:00,268.921113017,31.5171929824,83.126266353,0.0,37.1018798503,116.476155989,61.9778989835,52.0521309242,9.90576805939,0.02
 08/04  12:00:00,263.48200713,31.9105290781,89.3355226568,0.0,37.1018798503,104.434947198,52.9184227901,34.393567485,9.90576805939,8.61908724576
 08/04  13:00:00,282.728604351,32.3879737292,96.0630548969,0.0,37.1018798503,116.476155989,25.2852549932,15.3594869338,9.90576805939,0.02
 08/04  14:00:00,287.628000681,32.8412138903,100.5093273,0.0,37.1018798503,116.476155989,19.4379242964,9.51215623706,9.90576805939,0.02
 08/04  15:00:00,291.254320058,33.2124108191,103.764584688,0.0,37.1018798503,116.476155989,25.5680206872,7.04403127165,9.90576805939,8.61822135613
 08/04  16:00:00,292.140618807,33.5977451755,104.266121733,0.0,37.1018798503,116.476155989,15.4655739204,5.53980586099,9.90576805939,0.02
 08/04  17:00:00,290.000069219,33.7167156075,102.00753608,0.0,37.1018798503,116.476155989,16.5393248835,6.61355682415,9.90576805939,0.02
 08/04  18:00:00,175.991813792,29.0951251036,73.8864612704,0.0,24.7345865669,47.5788473902,24.003893906,19.0310098763,4.9528840297,0.02
 08/04  19:00:00,172.824577496,28.9198583339,70.8944877939,0.0,24.7345865669,47.5788473902,35.1632247016,30.1903406719,4.9528840297,0.02
 08/04  20:00:00,161.528974881,29.3554240642,71.0235870018,0.0,12.3672932834,38.6892022431,49.0719647152,46.0802342973,2.97173041782,0.02
 08/04  21:00:00,121.077033758,19.7515751059,47.3319154218,0.0,12.3672932834,27.0668015668,42.1619511355,39.1702207177,2.97173041782,0.02
 08/04  22:00:00,112.844254869,23.417055875,54.6640259817,0.0,4.12243109448,15.9888894789,54.91817666,51.9264462422,2.97173041782,0.02
 08/04  23:00:00,96.0741278982,18.0502966838,43.3998602342,0.0,4.12243109448,15.9888894789,44.4684413085,41.4767108907,2.97173041782,0.02
 08/04  24:00:00,108.855436393,22.869297698,51.2229656415,0.0,4.12243109448,15.9888894789,59.5670902518,56.575359834,2.97173041782,0.02
 08/05  01:00:00,91.5804366164,17.3491662172,39.6072993705,0.0,4.12243109448,15.9888894789,44.5508107603,41.5590803425,2.97173041782,0.02
 08/05  02:00:00,109.323161043,23.0445803146,51.5154076244,0.0,4.12243109448,15.9888894789,69.5465980554,57.9731727136,2.97173041782,8.60169492398
 08/05  03:00:00,88.5729719694,16.5313924968,37.4408088287,0.0,4.12243109448,15.9888894789,44.0099362453,41.0182058275,2.97173041782,0.02
 08/05  04:00:00,124.288808324,28.2579672163,61.0656258785,0.0,4.12243109448,16.0517297156,74.6265033478,71.6347729299,2.97173041782,0.02
 08/05  05:00:00,124.330854024,28.2579672163,61.1076716631,0.0,4.12243109448,16.0517297156,79.0077331635,76.0160027456,2.97173041782,0.02
 08/05  06:00:00,159.609140467,29.7916901119,75.9964937673,0.0,4.12243109448,39.6058045677,59.7475939121,56.7558634943,2.97173041782,0.02
 08/05  07:00:00,188.040682807,29.7924151891,76.6917318052,3.14004631391,12.3672932834,65.3531420225,104.191029133,99.2181451032,4.9528840297,0.02
 08/05  08:00:00,189.496369947,29.7920149538,76.8562236088,1.5409252529,12.3672932834,68.2430321324,98.4894576695,93.5165736398,4.9528840297,0.02
 08/05  09:00:00,219.102746749,29.8485583899,78.5908068324,0.339375864216,16.4897243779,93.1370602926,84.365896208,76.4212817605,7.92461444751,0.02
 08/05  10:00:00,221.268617757,29.9111815608,80.8245465238,0.20879301219,16.4897243779,93.1370602926,75.3621139203,67.4174994728,7.92461444751,0.02
 08/05  11:00:00,225.39387875,30.039209735,84.9383402997,0.0922228947387,16.4897243779,93.1370602926,67.0917349649,59.1471205174,7.92461444751,0.02
 08/05  12:00:00,218.896180266,30.1592646323,87.5592968934,0.00508634864141,16.4897243779,83.9857416113,59.0607572186,51.1161427711,7.92461444751,0.02
 08/05  13:00:00,216.54064511,30.2608834397,85.1072222331,0.0,16.4897243779,83.9857416113,64.3999507261,56.4553362786,7.92461444751,0.02
 08/05  14:00:00,219.410812118,30.4167503951,87.8215609338,0.0,16.4897243779,83.9857416113,72.1944680474,55.6627314399,7.92461444751,8.60712215998
 08/05  15:00:00,202.244718904,29.7916901119,88.7374508155,0.0,12.3672932834,70.6512738906,24.442278285,19.4693942553,4.9528840297,0.02
 08/05  16:00:00,202.237970875,29.7916901119,88.7307153098,0.0,12.3672932834,70.6512738906,25.7158670719,20.7429830422,4.9528840297,0.02
 08/05  17:00:00,186.554267358,29.7916901119,85.5704274907,0.0,12.3672932834,58.1284167478,29.1506480828,24.1777640531,4.9528840297,0.02
 08/05  18:00:00,136.935171412,29.002918337,69.9275316907,0.0,12.3672932834,24.9413748627,52.0543769753,47.0814929456,4.9528840297,0.02
 08/05  19:00:00,131.525296927,28.9152770287,64.6052985016,0.0,12.3672932834,24.9413748627,73.6629052412,68.6900212115,4.9528840297,0.02
 08/05  20:00:00,122.701118541,29.1343802995,63.2998574991,0.0,4.12243109448,16.0517297156,92.1350707391,89.1433403212,2.97173041782,0.02
 08/05  21:00:00,87.8293598155,16.2394666263,37.0123241171,0.0,4.12243109448,15.9888894789,53.997209438,51.0054790201,2.97173041782,0.02
 08/05  22:00:00,103.32113493,22.0515239776,46.5296394657,0.0,4.12243109448,15.9888894789,83.3366427397,80.3449123219,2.97173041782,0.02
 08/05  23:00:00,82.2446565989,15.5383361597,32.1287513199,0.0,4.12243109448,15.9888894789,57.2501048766,54.2583744588,2.97173041782,0.02
 08/05  24:00:00,101.721314659,22.1391652859,44.8421778329,0.0,4.12243109448,15.9888894789,86.7138969995,83.7221665817,2.97173041782,0.02
 08/06  01:00:00,75.5690386576,13.9904300272,29.1086556801,0.0,2.06121554724,15.9888894789,54.3900545129,51.3983240951,2.97173041782,0.02
 08/06  02:00:00,87.2365008608,19.9191306323,34.6618145098,0.0,2.06121554724,15.9888894789,84.9008920149,81.909161597,2.97173041782,0.02
 08/06  03:00:00,73.7796958544,13.9027887189,27.4069541153,0.0,2.06121554724,15.9888894789,56.6371897878,53.64545937,2.97173041782,0.02
 08/06  04:00:00,86.3405077103,19.9191306323,33.7658212843,0.0,2.06121554724,15.9888894789,89.3388919586,86.3471615408,2.97173041782,0.02
 08/06  05:00:00,69.9454236664,12.9097323818,24.5889385264,0.0,2.06121554724,15.9888894789,51.8176674777,48.8259370599,2.97173041782,0.02
 08/06  06:00:00,87.6009869296,22.6353757185,36.9387876408,0.0,2.06121554724,15.9888894789,95.0250714854,92.0333410676,2.97173041782,0.02
 08/06  07:00:00,71.7218401478,18.984713658,34.2229712498,0.0,2.06121554724,15.9888894789,77.1869280753,74.1951976575,2.97173041782,0.02
 08/06  08:00:00,117.096164313,24.3005605766,46.3568937373,0.0,4.12243109448,41.7362269337,91.683813046,86.7109290163,4.9528840297,0.02
 08/06  09:00:00,102.396496719,19.2038169288,36.8699714514,0.0,4.12243109448,41.7362269337,72.6012909126,67.6284068829,4.9528840297,0.02
 08/06  10:00:00,115.782105858,23.7308920726,45.6125036856,0.0,4.12243109448,41.7362269337,88.2335746459,83.2606906163,4.9528840297,0.02
 08/06  11:00:00,109.848039911,19.9487680496,43.5765634174,0.0,4.12243109448,41.7362269337,70.860534955,65.8876509253,4.9528840297,0.02
 08/06  12:00:00,121.490940488,24.0376366517,51.0145936287,0.0,4.12243109448,41.7362269337,87.2896285499,82.3167445202,4.9528840297,0.02
 08/06  13:00:00,108.923870312,19.6858441246,42.9153176318,0.0,4.12243109448,41.7362269337,69.9732582022,65.0003741725,4.9528840297,0.02
 08/06  14:00:00,122.998710989,24.12527796,52.4347227109,0.0,4.12243109448,41.7362269337,95.4577897139,81.9032269492,4.9528840297,8.60167873506
 08/06  15:00:00,111.9689388,19.8611267413,45.7851034868,0.0,4.12243109448,41.7362269337,68.0170021991,63.0441181694,4.9528840297,0.02
 08/06  16:00:00,108.146034338,24.2129192683,54.3520971595,0.0,4.12243109448,24.8785346261,82.8192688696,77.8463848399,4.9528840297,0.02
 08/06  17:00:00,77.1589716892,17.7873727588,40.9038441634,0.0,2.06121554724,15.9888894789,60.1428433794,57.1511129615,2.97173041782,0.02
 08/06  18:00:00,94.6381506064,23.2636835854,52.7675102514,0.0,2.06121554724,15.9888894789,82.4095716468,79.417841229,2.97173041782,0.02
 08/06  19:00:00,76.7848457913,17.831193413,40.4858977012,0.0,2.06121554724,15.9888894789,62.6428950619,59.6511646441,2.97173041782,0.02
 08/06  20:00:00,96.9783712579,22.0515239776,46.9464242623,0.0,2.06121554724,15.9888894789,85.5451811682,82.5534507504,2.97173041782,0.02
 08/06  21:00:00,77.4173689291,14.5452798227,30.3789355185,0.0,2.06121554724,15.9888894789,56.7752759302,53.7835455123,2.97173041782,0.02
 08/06  22:00:00,98.2669381712,21.2337502571,44.3776319561,0.0,2.06121554724,15.9888894789,86.6290351627,83.6373047449,2.97173041782,0.02
 08/06  23:00:00,73.8620699741,13.5522234856,27.8398932826,0.0,2.06121554724,15.9888894789,55.5751630557,52.5834326379,2.97173041782,0.02
 08/06  24:00:00,91.4444010878,20.3573371739,38.4315079854,0.0,2.06121554724,15.9888894789,88.4185211228,85.426790705,2.97173041782,0.02
 08/07  01:00:00,75.0787078362,13.5522234856,26.9953156123,0.0,4.12243109448,15.9888894789,56.7031039266,53.7113735088,2.97173041782,0.02
 08/07  02:00:00,93.1615310831,20.3573371739,38.0874224388,0.0,4.12243109448,15.9888894789,88.4445225877,85.4527921699,2.97173041782,0.02
 08/07  03:00:00,67.4129637065,11.9967491308,20.9024460945,0.0,4.12243109448,15.9888894789,54.4386823276,51.4469519098,2.97173041782,0.02
 08/07  04:00:00,136.020375177,28.8276357204,55.0930176707,0.0,12.3672932834,24.9413748627,109.592076093,104.619192064,4.9528840297,0.02
 08/07  05:00:00,146.761928792,29.3902729661,58.3424954174,6.92943861255,12.3672932834,24.9413748627,178.029948978,173.057064949,4.9528840297,0.02
 08/07  06:00:00,200.115062904,29.8790695471,61.8643345629,2.82478931459,24.7345865669,70.7195625826,143.939679266,134.013911207,9.90576805939,0.02
 08/07  07:00:00,226.091369382,30.0747467442,64.5514725895,1.27278107439,37.1018798503,92.3937384068,123.448711312,113.522943253,9.90576805939,0.02
 08/07  08:00:00,239.408474116,30.1823648705,66.0174148711,0.973301530655,37.1018798503,104.434947198,116.870688078,106.944920018,9.90576805939,0.02
 08/07  09:00:00,254.334500152,30.2946542776,69.1403073262,0.62258680837,37.1018798503,116.476155989,121.177023958,102.65319394,9.90576805939,8.61806195855
 08/07  10:00:00,256.897409591,30.4626762346,71.9447071879,0.212625613822,37.1018798503,116.476155989,107.705183945,97.7794158854,9.90576805939,0.02
 08/07  11:00:00,259.199739467,30.6832255164,74.2323515242,0.00653339584846,37.1018798503,116.476155989,98.5143563167,88.5885882573,9.90576805939,0.02
 08/07  12:00:00,250.703531543,30.9484355798,77.5191077068,0.0,37.1018798503,104.434947198,98.592788074,80.0678795757,9.90576805939,8.61914043882
 08/07  13:00:00,267.821014054,31.333006831,82.210432441,0.0,37.1018798503,116.476155989,75.8617770552,65.9360089958,9.90576805939,0.02
 08/07  14:00:00,271.992682365,31.8097746493,85.9054711441,0.0,37.1018798503,116.476155989,63.9511065925,54.0253385331,9.90576805939,0.02
 08/07  15:00:00,276.225731472,32.3868747298,89.5615374291,0.0,37.1018798503,116.476155989,56.5983556704,46.672587611,9.90576805939,0.02
 08/07  16:00:00,277.802086562,32.7990950463,90.7262009146,0.0,37.1018798503,116.476155989,59.8213324064,41.2983085753,9.90576805939,8.61725577174
 08/07  17:00:00,276.530184518,32.9999606194,89.2544158406,0.0,37.1018798503,116.476155989,62.2643747363,52.3386066769,9.90576805939,0.02
 08/07  18:00:00,171.514113367,29.0064456605,69.4974453604,0.0,24.7345865669,47.5788473902,55.6451704418,50.6722864121,4.9528840297,0.02
 08/07  19:00:00,169.21079956,28.9188655574,67.281707881,0.0,24.7345865669,47.5788473902,64.2739564732,59.3010724435,4.9528840297,0.02
 08/07  20:00:00,158.266752219,29.3551687119,67.7616250409,0.0,12.3672932834,38.6892022431,80.6169354139,77.6252049961,2.97173041782,0.02
 08/07  21:00:00,113.000389731,17.9407450484,41.1125051398,0.0,12.3672932834,27.0668015668,56.1533415402,53.1616111223,2.97173041782,0.02
 08/07  22:00:00,108.645180908,23.2198629313,50.6621452652,0.0,4.12243109448,15.9888894789,78.6885774712,75.6968470534,2.97173041782,0.02
 08/07  23:00:00,86.0333137317,16.0641840097,35.3915597273,0.0,4.12243109448,15.9888894789,54.0957772135,51.1040467957,2.97173041782,0.02
 08/07  24:00:00,102.593864708,22.2268065942,45.6270857041,0.0,4.12243109448,15.9888894789,83.4421390086,80.4504085908,2.97173041782,0.02
 08/08  01:00:00,82.6838321403,15.5821568139,32.5241052783,0.0,4.12243109448,15.9888894789,61.2623590748,58.270628657,2.97173041782,0.02
 08/08  02:00:00,98.2023656518,21.4818554735,41.9805377091,0.0,4.12243109448,15.9888894789,85.5528580362,82.5611276184,2.97173041782,0.02
 08/08  03:00:00,78.2716096771,14.9248470015,28.7691925681,0.0,4.12243109448,15.9888894789,60.4512633661,57.4595329483,2.97173041782,0.02
 08/08  04:00:00,139.032087179,28.9371873558,57.9951773228,0.0,12.3672932834,24.9413748627,101.267315671,96.2944316415,4.9528840297,0.02
 08/08  05:00:00,143.543981273,29.0609142561,59.4461588421,2.93718563778,12.3672932834,24.9413748627,167.809933919,162.837049889,4.9528840297,0.02
 08/08  06:00:00,203.966846693,30.1863007218,66.9631843297,1.27049142829,24.7345865669,70.7195625826,143.298066933,124.790608997,9.90576805939,8.60168987643
 08/08  07:00:00,229.655487729,30.4843498607,68.5085903133,0.47017853017,37.1018798503,92.3937384068,114.652710756,104.726942696,9.90576805939,0.02
 08/08  08:00:00,244.071804393,30.7177315495,71.0254763379,0.093265715119,37.1018798503,104.434947198,107.420513557,97.4947454972,9.90576805939,0.02
 08/08  09:00:00,260.097819411,30.996219494,74.8160327521,0.00865690566617,37.1018798503,116.476155989,101.018162977,91.0923949175,9.90576805939,0.02
 08/08  10:00:00,263.835682271,31.3383842789,78.2198103477,0.0,37.1018798503,116.476155989,91.8092428648,81.8834748054,9.90576805939,0.02
 08/08  11:00:00,268.187518021,31.7993123297,82.1105831247,0.0,37.1018798503,116.476155989,89.5912246846,71.0634413571,9.90576805939,8.62201526814
 08/08  12:00:00,259.901282794,32.2496764573,85.4157051115,0.0,37.1018798503,104.434947198,71.1673451218,61.2415770624,9.90576805939,0.02
 08/08  13:00:00,275.550934538,32.8055277471,88.4677618081,0.0,37.1018798503,116.476155989,61.7190666008,51.7932985414,9.90576805939,0.02
 08/08  14:00:00,279.391620383,33.3394816464,91.7746555262,0.0,37.1018798503,116.476155989,62.5755482034,44.0487759054,9.90576805939,8.62100423856
 08/08  15:00:00,281.67225709,33.7805149943,93.6145140375,0.0,37.1018798503,116.476155989,50.6897028208,40.7639347614,9.90576805939,0.02
 08/08  16:00:00,284.751126911,34.1599266929,96.3144086295,0.0,37.1018798503,116.476155989,44.8432940527,34.9175259933,9.90576805939,0.02
 08/08  17:00:00,285.311737344,34.309514477,96.7263678421,0.0,37.1018798503,116.476155989,42.0339369203,32.108168861,9.90576805939,0.02
 08/08  18:00:00,174.245973955,29.1000747914,72.1356548114,0.0,24.7345865669,47.5788473902,47.4314560278,42.4585719981,4.9528840297,0.02
 08/08  19:00:00,171.021595061,28.9264823393,69.0848681593,0.0,24.7345865669,47.5788473902,64.8721799314,51.3133483814,4.9528840297,8.60594752038
 08/08  20:00:00,160.18626773,29.359705164,69.6766084714,0.0,12.3672932834,38.6892022431,65.5326142411,62.5408838232,2.97173041782,0.02
 08/08  21:00:00,121.026505202,19.8611267413,47.1718463568,0.0,12.3672932834,27.0668015668,49.6674335028,46.6757030849,2.97173041782,0.02
 08/08  22:00:00,112.143831707,23.5412143951,53.8394455437,0.0,4.12243109448,15.9888894789,71.2499431816,68.2582127638,2.97173041782,0.02
 08/08  23:00:00,93.1383571523,18.0502966838,40.464090753,0.0,4.12243109448,15.9888894789,60.6532294741,57.6614990563,2.97173041782,0.02
 08/08  24:00:00,101.53074698,21.9638826692,44.8268928829,0.0,4.12243109448,15.9888894789,80.6625818427,77.6708514249,2.97173041782,0.02
 08/09  01:00:00,83.0283860406,15.8012600847,32.6495569055,0.0,4.12243109448,15.9888894789,55.8562708993,52.8645404815,2.97173041782,0.02
 08/09  02:00:00,100.174032739,21.9638826692,43.4701786151,0.0,4.12243109448,15.9888894789,85.3395316687,82.3478012509,2.97173041782,0.02
 08/09  03:00:00,73.8990321462,14.4866404599,24.8348226102,0.0,4.12243109448,15.9888894789,62.2984006412,59.3066702234,2.97173041782,0.02
 08/09  04:00:00,134.427009261,28.8276357204,53.4996520878,0.0,12.3672932834,24.9413748627,100.743352826,95.770468796,4.9528840297,0.02
 08/09  05:00:00,144.278848281,29.562912706,59.6288246858,2.98738941475,12.3672932834,24.9413748627,166.116676644,161.143792614,4.9528840297,0.02
 08/09  06:00:00,201.619743603,30.0980655099,65.0317444346,0.943064489576,24.7345865669,70.7195625826,133.487052163,123.561284103,9.90576805939,0.02
 08/09  07:00:00,230.917887172,30.6054447273,69.9805194458,0.1395580809,37.1018798503,92.3937384068,112.216471884,102.290703824,9.90576805939,0.02
 08/09  08:00:00,248.45807144,30.9318424416,75.2265962864,0.0642474000518,37.1018798503,104.434947198,93.8088904004,83.883122341,9.90576805939,0.02
 08/09  09:00:00,266.963793418,31.438011618,81.2416704966,0.00714413629445,37.1018798503,116.476155989,83.3885195104,64.8646783287,9.90576805939,8.61807312227
 08/09  10:00:00,272.180936858,31.9287768555,85.9747606348,0.0,37.1018798503,116.476155989,61.2844508886,51.3586828292,9.90576805939,0.02
 08/09  11:00:00,279.546421511,32.4528898145,92.8159106272,0.0,37.1018798503,116.476155989,45.1567701163,35.2310020569,9.90576805939,0.02
 08/09  12:00:00,272.682277206,33.0156861779,97.4306031794,0.0,37.1018798503,104.434947198,31.1600399904,21.234271931,9.90576805939,0.02
 08/09  13:00:00,286.652077609,33.6105674062,98.763921759,0.0,37.1018798503,116.476155989,36.6038788421,18.0759846931,9.90576805939,8.62212608968
 08/09  14:00:00,287.928223334,34.1356267379,99.5151672549,0.0,37.1018798503,116.476155989,27.6320049536,17.7062368942,9.90576805939,0.02
 08/09  15:00:00,290.815562075,34.6980634339,101.840186711,0.0,37.1018798503,116.476155989,26.8057047094,16.87993665,9.90576805939,0.02
 08/09  16:00:00,294.87770014,35.1782213603,105.42266904,0.0,37.1018798503,116.476155989,31.5634914727,13.0404594817,9.90576805939,8.61726393159
 08/09  17:00:00,295.005433153,35.4120728737,105.317553771,0.0,37.1018798503,116.476155989,21.9179589725,11.9921909131,9.90576805939,0.02
 08/09  18:00:00,178.495671939,29.1153667034,76.3700843869,0.0,24.7345865669,47.5788473902,31.1644181881,26.1915341584,4.9528840297,0.02
 08/09  19:00:00,174.759225798,28.9459313273,72.8030699787,0.0,24.7345865669,47.5788473902,39.4281204973,34.4552364676,4.9528840297,0.02
 08/09  20:00:00,163.1850515,29.3769394972,72.6581552285,0.0,12.3672932834,38.6892022431,52.6701541615,49.6784237436,2.97173041782,0.02
 08/09  21:00:00,122.289278531,19.8611267413,48.4346125193,0.0,12.3672932834,27.0668015668,44.0696511646,41.0779207468,2.97173041782,0.02
 08/09  22:00:00,115.76947041,23.8114417624,57.1948560329,0.0,4.12243109448,15.9888894789,59.1922128903,56.2004824724,2.97173041782,0.02
 08/09  23:00:00,94.5444476746,17.7581589894,42.1623181031,0.0,4.12243109448,15.9888894789,47.2541583865,44.2624279687,2.97173041782,0.02
 08/09  24:00:00,111.011120131,23.1906491618,53.0572983146,0.0,4.12243109448,15.9888894789,64.595404398,61.6036739802,2.97173041782,0.02
 08/10  01:00:00,91.1375322063,16.9695990384,39.5671628707,0.0,4.12243109448,15.9888894789,47.8477134208,44.855983003,2.97173041782,0.02
 08/10  02:00:00,105.202911435,22.1391652859,48.3237737723,0.0,4.12243109448,15.9888894789,71.3758770514,68.3841466336,2.97173041782,0.02
 08/10  03:00:00,81.860025943,15.1877709264,32.094685002,0.0,4.12243109448,15.9888894789,53.3127223397,50.3209919219,2.97173041782,0.02
 08/10  04:00:00,144.283002628,29.0248286641,63.1584515572,0.0,12.3672932834,24.9413748627,94.3760522916,89.4031682619,4.9528840297,0.02
 08/10  05:00:00,146.972149178,29.3658852118,63.8603303199,1.64621120288,12.3672932834,24.9413748627,155.48281271,150.50992868,4.9528840297,0.02
 08/10  06:00:00,208.633339883,30.1332305168,72.6772302907,0.2760089227,24.7345865669,70.7195625826,118.189179391,108.263411331,9.90576805939,0.02
 08/10  07:00:00,237.447982319,30.7751685878,76.4804400278,0.0,37.1018798503,92.3937384068,102.943168285,84.4317160234,9.90576805939,8.60568420207
 08/10  08:00:00,254.70204773,31.1684011655,81.2983162822,0.0,37.1018798503,104.434947198,74.9174215262,64.9916534669,9.90576805939,0.02
 08/10  09:00:00,274.760309449,31.7343584404,88.7490465736,0.0,37.1018798503,116.476155989,53.4198081731,43.4940401138,9.90576805939,0.02
 08/10  10:00:00,281.617593392,32.2952564192,95.0448567302,0.0,37.1018798503,116.476155989,35.3553925342,25.4296244748,9.90576805939,0.02
 08/10  11:00:00,289.286529217,32.9673957223,102.04149178,0.0,37.1018798503,116.476155989,32.0815092997,13.5537205013,9.90576805939,8.6220207391
 08/10  12:00:00,278.061242823,33.5709089952,102.254437285,0.0,37.1018798503,104.434947198,19.5309956635,9.60522760413,9.90576805939,0.02
 08/10  13:00:00,296.426598162,34.2896791747,107.859281493,0.0,37.1018798503,116.476155989,17.9099880062,7.98421994685,9.90576805939,0.02
 08/10  14:00:00,298.680445061,34.960015404,109.442931752,0.0,37.1018798503,116.476155989,24.0147596782,5.4879600681,9.90576805939,8.6210315507
 08/10  15:00:00,298.824728601,35.503056909,109.044444362,0.0,37.1018798503,116.476155989,17.0861141024,7.16034604297,9.90576805939,0.02
 08/10  16:00:00,303.995948266,36.0141998488,113.704962279,0.0,37.1018798503,116.476155989,13.8609856238,3.93521756446,9.90576805939,0.02
 08/10  17:00:00,303.892388428,36.2065416344,113.40999548,0.0,37.1018798503,116.476155989,13.1237533527,3.19798529335,9.90576805939,0.02
 08/10  18:00:00,180.523003781,29.128720451,78.3840406322,0.0,24.7345865669,47.5788473902,24.8650457988,19.8921617691,4.9528840297,0.02
 08/10  19:00:00,176.351587537,28.960081562,74.3812591563,0.0,24.7345865669,47.5788473902,39.6528369403,31.8037785736,4.9528840297,2.89617433705
 08/10  20:00:00,165.155073425,29.3964876167,74.608623094,0.0,12.3672932834,38.6892022431,54.7025099468,46.0025517853,2.97173041782,5.72822774376
 08/10  21:00:00,126.432063793,20.7681695224,51.6471601032,0.0,12.3672932834,27.0668015668,43.2149571217,40.2232267039,2.97173041782,0.02
