Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/10  22:00:00,102.133178729,19.2843666187,48.2016419456,0.0,4.12243109448,15.9888894789,42.6393401908,39.647609773,2.97173041782,0.02
 08/10  23:00:00,108.64134201,22.3582685567,51.5431019327,0.0,4.12243109448,15.9888894789,59.6121933855,56.6204629677,2.97173041782,0.02
 08/10  24:00:00,97.6506718265,18.8096428653,44.1938588135,0.0,4.12243109448,15.9888894789,54.1550286736,51.1632982558,2.97173041782,0.02
 08/11  01:00:00,109.128921433,22.5773718275,51.81157808,0.0,4.12243109448,15.9888894789,66.6340955246,63.6423651068,2.97173041782,0.02
 08/11  02:00:00,94.0564449949,18.3422225543,41.0670522794,0.0,4.12243109448,15.9888894789,55.9627034907,52.9709730729,2.97173041782,0.02
 08/11  03:00:00,102.444353126,21.2337502571,46.4938316747,0.0,4.12243109448,15.9888894789,67.5256764353,64.5339460175,2.97173041782,0.02
 08/11  04:00:00,141.69486845,28.5866221225,61.0085248154,0.0,12.3672932834,24.9413748627,88.9433485225,83.9704644928,4.9528840297,0.02
 08/11  05:00:00,148.634110359,29.777929019,65.3115018785,1.44495793538,12.3672932834,24.9413748627,148.138657141,143.165773112,4.9528840297,0.02
 08/11  06:00:00,210.847066488,30.1673996781,72.5323555694,0.251275359236,24.7345865669,70.7195625826,114.441543805,104.515775746,9.90576805939,0.02
 08/11  07:00:00,237.12861525,30.8017163887,76.1345339212,0.0,37.1018798503,92.3937384068,93.289646414,83.3638783546,9.90576805939,0.02
 08/11  08:00:00,254.668520862,31.1488376426,81.2843018098,0.0,37.1018798503,104.434947198,76.7239466717,66.7981786123,9.90576805939,0.02
 08/11  09:00:00,273.349266475,31.6588590164,87.4134299106,0.0,37.1018798503,116.476155989,67.766785215,49.2429467214,9.90576805939,8.61807043426
 08/11  10:00:00,277.661178281,32.1655952941,91.2181797987,0.0,37.1018798503,116.476155989,48.526739213,38.6009711537,9.90576805939,0.02
 08/11  11:00:00,280.959777801,32.715680328,93.966482801,0.0,37.1018798503,116.476155989,41.9570147913,32.0312467319,9.90576805939,0.02
 08/11  12:00:00,275.873381635,33.4313198583,100.206079823,0.0,37.1018798503,104.434947198,29.7316262012,19.8058581418,9.90576805939,0.02
 08/11  13:00:00,294.527599325,34.1494847625,106.100506949,0.0,37.1018798503,116.476155989,27.2801801765,8.75239083573,9.90576805939,8.62202128138
 08/11  14:00:00,298.001443655,34.8534514773,108.870568325,0.0,37.1018798503,116.476155989,15.0853642187,5.15959615934,9.90576805939,0.02
 08/11  15:00:00,299.408299051,35.4915398487,109.639453151,0.0,37.1018798503,116.476155989,14.0849624996,4.1591944402,9.90576805939,0.02
 08/11  16:00:00,299.753475011,35.8484132561,109.628236059,0.0,37.1018798503,116.476155989,23.2952137979,4.77215670514,9.90576805939,8.61728903338
 08/11  17:00:00,299.582544793,35.8750974912,109.431640469,0.0,37.1018798503,116.476155989,14.6162557636,4.69048770423,9.90576805939,0.02
 08/11  18:00:00,178.772741454,29.1170792828,76.6454423663,0.0,24.7345865669,47.5788473902,25.6571345601,20.6842505304,4.9528840297,0.02
 08/11  19:00:00,173.839100072,28.9457100026,71.8831668031,0.0,24.7345865669,47.5788473902,39.2026689185,34.2297848888,4.9528840297,0.02
 08/11  20:00:00,164.586043112,29.3759348122,71.7109861663,0.0,12.3672932834,38.6892022431,52.6391975157,49.6474670979,2.97173041782,0.02
 08/11  21:00:00,122.092412494,19.8611267413,48.2377472273,0.0,12.3672932834,27.0668015668,40.5255905684,37.5338601506,2.97173041782,0.02
 08/11  22:00:00,114.447099455,23.701890127,55.9820367879,0.0,4.12243109448,15.9888894789,57.0597375134,54.0680070956,2.97173041782,0.02
 08/11  23:00:00,93.0844498047,17.7581589894,40.7023203084,0.0,4.12243109448,15.9888894789,52.105459171,49.1137287532,2.97173041782,0.02
 08/11  24:00:00,107.88405929,23.0445803146,50.0763063953,0.0,4.12243109448,15.9888894789,70.8502279517,67.8584975339,2.97173041782,0.02
 08/12  01:00:00,91.5798282217,17.6997314505,39.256126204,0.0,4.12243109448,15.9888894789,55.0726883712,52.0809579534,2.97173041782,0.02
 08/12  02:00:00,102.956777879,21.9200620151,46.2967435592,0.0,4.12243109448,15.9888894789,75.205227672,72.2134972542,2.97173041782,0.02
 08/12  03:00:00,84.6217673154,16.2684685718,33.7525284592,0.0,4.12243109448,15.9888894789,57.4754286968,54.483698279,2.97173041782,0.02
 08/12  04:00:00,121.556627071,28.3894291787,58.2019828934,0.0,4.12243109448,16.0517297156,102.502268848,99.5105384297,2.97173041782,0.02
 08/12  05:00:00,118.256707085,28.0388639455,55.252628104,0.0,4.12243109448,16.0517297156,104.582328173,101.590597756,2.97173041782,0.02
 08/12  06:00:00,154.451109542,29.7916901119,68.4892961701,0.0,4.12243109448,39.6058045677,85.9366598324,82.9449294146,2.97173041782,0.02
 08/12  07:00:00,183.181217177,29.795532926,72.1779955478,2.79119909116,12.3672932834,65.3531420225,125.371407933,120.398523903,4.9528840297,0.02
 08/12  08:00:00,188.292262341,29.7955298867,76.1305414586,1.05897896641,12.3672932834,68.2430321324,115.199216729,101.639939179,4.9528840297,8.60639352043
 08/12  09:00:00,223.837507237,29.9322676064,83.2849600146,0.296279670215,16.4897243779,93.1370602926,76.0624687891,68.1178543416,7.92461444751,0.02
 08/12  10:00:00,229.037968073,30.0460094879,88.5290317801,0.138842034361,16.4897243779,93.1370602926,56.0594401892,48.1148257417,7.92461444751,0.02
 08/12  11:00:00,231.864906293,30.1861518608,91.3378395283,0.0168224899273,16.4897243779,93.1370602926,50.5924851235,42.647870676,7.92461444751,0.02
 08/12  12:00:00,226.271213207,30.3113414357,94.7873504754,0.0,16.4897243779,83.9857416113,44.8102796516,36.8656652041,7.92461444751,0.02
 08/12  13:00:00,228.596991342,30.5292154476,96.8952477396,0.0,16.4897243779,83.9857416113,39.6634344296,31.7188199821,7.92461444751,0.02
 08/12  14:00:00,218.177780288,30.4975241802,86.507765116,0.0,16.4897243779,83.9857416113,56.4143359915,48.469721544,7.92461444751,0.02
 08/12  15:00:00,196.797998134,29.7916901119,83.2907091629,0.0,12.3672932834,70.6512738906,29.9931003743,25.0202163446,4.9528840297,0.02
 08/12  16:00:00,197.393110654,29.7916901119,83.8858192125,0.0,12.3672932834,70.6512738906,32.1806477852,18.6206146569,4.9528840297,8.60714909852
 08/12  17:00:00,187.783393378,29.7916901119,86.7995467877,0.0,12.3672932834,58.1284167478,25.3443316745,20.3714476448,4.9528840297,0.02
 08/12  18:00:00,141.089330579,28.8057253933,74.2788834182,0.0,12.3672932834,24.9413748627,34.4750257929,29.5021417632,4.9528840297,0.02
 08/12  19:00:00,141.34048527,29.3534835703,73.9822799618,0.0,12.3672932834,24.9413748627,37.7036906671,32.7308066374,4.9528840297,0.02
 08/12  20:00:00,126.158917092,28.4405532753,65.1023161057,0.0,4.12243109448,16.0517297156,46.3708931023,43.3791626845,2.97173041782,0.02
 08/12  21:00:00,90.9271742087,16.2394666263,40.1101382462,0.0,4.12243109448,15.9888894789,32.717807611,29.7260771932,2.97173041782,0.02
 08/12  22:00:00,109.172064312,22.4897305192,51.9423620775,0.0,4.12243109448,15.9888894789,55.2442499918,52.2525195739,2.97173041782,0.02
 08/12  23:00:00,89.2248434051,16.7066751134,37.9173986354,0.0,4.12243109448,15.9888894789,45.3685152179,42.3767848001,2.97173041782,0.02
 08/12  24:00:00,104.273484779,21.9638826692,47.5696304066,0.0,4.12243109448,15.9888894789,64.3763923004,61.3846618826,2.97173041782,0.02
 08/13  01:00:00,73.2593189156,13.5812254311,27.1849400463,0.0,2.06121554724,15.9888894789,45.9970588911,43.0053284733,2.97173041782,0.02
 08/13  02:00:00,99.9335824061,21.2337502571,46.0442763129,0.0,2.06121554724,15.9888894789,69.2707660823,66.2790356645,2.97173041782,0.02
 08/13  03:00:00,69.8750379713,12.6758104024,24.7292744586,0.0,2.06121554724,15.9888894789,48.6799747445,45.6882443266,2.97173041782,0.02
 08/13  04:00:00,99.4226206712,21.2337502571,45.5333145563,0.0,2.06121554724,15.9888894789,74.1951373177,71.2034068998,2.97173041782,0.02
 08/13  05:00:00,69.7675589343,12.6758104024,24.6217953926,0.0,2.06121554724,15.9888894789,49.2745742781,46.2828438603,2.97173041782,0.02
 08/13  06:00:00,97.2377729014,22.6353757185,44.22640693,0.0,2.06121554724,15.9888894789,87.0869622385,84.0952318207,2.97173041782,0.02
 08/13  07:00:00,80.5334020701,19.4229201997,42.5963266371,0.0,2.06121554724,15.9888894789,64.6242057967,61.6324753789,2.97173041782,0.02
 08/13  08:00:00,124.115331341,23.9499953434,53.7266260266,0.0,4.12243109448,41.7362269337,64.4365551459,59.4636711162,4.9528840297,0.02
 08/13  09:00:00,113.487869662,19.6858441246,47.4793172465,0.0,4.12243109448,41.7362269337,44.3992172164,39.4263331867,4.9528840297,0.02
 08/13  10:00:00,129.914679016,24.388201885,59.0877670996,0.0,4.12243109448,41.7362269337,50.1399834755,45.1670994458,4.9528840297,0.02
 08/13  11:00:00,113.816314907,19.5324718351,47.961134714,0.0,4.12243109448,41.7362269337,37.7061983198,32.7333142901,4.9528840297,0.02
 08/13  12:00:00,132.027888512,24.388201885,61.2009765233,0.0,4.12243109448,41.7362269337,41.1489393347,36.176055305,4.9528840297,0.02
 08/13  13:00:00,117.634562347,19.7515751059,51.5602788071,0.0,4.12243109448,41.7362269337,29.4270937634,24.4542097337,4.9528840297,0.02
 08/13  14:00:00,136.899515005,24.6073051558,65.8534996632,0.0,4.12243109448,41.7362269337,33.3674911271,28.3946070974,4.9528840297,0.02
 08/13  15:00:00,117.101660304,19.8611267413,50.9178250416,0.0,4.12243109448,41.7362269337,30.0211569124,25.0482728827,4.9528840297,0.02
 08/13  16:00:00,113.030588247,24.8264084266,58.6231618514,0.0,4.12243109448,24.8785346261,51.6387915781,46.6659075484,4.9528840297,0.02
 08/13  17:00:00,76.9902624708,17.831193413,40.6913141278,0.0,2.06121554724,15.9888894789,47.7626839027,44.7709534849,2.97173041782,0.02
 08/13  18:00:00,93.6090267568,23.2636835854,51.7383861398,0.0,2.06121554724,15.9888894789,66.1123497563,63.1206193385,2.97173041782,0.02
 08/13  19:00:00,75.365908737,17.144881655,39.7764723909,0.0,2.06121554724,15.9888894789,48.2714971273,45.2797667095,2.97173041782,0.02
 08/13  20:00:00,100.177174046,22.0515239776,47.796059946,0.0,2.06121554724,15.9888894789,74.4369430568,62.8646813142,2.97173041782,8.60053132482
 08/13  21:00:00,81.8439095261,15.5383361597,33.7892190163,0.0,2.06121554724,15.9888894789,49.0769586236,46.0852282058,2.97173041782,0.02
 08/13  22:00:00,98.4511270698,21.2337502571,44.5618204793,0.0,2.06121554724,15.9888894789,77.5378519226,74.5461215048,2.97173041782,0.02
 08/13  23:00:00,74.8841750574,13.84436118,28.5698603385,0.0,2.06121554724,15.9888894789,55.3816619733,52.3899315554,2.97173041782,0.02
 08/13  24:00:00,89.2090415132,19.9191306323,36.6343546591,0.0,2.06121554724,15.9888894789,89.1542996373,86.1625692195,2.97173041782,0.02
 08/14  01:00:00,78.0098003157,13.9904300272,29.4882012813,0.0,4.12243109448,15.9888894789,55.488917234,52.4971868162,2.97173041782,0.02
 08/14  02:00:00,98.3972804883,20.9708263322,42.7096824522,0.0,4.12243109448,15.9888894789,84.5764737154,81.5847432976,2.97173041782,0.02
 08/14  03:00:00,71.1293686837,12.6758104024,23.9223893437,0.0,4.12243109448,15.9888894789,53.6088675939,50.617137176,2.97173041782,0.02
 08/14  04:00:00,142.294588788,28.8276357204,61.3672311137,0.0,12.3672932834,24.9413748627,98.0382175092,93.0653334795,4.9528840297,0.02
 08/14  05:00:00,151.443560165,29.3958320038,64.6782303793,5.26977584796,12.3672932834,24.9413748627,148.362065151,143.389181121,4.9528840297,0.02
 08/14  06:00:00,212.120234399,29.8846792516,72.8997265935,1.43979229752,24.7345865669,70.7195625826,114.715491583,104.789723523,9.90576805939,0.02
 08/14  07:00:00,236.461840362,30.0976232679,75.6918839699,0.479965463078,37.1018798503,92.3937384068,90.2919870451,80.3662189857,9.90576805939,0.02
 08/14  08:00:00,250.97795277,30.2483424621,78.2464945573,0.247743866704,37.1018798503,104.434947198,75.847865597,65.9220975376,9.90576805939,0.02
 08/14  09:00:00,265.841889023,30.4491221777,81.024739,0.0910571374261,37.1018798503,116.476155989,64.6572361991,54.7314681397,9.90576805939,0.02
 08/14  10:00:00,270.820677318,30.7872267151,85.7558543815,0.000149498469697,37.1018798503,116.476155989,60.7597926525,42.2328873928,9.90576805939,8.62113720028
 08/14  11:00:00,275.558756573,31.1748628304,90.1062969202,0.0,37.1018798503,116.476155989,42.4158415816,32.4900735222,9.90576805939,0.02
 08/14  12:00:00,269.594625595,31.6801512182,95.6785097217,0.0,37.1018798503,104.434947198,31.3092417717,21.3834737123,9.90576805939,0.02
 08/14  13:00:00,287.806505157,32.2375027416,101.291345801,0.0,37.1018798503,116.476155989,29.8301458898,11.3022309502,9.90576805939,8.62214688016
 08/14  14:00:00,290.924109857,32.7886467538,103.858052945,0.0,37.1018798503,116.476155989,18.4184790441,8.49271098476,9.90576805939,0.02
 08/14  15:00:00,293.391116611,33.2589970822,105.854830865,0.0,37.1018798503,116.476155989,16.4883905972,6.56262253784,9.90576805939,0.02
 08/14  16:00:00,295.087697211,33.5876005932,107.223246641,0.0,37.1018798503,116.476155989,23.2288033253,4.70571623466,9.90576805939,8.61731903122
 08/14  17:00:00,293.146375413,33.7221025,105.148448966,0.0,37.1018798503,116.476155989,14.833022533,4.90725447361,9.90576805939,0.02
 08/14  18:00:00,176.793243511,29.0099722132,74.7730533039,0.0,24.7345865669,47.5788473902,21.7239035441,16.7510195144,4.9528840297,0.02
 08/14  19:00:00,173.903019353,28.9221766938,71.9706225343,0.0,24.7345865669,47.5788473902,31.9090067813,26.9361227516,4.9528840297,0.02
 08/14  20:00:00,162.878853621,29.3577772047,70.0219579837,0.0,12.3672932834,38.6892022431,49.2390579462,46.2473275284,2.97173041782,0.02
 08/14  21:00:00,121.350232385,19.8611267413,47.4955692929,0.0,12.3672932834,27.0668015668,39.9197957279,36.9280653101,2.97173041782,0.02
 08/14  22:00:00,113.756871638,23.5046971833,55.4890021352,0.0,4.12243109448,15.9888894789,43.8569682226,40.8652378048,2.97173041782,0.02
 08/14  23:00:00,95.553302183,18.0502966838,42.8790352133,0.0,4.12243109448,15.9888894789,36.2249697301,33.2332393123,2.97173041782,0.02
 08/14  24:00:00,108.576734042,22.9569390063,50.8566226774,0.0,4.12243109448,15.9888894789,50.6509333159,47.6592028981,2.97173041782,0.02
 08/15  01:00:00,90.9706527953,17.4368075255,38.9098749192,0.0,4.12243109448,15.9888894789,41.9184067614,38.9266763436,2.97173041782,0.02
 08/15  02:00:00,107.568238232,23.0445803146,49.7604854886,0.0,4.12243109448,15.9888894789,64.2504184281,61.2586880103,2.97173041782,0.02
 08/15  03:00:00,87.7808034353,16.6190338051,36.5609995637,0.0,4.12243109448,15.9888894789,51.9736081311,48.9818777133,2.97173041782,0.02
 08/15  04:00:00,142.677500779,28.7619047391,61.8158739238,0.0,12.3672932834,24.9413748627,79.0001034309,74.0272194012,4.9528840297,0.02
 08/15  05:00:00,145.861738896,29.1095865042,62.8053994689,1.84703077069,12.3672932834,24.9413748627,134.57048981,129.597605781,4.9528840297,0.02
 08/15  06:00:00,214.177948208,30.3007756266,75.5333244344,0.447811619594,24.7345865669,70.7195625826,98.1659740686,88.2402060092,9.90576805939,0.02
 08/15  07:00:00,240.379767632,30.675325278,79.5120640696,0.0,37.1018798503,92.3937384068,73.5428687501,63.6171006907,9.90576805939,0.02
 08/15  08:00:00,253.213205494,30.8703108415,80.1075154645,0.0,37.1018798503,104.434947198,74.458947294,55.9370940684,9.90576805939,8.61608516619
 08/15  09:00:00,264.838529588,31.0337938243,79.527845064,0.0,37.1018798503,116.476155989,67.8439531633,57.9181851039,9.90576805939,0.02
 08/15  10:00:00,265.589397968,31.2070931074,80.1048470501,0.0,37.1018798503,116.476155989,65.5440632689,55.6182952095,9.90576805939,0.02
 08/15  11:00:00,265.390906159,31.350612662,79.7626036089,0.0,37.1018798503,116.476155989,72.7129904738,54.1851061743,9.90576805939,8.6221162401
 08/15  12:00:00,255.17711925,31.5315682457,81.4096537486,0.0,37.1018798503,104.434947198,62.5256789923,52.5999109329,9.90576805939,0.02
 08/15  13:00:00,271.574790067,31.7754648562,85.5217099594,0.0,37.1018798503,116.476155989,48.7404272107,38.8146591513,9.90576805939,0.02
 08/15  14:00:00,275.488494646,32.2035194368,89.0074713427,0.0,37.1018798503,116.476155989,34.6145541468,24.6887860874,9.90576805939,0.02
 08/15  15:00:00,280.186495066,32.5717059735,93.3375215523,0.0,37.1018798503,116.476155989,35.0499879257,16.5241332036,9.90576805939,8.62008666278
 08/15  16:00:00,283.66023071,33.0564576138,96.3270021539,0.0,37.1018798503,116.476155989,19.3544653142,9.42869725482,9.90576805939,0.02
 08/15  17:00:00,280.463937737,33.0826090381,93.1054884513,0.0,37.1018798503,116.476155989,22.9547486539,13.0289805945,9.90576805939,0.02
 08/15  18:00:00,168.958147069,29.003895592,66.9440137265,0.0,24.7345865669,47.5788473902,38.54748424,33.5746002103,4.9528840297,0.02
 08/15  19:00:00,166.227726195,28.9164214154,64.3010629582,0.0,24.7345865669,47.5788473902,50.2517255098,45.2788414801,4.9528840297,0.02
 08/15  20:00:00,158.225575648,29.2442988638,65.4821357439,0.0,12.3672932834,38.6892022431,61.7612352389,58.769504821,2.97173041782,0.02
 08/15  21:00:00,112.052991706,17.831193413,40.2746507899,0.0,12.3672932834,27.0668015668,53.6159392077,42.0402354922,2.97173041782,8.60397329772
 08/15  22:00:00,106.49366175,22.9861527757,48.7443359081,0.0,4.12243109448,15.9888894789,68.6634576764,65.6717272586,2.97173041782,0.02
 08/15  23:00:00,85.1297206502,15.888901393,34.6632490137,0.0,4.12243109448,15.9888894789,50.6317546067,47.6400241888,2.97173041782,0.02
 08/15  24:00:00,102.063526951,21.9200620151,45.403492378,0.0,4.12243109448,15.9888894789,80.2569838131,77.2652533953,2.97173041782,0.02
 08/16  01:00:00,80.6663877231,15.1877709264,30.9010466803,0.0,4.12243109448,15.9888894789,56.2094139631,53.2176835453,2.97173041782,0.02
 08/16  02:00:00,99.871440945,21.7009587443,43.4305097529,0.0,4.12243109448,15.9888894789,85.0445889524,82.0528585345,2.97173041782,0.02
 08/16  03:00:00,82.6038943651,15.5821568139,32.4441675498,0.0,4.12243109448,15.9888894789,60.1420191458,57.1502887279,2.97173041782,0.02
 08/16  04:00:00,136.112178367,28.3310016399,55.6814544135,0.0,12.3672932834,24.9413748627,99.2935122547,94.320628225,4.9528840297,0.02
 08/16  05:00:00,147.74643621,29.853762901,62.8315054491,2.96144558471,12.3672932834,24.9413748627,161.780732726,156.807848696,4.9528840297,0.02
 08/16  06:00:00,209.253237195,30.1011973579,70.1117966259,1.14420663203,24.7345865669,70.7195625826,122.699310729,112.77354267,9.90576805939,0.02
 08/16  07:00:00,234.359237891,30.5803133425,73.289466456,0.297086956013,37.1018798503,92.3937384068,98.3424493785,88.4166813191,9.90576805939,0.02
 08/16  08:00:00,247.334577343,30.7963916855,74.2349463264,0.0678654793499,37.1018798503,104.434947198,90.6821073593,80.7563392999,9.90576805939,0.02
 08/16  09:00:00,261.324707038,31.0523977701,75.9910036735,0.00433530268473,37.1018798503,116.476155989,82.6556345343,72.729866475,9.90576805939,0.02
 08/16  10:00:00,263.483783033,31.2873785763,77.918946963,0.0,37.1018798503,116.476155989,82.7980212332,64.271077196,9.90576805939,8.62117597779
 08/16  11:00:00,265.515617174,31.6631845287,79.5748355921,0.0,37.1018798503,116.476155989,67.7738803768,57.8481123174,9.90576805939,0.02
 08/16  12:00:00,254.748768821,31.9783176999,80.5344867003,0.0,37.1018798503,104.434947198,63.2454691397,53.3197010803,9.90576805939,0.02
 08/16  13:00:00,267.952885049,32.3358411109,81.3393782587,0.0,37.1018798503,116.476155989,69.0893274239,50.5614286638,9.90576805939,8.62213070068
 08/16  14:00:00,268.888150746,32.6428401281,81.96789907,0.0,37.1018798503,116.476155989,58.7105470161,48.7847789567,9.90576805939,0.02
 08/16  15:00:00,270.623147487,32.8660822585,83.4797764354,0.0,37.1018798503,116.476155989,53.8238030494,43.89803499,9.90576805939,0.02
 08/16  16:00:00,270.872061646,33.043657623,83.5515527475,0.0,37.1018798503,116.476155989,60.2919713199,41.7688845461,9.90576805939,8.61731871443
 08/16  17:00:00,268.887414823,33.0756297953,81.53595393,0.0,37.1018798503,116.476155989,60.7337613517,50.8079932923,9.90576805939,0.02
 08/16  18:00:00,165.134490279,29.0035305017,63.1207411313,0.0,24.7345865669,47.5788473902,59.0152901794,54.0424061497,4.9528840297,0.02
 08/16  19:00:00,163.781258503,28.9160217884,61.8550162654,0.0,24.7345865669,47.5788473902,68.2603524837,63.287468454,4.9528840297,0.02
 08/16  20:00:00,155.315529804,29.1343802995,62.6820308795,0.0,12.3672932834,38.6892022431,81.9256627079,78.9339322901,2.97173041782,0.02
 08/16  21:00:00,110.053675377,17.7216417776,38.3848978509,0.0,12.3672932834,27.0668015668,54.5148506413,51.5231202235,2.97173041782,0.02
 08/16  22:00:00,102.620941847,22.1391652859,45.7418045764,0.0,4.12243109448,15.9888894789,74.3255977275,71.3338673097,2.97173041782,0.02
 08/16  23:00:00,84.0555283959,15.8012600847,33.6766987015,0.0,4.12243109448,15.9888894789,56.4420617449,53.4503313271,2.97173041782,0.02
 08/16  24:00:00,102.028029204,22.0515239776,45.2365332031,0.0,4.12243109448,15.9888894789,85.3698154194,82.3780850015,2.97173041782,0.02
 08/17  01:00:00,77.7803443418,14.8372056931,28.3655689707,0.0,4.12243109448,15.9888894789,60.8331909496,57.8414605317,2.97173041782,0.02
 08/17  02:00:00,99.9405560232,21.7009587443,43.4996251809,0.0,4.12243109448,15.9888894789,89.1366752371,86.1449448193,2.97173041782,0.02
 08/17  03:00:00,82.9558884049,15.5821568139,32.7961618556,0.0,4.12243109448,15.9888894789,59.9504811094,56.9587506915,2.97173041782,0.02
 08/17  04:00:00,136.825203948,28.4770704871,56.2484113339,0.0,12.3672932834,24.9413748627,99.2410195002,94.2681354705,4.9528840297,0.02
 08/17  05:00:00,148.048761738,29.6737106594,63.1074155108,3.16791340523,12.3672932834,24.9413748627,159.807101456,154.834217427,4.9528840297,0.02
 08/17  06:00:00,209.744004025,30.1235954694,70.623613141,1.10075887637,24.7345865669,70.7195625826,121.528835376,111.603067316,9.90576805939,0.02
 08/17  07:00:00,234.166390088,30.620160556,72.8854261107,0.468424969379,37.1018798503,92.3937384068,102.32758925,92.4018211905,9.90576805939,0.02
 08/17  08:00:00,247.606427067,30.8010782147,74.2882989913,0.28166303515,37.1018798503,104.434947198,103.0442223,84.5223557534,9.90576805939,8.61609848696
 08/17  09:00:00,261.177189246,30.9559132603,75.8050084557,0.139374928894,37.1018798503,116.476155989,87.8504938183,77.9247257589,9.90576805939,0.02
 08/17  10:00:00,262.180130669,31.1319662479,76.753819426,0.0168861048629,37.1018798503,116.476155989,82.9415802904,73.015812231,9.90576805939,0.02
 08/17  11:00:00,265.087340796,31.3908908241,79.4187559101,0.0,37.1018798503,116.476155989,84.4268089908,65.8988887461,9.90576805939,8.62215218534
 08/17  12:00:00,259.516331914,31.8421380322,85.4382913937,0.0,37.1018798503,104.434947198,58.6325474406,48.7067793812,9.90576805939,0.02
 08/17  13:00:00,279.258009804,32.3063320312,92.6740609178,0.0,37.1018798503,116.476155989,36.2605876975,26.3348196381,9.90576805939,0.02
 08/17  14:00:00,284.808781973,32.8903282258,97.640948407,0.0,37.1018798503,116.476155989,23.8086404663,13.8828724069,9.90576805939,0.02
 08/17  15:00:00,287.640599173,33.2818018685,100.081522613,0.0,37.1018798503,116.476155989,28.6627212852,10.1368042355,9.90576805939,8.62014899026
 08/17  16:00:00,290.986871139,33.6944554527,103.015643097,0.0,37.1018798503,116.476155989,16.5200973373,6.59432927788,9.90576805939,0.02
 08/17  17:00:00,293.497324665,33.918735371,105.302748075,0.0,37.1018798503,116.476155989,14.4057182358,4.47995017642,9.90576805939,0.02
 08/17  18:00:00,178.346705345,29.0956615848,76.2408055809,0.0,24.7345865669,47.5788473902,20.535376571,15.5624925413,4.9528840297,0.02
 08/17  19:00:00,174.214479401,28.920065081,72.2841720676,0.0,24.7345865669,47.5788473902,30.6690435161,25.6961594864,4.9528840297,0.02
 08/17  20:00:00,164.328188766,29.3555311919,71.4735161005,0.0,12.3672932834,38.6892022431,44.6452247818,41.653494364,2.97173041782,0.02
 08/17  21:00:00,120.658986188,19.7515751059,46.9138621874,0.0,12.3672932834,27.0668015668,49.7893384523,38.2149878248,2.97173041782,8.60262020968
 08/17  22:00:00,111.603166978,23.3075042396,53.5324895215,0.0,4.12243109448,15.9888894789,57.6689320308,54.677201613,2.97173041782,0.02
 08/17  23:00:00,94.5769814778,17.9626553755,41.9903550323,0.0,4.12243109448,15.9888894789,48.8891704051,45.8974399873,2.97173041782,0.02
 08/17  24:00:00,109.338486194,23.2198629313,51.3554502271,0.0,4.12243109448,15.9888894789,71.1846905464,68.1929601285,2.97173041782,0.02
 08/18  01:00:00,89.9613949365,17.3929868714,37.9444371316,0.0,4.12243109448,15.9888894789,57.7507469135,54.7590164957,2.97173041782,0.02
 08/18  02:00:00,101.960408641,21.7009587443,45.519477321,0.0,4.12243109448,15.9888894789,75.0313296325,72.0395992147,2.97173041782,0.02
 08/18  03:00:00,79.5789072351,14.9248470015,30.0764901098,0.0,4.12243109448,15.9888894789,56.8141069972,53.8223765794,2.97173041782,0.02
 08/18  04:00:00,141.64313313,28.9371873558,60.6062233431,0.0,12.3672932834,24.9413748627,97.6934790416,92.7205950119,4.9528840297,0.02
 08/18  05:00:00,144.572930616,29.1422840401,61.4429883936,1.88793579482,12.3672932834,24.9413748627,163.585292218,158.612408188,4.9528840297,0.02
 08/18  06:00:00,208.570690228,30.3441276792,69.5321943223,0.798331539368,24.7345865669,70.7195625826,131.939506199,122.01373814,9.90576805939,0.02
 08/18  07:00:00,233.451742761,30.724955068,72.4523656031,0.0820495965347,37.1018798503,92.3937384068,109.534926604,99.6091585443,9.90576805939,0.02
 08/18  08:00:00,250.031382118,31.0144481491,76.7636607796,0.0178970309834,37.1018798503,104.434947198,92.7479502397,82.8221821803,9.90576805939,0.02
 08/18  09:00:00,268.337319582,31.4766174665,82.5837297633,0.0,37.1018798503,116.476155989,75.4080071093,65.4822390499,9.90576805939,0.02
 08/18  10:00:00,275.044178927,32.029662018,88.7370533312,0.0,37.1018798503,116.476155989,67.582520056,49.0569492318,9.90576805939,8.61980276479
 08/18  11:00:00,281.573770727,32.5975804695,94.6985901751,0.0,37.1018798503,116.476155989,44.7473496812,34.8215816218,9.90576805939,0.02
 08/18  12:00:00,275.461257185,33.2198811817,100.005409021,0.0,37.1018798503,104.434947198,32.7987968442,22.8730287848,9.90576805939,0.02
 08/18  13:00:00,291.96259539,33.9192462642,103.765678366,0.0,37.1018798503,116.476155989,32.0604697501,13.5325251783,9.90576805939,8.62217651239
 08/18  14:00:00,294.687606818,34.6063554758,105.803836379,0.0,37.1018798503,116.476155989,18.8369451124,8.91117705301,9.90576805939,0.02
 08/18  15:00:00,296.100393187,35.0862655606,106.736835776,0.0,37.1018798503,116.476155989,17.4766389209,7.55087086154,9.90576805939,0.02
 08/18  16:00:00,292.958861487,35.2981542833,103.383853154,0.0,37.1018798503,116.476155989,22.3683771754,8.29561570736,9.90576805939,4.16699340868
 08/18  17:00:00,290.087317807,35.2223312503,100.589152996,0.0,37.1018798503,116.476155989,25.3950689577,11.0236066397,9.90576805939,4.46569425855
 08/18  18:00:00,175.211577268,29.105662486,73.0956952717,0.0,24.7345865669,47.5788473902,31.2716066474,26.2987226177,4.9528840297,0.02
 08/18  19:00:00,171.809572834,28.9333201333,69.8660314076,0.0,24.7345865669,47.5788473902,35.9090752009,30.9361911712,4.9528840297,0.02
 08/18  20:00:00,163.521647863,29.3647279398,70.6578004582,0.0,12.3672932834,38.6892022431,40.7187178435,37.7269874257,2.97173041782,0.02
 08/18  21:00:00,121.939656728,19.8611267413,48.0849930867,0.0,12.3672932834,27.0668015668,34.0104216054,31.0186911876,2.97173041782,0.02
 08/18  22:00:00,113.4745823,23.5412143951,55.1701955312,0.0,4.12243109448,15.9888894789,48.3359485037,45.3442180859,2.97173041782,0.02
 08/18  23:00:00,93.1381982443,17.7581589894,40.7560689147,0.0,4.12243109448,15.9888894789,43.4195415631,40.4278111453,2.97173041782,0.02
 08/18  24:00:00,107.560465124,23.0445803146,49.7527123974,0.0,4.12243109448,15.9888894789,64.2480027208,61.256272303,2.97173041782,0.02
 08/19  01:00:00,87.6506191884,16.6190338051,36.4308153131,0.0,4.12243109448,15.9888894789,50.4651471977,47.4734167799,2.97173041782,0.02
 08/19  02:00:00,102.485755953,21.9200620151,45.8257217892,0.0,4.12243109448,15.9888894789,74.043692235,71.0519618172,2.97173041782,0.02
 08/19  03:00:00,81.0757364121,15.3630535431,31.1351130831,0.0,4.12243109448,15.9888894789,55.6509539814,52.6592235636,2.97173041782,0.02
 08/19  04:00:00,117.285710299,28.2141465621,54.1063488959,0.0,4.12243109448,16.0517297156,104.026583299,101.034852881,2.97173041782,0.02
 08/19  05:00:00,114.324888106,27.8197606746,51.5399125544,0.0,4.12243109448,16.0517297156,105.135020879,102.143290461,2.97173041782,0.02
 08/19  06:00:00,149.346400371,29.7916901119,63.3845871576,0.0,4.12243109448,39.6058045677,86.8027839462,83.8110535284,2.97173041782,0.02
 08/19  07:00:00,180.306818033,29.7918600515,67.7114982895,4.38697023972,12.3672932834,65.3531420225,140.996613374,136.023729345,4.9528840297,0.02
 08/19  08:00:00,184.375373755,29.7916901119,71.0585587459,2.21790390471,12.3672932834,68.2430321324,126.839538323,121.866654293,4.9528840297,0.02
 08/19  09:00:00,216.889599174,29.8456058788,76.1816374743,0.538323383054,16.4897243779,93.1370602926,109.992661326,93.4595360925,7.92461444751,8.60851078605
 08/19  10:00:00,219.264401251,29.9267824153,78.7376059556,0.275922344322,16.4897243779,93.1370602926,89.7014935605,81.756879113,7.92461444751,0.02
 08/19  11:00:00,224.286839329,30.0741973574,83.8087150998,0.0798366564976,16.4897243779,93.1370602926,75.1892101666,67.244595719,7.92461444751,0.02
 08/19  12:00:00,219.808390829,30.2197586542,88.4161140009,0.0,16.4897243779,83.9857416113,58.71284419,50.7682297425,7.92461444751,0.02
 08/19  13:00:00,223.298925188,30.4193240758,91.7070764308,0.0,16.4897243779,83.9857416113,52.1792364733,44.2346220258,7.92461444751,0.02
 08/19  14:00:00,224.338064313,30.5895956129,92.5759811678,0.0,16.4897243779,83.9857416113,48.5973962212,40.6527817736,7.92461444751,0.02
 08/19  15:00:00,196.188920006,29.7916901119,82.6816345659,0.0,12.3672932834,70.6512738906,30.3902729635,25.4173889338,4.9528840297,0.02
 08/19  16:00:00,192.058782945,29.7916901119,78.5514907658,0.0,12.3672932834,70.6512738906,41.8381114112,36.8652273815,4.9528840297,0.02
 08/19  17:00:00,177.64393532,29.7916901119,76.660077274,0.0,12.3672932834,58.1284167478,47.1353255852,42.1624415555,4.9528840297,0.02
 08/19  18:00:00,131.626963199,28.8057253933,64.8165146029,0.0,12.3672932834,24.9413748627,77.5960964511,64.0415149627,4.9528840297,8.60169745872
 08/19  19:00:00,133.631032919,29.2439319349,66.3823778944,0.0,12.3672932834,24.9413748627,73.8563014769,68.8834174472,4.9528840297,0.02
 08/19  20:00:00,120.345876755,28.1849327927,59.5448949816,0.0,4.12243109448,16.0517297156,85.2727903611,82.2810599433,2.97173041782,0.02
 08/19  21:00:00,85.9989377555,15.9765427013,35.444824524,0.0,4.12243109448,15.9888894789,56.409639157,53.4179087392,2.97173041782,0.02
 08/19  22:00:00,98.2443858808,21.0146469863,42.5129663981,0.0,4.12243109448,15.9888894789,81.7978581398,78.806127722,2.97173041782,0.02
 08/19  23:00:00,77.9317283694,14.4576385143,28.9197198271,0.0,4.12243109448,15.9888894789,56.2682065491,53.2764761313,2.97173041782,0.02
 08/19  24:00:00,96.7778749364,20.9416125627,41.1194900194,0.0,4.12243109448,15.9888894789,86.4402000129,83.4484695951,2.97173041782,0.02
 08/20  01:00:00,62.1937926808,11.0913341021,18.6731051348,0.0,2.06121554724,15.9888894789,49.1517021843,46.1599717665,2.97173041782,0.02
 08/20  02:00:00,89.2948401859,19.9777699951,36.6847138065,0.0,2.06121554724,15.9888894789,78.8614172947,75.8696868769,2.97173041782,0.02
 08/20  03:00:00,61.3671344688,10.8649803449,18.0786008595,0.0,2.06121554724,15.9888894789,45.951246699,42.9595162812,2.97173041782,0.02
 08/20  04:00:00,84.1562728843,19.0137156036,32.5102009765,0.0,2.06121554724,15.9888894789,78.9162330179,75.9245026001,2.97173041782,0.02
 08/20  05:00:00,61.2560845642,10.8649803449,17.9675510219,0.0,2.06121554724,15.9888894789,46.3101439308,43.318413513,2.97173041782,0.02
 08/20  06:00:00,98.0762736809,23.862354035,43.8379286953,0.0,2.06121554724,15.9888894789,95.3803031492,92.3885727314,2.97173041782,0.02
 08/20  07:00:00,68.7907327751,18.1083005748,32.1682763107,0.0,2.06121554724,15.9888894789,77.5092480263,74.5175176085,2.97173041782,0.02
 08/20  08:00:00,119.429544625,23.9061746892,49.0846593482,0.0,4.12243109448,41.7362269337,90.3162174848,85.3433334551,4.9528840297,0.02
 08/20  09:00:00,111.270454843,19.7734854329,45.17426054,0.0,4.12243109448,41.7362269337,63.4167247073,58.4438406776,4.9528840297,0.02
 08/20  10:00:00,127.496418063,24.388201885,56.6695056012,0.0,4.12243109448,41.7362269337,64.2571982267,59.284314197,4.9528840297,0.02
 08/20  11:00:00,111.028298088,19.247637583,45.4579516368,0.0,4.12243109448,41.7362269337,44.6860964651,39.7132124354,4.9528840297,0.02
 08/20  12:00:00,132.901153924,24.6511258099,61.811317531,0.0,4.12243109448,41.7362269337,48.3562226925,43.3833386628,4.9528840297,0.02
 08/20  13:00:00,116.11349107,19.5982028163,50.1925793698,0.0,4.12243109448,41.7362269337,35.5518488622,30.5789648325,4.9528840297,0.02
 08/20  14:00:00,136.377290462,24.7387671183,65.1998127372,0.0,4.12243109448,41.7362269337,40.9692334988,35.9963494691,4.9528840297,0.02
 08/20  15:00:00,119.476016962,19.8611267413,53.2921813052,0.0,4.12243109448,41.7362269337,33.6818991273,28.7090150976,4.9528840297,0.02
 08/20  16:00:00,120.643559893,24.8264084266,66.2361331288,0.0,4.12243109448,24.8785346261,40.708089635,35.7352056053,4.9528840297,0.02
 08/20  17:00:00,90.0797055817,19.7734854329,51.7920641907,0.0,2.06121554724,15.9888894789,36.639746438,33.6480160202,2.97173041782,0.02
 08/20  18:00:00,105.700942915,24.6511258099,62.4196594102,0.0,2.06121554724,15.9888894789,53.7612654681,50.7695350503,2.97173041782,0.02
 08/20  19:00:00,79.39146927,17.6120901422,43.3116237957,0.0,2.06121554724,15.9888894789,43.4800056668,40.4882752489,2.97173041782,0.02
 08/20  20:00:00,114.179554855,23.6580694729,57.8195279655,0.0,2.06121554724,15.9888894789,55.6657860597,52.6740556419,2.97173041782,0.02
 08/20  21:00:00,86.1028537263,16.3561098801,37.2071887866,0.0,2.06121554724,15.9888894789,45.3353089716,42.3435785537,2.97173041782,0.02
 08/20  22:00:00,105.117172539,22.3582685567,50.080146833,0.0,2.06121554724,15.9888894789,69.6677775525,66.6760471347,2.97173041782,0.02
 08/20  23:00:00,85.3091876658,15.9765427013,36.8162901671,0.0,2.06121554724,15.9888894789,57.4179939131,45.8445688666,2.97173041782,8.60169462871
 08/20  24:00:00,103.354096248,22.1391652859,48.5361737987,0.0,2.06121554724,15.9888894789,68.7463768039,65.7546463861,2.97173041782,0.02
 08/21  01:00:00,85.0071439533,15.625977468,34.8035962212,0.0,4.12243109448,15.9888894789,49.1621764822,46.1704460644,2.97173041782,0.02
 08/21  02:00:00,102.550223178,21.7009587443,46.1092918511,0.0,4.12243109448,15.9888894789,69.6127279783,66.6209975605,2.97173041782,0.02
 08/21  03:00:00,82.959311492,15.3630535431,33.0186878257,0.0,4.12243109448,15.9888894789,50.8917395731,47.9000091553,2.97173041782,0.02
 08/21  04:00:00,144.156317477,28.9371873558,63.1194076976,0.0,12.3672932834,24.9413748627,88.9242991712,83.9514151415,4.9528840297,0.02
 08/21  05:00:00,146.894525328,28.9801244123,62.7359465631,3.07873197898,12.3672932834,24.9413748627,147.813151447,142.840267417,4.9528840297,0.02
 08/21  06:00:00,211.141556236,29.9746669568,72.4394846051,0.831368007307,24.7345865669,70.7195625826,117.30435973,107.378591671,9.90576805939,0.02
 08/21  07:00:00,234.701707951,30.1859172082,74.1807175853,0.142701663688,37.1018798503,92.3937384068,97.9364652259,88.0106971666,9.90576805939,0.02
 08/21  08:00:00,249.140022431,30.3854760932,76.468320268,0.050856680802,37.1018798503,104.434947198,86.7376612825,76.8118932232,9.90576805939,0.02
 08/21  09:00:00,264.298138036,30.5485821466,79.4697283083,0.00286406076636,37.1018798503,116.476155989,73.8783752632,63.9526072038,9.90576805939,0.02
 08/21  10:00:00,266.951056415,30.7269800447,81.9465743791,0.0,37.1018798503,116.476155989,71.4128557125,52.8857842498,9.90576805939,8.62130340324
 08/21  11:00:00,270.902080989,30.9585621422,85.6659235781,0.0,37.1018798503,116.476155989,54.4762536053,44.5504855459,9.90576805939,0.02
 08/21  12:00:00,260.846344478,31.2023665405,87.4080196208,0.0,37.1018798503,104.434947198,49.5404924706,39.6147244112,9.90576805939,0.02
 08/21  13:00:00,275.422328698,31.4669681503,89.6776610296,0.0,37.1018798503,116.476155989,53.8884876674,35.3603907067,9.90576805939,8.62232890129
 08/21  14:00:00,268.739769268,31.6045930075,82.8577576229,0.0,37.1018798503,116.476155989,58.2428280788,48.3170600194,9.90576805939,0.02
 08/21  15:00:00,262.072440635,31.650698247,76.144458612,0.0,37.1018798503,116.476155989,82.9228244617,72.9970564023,9.90576805939,0.02
 08/21  16:00:00,261.380044257,31.7094154928,75.3937819802,0.0,37.1018798503,116.476155989,85.6469429703,75.721174911,9.90576805939,0.02
 08/21  17:00:00,261.435818679,31.7054493351,75.4545040078,0.0,37.1018798503,116.476155989,93.8051654142,75.2875151269,9.90576805939,8.61188222795
 08/21  18:00:00,163.504089697,28.9152770287,61.5785899422,0.0,24.7345865669,47.5788473902,67.5199576274,62.5470735977,4.9528840297,0.02
 08/21  19:00:00,164.642429025,29.3534835703,62.2787239639,0.0,24.7345865669,47.5788473902,73.3675921814,68.3947081517,4.9528840297,0.02
 08/21  20:00:00,149.335973937,28.2944844281,55.1932043853,0.0,12.3672932834,38.6892022431,86.4419684597,83.4502380419,2.97173041782,0.02
 08/21  21:00:00,111.149630293,18.0502966838,39.1521981914,0.0,12.3672932834,27.0668015668,57.6500243743,54.6582939565,2.97173041782,0.02
 08/21  22:00:00,101.380551429,21.9930964387,44.6474830441,0.0,4.12243109448,15.9888894789,79.3022756014,76.3105451835,2.97173041782,0.02
 08/21  23:00:00,78.3954430853,14.9248470015,28.8930265137,0.0,4.12243109448,15.9888894789,58.9060000341,55.9142696163,2.97173041782,0.02
 08/21  24:00:00,101.644468906,22.1391652859,44.7653316369,0.0,4.12243109448,15.9888894789,83.995166303,81.0034358852,2.97173041782,0.02
 08/22  01:00:00,76.4783309198,14.7495643848,27.1511968895,0.0,4.12243109448,15.9888894789,63.25276595,60.2610355322,2.97173041782,0.02
 08/22  02:00:00,97.1397893793,21.7009587443,40.6988585701,0.0,4.12243109448,15.9888894789,88.9981068211,86.0063764033,2.97173041782,0.02
 08/22  03:00:00,74.5632821432,14.4866404599,25.4990719819,0.0,4.12243109448,15.9888894789,64.7550159794,61.7632855615,2.97173041782,0.02
 08/22  04:00:00,133.434460045,28.8276357204,52.5071022319,0.0,12.3672932834,24.9413748627,103.556323342,98.5834393126,4.9528840297,0.02
 08/22  05:00:00,141.673980749,29.4741052681,55.0150219989,5.0851313549,12.3672932834,24.9413748627,169.417678639,164.444794609,4.9528840297,0.02
 08/22  06:00:00,198.958727514,30.0203197962,58.5959984149,2.44637280106,24.7345865669,70.7195625826,136.536192689,126.61042463,9.90576805939,0.02
 08/22  07:00:00,223.54617797,30.3656309939,61.9313423318,1.05682689376,37.1018798503,92.3937384068,116.242801006,106.317032947,9.90576805939,0.02
 08/22  08:00:00,241.289460495,30.5283565618,67.953601727,0.572083894678,37.1018798503,104.434947198,116.730074578,98.2098584981,9.90576805939,8.61444802038
 08/22  09:00:00,259.722810071,30.85832984,74.2360504407,0.351529380394,37.1018798503,116.476155989,99.0874362925,89.1616682331,9.90576805939,0.02
 08/22  10:00:00,264.892071102,31.3340957472,79.1815119682,0.099006710661,37.1018798503,116.476155989,86.9630021062,77.0372340468,9.90576805939,0.02
 08/22  11:00:00,268.821605098,31.8164355397,82.7078392896,0.0196320710146,37.1018798503,116.476155989,77.6802358541,67.7544677947,9.90576805939,0.02
 08/22  12:00:00,260.956653815,32.2546978584,86.4660209652,0.0,37.1018798503,104.434947198,78.4873284415,59.962006549,9.90576805939,8.61955383314
 08/22  13:00:00,276.989447534,32.7296815578,89.9821494553,0.0,37.1018798503,116.476155989,61.9671277501,52.0413596907,9.90576805939,0.02
 08/22  14:00:00,279.411926826,33.2142757332,91.9201469942,0.0,37.1018798503,116.476155989,59.7651596066,49.8393915472,9.90576805939,0.02
 08/22  15:00:00,280.485528642,33.6284449244,92.5797746301,0.0,37.1018798503,116.476155989,70.5875698507,52.0615348288,9.90576805939,8.6202669625
 08/22  16:00:00,281.325954229,33.9154948671,93.1336845373,0.0,37.1018798503,116.476155989,61.5645101498,51.6387420904,9.90576805939,0.02
 08/22  17:00:00,280.825196565,33.9992959866,92.5500592551,0.0,37.1018798503,116.476155989,60.2647239306,50.3389558712,9.90576805939,0.02
 08/22  18:00:00,173.248506428,29.0978162427,71.1404519919,0.0,24.7345865669,47.5788473902,55.782468015,50.8095839853,4.9528840297,0.02
 08/22  19:00:00,169.311343539,28.9210423763,67.3800589044,0.0,24.7345865669,47.5788473902,65.4521556781,60.4792716484,4.9528840297,0.02
 08/22  20:00:00,161.551714863,29.3552398053,66.3481669169,0.0,12.3672932834,38.6892022431,80.0268453963,77.0351149784,2.97173041782,0.02
 08/22  21:00:00,115.315970916,18.8461600771,42.4994618001,0.0,12.3672932834,27.0668015668,58.0670505901,55.0753201723,2.97173041782,0.02
 08/22  22:00:00,107.566688281,23.2198629313,49.5836517202,0.0,4.12243109448,15.9888894789,79.1048978207,76.1131674029,2.97173041782,0.02
 08/22  23:00:00,87.2255940603,16.8819577301,35.7428651384,0.0,4.12243109448,15.9888894789,65.9520361327,54.3786069674,2.97173041782,8.60169874751
 08/22  24:00:00,100.483889841,21.9200620151,43.8238546948,0.0,4.12243109448,15.9888894789,86.2443817973,83.2526513795,2.97173041782,0.02
 08/23  01:00:00,78.9745549346,15.1877709264,29.2092133366,0.0,4.12243109448,15.9888894789,59.2168767105,56.2251462927,2.97173041782,0.02
 08/23  02:00:00,96.6147006387,21.7009587443,40.1737689199,0.0,4.12243109448,15.9888894789,87.3629951802,84.3712647624,2.97173041782,0.02
 08/23  03:00:00,80.8585588132,15.8012600847,30.479728227,0.0,4.12243109448,15.9888894789,61.7686964358,58.7769660179,2.97173041782,0.02
 08/23  04:00:00,130.925316823,28.4770704871,50.3485235467,0.0,12.3672932834,24.9413748627,99.605887137,94.6330031073,4.9528840297,0.02
 08/23  05:00:00,141.27294026,29.654076808,56.5955902895,2.92355043651,12.3672932834,24.9413748627,166.050350994,161.077466964,4.9528840297,0.02
 08/23  06:00:00,198.244059756,30.0834622142,59.3916517171,0.872908816476,24.7345865669,70.7195625826,133.610370416,123.684602357,9.90576805939,0.02
 08/23  07:00:00,222.990278013,30.5593509209,62.0844389162,0.15411209872,37.1018798503,92.3937384068,113.207111405,103.281343346,9.90576805939,0.02
 08/23  08:00:00,240.199693107,30.8683923569,67.0290916622,0.0668297445758,37.1018798503,104.434947198,105.07902783,95.1532597707,9.90576805939,0.02
 08/23  09:00:00,259.412437259,31.3180805687,73.7985578166,0.0188252403128,37.1018798503,116.476155989,99.8982179237,89.9724498643,9.90576805939,0.02
 08/23  10:00:00,265.514090115,31.7763142821,79.4602814945,0.0,37.1018798503,116.476155989,97.4651757214,78.9380402363,9.90576805939,8.62136742571
 08/23  11:00:00,270.413700959,32.2161428601,83.9199530162,0.0,37.1018798503,116.476155989,72.8378175804,62.912049521,9.90576805939,0.02
 08/23  12:00:00,263.437125576,32.6658000908,88.5353559795,0.0,37.1018798503,104.434947198,61.0117334156,51.0859653562,9.90576805939,0.02
 08/23  13:00:00,278.172551214,33.2138859679,90.6809692935,0.0,37.1018798503,116.476155989,63.0527088257,44.524599967,9.90576805939,8.62234079931
 08/23  14:00:00,280.876382885,33.7313252537,92.8676340209,0.0,37.1018798503,116.476155989,50.7651416484,40.839373589,9.90576805939,0.02
 08/23  15:00:00,284.307939493,34.2476349851,95.7830087112,0.0,37.1018798503,116.476155989,45.9340658448,36.0082977854,9.90576805939,0.02
 08/23  16:00:00,286.241773913,34.6800821435,97.284834326,0.0,37.1018798503,116.476155989,46.185017913,36.2592498536,9.90576805939,0.02
 08/23  17:00:00,283.863418318,34.8452916185,94.7422731545,0.0,37.1018798503,116.476155989,58.2154128399,39.6977430684,9.90576805939,8.61190171212
 08/23  18:00:00,173.317131281,29.105688488,71.2012203381,0.0,24.7345865669,47.5788473902,50.3210621949,45.3481781652,4.9528840297,0.02
 08/23  19:00:00,170.166602051,28.9332236196,68.2231552347,0.0,24.7345865669,47.5788473902,57.9472565531,52.9743725235,4.9528840297,0.02
 08/23  20:00:00,163.390223587,29.3632554951,68.1786804646,0.0,12.3672932834,38.6892022431,70.0181281092,67.0263976914,2.97173041782,0.02
 08/23  21:00:00,119.68872559,19.8611267413,45.8340611945,0.0,12.3672932834,27.0668015668,53.1774794625,50.1857490447,2.97173041782,0.02
 08/23  22:00:00,110.154920703,23.5412143951,51.8505338608,0.0,4.12243109448,15.9888894789,71.0858627765,68.0941323587,2.97173041782,0.02
 08/23  23:00:00,89.3292111454,17.144881655,37.5835594187,0.0,4.12243109448,15.9888894789,55.9332175696,52.9414871518,2.97173041782,0.02
 08/23  24:00:00,100.686150981,21.8762413609,44.0699374767,0.0,4.12243109448,15.9888894789,81.0137535883,78.0220231705,2.97173041782,0.02
 08/24  01:00:00,82.9380575416,15.8012600847,32.5592276471,0.0,4.12243109448,15.9888894789,55.9568890208,52.965158603,2.97173041782,0.02
 08/24  02:00:00,97.352823167,21.4818554735,41.1309954637,0.0,4.12243109448,15.9888894789,87.2783058265,84.2865754087,2.97173041782,0.02
 08/24  03:00:00,77.0782231356,14.9248470015,27.5758062671,0.0,4.12243109448,15.9888894789,60.3015285302,57.3097981124,2.97173041782,0.02
 08/24  04:00:00,135.165937149,28.739994412,54.3262204783,0.0,12.3672932834,24.9413748627,100.446650144,95.473766114,4.9528840297,0.02
 08/24  05:00:00,144.195544176,29.5653192937,59.6810810713,2.84942151688,12.3672932834,24.9413748627,166.20465141,161.231767381,4.9528840297,0.02
 08/24  06:00:00,204.332469881,30.1077882888,65.43662717,0.892017753733,24.7345865669,70.7195625826,133.592482354,123.666714294,9.90576805939,0.02
 08/24  07:00:00,230.025394468,30.5965641916,69.0396629758,0.196786640124,37.1018798503,92.3937384068,113.255042078,103.329274018,9.90576805939,0.02
 08/24  08:00:00,246.431753259,30.864346633,73.2825641567,0.0494328377295,37.1018798503,104.434947198,111.002141378,92.4801210788,9.90576805939,8.61625224029
 08/24  09:00:00,263.850853393,31.2986570283,78.2745536983,0.000737763332435,37.1018798503,116.476155989,85.5905562853,75.6647882259,9.90576805939,0.02
 08/24  10:00:00,269.826517483,31.8024553125,83.746591861,0.0,37.1018798503,116.476155989,68.4150804142,58.4893123548,9.90576805939,0.02
 08/24  11:00:00,274.337630579,32.4090500014,87.6508696156,0.0,37.1018798503,116.476155989,66.3871870952,47.8590457424,9.90576805939,8.62237329342
 08/24  12:00:00,264.702700999,32.9649774458,89.5018014775,0.0,37.1018798503,104.434947198,56.3642679951,46.4384999357,9.90576805939,0.02
 08/24  13:00:00,279.633250059,33.5843262274,91.7712930109,0.0,37.1018798503,116.476155989,52.9345613605,43.0087933012,9.90576805939,0.02
 08/24  14:00:00,281.804643292,34.1591895691,93.3679348472,0.0,37.1018798503,116.476155989,49.2309462878,39.3051782284,9.90576805939,0.02
 08/24  15:00:00,286.240559756,34.669160325,97.2941048663,0.0,37.1018798503,116.476155989,50.2089243225,31.6828280214,9.90576805939,8.62032824165
 08/24  16:00:00,285.506359014,34.9818201968,96.2477540097,0.0,37.1018798503,116.476155989,39.9093864951,29.9836184357,9.90576805939,0.02
 08/24  17:00:00,283.132254763,34.9739079129,93.8824976799,0.0,37.1018798503,116.476155989,49.8790853925,39.9533173331,9.90576805939,0.02
 08/24  18:00:00,173.661525372,29.1056467343,71.5456369271,0.0,24.7345865669,47.5788473902,48.6770154638,43.7041314341,4.9528840297,0.02
 08/24  19:00:00,170.669730795,28.9328260682,68.7266589167,0.0,24.7345865669,47.5788473902,56.210061759,51.2371777293,4.9528840297,0.02
 08/24  20:00:00,164.153324956,29.3633188547,68.9416943766,0.0,12.3672932834,38.6892022431,68.298939399,65.3072089812,2.97173041782,0.02
 08/24  21:00:00,120.201605712,19.8611267413,46.3469279601,0.0,12.3672932834,27.0668015668,61.4282122404,49.8541694652,2.97173041782,8.60231235746
 08/24  22:00:00,111.111276794,23.5412143951,52.8068889416,0.0,4.12243109448,15.9888894789,72.4174894842,69.4257590664,2.97173041782,0.02
 08/24  23:00:00,93.3939613786,18.0502966838,40.7196933867,0.0,4.12243109448,15.9888894789,58.4485695406,55.4568391227,2.97173041782,0.02
 08/24  24:00:00,102.589250066,21.9638826692,45.8853944669,0.0,4.12243109448,15.9888894789,78.7858264665,75.7940960487,2.97173041782,0.02
