Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/25  01:00:00,82.1301767516,15.4506948514,32.1019114047,0.0,4.12243109448,15.9888894789,55.2788007759,52.2870703581,2.97173041782,0.02
 08/25  02:00:00,101.591427087,21.9200620151,44.9313922529,0.0,4.12243109448,15.9888894789,84.47283613,81.4811057122,2.97173041782,0.02
 08/25  03:00:00,82.6145518813,15.5821568139,32.4548247017,0.0,4.12243109448,15.9888894789,60.9533772711,57.9616468533,2.97173041782,0.02
 08/25  04:00:00,134.890073727,28.4770704871,54.3132805687,0.0,12.3672932834,24.9413748627,99.5375946804,94.5647106507,4.9528840297,0.02
 08/25  05:00:00,144.624207395,29.716257975,60.0710255256,2.73720126861,12.3672932834,24.9413748627,165.620477812,160.647593783,4.9528840297,0.02
 08/25  06:00:00,205.25578119,30.0846673489,64.1319428303,0.793967419541,24.7345865669,70.7195625826,133.30666057,123.380892511,9.90576805939,0.02
 08/25  07:00:00,228.328373213,30.5893888308,67.3460546773,0.200553317307,37.1018798503,92.3937384068,113.201548031,103.275779972,9.90576805939,0.02
 08/25  08:00:00,244.370734597,30.8293348267,71.2692120796,0.036798698289,37.1018798503,104.434947198,105.591106406,95.6653383461,9.90576805939,0.02
 08/25  09:00:00,259.616381769,31.1815827074,74.1573739904,0.000437862417207,37.1018798503,116.476155989,100.447045855,90.5212777952,9.90576805939,0.02
 08/25  10:00:00,265.013795392,31.6819369326,79.0543797551,0.0,37.1018798503,116.476155989,101.713506574,83.186299556,9.90576805939,8.6214389584
 08/25  11:00:00,273.598968135,32.278668383,87.0426801051,0.0,37.1018798503,116.476155989,73.9934299225,64.0676618631,9.90576805939,0.02
 08/25  12:00:00,267.488220483,32.8992594728,92.3529763726,0.0,37.1018798503,104.434947198,54.8036200691,44.8778520097,9.90576805939,0.02
 08/25  13:00:00,284.631253492,33.5663745141,96.7871955128,0.0,37.1018798503,116.476155989,49.1009673444,30.5743126778,9.90576805939,8.62088660718
 08/25  14:00:00,288.98126005,34.2574298881,100.446395992,0.0,37.1018798503,116.476155989,31.7228327069,21.7970646475,9.90576805939,0.02
 08/25  15:00:00,290.68471669,34.8683802823,101.539024435,0.0,37.1018798503,116.476155989,29.1774460136,19.2516779542,9.90576805939,0.02
 08/25  16:00:00,288.833328181,35.0916100208,99.4648489355,0.0,37.1018798503,116.476155989,42.6869913407,24.1636883019,9.90576805939,8.6175349794
 08/25  17:00:00,289.537242649,35.1404373522,100.120971741,0.0,37.1018798503,116.476155989,35.4169950401,25.4912269807,9.90576805939,0.02
 08/25  18:00:00,175.780606496,29.1062910518,73.6640917542,0.0,24.7345865669,47.5788473902,37.7873026898,32.8144186601,4.9528840297,0.02
 08/25  19:00:00,172.109285161,28.9337831759,70.1652759086,0.0,24.7345865669,47.5788473902,47.7900361162,42.8171520865,4.9528840297,0.02
 08/25  20:00:00,166.918578851,29.364955511,71.7053321555,0.0,12.3672932834,38.6892022431,56.576871182,53.5851407642,2.97173041782,0.02
 08/25  21:00:00,121.796105342,19.8611267413,47.9414388307,0.0,12.3672932834,27.0668015668,46.6366888998,43.644958482,2.97173041782,0.02
 08/25  22:00:00,112.97832464,23.5412143951,54.6739375827,0.0,4.12243109448,15.9888894789,67.0337954757,64.0420650579,2.97173041782,0.02
 08/25  23:00:00,94.8540962112,18.0502966838,42.1798288981,0.0,4.12243109448,15.9888894789,55.3771870954,52.3854566776,2.97173041782,0.02
 08/25  24:00:00,107.509475741,22.9569390063,49.7893640332,0.0,4.12243109448,15.9888894789,77.6165657116,74.6248352937,2.97173041782,0.02
 08/26  01:00:00,84.0000631579,15.5383361597,33.8841569682,0.0,4.12243109448,15.9888894789,52.8478285268,49.856098109,2.97173041782,0.02
 08/26  02:00:00,104.101897989,22.1391652859,47.2227602522,0.0,4.12243109448,15.9888894789,79.9248017034,76.9330712856,2.97173041782,0.02
 08/26  03:00:00,83.3023880038,15.5821568139,33.1426611015,0.0,4.12243109448,15.9888894789,57.948082935,54.9563525172,2.97173041782,0.02
 08/26  04:00:00,114.487908612,27.381554133,52.1411393343,0.0,4.12243109448,16.0517297156,104.502260168,101.51052975,2.97173041782,0.02
 08/26  05:00:00,117.24705028,28.0388639455,54.2429711542,0.0,4.12243109448,16.0517297156,105.339031427,102.347301009,2.97173041782,0.02
 08/26  06:00:00,153.723254621,29.7916901119,65.4122744382,0.0,4.12243109448,39.6058045677,86.8727243023,83.8809938845,2.97173041782,0.02
 08/26  07:00:00,179.487047562,29.7920628659,67.8677262275,3.41076871281,12.3672932834,65.3531420225,141.77651186,136.80362783,4.9528840297,0.02
 08/26  08:00:00,183.262750366,29.7917208198,70.5719874438,1.59181496958,12.3672932834,68.2430321324,130.383901056,125.411017027,4.9528840297,0.02
 08/26  09:00:00,217.434886204,29.8943224378,76.7379860062,0.478547902428,16.4897243779,93.1370602926,108.441272798,91.909552625,7.92461444751,8.60710572587
 08/26  10:00:00,222.85223248,29.9996264244,82.2898694096,0.238640895604,16.4897243779,93.1370602926,77.7632278935,69.818613446,7.92461444751,0.02
 08/26  11:00:00,225.705273537,30.1329899067,85.1858392704,0.0623456658545,16.4897243779,93.1370602926,68.5514076677,60.6067932202,7.92461444751,0.02
 08/26  12:00:00,219.099401316,30.2746786241,87.6521971214,0.0,16.4897243779,83.9857416113,63.2455355967,55.3009211492,7.92461444751,0.02
 08/26  13:00:00,223.04825933,30.4629581862,91.412768862,0.0,16.4897243779,83.9857416113,56.3002479058,48.3556334583,7.92461444751,0.02
 08/26  14:00:00,226.946939257,30.6924284988,95.0820158305,0.0,16.4897243779,83.9857416113,48.9304030175,40.98578857,7.92461444751,0.02
 08/26  15:00:00,205.488158039,29.7916901119,91.9808651194,0.0,12.3672932834,70.6512738906,20.0988364793,15.1259524496,4.9528840297,0.02
 08/26  16:00:00,205.519151908,29.7916901119,92.0118521708,0.0,12.3672932834,70.6512738906,18.4719790813,13.4990950516,4.9528840297,0.02
 08/26  17:00:00,190.905943152,29.7916901119,89.9220832283,0.0,12.3672932834,58.1284167478,30.4196318972,16.8627437216,4.9528840297,8.60400414588
 08/26  18:00:00,141.681398823,29.0927197188,74.5839561621,0.0,12.3672932834,24.9413748627,41.3953144019,36.4224303722,4.9528840297,0.02
 08/26  19:00:00,137.353379851,28.9164858558,70.4321711372,0.0,12.3672932834,24.9413748627,51.2810814491,46.3081974194,4.9528840297,0.02
 08/26  20:00:00,133.49221505,29.1343802995,69.3926193027,0.0,4.12243109448,16.0517297156,64.567838067,61.5761076491,2.97173041782,0.02
 08/26  21:00:00,92.0211190797,16.9257783842,40.4945699941,0.0,4.12243109448,15.9888894789,44.2294962983,41.2377658805,2.97173041782,0.02
 08/26  22:00:00,107.633199724,22.2487169213,50.6445101079,0.0,4.12243109448,15.9888894789,65.5769170002,62.5851865824,2.97173041782,0.02
 08/26  23:00:00,88.3977836886,16.0641840097,37.7560294266,0.0,4.12243109448,15.9888894789,47.8924486086,44.9007181908,2.97173041782,0.02
 08/26  24:00:00,106.72879497,22.3144479025,49.6743744651,0.0,4.12243109448,15.9888894789,72.7864387431,69.7947083253,2.97173041782,0.02
 08/27  01:00:00,82.585541677,15.5821568139,34.4870301964,0.0,2.06121554724,15.9888894789,54.3249134059,51.3331829881,2.97173041782,0.02
 08/27  02:00:00,96.5654304093,20.6494748683,43.2603988527,0.0,2.06121554724,15.9888894789,74.2371894141,71.2454589963,2.97173041782,0.02
 08/27  03:00:00,77.8415785161,14.9248470015,30.4003769009,0.0,2.06121554724,15.9888894789,56.3090192811,53.3172888633,2.97173041782,0.02
 08/27  04:00:00,99.2814800814,21.2337502571,45.3921731773,0.0,2.06121554724,15.9888894789,78.0755703715,75.0838399537,2.97173041782,0.02
 08/27  05:00:00,71.2287352556,12.9387343273,25.8200470286,0.0,2.06121554724,15.9888894789,51.5157373811,48.5240069632,2.97173041782,0.02
 08/27  06:00:00,104.379105089,23.5117888017,48.1421586347,0.0,2.06121554724,15.9888894789,90.7214927193,87.7297623015,2.97173041782,0.02
 08/27  07:00:00,77.1617910452,18.984713658,39.6629214466,0.0,2.06121554724,15.9888894789,71.3881960759,68.3964656581,2.97173041782,0.02
 08/27  08:00:00,123.806211128,24.3005605766,53.0669398977,0.0,4.12243109448,41.7362269337,77.9062493119,72.9333652822,4.9528840297,0.02
 08/27  09:00:00,109.788701178,19.4229201997,44.0430720283,0.0,4.12243109448,41.7362269337,54.6320529544,49.6591689247,4.9528840297,0.02
 08/27  10:00:00,127.336564105,24.1690986142,56.7287548213,0.0,4.12243109448,41.7362269337,59.5994280379,54.6265440082,4.9528840297,0.02
 08/27  11:00:00,118.389631847,20.1897816475,51.8771412245,0.0,4.12243109448,41.7362269337,41.6800234687,36.707139439,4.9528840297,0.02
 08/27  12:00:00,131.978582949,24.2786502496,61.2612219983,0.0,4.12243109448,41.7362269337,44.8719241771,39.8990401474,4.9528840297,0.02
 08/27  13:00:00,122.067607895,20.30040298,55.4444959015,0.0,4.12243109448,41.7362269337,32.9380696659,27.9651856362,4.9528840297,0.02
 08/27  14:00:00,133.439155804,24.3900912284,62.6103538285,0.0,4.12243109448,41.7362269337,43.7157691755,38.7428851458,4.9528840297,0.02
 08/27  15:00:00,118.845752496,20.2995786311,52.2234647992,0.0,4.12243109448,41.7362269337,39.4940561186,34.5211720889,4.9528840297,0.02
 08/27  16:00:00,115.501657384,24.3890907594,61.5315481272,0.0,4.12243109448,24.8785346261,42.3327345744,37.3598505447,4.9528840297,0.02
 08/27  17:00:00,93.5252760568,20.2993332829,54.7117866464,0.0,2.06121554724,15.9888894789,34.4552630661,31.4635326483,2.97173041782,0.02
 08/27  18:00:00,102.94629392,24.1690986142,60.147037433,0.0,2.06121554724,15.9888894789,49.4171467154,46.4254162976,2.97173041782,0.02
 08/27  19:00:00,82.36768952,18.1598483192,45.7400856821,0.0,2.06121554724,15.9888894789,39.7212808523,36.7295504345,2.97173041782,0.02
 08/27  20:00:00,106.340917114,22.7159254084,50.9230340945,0.0,2.06121554724,15.9888894789,58.9995520664,56.0078216486,2.97173041782,0.02
 08/27  21:00:00,87.0327162298,16.151825318,38.3645359919,0.0,2.06121554724,15.9888894789,44.0056768789,41.0139464611,2.97173041782,0.02
 08/27  22:00:00,106.587009705,23.0445803146,50.8404716925,0.0,2.06121554724,15.9888894789,83.8524524041,72.2790365005,2.97173041782,8.6016854858
 08/27  23:00:00,83.2103886486,15.7136187764,34.9804149505,0.0,2.06121554724,15.9888894789,51.9817538216,48.9900234038,2.97173041782,0.02
 08/27  24:00:00,99.7950253285,21.7009587443,45.4153093479,0.0,2.06121554724,15.9888894789,83.2211087013,80.2293782835,2.97173041782,0.02
 08/28  01:00:00,83.8572524897,15.625977468,33.6537046587,0.0,4.12243109448,15.9888894789,58.6437535196,55.6520231018,2.97173041782,0.02
 08/28  02:00:00,101.086572056,21.5111751549,44.8470243778,0.0,4.12243109448,15.9888894789,86.6644489956,83.6727185778,2.97173041782,0.02
 08/28  03:00:00,74.9904462963,14.0339329455,26.3905432732,0.0,4.12243109448,15.9888894789,61.4388892039,58.447158786,2.97173041782,0.02
 08/28  04:00:00,139.2096185,28.8276357204,58.2822602181,0.0,12.3672932834,24.9413748627,108.081429926,103.108545896,4.9528840297,0.02
 08/28  05:00:00,147.908517677,29.3969649055,61.6407860289,4.77104422032,12.3672932834,24.9413748627,176.188474133,171.215590104,4.9528840297,0.02
 08/28  06:00:00,207.597884376,29.8595700778,66.0900606898,1.40305011483,24.7345865669,70.7195625826,142.509203962,132.583435903,9.90576805939,0.02
 08/28  07:00:00,229.718284537,30.027455906,69.2269436461,0.271509591931,37.1018798503,92.3937384068,119.840889717,109.915121658,9.90576805939,0.02
 08/28  08:00:00,246.667069644,30.2631072415,74.0618303462,0.106743238359,37.1018798503,104.434947198,99.2152240006,89.2894559412,9.90576805939,0.02
 08/28  09:00:00,265.678547674,30.708672608,80.6848139785,0.00807323203902,37.1018798503,116.476155989,77.3836464767,67.4578784173,9.90576805939,0.02
 08/28  10:00:00,274.159023411,31.2354075723,88.646111888,0.0,37.1018798503,116.476155989,64.2098993263,45.6842952804,9.90576805939,8.61983598659
 08/28  11:00:00,282.021055119,31.8049736809,95.938458269,0.0,37.1018798503,116.476155989,34.8897535347,24.9639854753,9.90576805939,0.02
 08/28  12:00:00,276.279922542,32.4396400994,101.604296046,0.0,37.1018798503,104.434947198,23.5027389915,13.5769709321,9.90576805939,0.02
 08/28  13:00:00,294.165099439,33.1254911329,106.761903534,0.0,37.1018798503,116.476155989,26.8222776541,8.2939205434,9.90576805939,8.62258905136
 08/28  14:00:00,298.981916671,33.799814436,110.904662065,0.0,37.1018798503,116.476155989,14.7600637074,4.83429564798,9.90576805939,0.02
 08/28  15:00:00,300.919355277,34.3545287137,112.287511711,0.0,37.1018798503,116.476155989,13.4105710307,3.48480297128,9.90576805939,0.02
 08/28  16:00:00,300.225996996,34.5940152695,111.35510753,0.0,37.1018798503,116.476155989,13.9896618518,4.06389379245,9.90576805939,0.02
 08/28  17:00:00,298.02377931,34.59692811,109.151002133,0.0,37.1018798503,116.476155989,23.4820691991,4.96429583674,9.90576805939,8.61200530293
 08/28  18:00:00,180.036984885,29.1064380107,77.9203211921,0.0,24.7345865669,47.5788473902,19.2350591469,14.2621751172,4.9528840297,0.02
 08/28  19:00:00,178.012620448,28.9341565416,73.7190698089,0.0,24.7345865669,47.5788473902,29.0371134218,24.0642293922,4.9528840297,0.02
 08/28  20:00:00,168.61005369,29.3655256687,73.3962357316,0.0,12.3672932834,38.6892022431,42.4578941128,39.4661636949,2.97173041782,0.02
 08/28  21:00:00,122.76707245,19.8611267413,48.9124053724,0.0,12.3672932834,27.0668015668,36.9716817538,33.979951336,2.97173041782,0.02
 08/28  22:00:00,115.321648034,23.701890127,56.8565851884,0.0,4.12243109448,15.9888894789,54.0421397138,51.050409296,2.97173041782,0.02
 08/28  23:00:00,94.1842878703,17.7581589894,41.8021581962,0.0,4.12243109448,15.9888894789,47.7987375287,44.8070071109,2.97173041782,0.02
 08/28  24:00:00,109.131468425,23.0445803146,51.3237153536,0.0,4.12243109448,15.9888894789,68.4369652709,65.4452348531,2.97173041782,0.02
 08/29  01:00:00,91.289263016,17.5244488338,39.1408434085,0.0,4.12243109448,15.9888894789,56.0322914802,53.0405610623,2.97173041782,0.02
 08/29  02:00:00,105.087509636,22.606373773,47.7179630104,0.0,4.12243109448,15.9888894789,78.5471562593,75.5554258415,2.97173041782,0.02
 08/29  03:00:00,87.9157315767,16.7066751134,36.6082859734,0.0,4.12243109448,15.9888894789,57.548439901,54.5567094832,2.97173041782,0.02
 08/29  04:00:00,141.62306354,28.8495460474,60.6737949526,0.0,12.3672932834,24.9413748627,97.2706594009,92.2977753712,4.9528840297,0.02
 08/29  05:00:00,144.563067758,29.0896854266,61.4658168503,1.9078429046,12.3672932834,24.9413748627,163.499629569,158.52674554,4.9528840297,0.02
 08/29  06:00:00,210.301300089,30.2001311027,69.3168764942,0.539088874682,24.7345865669,70.7195625826,132.434063075,122.508295016,9.90576805939,0.02
 08/29  07:00:00,231.037898812,30.5103901173,70.2917817881,0.0433413911703,37.1018798503,92.3937384068,113.017629373,103.091861314,9.90576805939,0.02
 08/29  08:00:00,247.302045239,30.750653937,74.3159831286,0.0,37.1018798503,104.434947198,107.948396639,89.4262021703,9.90576805939,8.61642640899
 08/29  09:00:00,267.033070975,31.1437632732,81.6123871996,0.0,37.1018798503,116.476155989,76.5621946222,66.6364265628,9.90576805939,0.02
 08/29  10:00:00,275.411720957,31.699288453,89.4349389215,0.0,37.1018798503,116.476155989,54.5464169889,44.6206489295,9.90576805939,0.02
 08/29  11:00:00,282.733045752,32.346023516,96.1092982324,0.0,37.1018798503,116.476155989,46.838578914,28.310238413,9.90576805939,8.6225724416
 08/29  12:00:00,277.099806971,32.9947178245,101.869160729,0.0,37.1018798503,104.434947198,26.7884627793,16.8626947199,9.90576805939,0.02
 08/29  13:00:00,294.230055562,33.6089827003,106.343416156,0.0,37.1018798503,116.476155989,19.1300115704,9.20424351098,9.90576805939,0.02
 08/29  14:00:00,298.139754592,34.2495209213,109.612688906,0.0,37.1018798503,116.476155989,16.1882419302,6.26247387078,9.90576805939,0.02
 08/29  15:00:00,300.622040221,34.6562169906,111.688536841,0.0,37.1018798503,116.476155989,22.4335310567,3.9072421044,9.90576805939,8.62052089295
 08/29  16:00:00,302.810689817,34.9627533759,113.571131355,0.0,37.1018798503,116.476155989,12.1379887068,2.21222064742,9.90576805939,0.02
 08/29  17:00:00,303.798076687,34.9979173131,114.524295992,0.0,37.1018798503,116.476155989,11.746514654,1.82074659461,9.90576805939,0.02
 08/29  18:00:00,181.763400299,29.1038532843,79.6492989687,0.0,24.7345865669,47.5788473902,14.8165420768,9.84365804711,4.9528840297,0.02
 08/29  19:00:00,178.876230558,28.9309835508,74.5858281392,0.0,24.7345865669,47.5788473902,28.051754931,23.0788709013,4.9528840297,0.02
 08/29  20:00:00,169.336070708,29.3624272062,74.1253256247,0.0,12.3672932834,38.6892022431,50.0041527747,38.4263216558,2.97173041782,8.60610070111
 08/29  21:00:00,126.193618992,20.76654177,51.4103299166,0.0,12.3672932834,27.0668015668,38.284612187,35.2928817692,2.97173041782,0.02
 08/29  22:00:00,104.250838369,19.9925887037,49.5878781136,0.0,4.12243109448,15.9888894789,41.1024548243,38.1107244065,2.97173041782,0.02
 08/29  23:00:00,109.190658487,22.2852341331,52.1654518255,0.0,4.12243109448,15.9888894789,53.8737375904,50.8820071726,2.97173041782,0.02
 08/29  24:00:00,96.2234583586,18.5175051709,43.0587820683,0.0,4.12243109448,15.9888894789,49.1457302663,46.1539998484,2.97173041782,0.02
 08/30  01:00:00,106.44400809,22.0515239776,49.6525116155,0.0,4.12243109448,15.9888894789,63.9410078115,60.9492773937,2.97173041782,0.02
 08/30  02:00:00,95.2720800526,18.5175051709,42.1074037809,0.0,4.12243109448,15.9888894789,53.4259092709,50.434178853,2.97173041782,0.02
 08/30  03:00:00,104.732368166,21.9638826692,48.0285130515,0.0,4.12243109448,15.9888894789,68.6282297592,65.6364993414,2.97173041782,0.02
 08/30  04:00:00,145.021686047,28.9371873558,63.9847762973,0.0,12.3672932834,24.9413748627,85.20929294,80.2364089103,4.9528840297,0.02
 08/30  05:00:00,146.297860783,29.1583679682,63.6729265517,1.36684388064,12.3672932834,24.9413748627,144.474417551,139.501533522,4.9528840297,0.02
 08/30  06:00:00,214.966116316,30.3699876006,74.009447726,0.341477610983,24.7345865669,70.7195625826,111.301491205,101.375723145,9.90576805939,0.02
 08/30  07:00:00,237.718695561,30.7495660504,76.7762589868,0.000494248317951,37.1018798503,92.3937384068,89.4274594801,79.5016914207,9.90576805939,0.02
 08/30  08:00:00,253.366651627,31.0456509346,80.0855946022,0.0,37.1018798503,104.434947198,75.2617569021,65.3359888427,9.90576805939,0.02
 08/30  09:00:00,268.075438189,31.2668593717,82.5315669392,0.0,37.1018798503,116.476155989,67.1875138451,57.2617457857,9.90576805939,0.02
 08/30  10:00:00,271.286184795,31.5763954611,85.4323229296,0.0,37.1018798503,116.476155989,68.7348143298,50.2074036134,9.90576805939,8.62164265704
 08/30  11:00:00,277.416314207,32.1467888749,90.991875531,0.0,37.1018798503,116.476155989,44.2261896913,34.3004216319,9.90576805939,0.02
 08/30  12:00:00,271.331419369,32.7817996188,96.3136068824,0.0,37.1018798503,104.434947198,29.4079055791,19.4821375197,9.90576805939,0.02
 08/30  13:00:00,286.750650648,33.416370435,99.0566095776,0.0,37.1018798503,116.476155989,31.9780027285,13.4495534164,9.90576805939,8.62268125276
 08/30  14:00:00,289.193461471,34.0496294275,100.866369762,0.0,37.1018798503,116.476155989,21.7646593318,11.8388912724,9.90576805939,0.02
 08/30  15:00:00,290.446745932,34.5965342946,101.572868719,0.0,37.1018798503,116.476155989,22.8722198458,12.9464517864,9.90576805939,0.02
 08/30  16:00:00,291.298093005,34.9819680322,102.039259303,0.0,37.1018798503,116.476155989,32.2185860869,13.6951170523,9.90576805939,8.61770097519
 08/30  17:00:00,294.587329126,35.0590518359,105.252446963,0.0,37.1018798503,116.476155989,18.08630783,8.16053977057,9.90576805939,0.02
 08/30  18:00:00,178.10706989,29.1046006473,75.9922395862,0.0,24.7345865669,47.5788473902,14.4954903846,9.52260635494,4.9528840297,0.02
 08/30  19:00:00,176.003973487,28.9329544302,71.7116192707,0.0,24.7345865669,47.5788473902,24.6263283072,19.6534442775,4.9528840297,0.02
 08/30  20:00:00,167.447194107,29.3631697324,72.2357256748,0.0,12.3672932834,38.6892022431,46.9268407461,43.9351103283,2.97173041782,0.02
 08/30  21:00:00,122.27379747,19.8611267413,48.4191266763,0.0,12.3672932834,27.0668015668,39.3023577271,36.3106273093,2.97173041782,0.02
 08/30  22:00:00,113.945099338,23.5412143951,55.6407118492,0.0,4.12243109448,15.9888894789,54.5175400036,51.5258095857,2.97173041782,0.02
 08/30  23:00:00,95.9055458295,18.0502966838,43.2312780846,0.0,4.12243109448,15.9888894789,45.7628713086,42.7711408908,2.97173041782,0.02
 08/30  24:00:00,108.662164327,22.9569390063,50.9420521871,0.0,4.12243109448,15.9888894789,64.3626662165,61.3709357987,2.97173041782,0.02
 08/31  01:00:00,90.6047113697,17.3491662172,38.631573998,0.0,4.12243109448,15.9888894789,49.4111350256,46.4194046078,2.97173041782,0.02
 08/31  02:00:00,105.575649823,22.1391652859,48.6965116454,0.0,4.12243109448,15.9888894789,65.0738494033,62.0821189855,2.97173041782,0.02
 08/31  03:00:00,84.7171342652,15.5821568139,34.5574069209,0.0,4.12243109448,15.9888894789,48.4440517589,45.4523213411,2.97173041782,0.02
 08/31  04:00:00,141.938658493,28.5866221225,61.2523134479,0.0,12.3672932834,24.9413748627,81.5950247506,76.6221407209,4.9528840297,0.02
 08/31  05:00:00,148.886215902,29.7174141262,65.4759360029,1.59314281311,12.3672932834,24.9413748627,138.480737194,133.507853164,4.9528840297,0.02
 08/31  06:00:00,214.611478857,30.1397634362,73.8532542277,0.373257190481,24.7345865669,70.7195625826,103.477062861,93.5512948014,9.90576805939,0.02
 08/31  07:00:00,237.269866415,30.7649913516,76.2671323907,0.0453529034581,37.1018798503,92.3937384068,93.948054769,75.4364865253,9.90576805939,8.60580018435
 08/31  08:00:00,251.201513562,30.9862933991,77.9780949816,0.00175406997156,37.1018798503,104.434947198,77.927795795,68.0020277356,9.90576805939,0.02
 08/31  09:00:00,268.203754894,31.1810833328,82.7457304108,0.0,37.1018798503,116.476155989,61.5012827197,51.5755146603,9.90576805939,0.02
 08/31  10:00:00,272.440040569,31.4032295069,86.7592866561,0.0,37.1018798503,116.476155989,45.7066685958,35.7809005364,9.90576805939,0.02
 08/31  11:00:00,276.7363007,31.7400040701,90.7186006759,0.0,37.1018798503,116.476155989,42.757171214,24.2287259444,9.90576805939,8.62267721016
 08/31  12:00:00,272.755428393,32.3650793998,98.1544084878,0.0,37.1018798503,104.434947198,21.098319416,11.1725513566,9.90576805939,0.02
 08/31  13:00:00,294.464427482,33.1808523907,107.005885616,0.0,37.1018798503,116.476155989,12.8949905679,2.96922250854,9.90576805939,0.02
 08/31  14:00:00,298.645934562,33.7440850057,110.624309271,0.0,37.1018798503,116.476155989,19.0112320608,0.483830089827,9.90576805939,8.6216339116
 08/31  15:00:00,300.789627602,34.2018305752,112.310522487,0.0,37.1018798503,116.476155989,10.102342597,0.176574537573,9.90576805939,0.02
 08/31  16:00:00,289.854392162,33.9917790139,101.585783051,0.0,37.1018798503,116.476155989,12.8643271803,2.93855912087,9.90576805939,0.02
 08/31  17:00:00,279.670400645,33.6047932376,91.7897268478,0.0,37.1018798503,116.476155989,23.0179826124,13.092214553,9.90576805939,0.02
 08/31  18:00:00,170.038431537,29.0044209094,68.0237549407,0.0,24.7345865669,47.5788473902,33.9346397163,28.9617556866,4.9528840297,0.02
 08/31  19:00:00,172.167050045,28.9167873438,67.890840376,0.0,24.7345865669,47.5788473902,47.6941228877,34.1351324042,4.9528840297,8.60610645378
 08/31  20:00:00,163.453073911,29.2447011747,68.3600742775,0.0,12.3672932834,38.6892022431,48.3076631451,45.3159327273,2.97173041782,0.02
 08/31  21:00:00,118.646256897,19.6420234705,45.0106950256,0.0,12.3672932834,27.0668015668,40.6836972734,37.6919668556,2.97173041782,0.02
 08/31  22:00:00,109.687009553,23.2198629313,51.7039742191,0.0,4.12243109448,15.9888894789,55.2652960311,52.2735656133,2.97173041782,0.02
 08/31  23:00:00,92.8267861144,17.7873727588,40.4154430041,0.0,4.12243109448,15.9888894789,45.5763809536,42.5846505358,2.97173041782,0.02
 08/31  24:00:00,108.595391227,23.1322216229,50.6999971975,0.0,4.12243109448,15.9888894789,62.632706135,59.6409757171,2.97173041782,0.02
 09/01  01:00:00,90.2970036776,17.3929868714,38.2800463945,0.0,4.12243109448,15.9888894789,49.0857942573,46.0940638395,2.97173041782,0.02
 09/01  02:00:00,103.101770972,21.7886000526,46.5731987861,0.0,4.12243109448,15.9888894789,60.2171463768,57.225415959,2.97173041782,0.02
 09/01  03:00:00,84.5644739773,16.0055446469,33.958159233,0.0,4.12243109448,15.9888894789,49.1614011546,46.1696707368,2.97173041782,0.02
 09/01  04:00:00,141.996166538,28.5866221225,61.3098222823,0.0,12.3672932834,24.9413748627,75.2494133816,70.2765293519,4.9528840297,0.02
 09/01  05:00:00,149.751060085,29.786037958,65.8206042297,2.04469574149,12.3672932834,24.9413748627,131.927499614,126.954615585,4.9528840297,0.02
 09/01  06:00:00,216.353867564,30.1554546225,75.4498539601,0.503355797162,24.7345865669,70.7195625826,96.5820155476,86.6562474882,9.90576805939,0.02
 09/01  07:00:00,240.620198795,30.8053201674,79.5998282143,0.0226737704061,37.1018798503,92.3937384068,73.5494064396,63.6236383802,9.90576805939,0.02
 09/01  08:00:00,257.647863295,31.1098496821,84.302587403,0.0,37.1018798503,104.434947198,57.0215833946,47.0958153353,9.90576805939,0.02
 09/01  09:00:00,273.517075825,31.3967563654,87.8433146853,0.0,37.1018798503,116.476155989,52.5031246394,33.9787177867,9.90576805939,8.61863879335
 09/01  10:00:00,278.283122983,31.7492921249,92.2563769847,0.0,37.1018798503,116.476155989,34.9112772065,24.9855091471,9.90576805939,0.02
 09/01  11:00:00,286.238441722,32.2539912667,99.7067661481,0.0,37.1018798503,116.476155989,22.5755348148,12.6497667554,9.90576805939,0.02
 09/01  12:00:00,278.26272319,32.6239192276,103.402767633,0.0,37.1018798503,104.434947198,25.9670551269,7.44332890698,9.90576805939,8.61795816055
 09/01  13:00:00,292.420015335,33.2218628238,104.920522273,0.0,37.1018798503,116.476155989,15.7456245409,5.8198564815,9.90576805939,0.02
 09/01  14:00:00,294.262646251,33.7856362259,106.199515174,0.0,37.1018798503,116.476155989,14.6007874394,4.67501938004,9.90576805939,0.02
 09/01  15:00:00,288.374203831,33.9997428647,100.097084469,0.0,37.1018798503,116.476155989,17.9243712727,7.99860321331,9.90576805939,0.02
 09/01  16:00:00,281.700057127,33.9796944063,93.4435456759,0.0,37.1018798503,116.476155989,41.1254828901,22.6019157908,9.90576805939,8.61779903995
 09/01  17:00:00,276.460094393,33.6298907779,88.5543636531,0.0,37.1018798503,116.476155989,44.9396843995,35.0139163401,9.90576805939,0.02
 09/01  18:00:00,167.494028141,29.0042505686,65.4795406029,0.0,24.7345865669,47.5788473902,48.8465082967,43.873624267,4.9528840297,0.02
 09/01  19:00:00,167.788447961,28.916660955,63.5123793975,0.0,24.7345865669,47.5788473902,58.6824985354,53.7096145057,4.9528840297,0.02
 09/01  20:00:00,159.741107519,29.2444344217,64.6483663272,0.0,12.3672932834,38.6892022431,71.4970327134,68.5053022956,2.97173041782,0.02
 09/01  21:00:00,114.421752408,18.7366084417,41.7147957064,0.0,12.3672932834,27.0668015668,52.2390828631,49.2473524453,2.97173041782,0.02
 09/01  22:00:00,106.663961156,22.9861527757,48.9146348294,0.0,4.12243109448,15.9888894789,72.7590294027,69.7672989849,2.97173041782,0.02
 09/01  23:00:00,90.8768067463,17.6997314505,38.5531037773,0.0,4.12243109448,15.9888894789,56.8051405197,53.8134101018,2.97173041782,0.02
 09/01  24:00:00,102.382295631,21.9200620151,45.7222603653,0.0,4.12243109448,15.9888894789,77.6459973509,74.6542669331,2.97173041782,0.02
 09/02  01:00:00,85.2925296692,16.3561098801,34.335648515,0.0,4.12243109448,15.9888894789,57.5523184454,54.5605880276,2.97173041782,0.02
 09/02  02:00:00,99.601534438,21.4818554735,43.3797056106,0.0,4.12243109448,15.9888894789,79.4937970548,76.502066637,2.97173041782,0.02
 09/02  03:00:00,84.556731273,16.2684685718,33.6874913665,0.0,4.12243109448,15.9888894789,57.9228518424,54.9311214246,2.97173041782,0.02
 09/02  04:00:00,120.726113171,28.1849327927,57.5759643445,0.0,4.12243109448,16.0517297156,111.236914283,99.6634835042,2.97173041782,8.60170036106
 09/02  05:00:00,118.524771066,27.8197606746,55.7397944365,0.0,4.12243109448,16.0517297156,105.102550079,102.110819661,2.97173041782,0.02
 09/02  06:00:00,158.519948352,29.7916901119,70.2089675217,0.0,4.12243109448,39.6058045677,84.2854903921,81.2937599743,2.97173041782,0.02
 09/02  07:00:00,181.623874751,29.7956358398,68.8600918532,4.55165677476,12.3672932834,65.3531420225,135.713717613,130.740833584,4.9528840297,0.02
 09/02  08:00:00,180.912475163,29.7933362952,65.3618650932,4.45005352768,12.3672932834,68.2430321324,141.859638139,136.886754109,4.9528840297,0.02
 09/02  09:00:00,204.63773491,29.8376450576,61.6761261582,2.79994028094,16.4897243779,93.1370602926,132.482782999,124.538168552,7.92461444751,0.02
 09/02  10:00:00,200.711407644,29.8425110563,57.8638910206,2.68089031592,16.4897243779,93.1370602926,128.556123623,120.611509176,7.92461444751,0.02
 09/02  11:00:00,199.808165875,29.8439789788,57.1257662747,2.51429612137,16.4897243779,93.1370602926,126.488419205,118.543804757,7.92461444751,0.02
 09/02  12:00:00,189.118788595,29.8436157574,55.6937861898,2.40883916793,16.4897243779,83.9857416113,124.802364646,116.857750199,7.92461444751,0.02
 09/02  13:00:00,188.877300949,29.8427165065,55.506644984,2.35538478661,16.4897243779,83.9857416113,123.504215851,115.559601404,7.92461444751,0.02
 09/02  14:00:00,189.720203305,29.8423227718,56.4062649052,2.29909894225,16.4897243779,83.9857416113,122.322777408,114.37816296,7.92461444751,0.02
 09/02  15:00:00,168.229173532,29.7916901119,54.7218783354,0.0,12.3672932834,70.6512738906,71.8743147981,58.3139760653,4.9528840297,8.60745470308
 09/02  16:00:00,168.873680457,29.7916901119,55.3664060477,0.0,12.3672932834,70.6512738906,62.1696337918,57.1967497621,4.9528840297,0.02
 09/02  17:00:00,156.552318598,29.7916901119,55.5684714058,0.0,12.3672932834,58.1284167478,65.4853835907,60.5124995611,4.9528840297,0.02
 09/02  18:00:00,106.833632869,27.1624508622,41.6664599033,0.0,12.3672932834,24.9413748627,87.4707722735,82.4978882438,4.9528840297,0.02
 09/02  19:00:00,116.013990742,28.4770704871,47.1830314749,0.0,12.3672932834,24.9413748627,93.9502354128,88.9773513831,4.9528840297,0.02
 09/02  20:00:00,101.337909409,27.1624508622,39.2102437555,0.0,4.12243109448,16.0517297156,102.908504216,99.916773798,2.97173041782,0.02
 09/02  21:00:00,60.9351975164,10.8649803449,15.5854487532,0.0,4.12243109448,15.9888894789,45.0343899466,42.0426595288,2.97173041782,0.02
 09/02  22:00:00,81.0335897668,19.0137156036,27.3263026478,0.0,4.12243109448,15.9888894789,77.641300399,74.6495699811,2.97173041782,0.02
 09/02  23:00:00,68.5402296345,12.7855209057,21.2409398387,0.0,4.12243109448,15.9888894789,54.1063518917,51.1146214739,2.97173041782,0.02
 09/02  24:00:00,85.5976475312,20.3573371739,30.5235384491,0.0,4.12243109448,15.9888894789,88.4737055746,85.4819751568,2.97173041782,0.02
 09/03  01:00:00,58.9422371006,11.0913341021,15.4215498897,0.0,2.06121554724,15.9888894789,50.3350333305,47.3433029127,2.97173041782,0.02
 09/03  02:00:00,78.3182581342,19.0137156036,26.6721863981,0.0,2.06121554724,15.9888894789,80.4898756939,77.4981452761,2.97173041782,0.02
 09/03  03:00:00,65.5345601115,12.1795999697,20.9303461771,0.00106087339455,2.06121554724,15.9888894789,47.1793348237,44.1876044058,2.97173041782,0.02
 09/03  04:00:00,78.1249711035,19.0137156036,26.4788992941,0.0,2.06121554724,15.9888894789,80.7131882027,77.7214577849,2.97173041782,0.02
 09/03  05:00:00,61.1029811875,11.3908281948,17.2885998232,0.0,2.06121554724,15.9888894789,47.2591932121,44.2674627943,2.97173041782,0.02
 09/03  06:00:00,89.613643354,23.0735822601,33.8149034378,0.0,2.06121554724,15.9888894789,97.50056948,94.5088390622,2.97173041782,0.02
 09/03  07:00:00,67.1654896323,18.984713658,29.649281197,0.0173387855338,2.06121554724,15.9888894789,79.4134180535,76.4216876357,2.97173041782,0.02
 09/03  08:00:00,108.78714811,24.12527796,38.2231593996,0.0,4.12243109448,41.7362269337,95.1447145692,90.1718305395,4.9528840297,0.02
 09/03  09:00:00,97.8633520554,19.510561508,31.9983150598,0.0317663978696,4.12243109448,41.7362269337,75.5474774708,70.5745934411,4.9528840297,0.02
 09/03  10:00:00,110.915376861,24.388201885,40.0569977885,0.0314663376569,4.12243109448,41.7362269337,93.6671427652,88.6942587355,4.9528840297,0.02
 09/03  11:00:00,100.233488538,19.8611267413,34.0365711758,0.0130814270194,4.12243109448,41.7362269337,74.5136025294,69.5407184997,4.9528840297,0.02
 09/03  12:00:00,109.242008348,23.9499953434,38.8424027196,0.0108993273187,4.12243109448,41.7362269337,92.1673902161,87.1945061864,4.9528840297,0.02
 09/03  13:00:00,98.0646867121,19.4229201997,32.308381883,0.0106753250774,4.12243109448,41.7362269337,74.3112849037,69.338400874,4.9528840297,0.02
 09/03  14:00:00,110.539243467,24.388201885,39.6895146701,0.0228158403393,4.12243109448,41.7362269337,91.4841431284,86.5112590987,4.9528840297,0.02
 09/03  15:00:00,99.4059458399,19.8611267413,33.2119508399,0.0101588548348,4.12243109448,41.7362269337,82.1046330692,68.550049999,4.9528840297,8.60169904058
 09/03  16:00:00,93.613663581,24.388201885,39.6359135627,0.00852938301472,4.12243109448,24.8785346261,91.6546781939,86.6817941642,4.9528840297,0.02
 09/03  17:00:00,50.6976099822,13.1285179167,19.1825376613,0.0,2.06121554724,15.9888894789,57.8148806622,54.8231502444,2.97173041782,0.02
 09/03  18:00:00,75.5146959823,21.5769061361,35.3537038742,0.0119288877265,2.06121554724,15.9888894789,94.6212375724,91.6295071546,2.97173041782,0.02
 09/03  19:00:00,49.6299090268,11.7703953736,17.1585931969,0.0,2.06121554724,15.9888894789,54.0092895619,51.0175591441,2.97173041782,0.02
 09/03  20:00:00,84.2841259569,19.9996803222,31.6259590282,0.0261301221629,2.06121554724,15.9888894789,84.3718642854,81.3801338676,2.97173041782,0.02
 09/03  21:00:00,65.2057033978,12.1795999697,20.454829517,0.147720536872,2.06121554724,15.9888894789,49.3124365119,46.3207060941,2.97173041782,0.02
 09/03  22:00:00,78.4471973401,19.0137156036,26.8011253131,0.0,2.06121554724,15.9888894789,83.3804840773,80.3887536594,2.97173041782,0.02
 09/03  23:00:00,63.6700000412,12.0043173531,19.0642084742,0.177920888427,2.06121554724,15.9888894789,49.2030545908,46.2113241729,2.97173041782,0.02
 09/03  24:00:00,83.8760143255,20.3283352284,30.4049459246,0.510376786348,2.06121554724,15.9888894789,84.5620922404,81.5703618226,2.97173041782,0.02
 09/04  01:00:00,57.345623704,10.8649803449,14.0570900079,0.0,2.06121554724,15.9888894789,49.5247202382,46.5329898204,2.97173041782,0.02
 09/04  02:00:00,82.7392147042,20.218783593,29.2253381067,0.662736582478,2.06121554724,15.9888894789,85.7212691566,82.7295387388,2.97173041782,0.02
 09/04  03:00:00,62.0640307473,11.8509450635,17.1262390894,0.663293250097,2.06121554724,15.9888894789,49.8709426581,46.8792122402,2.97173041782,0.02
 09/04  04:00:00,79.7163335952,19.7805770514,26.6528611493,0.650538970382,2.06121554724,15.9888894789,86.0871988303,83.0954684125,2.97173041782,0.02
 09/04  05:00:00,58.7858946673,11.3031868865,14.5829172936,0.476237132091,2.06121554724,15.9888894789,50.431713602,47.4399831842,2.97173041782,0.02
 09/04  06:00:00,88.5374837122,23.6213404371,31.1768764993,1.01410896516,2.06121554724,15.9888894789,102.123560402,99.1318299847,2.97173041782,0.02
 09/04  07:00:00,64.9385854937,19.2038169288,25.9764865896,1.24412585867,2.06121554724,15.9888894789,82.7225718247,79.7308414069,2.97173041782,0.02
 09/04  08:00:00,105.599091161,24.1837054989,34.0988745227,0.877800292689,4.12243109448,41.7362269337,97.6449520338,92.6720680041,4.9528840297,0.02
 09/04  09:00:00,96.2776779437,19.5689890469,29.9052097903,0.425570643268,4.12243109448,41.7362269337,75.9546224096,70.9817383799,4.9528840297,0.02
 09/04  10:00:00,108.931098415,24.0595469788,38.1506947525,0.153299071101,4.12243109448,41.7362269337,92.2241196848,87.2512356551,4.9528840297,0.02
 09/04  11:00:00,102.800504898,19.9706783767,36.0772591557,0.0735739877926,4.12243109448,41.7362269337,72.2576696725,67.2847856428,4.9528840297,0.02
 09/04  12:00:00,111.538977713,23.7308920726,41.1711524398,0.0,4.12243109448,41.7362269337,88.0988481144,83.1259640847,4.9528840297,0.02
 09/04  13:00:00,104.301368833,19.8611267413,37.7560373047,0.0,4.12243109448,41.7362269337,69.965020098,64.9921360683,4.9528840297,0.02
 09/04  14:00:00,115.530436393,24.0376366517,44.8778743554,0.0,4.12243109448,41.7362269337,86.0598820757,81.086998046,4.9528840297,0.02
 09/04  15:00:00,105.195690981,19.510561508,39.1102351297,0.0,4.12243109448,41.7362269337,68.4855338618,63.5126498321,4.9528840297,0.02
 09/04  16:00:00,102.575608768,24.388201885,48.5313814377,0.0,4.12243109448,24.8785346261,85.2099826069,80.2370985772,4.9528840297,0.02
 09/04  17:00:00,65.569718106,16.735677059,30.3662852906,0.0,2.06121554724,15.9888894789,65.0681729131,62.0764424953,2.97173041782,0.02
 09/04  18:00:00,85.0216139503,22.9569390063,43.45771709,0.0,2.06121554724,15.9888894789,87.6782144136,84.6864839958,2.97173041782,0.02
 09/04  19:00:00,64.7879532768,15.1001296181,26.5681351575,0.0,2.06121554724,15.9888894789,63.1481031727,60.1563727549,2.97173041782,0.02
 09/04  20:00:00,85.9633854492,20.3573371739,32.9504910059,0.0,2.06121554724,15.9888894789,88.857202357,85.8654719392,2.97173041782,0.02
 09/04  21:00:00,71.0553082375,13.9904300272,24.5949236688,0.0,2.06121554724,15.9888894789,65.2282847929,53.654852372,2.97173041782,8.60170200311
 09/04  22:00:00,86.0208900057,20.3355857148,33.0471473456,0.0,2.06121554724,15.9888894789,85.0951209738,82.103390556,2.97173041782,0.02
 09/04  23:00:00,58.7754082126,10.8649803449,15.4868741524,0.0,2.06121554724,15.9888894789,48.4589595635,45.4672291457,2.97173041782,0.02
 09/04  24:00:00,85.3836300556,20.3283352284,32.387395284,0.0355428107792,2.06121554724,15.9888894789,83.8404759175,80.8487454997,2.97173041782,0.02
 09/05  01:00:00,64.8977005427,11.7413934281,18.6307071433,0.0408307663593,4.12243109448,15.9888894789,48.5482969933,45.5565665755,2.97173041782,0.02
 09/05  02:00:00,82.4652999911,19.4519221452,28.3044200099,0.0153855990199,4.12243109448,15.9888894789,83.3361557288,80.344425311,2.97173041782,0.02
 09/05  03:00:00,66.0419991198,12.0919586614,19.4046125596,0.0606587759775,4.12243109448,15.9888894789,48.7245783192,45.7328479014,2.97173041782,0.02
 09/05  04:00:00,125.010767788,29.0467389912,43.840131171,0.0241748076886,12.3672932834,24.9413748627,110.911638898,105.938754868,4.9528840297,0.02
 09/05  05:00:00,143.045553245,28.9343753025,45.8331257245,16.1783294248,12.3672932834,24.9413748627,181.05328667,176.080402641,4.9528840297,0.02
 09/05  06:00:00,200.955894587,29.8724434824,49.7117175354,11.1265297925,24.7345865669,70.7195625826,146.788960583,136.863192524,9.90576805939,0.02
 09/05  07:00:00,216.580929899,29.9211595725,50.5451604797,5.92222816105,37.1018798503,92.3937384068,126.248215061,116.322447002,9.90576805939,0.02
 09/05  08:00:00,228.930988193,29.9783531638,52.7981997008,3.91901736941,37.1018798503,104.434947198,118.430139086,108.504371027,9.90576805939,0.02
 09/05  09:00:00,244.190998507,30.0573030492,57.2800918967,2.57657964762,37.1018798503,116.476155989,113.436503386,103.510735327,9.90576805939,0.02
 09/05  10:00:00,248.355673132,30.1497268261,62.1028335607,1.82560606318,37.1018798503,116.476155989,118.168747853,99.6410253816,9.90576805939,8.62195441154
 09/05  11:00:00,250.091752358,30.2737983113,64.328267871,1.21201864556,37.1018798503,116.476155989,106.177220508,96.2514524486,9.90576805939,0.02
 09/05  12:00:00,240.527936961,30.4206273717,67.1804862317,0.690795198587,37.1018798503,104.434947198,103.443824029,93.5180559692,9.90576805939,0.02
 09/05  13:00:00,255.341393365,30.5737470836,70.2381443682,0.251796350731,37.1018798503,116.476155989,109.421889822,90.8931184935,9.90576805939,8.62300326935
 09/05  14:00:00,257.152492286,30.7705701628,72.0744818475,0.0299583778315,37.1018798503,116.476155989,98.6586767579,88.7329086985,9.90576805939,0.02
 09/05  15:00:00,259.539318518,30.9729303949,74.2890267757,0.0,37.1018798503,116.476155989,96.4439754734,86.518207414,9.90576805939,0.02
 09/05  16:00:00,260.31374868,31.110971001,74.9258895949,0.0,37.1018798503,116.476155989,103.577923938,85.0541946959,9.90576805939,8.61796118244
 09/05  17:00:00,259.934575744,31.1718014207,74.4869311322,0.0,37.1018798503,116.476155989,94.3195402632,84.3937722038,9.90576805939,0.02
 09/05  18:00:00,161.884836672,28.8276357204,60.0469662481,0.0,24.7345865669,47.5788473902,68.7724251342,63.7995411045,4.9528840297,0.02
 09/05  19:00:00,168.622551112,29.3534835703,61.5604960904,0.0,24.7345865669,47.5788473902,73.5887636898,68.6158796601,4.9528840297,0.02
 09/05  20:00:00,147.799113657,28.1849327927,53.7658771632,0.0,12.3672932834,38.6892022431,86.4973819881,83.5056515702,2.97173041782,0.02
 09/05  21:00:00,110.230721987,17.9626553755,38.3209204544,0.0,12.3672932834,27.0668015668,60.6590755819,57.6673451641,2.97173041782,0.02
 09/05  22:00:00,98.4656123464,21.7009587443,42.0246805709,0.0,4.12243109448,15.9888894789,80.889699743,77.8979693252,2.97173041782,0.02
 09/05  23:00:00,81.5728997669,15.625977468,31.369351642,0.0,4.12243109448,15.9888894789,60.4231885789,57.4314581611,2.97173041782,0.02
 09/05  24:00:00,100.121227935,22.1391652859,43.2420895776,0.0,4.12243109448,15.9888894789,91.3512758872,88.3595454694,2.97173041782,0.02
 09/06  01:00:00,74.3342805669,14.4866404599,25.270069348,0.0,4.12243109448,15.9888894789,63.6584192367,60.6666888189,2.97173041782,0.02
 09/06  02:00:00,98.2420058038,21.9638826692,41.5381499541,0.0,4.12243109448,15.9888894789,92.2468679449,89.255137527,2.97173041782,0.02
 09/06  03:00:00,73.5078097827,14.4866404599,24.4435985039,0.0,4.12243109448,15.9888894789,63.1880291421,60.1962987243,2.97173041782,0.02
 09/06  04:00:00,133.951902082,28.9371873558,52.9149915145,0.0,12.3672932834,24.9413748627,102.607600493,97.6347164632,4.9528840297,0.02
 09/06  05:00:00,140.892356981,29.0180880909,54.6411833593,5.13336228169,12.3672932834,24.9413748627,168.861879897,163.888995868,4.9528840297,0.02
 09/06  06:00:00,204.99878899,30.0881133377,61.8557290421,2.80974231788,24.7345865669,70.7195625826,135.675786225,125.750018165,9.90576805939,0.02
 09/06  07:00:00,226.799577605,30.3399205876,64.4891316364,1.77813000096,37.1018798503,92.3937384068,124.72891544,106.217264831,9.90576805939,8.60588254982
 09/06  08:00:00,239.35960543,30.4297031808,65.1849472948,1.50956505698,37.1018798503,104.434947198,110.261936381,100.336168322,9.90576805939,0.02
 09/06  09:00:00,250.123986524,30.5046001399,64.0249421411,1.31748292843,37.1018798503,116.476155989,107.118231238,97.1924631791,9.90576805939,0.02
 09/06  10:00:00,250.644374208,30.5848968392,64.6852069577,1.09672150894,37.1018798503,116.476155989,104.497764057,94.5719959979,9.90576805939,0.02
 09/06  11:00:00,254.040171955,30.7153007835,68.2356546042,0.811498858477,37.1018798503,116.476155989,110.607276646,92.0785218728,9.90576805939,8.62298671433
 09/06  12:00:00,245.769770298,30.8887584293,72.1817606436,0.463287296684,37.1018798503,104.434947198,97.7957363964,87.869968337,9.90576805939,0.02
 09/06  13:00:00,262.977666968,31.2135208289,77.3468746444,0.139553487608,37.1018798503,116.476155989,82.6385454344,72.712777375,9.90576805939,0.02
 09/06  14:00:00,267.205579255,31.5336116312,81.3902769418,0.00413380715763,37.1018798503,116.476155989,77.4756265088,58.9479194412,9.90576805939,8.62193900813
 09/06  15:00:00,269.780480957,31.8622275543,83.6409542263,0.0,37.1018798503,116.476155989,61.295200264,51.3694322046,9.90576805939,0.02
 09/06  16:00:00,271.612000403,32.1379201402,85.1972263044,0.0,37.1018798503,116.476155989,55.5939089195,45.6681408601,9.90576805939,0.02
 09/06  17:00:00,271.953428978,32.1598794699,85.5176529843,0.0,37.1018798503,116.476155989,53.1052035457,43.1794354864,9.90576805939,0.02
 09/06  18:00:00,168.585693348,28.9153845454,66.6600459999,0.0,24.7345865669,47.5788473902,47.2074696781,42.2345856484,4.9528840297,0.02
 09/06  19:00:00,174.632791356,29.35373017,67.5704730655,0.0,24.7345865669,47.5788473902,63.1659845041,49.6084565537,4.9528840297,8.60464392074
 09/06  20:00:00,155.868094015,28.5866221225,61.4331719169,0.0,12.3672932834,38.6892022431,70.6185550114,67.6268245936,2.97173041782,0.02
 09/06  21:00:00,113.660896163,18.1598483192,41.5539076004,0.0,12.3672932834,27.0668015668,50.5508141349,47.5590837171,2.97173041782,0.02
 09/06  22:00:00,102.81047397,21.9638826692,46.1066189493,0.0,4.12243109448,15.9888894789,72.9813964456,69.9896660278,2.97173041782,0.02
 09/06  23:00:00,82.9688948644,15.5821568139,32.8091680867,0.0,4.12243109448,15.9888894789,56.4234029691,53.4316725512,2.97173041782,0.02
 09/06  24:00:00,100.849631913,21.9638826692,44.1457768777,0.0,4.12243109448,15.9888894789,84.0141432844,81.0224128666,2.97173041782,0.02
 09/07  01:00:00,75.2867651412,14.4866404599,26.2225546383,0.0,4.12243109448,15.9888894789,61.9596702286,58.9679398108,2.97173041782,0.02
 09/07  02:00:00,99.6786728716,22.0515239776,42.8871764413,0.0,4.12243109448,15.9888894789,91.6048888677,88.6131584498,2.97173041782,0.02
 09/07  03:00:00,73.7314468653,14.4866404599,24.6672363253,0.0,4.12243109448,15.9888894789,62.915044418,59.9233140002,2.97173041782,0.02
 09/07  04:00:00,132.410653294,28.739994412,51.5709364194,0.0,12.3672932834,24.9413748627,101.7770569,96.8041728705,4.9528840297,0.02
 09/07  05:00:00,142.358963754,29.5069626005,55.5353919065,5.21688675846,12.3672932834,24.9413748627,167.833101381,162.860217352,4.9528840297,0.02
 09/07  06:00:00,202.181553648,30.0762428562,59.134799275,2.72530799482,24.7345865669,70.7195625826,134.995922597,125.070154538,9.90576805939,0.02
 09/07  07:00:00,223.423006243,30.4499095565,61.3679349363,1.41277890899,37.1018798503,92.3937384068,114.868246356,104.942478297,9.90576805939,0.02
 09/07  08:00:00,240.328055426,30.5973652951,66.7664358841,0.728804330239,37.1018798503,104.434947198,107.44422836,97.5184603003,9.90576805939,0.02
 09/07  09:00:00,259.904214612,30.8606538378,74.336143835,0.430406880706,37.1018798503,116.476155989,107.083273648,88.5585989588,9.90576805939,8.61890662982
 09/07  10:00:00,265.637101964,31.354309674,79.8704114519,0.134897801555,37.1018798503,116.476155989,82.6504842756,72.7247162163,9.90576805939,0.02
 09/07  11:00:00,268.114665224,31.7361301281,82.0689520683,0.0318620502922,37.1018798503,116.476155989,76.3738587824,66.448090723,9.90576805939,0.02
 09/07  12:00:00,260.52343414,32.2563946226,86.0309938417,0.0,37.1018798503,104.434947198,78.8206471564,60.2949031919,9.90576805939,8.61997590504
 09/07  13:00:00,278.267057208,32.8506089084,91.1387928194,0.0,37.1018798503,116.476155989,56.5023121316,46.5765440722,9.90576805939,0.02
 09/07  14:00:00,281.383935051,33.2672127705,93.8391899966,0.0,37.1018798503,116.476155989,47.9775064075,38.0517383481,9.90576805939,0.02
 09/07  15:00:00,282.013381562,33.5534994692,94.1824822123,0.0,37.1018798503,116.476155989,54.2110894766,35.684371458,9.90576805939,8.62094995919
 09/07  16:00:00,284.973328971,33.8438314117,96.8526800296,0.0,37.1018798503,116.476155989,41.141959013,31.2161909536,9.90576805939,0.02
 09/07  17:00:00,287.022097416,34.0044078202,98.7418299109,0.0,37.1018798503,116.476155989,36.4243515814,26.498583522,9.90576805939,0.02
 09/07  18:00:00,176.075789057,29.0979336711,73.967609236,0.0,24.7345865669,47.5788473902,41.3628717956,36.3899877659,4.9528840297,0.02
 09/07  19:00:00,175.476323824,28.920864487,68.8468757609,0.0,24.7345865669,47.5788473902,51.0782819485,46.1053979188,4.9528840297,0.02
 09/07  20:00:00,161.953340023,29.3553740753,66.7496497816,0.0,12.3672932834,38.6892022431,66.918786005,63.9270555872,2.97173041782,0.02
 09/07  21:00:00,118.173602068,19.7515751059,44.4284731036,0.0,12.3672932834,27.0668015668,53.6620541763,50.6703237585,2.97173041782,0.02
 09/07  22:00:00,108.33131104,23.2198629313,50.3482740312,0.0,4.12243109448,15.9888894789,72.4722003698,69.480469952,2.97173041782,0.02
 09/07  23:00:00,88.426096707,16.9695990384,36.8557259644,0.0,4.12243109448,15.9888894789,56.1414142313,53.1496838135,2.97173041782,0.02
 09/07  24:00:00,101.088539764,22.1391652859,44.2094007004,0.0,4.12243109448,15.9888894789,82.0874689425,79.0957385247,2.97173041782,0.02
 09/08  01:00:00,78.9391338952,15.2754122348,29.0861501919,0.0,4.12243109448,15.9888894789,58.6875421477,55.6958117299,2.97173041782,0.02
