Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/08  02:00:00,95.9244930467,21.7009587443,39.4835604754,0.0,4.12243109448,15.9888894789,99.6257424081,88.0523123649,2.97173041782,8.60169962544
 09/08  03:00:00,77.3543120578,15.4506948514,27.3260458738,0.0,4.12243109448,15.9888894789,58.8330641553,55.8413337375,2.97173041782,0.02
 09/08  04:00:00,127.720070863,28.5647117954,47.0556354681,0.0,12.3672932834,24.9413748627,99.5872368942,94.6143528645,4.9528840297,0.02
 09/08  05:00:00,136.110101306,29.5396364268,51.3303268997,3.14041446032,12.3672932834,24.9413748627,166.031213025,161.058328996,4.9528840297,0.02
 09/08  06:00:00,194.375767781,30.1076006589,52.7680075513,1.25495512053,24.7345865669,70.7195625826,133.755139872,123.829371813,9.90576805939,0.02
 09/08  07:00:00,218.410372085,30.5544018014,54.682936835,0.631479347881,37.1018798503,92.3937384068,113.971961938,104.046193879,9.90576805939,0.02
 09/08  08:00:00,230.675061302,30.7287361517,57.4262981992,0.284616787904,37.1018798503,104.434947198,107.44916544,97.5233973808,9.90576805939,0.02
 09/08  09:00:00,247.144073361,30.8778520955,61.8823409848,0.10687271275,37.1018798503,116.476155989,103.914428983,93.9886609233,9.90576805939,0.02
 09/08  10:00:00,250.655535916,31.0707579142,65.2837580283,0.0234436538953,37.1018798503,116.476155989,109.408112159,90.8802700754,9.90576805939,8.62207402445
 09/08  11:00:00,255.193337956,31.4096182248,69.5060599786,0.0,37.1018798503,116.476155989,96.8790655778,86.9532975185,9.90576805939,0.02
 09/08  12:00:00,249.235796811,31.9324903234,75.0672945898,0.0,37.1018798503,104.434947198,92.3171336166,82.3913655572,9.90576805939,0.02
 09/08  13:00:00,268.567790823,32.4660968717,81.8239292906,0.0,37.1018798503,116.476155989,93.2315989965,74.7027158979,9.90576805939,8.62311503921
 09/08  14:00:00,271.735822385,33.0176599879,84.440679523,0.0,37.1018798503,116.476155989,75.0598205218,65.1340524624,9.90576805939,0.02
 09/08  15:00:00,274.884337088,33.4566557699,87.1503352171,0.0,37.1018798503,116.476155989,67.0555935323,57.1298254729,9.90576805939,0.02
 09/08  16:00:00,277.616651132,33.7356887013,89.604061018,0.0,37.1018798503,116.476155989,55.8997308086,45.9739627492,9.90576805939,0.02
 09/08  17:00:00,276.947539574,33.7440835261,88.9275691054,0.0,37.1018798503,116.476155989,65.4055381095,46.8875117271,9.90576805939,8.61225832297
 09/08  18:00:00,170.032769965,29.0061514111,68.0163825315,0.0,24.7345865669,47.5788473902,53.4114312252,48.4385471955,4.9528840297,0.02
 09/08  19:00:00,172.495343276,28.9180824623,65.8686908651,0.0,24.7345865669,47.5788473902,61.3446968834,56.3718128537,4.9528840297,0.02
 09/08  20:00:00,161.319674779,29.2449965304,66.2263771775,0.0,12.3672932834,38.6892022431,75.570328447,72.5785980292,2.97173041782,0.02
 09/08  21:00:00,115.644697227,18.8461600771,42.8281923373,0.0,12.3672932834,27.0668015668,56.0341785125,53.0424480946,2.97173041782,0.02
 09/08  22:00:00,108.170061436,23.2198629313,50.1870253059,0.0,4.12243109448,15.9888894789,76.7499451157,73.7582146979,2.97173041782,0.02
 09/08  23:00:00,87.9836878611,16.8819577301,36.5009593073,0.0,4.12243109448,15.9888894789,56.7038025856,53.7120721678,2.97173041782,0.02
 09/08  24:00:00,102.0249359,22.1391652859,45.1457977186,0.0,4.12243109448,15.9888894789,81.9365685245,78.9448381067,2.97173041782,0.02
 09/09  01:00:00,79.6518389296,15.1877709264,29.8864974168,0.0,4.12243109448,15.9888894789,58.457978633,55.4662482152,2.97173041782,0.02
 09/09  02:00:00,98.2602582044,21.7009587443,41.8193264534,0.0,4.12243109448,15.9888894789,87.326878021,84.3351476032,2.97173041782,0.02
 09/09  03:00:00,80.7581163278,15.5821568139,30.5983888694,0.0,4.12243109448,15.9888894789,61.9003640736,58.9086336558,2.97173041782,0.02
 09/09  04:00:00,107.606375437,27.1624508622,45.4787088744,0.0,4.12243109448,16.0517297156,107.283278517,104.2915481,2.97173041782,0.02
 09/09  05:00:00,112.830039989,28.2579672163,49.6068570365,0.0,4.12243109448,16.0517297156,107.075275166,104.083544748,2.97173041782,0.02
 09/09  06:00:00,146.216764987,29.7916901119,57.9057842482,0.0,4.12243109448,39.6058045677,88.3038968809,85.3121664631,2.97173041782,0.02
 09/09  07:00:00,179.190147844,29.7976555872,62.15805363,6.46878164764,12.3672932834,65.3531420225,144.587638787,139.614754757,4.9528840297,0.02
 09/09  08:00:00,184.21456017,29.7945671198,68.6729949687,4.43975983603,12.3672932834,68.2430321324,138.450509006,133.477624976,4.9528840297,0.02
 09/09  09:00:00,214.070716626,29.8323698599,72.9553600671,0.958923613516,16.4897243779,93.1370602926,123.358041473,106.8245691,7.92461444751,8.60885792497
 09/09  10:00:00,215.189315506,29.8553539271,74.4507399817,0.559101414245,16.4897243779,93.1370602926,103.702769854,95.758155407,7.92461444751,0.02
 09/09  11:00:00,218.040197451,29.9197525694,77.4793326435,0.316994542502,16.4897243779,93.1370602926,91.832397523,83.8877830755,7.92461444751,0.02
 09/09  12:00:00,211.582514666,30.0650816267,80.2600795174,0.0848134710316,16.4897243779,83.9857416113,82.5342900369,74.5896755894,7.92461444751,0.02
 09/09  13:00:00,213.276391387,30.2182207219,81.8846269118,0.000997041815716,16.4897243779,83.9857416113,79.1907690412,71.2461545937,7.92461444751,0.02
 09/09  14:00:00,214.113913083,30.2877789765,82.6536252707,0.0,16.4897243779,83.9857416113,79.0129193058,71.0683048583,7.92461444751,0.02
 09/09  15:00:00,195.457012975,29.7916901119,81.9497060324,0.0,12.3672932834,70.6512738906,35.1102565543,30.1373725246,4.9528840297,0.02
 09/09  16:00:00,195.274603873,29.7916901119,81.767289987,0.0,12.3672932834,70.6512738906,29.6959233874,24.7230393577,4.9528840297,0.02
 09/09  17:00:00,180.158435456,29.7916901119,79.1745679893,0.0,12.3672932834,58.1284167478,47.81399881,34.2570352509,4.9528840297,8.60407952941
 09/09  18:00:00,132.508908531,28.6961737579,65.8080107841,0.0,12.3672932834,24.9413748627,68.6958795354,63.7229955057,4.9528840297,0.02
 09/09  19:00:00,138.45145897,29.2439319349,66.5044698214,0.0,12.3672932834,24.9413748627,79.5465419276,74.5736578979,4.9528840297,0.02
 09/09  20:00:00,122.780159421,28.4770704871,59.3378724876,0.0,4.12243109448,16.0517297156,95.7028128512,92.7110824334,2.97173041782,0.02
 09/09  21:00:00,83.9431597196,15.625977468,33.7396109148,0.0,4.12243109448,15.9888894789,58.7206119917,55.7288815739,2.97173041782,0.02
 09/09  22:00:00,103.460743023,22.1391652859,46.5816040853,0.0,4.12243109448,15.9888894789,86.0904556797,83.0987252619,2.97173041782,0.02
 09/09  23:00:00,79.4502058468,14.632921131,30.2629138669,0.0,4.12243109448,15.9888894789,54.4393618453,51.4476314275,2.97173041782,0.02
 09/09  24:00:00,101.331628441,22.0515239776,44.5401309394,0.0,4.12243109448,15.9888894789,92.6577206325,89.6659902147,2.97173041782,0.02
 09/10  01:00:00,69.3033843007,13.1285179167,23.6933113052,0.0,2.06121554724,15.9888894789,59.7107684398,56.719038022,2.97173041782,0.02
 09/10  02:00:00,89.8636923191,20.3718381467,36.8246964035,0.0,2.06121554724,15.9888894789,98.1469094292,95.1551790114,2.97173041782,0.02
 09/10  03:00:00,72.8693660354,13.4500812045,26.9609301761,0.0,2.06121554724,15.9888894789,58.2383105606,55.2465801427,2.97173041782,0.02
 09/10  04:00:00,83.5867944176,19.0137156036,31.9407216265,0.0,2.06121554724,15.9888894789,79.4316069743,76.4398765565,2.97173041782,0.02
 09/10  05:00:00,60.9798591621,10.8649803449,17.6913247311,0.0,2.06121554724,15.9888894789,46.2486569751,43.2569265573,2.97173041782,0.02
 09/10  06:00:00,92.6985998179,22.6353757185,37.3380655882,0.0,2.06121554724,15.9888894789,95.3821692914,92.3904388735,2.97173041782,0.02
 09/10  07:00:00,74.766101011,18.984713658,34.9180638978,0.0,2.06121554724,15.9888894789,77.8466494029,74.8549189851,2.97173041782,0.02
 09/10  08:00:00,118.479272914,24.2129192683,47.8276421546,0.0,4.12243109448,41.7362269337,91.8713956868,86.8985116571,4.9528840297,0.02
 09/10  09:00:00,107.315375471,19.4229201997,41.5697454922,0.0,4.12243109448,41.7362269337,71.6192869033,66.6464028736,4.9528840297,0.02
 09/10  10:00:00,121.925512576,23.7747127267,51.7120883601,0.0,4.12243109448,41.7362269337,82.3088055273,77.3359214976,4.9528840297,0.02
 09/10  11:00:00,110.011558444,19.3352788913,44.3535697666,0.0,4.12243109448,41.7362269337,58.533242514,53.5603584843,4.9528840297,0.02
 09/10  12:00:00,129.624468094,24.4977535204,58.6880030682,0.0,4.12243109448,41.7362269337,65.8692454868,60.8963614571,4.9528840297,0.02
 09/10  13:00:00,114.191166306,19.6420234705,48.2264330254,0.0,4.12243109448,41.7362269337,48.7267798801,43.7538958504,4.9528840297,0.02
 09/10  14:00:00,131.197268767,24.4977535204,60.2608037103,0.0,4.12243109448,41.7362269337,61.1237291012,56.1508450715,4.9528840297,0.02
 09/10  15:00:00,115.065294661,19.7515751059,48.9910097061,0.0,4.12243109448,41.7362269337,52.7160206839,47.7431366542,4.9528840297,0.02
 09/10  16:00:00,115.14329184,24.6292154829,60.9330570828,0.0,4.12243109448,24.8785346261,66.4587987347,61.485914705,4.9528840297,0.02
 09/10  17:00:00,82.0982929103,18.6270568063,44.9802795469,0.0,2.06121554724,15.9888894789,55.1672234481,52.1754930303,2.97173041782,0.02
 09/10  18:00:00,96.6814324958,23.2636835854,54.8107906133,0.0,2.06121554724,15.9888894789,73.5270593582,70.5353289404,2.97173041782,0.02
 09/10  19:00:00,81.08638978,17.144881655,40.7986188537,0.0,2.06121554724,15.9888894789,55.6261742019,52.6344437841,2.97173041782,0.02
 09/10  20:00:00,103.244432025,22.0515239776,48.5141500222,0.0,2.06121554724,15.9888894789,80.1149445703,77.1232141525,2.97173041782,0.02
 09/10  21:00:00,81.8855366135,15.5383361597,33.8308447821,0.0,2.06121554724,15.9888894789,56.8570441159,53.8653136981,2.97173041782,0.02
 09/10  22:00:00,101.494136941,22.1391652859,46.6762135488,0.0,2.06121554724,15.9888894789,88.0345038378,85.04277342,2.97173041782,0.02
 09/10  23:00:00,75.5110241809,13.84436118,29.1967079514,0.0,2.06121554724,15.9888894789,64.2866097272,52.7131738416,2.97173041782,8.60170546775
 09/10  24:00:00,88.9333235441,19.9191306323,36.3586352043,0.0,2.06121554724,15.9888894789,89.5515912203,86.5598608024,2.97173041782,0.02
 09/11  01:00:00,79.4690890004,14.8958450559,30.0188731003,0.0,4.12243109448,15.9888894789,60.5802538055,57.5885233877,2.97173041782,0.02
 09/11  02:00:00,91.7338336529,20.3573371739,36.6597233117,0.0,4.12243109448,15.9888894789,88.5415351848,85.549804767,2.97173041782,0.02
 09/11  03:00:00,72.750757914,13.5522234856,24.6673640572,0.0,4.12243109448,15.9888894789,54.5163557494,51.5246253316,2.97173041782,0.02
 09/11  04:00:00,129.837731175,28.4332498329,49.3047579814,0.0,12.3672932834,24.9413748627,108.977870768,104.004986739,4.9528840297,0.02
 09/11  05:00:00,142.627953656,29.4029657271,55.0376384525,6.08762616174,12.3672932834,24.9413748627,178.087480285,173.114596256,4.9528840297,0.02
 09/11  06:00:00,200.564465556,29.8783799328,58.0360487551,2.40483258951,24.7345865669,70.7195625826,143.854637707,133.928869647,9.90576805939,0.02
 09/11  07:00:00,223.831950798,30.0832681084,60.1295942215,1.07753369846,37.1018798503,92.3937384068,123.473237886,113.547469827,9.90576805939,0.02
 09/11  08:00:00,239.820524963,30.210327048,66.7972088573,0.577559313106,37.1018798503,104.434947198,115.01281958,105.08705152,9.90576805939,0.02
 09/11  09:00:00,260.101361308,30.572515367,74.9525520927,0.299258877798,37.1018798503,116.476155989,104.783917894,94.8581498343,9.90576805939,0.02
 09/11  10:00:00,266.340864307,31.0670117941,80.9131614606,0.0831323965706,37.1018798503,116.476155989,95.7731460196,77.2450758907,9.90576805939,8.62230206954
 09/11  11:00:00,271.608298712,31.6232909263,85.6923097603,0.0150121958612,37.1018798503,116.476155989,73.1904076697,63.2646396104,9.90576805939,0.02
 09/11  12:00:00,264.414047143,32.1842909295,89.9937134263,0.0,37.1018798503,104.434947198,63.7644648053,53.8386967459,9.90576805939,0.02
 09/11  13:00:00,281.049610665,32.7727050429,93.9991543768,0.0,37.1018798503,116.476155989,60.4490984865,41.9199577906,9.90576805939,8.62337263647
 09/11  14:00:00,283.474955247,33.3129348583,95.8845176545,0.0,37.1018798503,116.476155989,46.7054558824,36.779687823,9.90576805939,0.02
 09/11  15:00:00,286.261525654,33.8008089646,98.183337133,0.0,37.1018798503,116.476155989,40.8852980428,30.9595299834,9.90576805939,0.02
 09/11  16:00:00,287.43074091,34.1361619522,99.0176616692,0.0,37.1018798503,116.476155989,45.9020636501,27.3795220751,9.90576805939,8.61677351563
 09/11  17:00:00,286.06752967,34.1944816052,97.5971880613,0.0,37.1018798503,116.476155989,44.1215982177,34.1958301583,9.90576805939,0.02
 09/11  18:00:00,175.227252712,29.1031839919,73.1138286214,0.0,24.7345865669,47.5788473902,49.4387076009,44.4658235712,4.9528840297,0.02
 09/11  19:00:00,177.930338007,28.9256312418,68.9469634862,0.0,24.7345865669,47.5788473902,62.9876731009,58.0147890712,4.9528840297,0.02
 09/11  20:00:00,164.388987848,29.3580980943,69.1825809597,0.0,12.3672932834,38.6892022431,78.5645454317,75.5728150138,2.97173041782,0.02
 09/11  21:00:00,119.921614386,19.7515751059,46.1764896145,0.0,12.3672932834,27.0668015668,57.3346236772,54.3428932594,2.97173041782,0.02
 09/11  22:00:00,110.303208315,23.3075042396,52.2325304195,0.0,4.12243109448,15.9888894789,75.2710870064,72.2793565886,2.97173041782,0.02
 09/11  23:00:00,92.3624161239,17.9626553755,39.7757891252,0.0,4.12243109448,15.9888894789,60.2453105081,57.2535800903,2.97173041782,0.02
 09/11  24:00:00,102.577118799,22.2268065942,45.61033885,0.0,4.12243109448,15.9888894789,81.4991922557,78.5074618379,2.97173041782,0.02
 09/12  01:00:00,84.2236221955,16.4875718426,33.1352789615,0.0,4.12243109448,15.9888894789,64.6859096157,61.6941791978,2.97173041782,0.02
 09/12  02:00:00,95.2847619337,21.4818554735,39.0629329893,0.0,4.12243109448,15.9888894789,84.8446810774,81.8529506596,2.97173041782,0.02
 09/12  03:00:00,75.4169671338,14.9248470015,25.9145490227,0.0,4.12243109448,15.9888894789,60.3845668039,57.392836386,2.97173041782,0.02
 09/12  04:00:00,131.344318262,28.8276357204,50.4169590386,0.0,12.3672932834,24.9413748627,101.171061901,96.1981778714,4.9528840297,0.02
 09/12  05:00:00,138.065733082,29.5133682703,53.5990607495,2.85358052252,12.3672932834,24.9413748627,167.962973598,162.990089569,4.9528840297,0.02
 09/12  06:00:00,196.838797433,30.0415280747,55.659801827,0.892262948836,24.7345865669,70.7195625826,134.851979771,124.926211712,9.90576805939,0.02
 09/12  07:00:00,220.563988145,30.441611308,57.3364856142,0.24432260069,37.1018798503,92.3937384068,123.672776388,105.161038066,9.90576805939,8.60597026249
 09/12  08:00:00,234.0029077,30.6519759859,61.1132635965,0.00225247572932,37.1018798503,104.434947198,107.412524961,97.4867569019,9.90576805939,0.02
 09/12  09:00:00,251.328289536,31.0447014188,66.0066059653,0.0,37.1018798503,116.476155989,101.959680716,92.0339126566,9.90576805939,0.02
 09/12  10:00:00,258.561306521,31.5814274341,72.7023052264,0.0,37.1018798503,116.476155989,97.3328767134,87.407108654,9.90576805939,0.02
 09/12  11:00:00,266.409610992,32.1316139878,80.0002481474,0.0,37.1018798503,116.476155989,100.133108052,81.6039516582,9.90576805939,8.62338833453
 09/12  12:00:00,260.470691355,32.7090771654,85.5256252656,0.0,37.1018798503,104.434947198,77.0229419772,67.0971739178,9.90576805939,0.02
 09/12  13:00:00,278.698208088,33.3359521559,91.0845083922,0.0,37.1018798503,116.476155989,59.7467957717,49.8210277123,9.90576805939,0.02
 09/12  14:00:00,282.336356551,33.9397413139,94.11903427,0.0,37.1018798503,116.476155989,59.4887447367,40.9606625083,9.90576805939,8.622314169
 09/12  15:00:00,284.389799894,34.4701008322,95.6423722089,0.0,37.1018798503,116.476155989,48.7646055792,38.8388375198,9.90576805939,0.02
 09/12  16:00:00,286.906704686,34.763612449,97.8662131994,0.0,37.1018798503,116.476155989,42.3111517351,32.3853836757,9.90576805939,0.02
 09/12  17:00:00,286.432374325,34.722168278,97.4342928182,0.0,37.1018798503,116.476155989,41.379756269,31.4539882096,9.90576805939,0.02
 09/12  18:00:00,173.621261557,29.1032549619,71.5077365453,0.0,24.7345865669,47.5788473902,61.9624420238,48.4032884949,4.9528840297,8.60626949924
 09/12  19:00:00,172.969012298,28.9259304297,63.9853266147,0.0,24.7345865669,47.5788473902,66.6006511137,61.627767084,4.9528840297,0.02
 09/12  20:00:00,156.4007429,29.3574129993,61.1950252859,0.0,12.3672932834,38.6892022431,79.8071937712,76.8154633534,2.97173041782,0.02
 09/12  21:00:00,110.902688187,18.8461600771,38.0861840789,0.0,12.3672932834,27.0668015668,58.7708985001,55.7791680823,2.97173041782,0.02
 09/12  22:00:00,100.227843309,23.0737940841,42.3908761671,0.0,4.12243109448,15.9888894789,80.2112883352,77.2195579174,2.97173041782,0.02
 09/12  23:00:00,80.3008911628,15.888901393,29.8344194381,0.0,4.12243109448,15.9888894789,55.0805304774,52.0888000596,2.97173041782,0.02
 09/12  24:00:00,92.4314340294,21.4818554735,36.209605819,0.0,4.12243109448,15.9888894789,87.7940445165,84.8023140987,2.97173041782,0.02
 09/13  01:00:00,76.1479582555,15.3630535431,26.2073342886,0.0,4.12243109448,15.9888894789,57.974117684,54.9823872661,2.97173041782,0.02
 09/13  02:00:00,89.1516639443,21.0436489319,33.3680421763,0.0,4.12243109448,15.9888894789,91.6496277035,88.6578972857,2.97173041782,0.02
 09/13  03:00:00,75.261488288,15.3630535431,25.3208642788,0.0,4.12243109448,15.9888894789,59.3226520266,56.3309216088,2.97173041782,0.02
 09/13  04:00:00,125.38826959,28.4332498329,44.8552969062,0.0,12.3672932834,24.9413748627,100.92082597,95.9479419405,4.9528840297,0.02
 09/13  05:00:00,135.935062916,29.5699051775,51.0882985535,3.17713630544,12.3672932834,24.9413748627,167.462425491,162.489541461,4.9528840297,0.02
 09/13  06:00:00,195.483937763,30.0860425556,53.6303606263,1.52233066571,24.7345865669,70.7195625826,135.089864435,125.164096376,9.90576805939,0.02
 09/13  07:00:00,220.629441001,30.4959868927,56.868745569,0.723152082597,37.1018798503,92.3937384068,115.274468721,105.348700662,9.90576805939,0.02
 09/13  08:00:00,237.876856554,30.6499961094,64.7518495824,0.239535725924,37.1018798503,104.434947198,107.765880144,97.8401120846,9.90576805939,0.02
 09/13  09:00:00,259.60142324,30.9338366748,74.3157818453,0.0747842127053,37.1018798503,116.476155989,109.673346636,91.1483346256,9.90576805939,8.61924395074
 09/13  10:00:00,267.004142264,31.5179373314,81.1774415258,0.0312467145061,37.1018798503,116.476155989,85.6755778205,75.7498097611,9.90576805939,0.02
 09/13  11:00:00,273.573716019,32.2044686026,87.0909896327,0.000497850902464,37.1018798503,116.476155989,68.4209630272,58.4951949678,9.90576805939,0.02
 09/13  12:00:00,267.446879396,32.9607164645,92.2501082439,0.0,37.1018798503,104.434947198,62.3238182468,43.7977329888,9.90576805939,8.62031719855
 09/13  13:00:00,282.345570867,33.6414617466,94.4264185633,0.0,37.1018798503,116.476155989,45.9756403542,36.0498722948,9.90576805939,0.02
 09/13  14:00:00,286.421031659,34.2501181809,97.8933410284,0.0,37.1018798503,116.476155989,36.1152118969,26.1894438375,9.90576805939,0.02
 09/13  15:00:00,295.321210873,34.8611432081,106.182658171,0.0,37.1018798503,116.476155989,27.1341103044,8.6070514542,9.90576805939,8.6212907908
 09/13  16:00:00,298.74605212,35.1679785207,109.301234056,0.0,37.1018798503,116.476155989,13.1705191433,3.24475108387,9.90576805939,0.02
 09/13  17:00:00,293.441512252,35.0492971524,104.116333376,0.0,37.1018798503,116.476155989,18.4274896079,8.50172154847,9.90576805939,0.02
 09/13  18:00:00,175.71665964,29.1015678341,73.6048357039,0.0,24.7345865669,47.5788473902,39.7725966334,34.7997126037,4.9528840297,0.02
 09/13  19:00:00,178.592107363,28.9263320934,69.608014971,0.0,24.7345865669,47.5788473902,53.6269424575,48.6540584278,4.9528840297,0.02
 09/13  20:00:00,164.931176188,29.3590146583,69.7238352156,0.0,12.3672932834,38.6892022431,68.4991394563,65.5074090384,2.97173041782,0.02
 09/13  21:00:00,119.769752093,19.7515751059,46.0246174525,0.0,12.3672932834,27.0668015668,55.3390536366,52.3473232188,2.97173041782,0.02
 09/13  22:00:00,109.886551098,23.3075042396,51.815872211,0.0,4.12243109448,15.9888894789,74.6262195177,71.6344890998,2.97173041782,0.02
 09/13  23:00:00,92.5842047453,17.9626553755,39.9975767644,0.0,4.12243109448,15.9888894789,67.6575923255,56.0841499077,2.97173041782,8.60171200001
 09/13  24:00:00,103.520387974,22.2268065942,46.5536071544,0.0,4.12243109448,15.9888894789,79.8575518907,76.8658214729,2.97173041782,0.02
 09/14  01:00:00,85.2789472219,16.4875718426,34.1906032465,0.0,4.12243109448,15.9888894789,63.7197815604,60.7280511426,2.97173041782,0.02
 09/14  02:00:00,93.4133546858,20.824545661,37.848834936,0.0,4.12243109448,15.9888894789,84.9762971724,81.9845667546,2.97173041782,0.02
 09/14  03:00:00,82.3500867455,15.8012600847,31.9712550496,0.0,4.12243109448,15.9888894789,61.5519003107,58.5601698929,2.97173041782,0.02
 09/14  04:00:00,132.83446103,28.4332498329,52.3014873026,0.0,12.3672932834,24.9413748627,99.2825420898,94.3096580601,4.9528840297,0.02
 09/14  05:00:00,142.285504507,29.6100652151,58.1154344156,2.46028104823,12.3672932834,24.9413748627,165.86883518,160.89595115,4.9528840297,0.02
 09/14  06:00:00,203.925474765,30.1147557669,62.6056108605,0.959903363346,24.7345865669,70.7195625826,133.577062624,123.651294565,9.90576805939,0.02
 09/14  07:00:00,230.246833193,30.5613956592,66.6682193663,0.475657014799,37.1018798503,92.3937384068,113.957333823,104.031565764,9.90576805939,0.02
 09/14  08:00:00,243.208878847,30.7033475499,69.9832831345,0.286806025617,37.1018798503,104.434947198,107.402100518,97.4763324588,9.90576805939,0.02
 09/14  09:00:00,258.433300484,30.9539839993,73.1963233313,0.00594613123761,37.1018798503,116.476155989,97.9514417485,88.0256736891,9.90576805939,0.02
 09/14  10:00:00,265.953563968,31.4848659653,80.1911246719,0.0,37.1018798503,116.476155989,89.9593048743,71.4310370562,9.90576805939,8.62249975867
 09/14  11:00:00,274.384555004,32.2094793672,87.8973737848,0.0,37.1018798503,116.476155989,64.2796951446,54.3539270853,9.90576805939,0.02
 09/14  12:00:00,267.882242422,32.9676195425,92.6785657239,0.0,37.1018798503,104.434947198,53.6518957937,43.7261277343,9.90576805939,0.02
 09/14  13:00:00,283.085423671,33.6553428794,95.1523171706,0.0,37.1018798503,116.476155989,53.4808079656,34.951454577,9.90576805939,8.6235853292
 09/14  14:00:00,285.980250732,34.2963715006,97.4063601641,0.0,37.1018798503,116.476155989,40.7254781412,30.7997100818,9.90576805939,0.02
 09/14  15:00:00,289.098839031,34.855667798,99.9657751113,0.0,37.1018798503,116.476155989,34.4891020094,24.56333395,9.90576805939,0.02
 09/14  16:00:00,290.13644893,35.1313128488,100.728210825,0.0,37.1018798503,116.476155989,38.211344777,19.6871545292,9.90576805939,8.61842218835
 09/14  17:00:00,287.602023659,34.998099346,98.3280581154,0.0,37.1018798503,116.476155989,36.8666197546,26.9408516952,9.90576805939,0.02
 09/14  18:00:00,173.83018662,29.10146737,71.7184751665,0.0,24.7345865669,47.5788473902,51.4184531366,46.4455691069,4.9528840297,0.02
 09/14  19:00:00,176.760158378,28.9256690943,67.7767418164,0.0,24.7345865669,47.5788473902,66.2733336259,61.3004495962,4.9528840297,0.02
 09/14  20:00:00,161.36307578,29.3584346731,66.1563280219,0.0,12.3672932834,38.6892022431,79.3800261876,76.3882957697,2.97173041782,0.02
 09/14  21:00:00,117.392323905,19.7515751059,43.6471967211,0.0,12.3672932834,27.0668015668,61.4191928602,58.4274624424,2.97173041782,0.02
 09/14  22:00:00,106.597632183,23.3075042396,48.5269540456,0.0,4.12243109448,15.9888894789,78.2623035931,75.2705731752,2.97173041782,0.02
 09/14  23:00:00,86.9949786196,16.9695990384,35.4246080575,0.0,4.12243109448,15.9888894789,57.1057738433,54.1140434255,2.97173041782,0.02
 09/14  24:00:00,98.8322105753,21.9200620151,42.1721749632,0.0,4.12243109448,15.9888894789,85.9432827933,82.9515523755,2.97173041782,0.02
 09/15  01:00:00,77.952133946,15.1877709264,28.1867917241,0.0,4.12243109448,15.9888894789,59.1029480051,56.1112175873,2.97173041782,0.02
 09/15  02:00:00,95.5602670648,21.7009587443,39.1193346034,0.0,4.12243109448,15.9888894789,87.3601030658,84.368372648,2.97173041782,0.02
 09/15  03:00:00,76.2262145694,15.1001296181,26.5485135953,0.0,4.12243109448,15.9888894789,63.4295661864,60.4378357686,2.97173041782,0.02
 09/15  04:00:00,131.106508587,28.9152770287,50.091507809,0.0,12.3672932834,24.9413748627,100.217605944,95.2447219144,4.9528840297,0.02
 09/15  05:00:00,135.860676937,29.2355791014,51.9819061321,2.54346791683,12.3672932834,24.9413748627,166.772223895,161.799339866,4.9528840297,0.02
 09/15  06:00:00,198.475028941,30.1025497993,56.9618434938,1.16543081807,24.7345865669,70.7195625826,134.244563513,124.318795454,9.90576805939,0.02
 09/15  07:00:00,224.754570749,30.556344589,61.2295110533,0.427143766225,37.1018798503,92.3937384068,122.712455901,104.200688933,9.90576805939,8.60599890847
 09/15  08:00:00,240.803237968,30.7464291751,67.7357403815,0.0856465828889,37.1018798503,104.434947198,105.957925498,96.0321574387,9.90576805939,0.02
 09/15  09:00:00,261.749012962,31.2229839279,76.234765768,0.014264636886,37.1018798503,116.476155989,94.8308448244,84.905076765,9.90576805939,0.02
 09/15  10:00:00,269.022658376,31.8452203371,82.896987051,0.00285654816658,37.1018798503,116.476155989,77.4944158475,67.5686477881,9.90576805939,0.02
 09/15  11:00:00,277.191916065,32.542104829,90.3720579909,0.0,37.1018798503,116.476155989,67.5724468255,49.0430758614,9.90576805939,8.62360290466
 09/15  12:00:00,272.12874176,33.2908721211,96.6018623833,0.0,37.1018798503,104.434947198,40.8914878707,30.9657198113,9.90576805939,0.02
 09/15  13:00:00,288.642447581,33.9777677694,100.386908866,0.0,37.1018798503,116.476155989,33.5907404699,23.6649724105,9.90576805939,0.02
 09/15  14:00:00,294.331462634,34.6724136472,105.381466821,0.0,37.1018798503,116.476155989,31.7138191988,13.1855522559,9.90576805939,8.62249888351
 09/15  15:00:00,298.719241527,35.2508616466,109.191033734,0.0,37.1018798503,116.476155989,15.2417859498,5.31601789037,9.90576805939,0.02
 09/15  16:00:00,298.903366599,35.4885241555,109.137944155,0.0,37.1018798503,116.476155989,13.1212723711,3.19550431169,9.90576805939,0.02
 09/15  17:00:00,294.49362033,35.4178677398,104.799826508,0.0,37.1018798503,116.476155989,17.2415890122,7.31582095284,9.90576805939,0.02
 09/15  18:00:00,175.218947601,29.1063013942,73.1023767357,0.0,24.7345865669,47.5788473902,47.6703817067,34.1111844251,4.9528840297,8.60631325185
 09/15  19:00:00,178.183867947,28.9314166995,69.1947005618,0.0,24.7345865669,47.5788473902,55.4466802671,50.4737962374,4.9528840297,0.02
 09/15  20:00:00,164.434306362,29.3612128604,69.2247870464,0.0,12.3672932834,38.6892022431,69.2023217845,66.2105913667,2.97173041782,0.02
 09/15  21:00:00,119.587325742,19.7515751059,45.8422040925,0.0,12.3672932834,27.0668015668,55.1294836722,52.1377532544,2.97173041782,0.02
 09/15  22:00:00,109.850706183,23.3075042396,51.7800286419,0.0,4.12243109448,15.9888894789,74.8015922481,71.8098618303,2.97173041782,0.02
 09/15  23:00:00,92.3362740844,17.9626553755,39.7496474464,0.0,4.12243109448,15.9888894789,59.2187169806,56.2269865627,2.97173041782,0.02
 09/15  24:00:00,102.261137136,22.1391652859,45.3819988626,0.0,4.12243109448,15.9888894789,80.0753218067,77.0835913889,2.97173041782,0.02
 09/16  01:00:00,79.1438255426,15.1001296181,29.466125243,0.0,4.12243109448,15.9888894789,58.364928248,55.3731978302,2.97173041782,0.02
 09/16  02:00:00,97.8467812501,21.7009587443,41.4058494085,0.0,4.12243109448,15.9888894789,85.7009624185,82.7092320007,2.97173041782,0.02
 09/16  03:00:00,80.4087440038,15.5821568139,30.2490164594,0.0,4.12243109448,15.9888894789,63.1235462236,60.1318158058,2.97173041782,0.02
 09/16  04:00:00,106.285489087,27.1624508622,44.1578224422,0.0,4.12243109448,16.0517297156,107.116361028,104.124630611,2.97173041782,0.02
 09/16  05:00:00,104.597640559,27.1624508622,42.4699738828,0.0,4.12243109448,16.0517297156,106.59884773,103.607117312,2.97173041782,0.02
 09/16  06:00:00,143.422071797,29.7916901119,55.1110909845,0.0,4.12243109448,39.6058045677,87.9691996971,84.9774692793,2.97173041782,0.02
 09/16  07:00:00,174.428200981,29.8057841732,58.8291121223,5.02764763635,12.3672932834,65.3531420225,144.486683493,139.513799464,4.9528840297,0.02
 09/16  08:00:00,179.154459975,29.7979211626,64.4683368013,3.58096294588,12.3672932834,68.2430321324,141.167678971,136.194794942,4.9528840297,0.02
 09/16  09:00:00,214.68154103,29.8525562347,73.9254115341,0.579498280126,16.4897243779,93.1370602926,117.868805924,109.924191477,7.92461444751,0.02
 09/16  10:00:00,220.644993386,29.9527763149,80.0834068365,0.284636243634,16.4897243779,93.1370602926,98.1341937546,81.6016183774,7.92461444751,8.60796092961
 09/16  11:00:00,224.512362691,30.1243726437,83.9661810887,0.0976720413738,16.4897243779,93.1370602926,74.7431999771,66.7985855296,7.92461444751,0.02
 09/16  12:00:00,217.075544141,30.1900161168,85.6958316385,0.0171520104783,16.4897243779,83.9857416113,67.7269646988,59.7823502513,7.92461444751,0.02
 09/16  13:00:00,219.256535933,30.2500021351,87.8339851369,0.0,16.4897243779,83.9857416113,61.4015506854,53.4569362379,7.92461444751,0.02
 09/16  14:00:00,221.081498956,30.2947653422,89.6142235575,0.0,16.4897243779,83.9857416113,57.3568566491,49.4122422016,7.92461444751,0.02
 09/16  15:00:00,201.351915127,29.7916901119,87.8446071554,0.0,12.3672932834,70.6512738906,23.4789964917,18.506112462,4.9528840297,0.02
 09/16  16:00:00,200.325919824,29.7916901119,86.8186049716,0.0,12.3672932834,70.6512738906,20.6249829006,15.6520988709,4.9528840297,0.02
 09/16  17:00:00,186.771184929,29.7916901119,85.7873169696,0.0,12.3672932834,58.1284167478,24.5885706603,19.6156866306,4.9528840297,0.02
 09/16  18:00:00,135.621058836,28.6961737579,68.9201608392,0.0,12.3672932834,24.9413748627,42.880337131,37.9074531013,4.9528840297,0.02
 09/16  19:00:00,144.343546312,29.2439319349,70.0473901192,0.0,12.3672932834,24.9413748627,53.3978195728,48.4249355431,4.9528840297,0.02
 09/16  20:00:00,127.757784016,28.4770704871,64.3154965844,0.0,4.12243109448,16.0517297156,65.6280115187,62.6362811009,2.97173041782,0.02
 09/16  21:00:00,89.6499494505,16.5313924968,38.517784664,0.0,4.12243109448,15.9888894789,44.3069747352,41.3152443173,2.97173041782,0.02
 09/16  22:00:00,107.3193166,22.1391652859,50.440176979,0.0,4.12243109448,15.9888894789,68.5210477301,56.9476062238,2.97173041782,8.60171108848
 09/16  23:00:00,89.4487699895,16.6190338051,38.2289639993,0.0,4.12243109448,15.9888894789,49.593901432,46.6021710142,2.97173041782,0.02
 09/16  24:00:00,106.068681871,22.1391652859,49.1895424431,0.0,4.12243109448,15.9888894789,69.3240820148,66.332351597,2.97173041782,0.02
 09/17  01:00:00,80.6645072605,15.1877709264,32.9603801477,0.0,2.06121554724,15.9888894789,50.4648478745,47.4731174567,2.97173041782,0.02
 09/17  02:00:00,97.7973695259,21.2627522027,43.8558588181,0.0,2.06121554724,15.9888894789,74.1913132831,71.1995828653,2.97173041782,0.02
 09/17  03:00:00,79.9537054132,14.7205624393,32.7399872687,0.0,2.06121554724,15.9888894789,49.0092132035,46.0174827857,2.97173041782,0.02
 09/17  04:00:00,95.9731916378,21.0436489319,42.2507843229,0.0,2.06121554724,15.9888894789,79.2910820418,76.299351624,2.97173041782,0.02
 09/17  05:00:00,77.8215895129,14.4576385143,30.8707953993,0.0,2.06121554724,15.9888894789,51.2818210506,48.2900906328,2.97173041782,0.02
 09/17  06:00:00,106.026763546,23.6870714184,49.6145331514,0.0,2.06121554724,15.9888894789,85.3965939325,82.4048635147,2.97173041782,0.02
 09/17  07:00:00,74.3375032326,18.1083005748,35.3658787592,0.0,2.06121554724,15.9888894789,66.5849485386,63.5932181208,2.97173041782,0.02
 09/17  08:00:00,121.831484656,24.0814573058,51.3113154348,0.0,4.12243109448,41.7362269337,81.977736872,77.0048528424,4.9528840297,0.02
 09/17  09:00:00,109.538557055,19.7734854329,43.4423614389,0.0,4.12243109448,41.7362269337,65.1542010849,60.1813170552,4.9528840297,0.02
 09/17  10:00:00,123.017160895,24.3005605766,52.2778884425,0.0,4.12243109448,41.7362269337,78.4956433413,73.5227593116,4.9528840297,0.02
 09/17  11:00:00,106.831191645,19.2038169288,41.3046645607,0.0,4.12243109448,41.7362269337,59.843970457,54.8710864273,4.9528840297,0.02
 09/17  12:00:00,122.438482277,23.9499953434,52.0497750742,0.0,4.12243109448,41.7362269337,66.9625998438,61.9897158141,4.9528840297,0.02
 09/17  13:00:00,111.941142955,19.8611267413,45.7573060655,0.0,4.12243109448,41.7362269337,50.1482043323,45.1753203026,4.9528840297,0.02
 09/17  14:00:00,127.222381348,24.4758431933,56.3078262935,0.0,4.12243109448,41.7362269337,58.6705491047,53.697665075,4.9528840297,0.02
 09/17  15:00:00,109.846388957,19.1599962747,44.3636825228,0.0,4.12243109448,41.7362269337,42.3269072279,37.3540231982,4.9528840297,0.02
 09/17  16:00:00,115.058115312,24.5634845016,60.9136112375,0.0,4.12243109448,24.8785346261,46.750561064,41.7776770343,4.9528840297,0.02
 09/17  17:00:00,78.0167565015,17.3929868714,42.1560131288,0.0,2.06121554724,15.9888894789,39.6649281053,36.6731976875,2.97173041782,0.02
 09/17  18:00:00,94.3078375994,22.8254770438,52.8754019838,0.0,2.06121554724,15.9888894789,59.0215370156,56.0298065977,2.97173041782,0.02
 09/17  19:00:00,79.7577250123,16.4437511885,37.8219176222,0.0,2.06121554724,15.9888894789,43.0276110562,40.0358806384,2.97173041782,0.02
 09/17  20:00:00,104.6048517,22.1391652859,49.7869281355,0.0,2.06121554724,15.9888894789,60.4331427875,57.4414123696,2.97173041782,0.02
 09/17  21:00:00,83.126916701,15.5383361597,35.0722246259,0.0,2.06121554724,15.9888894789,42.8377135434,39.8459831256,2.97173041782,0.02
 09/17  22:00:00,100.945863384,21.2337502571,47.0565551279,0.0,2.06121554724,15.9888894789,63.9538927843,60.9621623665,2.97173041782,0.02
 09/17  23:00:00,76.1144802377,14.0194319727,29.6018926241,0.0,2.06121554724,15.9888894789,48.5690104327,45.5772800149,2.97173041782,0.02
 09/17  24:00:00,98.6919137926,21.2482512299,44.7765043201,0.0,2.06121554724,15.9888894789,76.006422437,73.0146920192,2.97173041782,0.02
 09/18  01:00:00,82.994040272,15.3630535431,33.0534150518,0.0,4.12243109448,15.9888894789,51.5343090682,48.5425786504,2.97173041782,0.02
 09/18  02:00:00,96.3110376875,20.3573371739,41.2369267426,0.0,4.12243109448,15.9888894789,72.0773888343,69.0856584165,2.97173041782,0.02
 09/18  03:00:00,77.1547002104,13.5522234856,29.0713056452,0.0,4.12243109448,15.9888894789,57.9054061288,46.333189489,2.97173041782,8.60048622203
 09/18  04:00:00,142.500380202,28.9152770287,61.4853790935,0.0,12.3672932834,24.9413748627,99.8515970483,94.8787130186,4.9528840297,0.02
 09/18  05:00:00,147.575042703,28.9854140027,61.4445361353,5.04536856703,12.3672932834,24.9413748627,160.514760047,155.541876017,4.9528840297,0.02
 09/18  06:00:00,213.426097693,29.8983588172,71.1282068364,2.15432711017,24.7345865669,70.7195625826,123.775920522,113.850152463,9.90576805939,0.02
 09/18  07:00:00,236.999598906,30.1329457475,73.2945829655,1.03050794469,37.1018798503,92.3937384068,100.772964956,90.8471968965,9.90576805939,0.02
 09/18  08:00:00,247.268719295,30.2505461264,74.0443013579,0.738433186732,37.1018798503,104.434947198,93.5693875381,83.6436194787,9.90576805939,0.02
 09/18  09:00:00,258.591189348,30.3534251719,73.4934746392,0.467248509527,37.1018798503,116.476155989,92.6950509769,82.7692829175,9.90576805939,0.02
 09/18  10:00:00,253.043200563,30.4554554217,67.9810158364,0.329096711881,37.1018798503,116.476155989,113.307792201,94.7792314822,9.90576805939,8.62279265979
 09/18  11:00:00,248.634058344,30.5940953763,63.5815535077,0.18069703212,37.1018798503,116.476155989,106.447910226,96.522142167,9.90576805939,0.02
 09/18  12:00:00,239.537280022,30.7589082434,66.5253953745,0.016923324463,37.1018798503,104.434947198,103.835755859,93.9099877999,9.90576805939,0.02
 09/18  13:00:00,258.030619132,30.9514682878,72.8013341185,0.0,37.1018798503,116.476155989,108.687185874,90.1575390449,9.90576805939,8.62387876959
 09/18  14:00:00,261.931157916,31.1399648856,76.5136596682,0.0,37.1018798503,116.476155989,94.117263695,84.1914956356,9.90576805939,0.02
 09/18  15:00:00,263.518017445,31.3532779059,77.8873452708,0.0,37.1018798503,116.476155989,90.7039441232,80.7781760638,9.90576805939,0.02
 09/18  16:00:00,263.504406888,31.4946591211,77.7328041289,0.0,37.1018798503,116.476155989,90.6546430608,80.7288750014,9.90576805939,0.02
 09/18  17:00:00,261.869780029,31.5187171789,76.0751578799,0.0,37.1018798503,116.476155989,101.806407734,83.2880109702,9.90576805939,8.61262870486
 09/18  18:00:00,160.841633729,28.8276357204,59.0037507483,0.0,24.7345865669,47.5788473902,68.3822232979,63.4093392682,4.9528840297,0.02
 09/18  19:00:00,170.30783688,29.3534835703,58.5474379058,0.0,24.7345865669,47.5788473902,73.5476037223,68.5747196926,4.9528840297,0.02
 09/18  20:00:00,144.906604495,28.1849327927,50.8733580926,0.0,12.3672932834,38.6892022431,86.5379032798,83.546172862,2.97173041782,0.02
 09/18  21:00:00,106.319879653,17.7873727588,34.5853553507,0.0,12.3672932834,27.0668015668,60.9109120648,57.919181647,2.97173041782,0.02
 09/18  22:00:00,93.8203907426,21.7009587443,37.3794584308,0.0,4.12243109448,15.9888894789,81.283388152,78.2916577342,2.97173041782,0.02
 09/18  23:00:00,77.9416934199,15.5821568139,27.7819654131,0.0,4.12243109448,15.9888894789,60.7948660324,57.8031356146,2.97173041782,0.02
 09/18  24:00:00,87.2957102969,20.824545661,31.7311910283,0.0,4.12243109448,15.9888894789,89.6658424771,86.6741120592,2.97173041782,0.02
 09/19  01:00:00,76.7009264319,15.5821568139,26.5411983084,0.0,4.12243109448,15.9888894789,62.5125592165,59.5208287987,2.97173041782,0.02
 09/19  02:00:00,86.0611783987,20.824545661,30.4966590068,0.0,4.12243109448,15.9888894789,91.0831298135,88.0913993957,2.97173041782,0.02
 09/19  03:00:00,70.1511408346,14.5742817682,20.9992876973,0.0,4.12243109448,15.9888894789,64.8585158767,61.8667854589,2.97173041782,0.02
 09/19  04:00:00,127.161699057,29.1343802995,45.9275949954,0.0,12.3672932834,24.9413748627,103.742701007,98.7698169775,4.9528840297,0.02
 09/19  05:00:00,132.988525768,29.1082657579,46.840927185,4.93960902684,12.3672932834,24.9413748627,169.56999469,164.59711066,4.9528840297,0.02
 09/19  06:00:00,194.056803267,30.0357166883,50.3307943711,3.44508736647,24.7345865669,70.7195625826,136.66802022,126.742252161,9.90576805939,0.02
 09/19  07:00:00,216.965579688,30.3898737563,52.1870606573,1.84707219702,37.1018798503,92.3937384068,116.77176803,106.84599997,9.90576805939,0.02
 09/19  08:00:00,226.410366823,30.5170857827,52.6870693364,0.970738607621,37.1018798503,104.434947198,117.717572414,99.1959294463,9.90576805939,8.61587490815
 09/19  09:00:00,240.81337163,30.7492094211,55.1426094266,0.6445489193,37.1018798503,116.476155989,103.804522293,93.8787542331,9.90576805939,0.02
 09/19  10:00:00,245.154207974,31.1734662477,59.4728748217,0.23027017923,37.1018798503,116.476155989,99.2366957471,89.3109276877,9.90576805939,0.02
 09/19  11:00:00,249.91684073,31.5854919747,63.9398380764,0.113705484448,37.1018798503,116.476155989,103.85223593,85.3225654412,9.90576805939,8.62390242919
 09/19  12:00:00,241.821965891,32.0252950548,67.5117814214,0.0488727736437,37.1018798503,104.434947198,91.9946344515,82.0688663921,9.90576805939,0.02
 09/19  13:00:00,258.111765518,32.477558509,71.3556599779,0.000771042635043,37.1018798503,116.476155989,89.2620026698,79.3362346104,9.90576805939,0.02
 09/19  14:00:00,260.801023184,32.9271216428,73.5962741087,0.0,37.1018798503,116.476155989,95.4645382331,76.9359780077,9.90576805939,8.62279216601
 09/19  15:00:00,262.602137817,33.2722110859,75.0525676598,0.0,37.1018798503,116.476155989,85.1656167317,75.2398486723,9.90576805939,0.02
 09/19  16:00:00,262.851696999,33.4308683199,75.1439245019,0.0,37.1018798503,116.476155989,84.3860174686,74.4602494092,9.90576805939,0.02
 09/19  17:00:00,262.747142445,33.4314925195,75.0397200135,0.0,37.1018798503,116.476155989,84.441317781,74.5155497216,9.90576805939,0.02
 09/19  18:00:00,160.041088502,29.0936667874,57.9371440661,0.0,24.7345865669,47.5788473902,64.2193125256,59.2464284959,4.9528840297,0.02
 09/19  19:00:00,164.389724581,28.9160491792,53.0667413653,0.0,24.7345865669,47.5788473902,77.4785931808,63.9211087838,4.9528840297,8.60460036735
 09/19  20:00:00,145.591498734,29.1343802995,50.6088045268,0.0,12.3672932834,38.6892022431,82.6733174237,79.6815870059,2.97173041782,0.02
 09/19  21:00:00,102.005261406,17.7216417776,30.3364712437,0.0,12.3672932834,27.0668015668,57.8171267505,54.8253963327,2.97173041782,0.02
 09/19  22:00:00,90.3112735779,21.9200620151,33.6512383865,0.0,4.12243109448,15.9888894789,77.6631567187,74.6714263009,2.97173041782,0.02
 09/19  23:00:00,74.6728843351,15.5821568139,24.5131567307,0.0,4.12243109448,15.9888894789,59.3109869044,56.3192564866,2.97173041782,0.02
 09/19  24:00:00,83.00851581,20.824545661,27.4439969544,0.0,4.12243109448,15.9888894789,89.0453699704,86.0536395526,2.97173041782,0.02
 09/20  01:00:00,74.7054163246,15.8012600847,24.3265853524,0.0,4.12243109448,15.9888894789,62.2675912232,59.2758608054,2.97173041782,0.02
 09/20  02:00:00,81.5668817237,20.824545661,26.0023627638,0.0,4.12243109448,15.9888894789,87.6782848823,84.6865544645,2.97173041782,0.02
 09/20  03:00:00,66.6662652553,14.4866404599,17.6020538675,0.0,4.12243109448,15.9888894789,64.6037039532,61.6119735354,2.97173041782,0.02
 09/20  04:00:00,120.62781522,29.0467389912,39.4813529172,0.0,12.3672932834,24.9413748627,103.770421173,98.7975371429,4.9528840297,0.02
 09/20  05:00:00,126.456901326,29.0494181274,40.544692101,4.76306775816,12.3672932834,24.9413748627,169.244776906,164.271892877,4.9528840297,0.02
 09/20  06:00:00,186.061252246,30.1567983719,42.352395509,3.30685399055,24.7345865669,70.7195625826,136.338375083,126.412607024,9.90576805939,0.02
 09/20  07:00:00,209.358647728,30.4661517918,44.6435526038,1.70737914094,37.1018798503,92.3937384068,116.565769187,106.640001128,9.90576805939,0.02
 09/20  08:00:00,222.047546473,30.5765323416,48.2410447428,0.994468112857,37.1018798503,104.434947198,109.38803288,99.4622648206,9.90576805939,0.02
 09/20  09:00:00,239.709807201,30.7399641105,54.2067118989,0.486078833944,37.1018798503,116.476155989,112.785654125,94.2607884615,9.90576805939,8.6190976043
 09/20  10:00:00,245.907815241,31.1190918519,60.313258768,0.197910398548,37.1018798503,116.476155989,99.1696627978,89.2438947384,9.90576805939,0.02
 09/20  11:00:00,250.326551027,31.581509514,64.354987493,0.112253267526,37.1018798503,116.476155989,94.5838626735,84.6580946141,9.90576805939,0.02
 09/20  12:00:00,243.001225338,31.9810087571,68.7451340317,0.0390015308314,37.1018798503,104.434947198,100.399497287,81.8729174524,9.90576805939,8.62081177555
 09/20  13:00:00,259.301816387,32.3828952222,72.6411881949,0.0,37.1018798503,116.476155989,89.539134361,79.6133663016,9.90576805939,0.02
 09/20  14:00:00,261.320695753,32.82085336,74.2222268698,0.0,37.1018798503,116.476155989,87.05743551,77.1316674506,9.90576805939,0.02
 09/20  15:00:00,260.540757762,33.0751815367,73.1881457242,0.0,37.1018798503,116.476155989,94.1540420339,75.6264891937,9.90576805939,8.62178478074
 09/20  16:00:00,259.698940389,33.1901868309,72.2318806211,0.0,37.1018798503,116.476155989,84.7938405338,74.8680724744,9.90576805939,0.02
 09/20  17:00:00,256.50968701,32.9771013513,69.2566795524,0.0,37.1018798503,116.476155989,85.8475669367,75.9217988773,9.90576805939,0.02
 09/20  18:00:00,154.533667454,29.002918337,52.5204821381,0.0,24.7345865669,47.5788473902,65.0699111094,60.0970270797,4.9528840297,0.02
 09/20  19:00:00,160.927234978,28.9152770287,49.605020007,0.0,24.7345865669,47.5788473902,70.6634170772,65.6905330475,4.9528840297,0.02
 09/20  20:00:00,143.332353954,29.0248286641,48.4591879056,0.0,12.3672932834,38.6892022431,83.8467068679,80.85497645,2.97173041782,0.02
 09/20  21:00:00,103.795542724,18.0502966838,31.7980810324,0.0,12.3672932834,27.0668015668,66.7180570993,55.1438873369,2.97173041782,8.60243934456
 09/20  22:00:00,90.143075803,21.7886000526,33.6145009883,0.0,4.12243109448,15.9888894789,77.829777579,74.8380471612,2.97173041782,0.02
 09/20  23:00:00,69.2615221582,14.4866404599,20.1973094411,0.0,4.12243109448,15.9888894789,60.9094186878,57.91768827,2.97173041782,0.02
 09/20  24:00:00,90.0163220925,21.9200620151,33.3562855277,0.0,4.12243109448,15.9888894789,87.7634549141,84.7717244963,2.97173041782,0.02
 09/21  01:00:00,68.6294630924,14.4866404599,19.5652504941,0.0,4.12243109448,15.9888894789,62.2246505704,59.2329201526,2.97173041782,0.02
 09/21  02:00:00,90.2132287454,22.0515239776,33.4217303163,0.0,4.12243109448,15.9888894789,92.3368747405,89.3451443227,2.97173041782,0.02
 09/21  03:00:00,67.8572026294,14.4866404599,18.7929901813,0.0,4.12243109448,15.9888894789,63.4097324017,60.4180019839,2.97173041782,0.02
 09/21  04:00:00,122.79584229,28.9371873558,41.7589306494,0.0,12.3672932834,24.9413748627,103.166420752,98.1935367227,4.9528840297,0.02
 09/21  05:00:00,129.077339632,29.062795823,43.6905769423,4.22424263472,12.3672932834,24.9413748627,168.447347954,163.474463924,4.9528840297,0.02
 09/21  06:00:00,190.305562714,30.2174214462,47.02194758,2.82098849904,24.7345865669,70.7195625826,135.561786225,125.636018166,9.90576805939,0.02
 09/21  07:00:00,215.96952508,30.5335806328,48.9780861716,1.56712207807,37.1018798503,92.3937384068,115.880071493,105.954303433,9.90576805939,0.02
 09/21  08:00:00,225.372392835,30.6384807583,51.2644210331,1.23401342456,37.1018798503,104.434947198,109.609077696,99.6833096362,9.90576805939,0.02
 09/21  09:00:00,242.213795946,30.7680214068,56.5809502022,0.587734068521,37.1018798503,116.476155989,104.97914802,95.0533799611,9.90576805939,0.02
 09/21  10:00:00,248.591517071,30.9825462361,63.1077289565,0.223660142888,37.1018798503,116.476155989,109.378651637,90.8498730245,9.90576805939,8.6230105529
 09/21  11:00:00,255.471079715,31.4290582484,69.6615377602,0.102727691734,37.1018798503,116.476155989,95.97401515,86.0482470906,9.90576805939,0.02
 09/21  12:00:00,245.626160905,31.8545706563,71.4989422536,0.0365403992525,37.1018798503,104.434947198,92.3287666776,82.4029986182,9.90576805939,0.02
 09/21  13:00:00,258.973486751,32.242647341,72.4530725964,0.0,37.1018798503,116.476155989,98.3799915895,79.8501026724,9.90576805939,8.62412085774
 09/21  14:00:00,260.457156761,32.6461846973,73.533398466,0.0,37.1018798503,116.476155989,87.6254279062,77.6996598468,9.90576805939,0.02
 09/21  15:00:00,260.527322714,32.9899371366,73.2599328288,0.0,37.1018798503,116.476155989,85.6867009543,75.7609328949,9.90576805939,0.02
 09/21  16:00:00,258.366627428,33.0058821005,71.0838292697,0.0,37.1018798503,116.476155989,94.1289776317,75.6044144975,9.90576805939,8.61879507479
 09/21  17:00:00,254.896275399,32.8846348874,67.7357532954,0.0,37.1018798503,116.476155989,86.1016571576,76.1758890983,9.90576805939,0.02
 09/21  18:00:00,155.568265929,29.002918337,53.5550901499,0.0,24.7345865669,47.5788473902,64.9313649484,59.9584809187,4.9528840297,0.02
 09/21  19:00:00,161.521227341,28.9152770287,50.1990221448,0.0,24.7345865669,47.5788473902,70.5530732386,65.5801892089,4.9528840297,0.02
 09/21  20:00:00,142.477981842,29.0248286641,47.6048257197,0.0,12.3672932834,38.6892022431,83.7974167929,80.8056863751,2.97173041782,0.02
 09/21  21:00:00,102.753841495,18.0502966838,30.7563853378,0.0,12.3672932834,27.0668015668,59.0558759512,56.0641455334,2.97173041782,0.02
 09/21  22:00:00,87.4106261642,21.5548898971,31.1157619001,0.0,4.12243109448,15.9888894789,80.1669069422,77.1751765244,2.97173041782,0.02
 09/21  23:00:00,70.3209118999,14.9248470015,20.818492905,0.0,4.12243109448,15.9888894789,59.5684780132,56.5767475954,2.97173041782,0.02
 09/21  24:00:00,83.9460532353,21.0436489319,28.1624298942,0.0,4.12243109448,15.9888894789,91.9136259269,88.9218955091,2.97173041782,0.02
 09/22  01:00:00,71.8439130641,15.3630535431,21.9032874059,0.0,4.12243109448,15.9888894789,59.0877876529,56.096057235,2.97173041782,0.02
 09/22  02:00:00,83.2458335727,21.0436489319,27.4622101034,0.0,4.12243109448,15.9888894789,92.8049791356,89.8132487178,2.97173041782,0.02
 09/22  03:00:00,71.0968075579,15.3630535431,21.1561818376,0.0,4.12243109448,15.9888894789,60.184362967,57.1926325491,2.97173041782,0.02
