Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/22  04:00:00,120.082489927,28.8495460474,39.1332193084,0.0,12.3672932834,24.9413748627,103.260633268,98.2877492383,4.9528840297,0.02
 09/22  05:00:00,127.668200223,29.0569091167,41.5209223067,4.99064425298,12.3672932834,24.9413748627,177.540917353,163.98631608,4.9528840297,8.60171724347
 09/22  06:00:00,188.064094771,30.1959902379,44.1033518288,3.51954724768,24.7345865669,70.7195625826,136.090927552,126.165159492,9.90576805939,0.02
 09/22  07:00:00,213.008739818,30.5032185238,45.8140523802,1.80073329284,37.1018798503,92.3937384068,116.218675936,106.292907876,9.90576805939,0.02
 09/22  08:00:00,221.52769654,30.6098662958,47.7638248942,0.918553799732,37.1018798503,104.434947198,108.6226166,98.6968485406,9.90576805939,0.02
 09/22  09:00:00,240.044634172,30.794781841,54.3821251701,0.590673507203,37.1018798503,116.476155989,103.534622008,93.608853949,9.90576805939,0.02
 09/22  10:00:00,247.60287458,31.2508439967,61.8505905912,0.22378320389,37.1018798503,116.476155989,107.181641396,88.6528462988,9.90576805939,8.62302703835
 09/22  11:00:00,252.69909806,31.7111790556,66.5769900051,0.133190235833,37.1018798503,116.476155989,94.0816950275,84.1559269681,9.90576805939,0.02
 09/22  12:00:00,247.254268503,32.1917593314,72.7688828465,0.0575573644192,37.1018798503,104.434947198,90.8497847145,80.9240166551,9.90576805939,0.02
 09/22  13:00:00,265.813394774,32.7547091226,78.7800623661,0.00078295610409,37.1018798503,116.476155989,96.4098439176,77.8799405969,9.90576805939,8.6241352613
 09/22  14:00:00,270.067861229,33.2215653641,82.5687381117,0.0,37.1018798503,116.476155989,84.9813036636,75.0555356042,9.90576805939,0.02
 09/22  15:00:00,273.212312325,33.5787349492,85.3561641748,0.0,37.1018798503,116.476155989,76.7526931183,66.8269250589,9.90576805939,0.02
 09/22  16:00:00,273.884062442,33.6262092239,85.9808930421,0.0,37.1018798503,116.476155989,74.4356166477,64.5098485883,9.90576805939,0.02
 09/22  17:00:00,269.134219842,33.5024815748,81.3558202788,0.0,37.1018798503,116.476155989,92.0924555826,73.573917047,9.90576805939,8.61277047626
 09/22  18:00:00,161.049770263,29.0049441468,59.0345737391,0.0,24.7345865669,47.5788473902,64.2690062596,59.29612223,4.9528840297,0.02
 09/22  19:00:00,167.023182441,28.9163049237,55.6999570424,0.0,24.7345865669,47.5788473902,69.6092081016,64.6363240719,4.9528840297,0.02
 09/22  20:00:00,149.133378191,29.1344946343,54.150564863,0.0,12.3672932834,38.6892022431,82.8328915253,79.8411611075,2.97173041782,0.02
 09/22  21:00:00,103.76875287,17.7216417776,32.0999567125,0.0,12.3672932834,27.0668015668,57.7931366646,54.8014062468,2.97173041782,0.02
 09/22  22:00:00,92.9874344447,22.0296136505,36.2178469423,0.0,4.12243109448,15.9888894789,77.6010237939,74.6092933761,2.97173041782,0.02
 09/22  23:00:00,76.3586104277,15.625977468,26.1550614823,0.0,4.12243109448,15.9888894789,57.2057764844,54.2140460666,2.97173041782,0.02
 09/22  24:00:00,85.599174478,20.824545661,30.0346549248,0.0,4.12243109448,15.9888894789,91.4168088257,88.4250784079,2.97173041782,0.02
 09/23  01:00:00,76.6226161318,15.8012600847,26.2437844492,0.0,4.12243109448,15.9888894789,62.1373421663,59.1456117485,2.97173041782,0.02
 09/23  02:00:00,84.7882077977,20.824545661,29.2236881175,0.0,4.12243109448,15.9888894789,92.676177354,89.6844469362,2.97173041782,0.02
 09/23  03:00:00,74.6593057185,15.5821568139,24.4995772469,0.0,4.12243109448,15.9888894789,63.0824329589,60.0907025411,2.97173041782,0.02
 09/23  04:00:00,97.3170769295,27.1624508622,35.1894093528,0.0,4.12243109448,16.0517297156,109.464970259,106.473239841,2.97173041782,0.02
 09/23  05:00:00,98.9112773412,27.6006574038,36.3454031859,0.0,4.12243109448,16.0517297156,109.178005422,106.186275004,2.97173041782,0.02
 09/23  06:00:00,132.156115328,29.7916901119,43.8451335729,0.0,4.12243109448,39.6058045677,90.1410202114,87.1492897936,2.97173041782,0.02
 09/23  07:00:00,170.378367305,29.8272090118,47.1037547928,10.3325788376,12.3672932834,65.3531420225,146.433439321,141.460555292,4.9528840297,0.02
 09/23  08:00:00,167.700507201,29.8138256205,48.0476089347,8.53181392126,12.3672932834,68.2430321324,143.431036536,138.458152506,4.9528840297,0.02
 09/23  09:00:00,200.604026415,29.8413065708,55.9570882341,4.48155317405,16.4897243779,93.1370602926,141.770657145,125.236829298,7.92461444751,8.60921339938
 09/23  10:00:00,206.844966745,29.853223729,63.6990174631,2.96858044962,16.4897243779,93.1370602926,127.923798435,119.979183988,7.92461444751,0.02
 09/23  11:00:00,206.119301103,29.8708959446,63.8558584518,2.06839867365,16.4897243779,93.1370602926,125.16173193,117.217117482,7.92461444751,0.02
 09/23  12:00:00,198.277397981,29.885730242,65.8647113818,1.35439090214,16.4897243779,83.9857416113,122.943569823,114.998955376,7.92461444751,0.02
 09/23  13:00:00,203.426345371,29.9002197408,71.3253901615,1.02816289135,16.4897243779,83.9857416113,121.139953784,113.195339337,7.92461444751,0.02
 09/23  14:00:00,203.560785721,29.9149275286,71.6740817306,0.799242530842,16.4897243779,83.9857416113,119.520858232,111.576243785,7.92461444751,0.02
 09/23  15:00:00,179.627110726,29.7916901119,66.1197784232,0.0,12.3672932834,70.6512738906,60.4960723217,55.523188292,4.9528840297,0.02
 09/23  16:00:00,179.131065464,29.7916901119,65.6237267123,0.0,12.3672932834,70.6512738906,68.3389582872,54.7782600793,4.9528840297,8.60781417822
 09/23  17:00:00,166.442364204,29.7916901119,65.4584943273,0.0,12.3672932834,58.1284167478,63.5249813499,58.5520973203,4.9528840297,0.02
 09/23  18:00:00,119.234332266,28.1849327927,53.0446754932,0.0,12.3672932834,24.9413748627,86.0453384311,81.0724544014,4.9528840297,0.02
 09/23  19:00:00,126.628834128,28.2579672163,50.9694763103,0.0,12.3672932834,24.9413748627,92.8649740108,87.8920899811,4.9528840297,0.02
 09/23  20:00:00,111.360731514,28.4770704871,47.9184444666,0.0,4.12243109448,16.0517297156,102.066992613,99.0752621949,2.97173041782,0.02
 09/23  21:00:00,61.4523485361,10.8649803449,16.1025980525,0.0,4.12243109448,15.9888894789,44.7687307476,41.7770003298,2.97173041782,0.02
 09/23  22:00:00,82.1943072174,19.0137156036,28.4870184239,0.0,4.12243109448,15.9888894789,77.1392969539,74.147566536,2.97173041782,0.02
 09/23  23:00:00,64.7080975291,11.9456779903,18.2544491031,0.0,4.12243109448,15.9888894789,48.4768050643,45.4850746465,2.97173041782,0.02
 09/23  24:00:00,86.6550208164,19.8901286868,32.0713189731,0.0,4.12243109448,15.9888894789,78.3686785585,75.3769481407,2.97173041782,0.02
 09/24  01:00:00,59.1557763585,10.8649803449,15.8672414154,0.0,2.06121554724,15.9888894789,46.0417135256,43.0499831078,2.97173041782,0.02
 09/24  02:00:00,86.3346384075,20.1530526117,33.5492281247,0.0,2.06121554724,15.9888894789,79.4536240119,76.4618935941,2.97173041782,0.02
 09/24  03:00:00,59.1330390259,10.8649803449,15.8445040856,0.0,2.06121554724,15.9888894789,46.5952955371,43.6035651193,2.97173041782,0.02
 09/24  04:00:00,79.9324559689,19.0137156036,28.2863826881,0.0,2.06121554724,15.9888894789,80.1273364525,77.1356060346,2.97173041782,0.02
 09/24  05:00:00,64.6259888127,11.8290347364,20.3733994661,0.0,2.06121554724,15.9888894789,47.1436486108,44.1519181929,2.97173041782,0.02
 09/24  06:00:00,89.7209047599,22.6353757185,34.3603699737,0.0,2.06121554724,15.9888894789,96.6742938087,93.6825633909,2.97173041782,0.02
 09/24  07:00:00,76.8200447344,19.4229201997,34.1701812645,0.0144525611075,2.06121554724,15.9888894789,78.2382522291,75.2465218113,2.97173041782,0.02
 09/24  08:00:00,111.697261701,23.9499953434,41.3016968458,0.00685740435938,4.12243109448,41.7362269337,94.0787666434,89.1058826137,4.9528840297,0.02
 09/24  09:00:00,103.214340368,19.8611267413,37.0140073356,0.0164958677635,4.12243109448,41.7362269337,75.1789774982,70.2060934685,4.9528840297,0.02
 09/24  10:00:00,117.233447396,24.388201885,46.4024307733,0.0041025780878,4.12243109448,41.7362269337,92.9279283246,87.9550442949,4.9528840297,0.02
 09/24  11:00:00,106.695862551,19.8611267413,40.5110945433,0.000930785334945,4.12243109448,41.7362269337,73.6953828927,68.722498863,4.9528840297,0.02
 09/24  12:00:00,118.711746709,23.9499953434,48.3229854937,5.36479834731e-05,4.12243109448,41.7362269337,90.827845294,85.8549612643,4.9528840297,0.02
 09/24  13:00:00,107.806290139,19.4229201997,42.060659389,0.0,4.12243109448,41.7362269337,65.4126805333,60.4397965036,4.9528840297,0.02
 09/24  14:00:00,125.685224734,24.388201885,54.8583105509,0.0,4.12243109448,41.7362269337,70.8688682177,65.895984188,4.9528840297,0.02
 09/24  15:00:00,111.941361223,19.8611267413,45.757523851,0.0,4.12243109448,41.7362269337,56.0245814454,51.0516974157,4.9528840297,0.02
 09/24  16:00:00,108.871418307,24.388201885,54.9021963463,0.0,4.12243109448,24.8785346261,70.6832215592,65.7103375295,4.9528840297,0.02
 09/24  17:00:00,72.6594699453,17.0862422922,37.1054706183,0.0,2.06121554724,15.9888894789,55.0999130495,52.1081826317,2.97173041782,0.02
 09/24  18:00:00,83.4656887431,21.2627522027,43.6191777482,0.0,2.06121554724,15.9888894789,74.5483481994,71.5566177816,2.97173041782,0.02
 09/24  19:00:00,75.6079979934,15.8012600847,31.9887147925,0.0,2.06121554724,15.9888894789,62.2089634796,59.2172330617,2.97173041782,0.02
 09/24  20:00:00,94.9815372772,21.5111751549,40.8032033985,0.0,2.06121554724,15.9888894789,98.8957201913,90.2462925958,2.97173041782,5.67769717771
 09/24  21:00:00,71.6211544333,13.2892995606,25.8618990692,0.0,2.06121554724,15.9888894789,59.3897857085,53.4756262172,2.97173041782,2.94242907344
 09/24  22:00:00,88.6564762228,19.4519221452,36.5721959575,0.0,2.06121554724,15.9888894789,83.8459035758,80.8541731579,2.97173041782,0.02
 09/24  23:00:00,69.8315044117,12.1795999697,25.2283328583,1.6607363831e-05,2.06121554724,15.9888894789,47.5719019116,44.5801714938,2.97173041782,0.02
 09/24  24:00:00,86.7086758958,19.2400693607,34.8304484553,0.0,2.06121554724,15.9888894789,84.4552584894,81.4635280716,2.97173041782,0.02
 09/25  01:00:00,77.3750528056,13.9904300272,28.8534516057,0.0,4.12243109448,15.9888894789,54.7764192107,51.7846887928,2.97173041782,0.02
 09/25  02:00:00,89.3446964394,19.2400693607,35.405253471,0.0,4.12243109448,15.9888894789,85.4293475945,82.4376171767,2.97173041782,0.02
 09/25  03:00:00,74.8715031254,13.0850149985,27.2785173758,0.0,4.12243109448,15.9888894789,52.6047264461,49.6129960282,2.97173041782,0.02
 09/25  04:00:00,139.540984466,29.0467389912,58.3945213695,0.0,12.3672932834,24.9413748627,109.249215927,104.276331897,4.9528840297,0.02
 09/25  05:00:00,151.488187634,28.9573150334,59.8760639132,10.5550846051,12.3672932834,24.9413748627,174.159330272,169.186446242,4.9528840297,0.02
 09/25  06:00:00,215.791432972,29.9213752416,69.2590512721,6.36580139076,24.7345865669,70.7195625826,134.56926476,124.6434967,9.90576805939,0.02
 09/25  07:00:00,239.755142524,30.0933774752,71.4408277212,3.33020014445,37.1018798503,92.3937384068,109.063305415,99.1375373557,9.90576805939,0.02
 09/25  08:00:00,247.26346326,30.1907514032,72.0968731258,2.74034293934,37.1018798503,104.434947198,101.63874894,91.7129808801,9.90576805939,0.02
 09/25  09:00:00,260.993643727,30.2706740643,74.2503468254,2.19550757489,37.1018798503,116.476155989,91.3222907207,81.3965226613,9.90576805939,0.02
 09/25  10:00:00,264.045520946,30.3807534347,77.9198624867,1.4673150034,37.1018798503,116.476155989,84.7921607299,66.263063791,9.90576805939,8.62332887957
 09/25  11:00:00,266.773869119,30.6591554472,81.3467759957,0.490149237585,37.1018798503,116.476155989,65.4258699691,55.5001019097,9.90576805939,0.02
 09/25  12:00:00,248.233558149,30.7763574769,75.0816234803,0.139440110458,37.1018798503,104.434947198,81.4877037082,71.5619356488,9.90576805939,0.02
 09/25  13:00:00,258.118071554,31.0191398635,72.7898687214,0.031291520563,37.1018798503,116.476155989,105.787293396,87.2570160547,9.90576805939,8.62450928225
 09/25  14:00:00,268.087421522,31.4456025848,82.3641602192,5.17781107862e-05,37.1018798503,116.476155989,72.0037638842,62.0779958248,9.90576805939,0.02
 09/25  15:00:00,279.501030467,31.932369702,93.2911747108,0.0,37.1018798503,116.476155989,32.4377691628,22.5120011034,9.90576805939,0.02
 09/25  16:00:00,280.478214337,32.2844930896,93.9168121853,0.0,37.1018798503,116.476155989,35.8776126125,17.3527493272,9.90576805939,8.61909522593
 09/25  17:00:00,276.437299853,32.3987361285,89.762659352,0.0,37.1018798503,116.476155989,53.4699188398,43.5441507804,9.90576805939,0.02
 09/25  18:00:00,171.28249515,29.0030480411,69.2691813662,0.0,24.7345865669,47.5788473902,55.2268924388,50.2540084091,4.9528840297,0.02
 09/25  19:00:00,178.002852745,28.9154565768,64.3312928828,0.0,24.7345865669,47.5788473902,69.3578687262,64.3849846965,4.9528840297,0.02
 09/25  20:00:00,154.969857974,29.0248286641,60.0966932997,0.0,12.3672932834,38.6892022431,84.2517010045,81.2599705866,2.97173041782,0.02
 09/25  21:00:00,108.446554222,17.7216417776,36.7777481837,0.0,12.3672932834,27.0668015668,58.08350673,55.0917763122,2.97173041782,0.02
 09/25  22:00:00,98.6093444552,21.9200620151,41.9493075929,0.0,4.12243109448,15.9888894789,78.0344281545,75.0426977367,2.97173041782,0.02
 09/25  23:00:00,79.6977148079,15.5383361597,29.5818061742,0.0,4.12243109448,15.9888894789,56.3201683772,53.3284379594,2.97173041782,0.02
 09/25  24:00:00,94.1501787079,21.4818554735,37.9283483442,0.0,4.12243109448,15.9888894789,90.3766180707,87.3848876529,2.97173041782,0.02
 09/26  01:00:00,74.6972858282,14.9248470015,25.1948662275,0.0,4.12243109448,15.9888894789,60.6309227153,57.6391922975,2.97173041782,0.02
 09/26  02:00:00,88.6373592687,20.824545661,33.0728385874,0.0,4.12243109448,15.9888894789,101.772033786,90.1985802087,2.97173041782,8.60172315906
 09/26  03:00:00,77.2662513005,15.5821568139,27.1065219165,0.0,4.12243109448,15.9888894789,63.226013467,60.2342830492,2.97173041782,0.02
 09/26  04:00:00,126.908290828,28.6742634308,46.1343025675,0.0,12.3672932834,24.9413748627,102.500662507,97.5277784771,4.9528840297,0.02
 09/26  05:00:00,134.585820332,29.0258304238,48.5093375115,4.95092765437,12.3672932834,24.9413748627,169.540399891,164.567515862,4.9528840297,0.02
 09/26  06:00:00,196.242638397,30.1052169855,52.6292794474,3.26293629621,24.7345865669,70.7195625826,136.609922504,126.684154444,9.90576805939,0.02
 09/26  07:00:00,220.994369686,30.3792068505,53.8717556062,1.85266630115,37.1018798503,92.3937384068,116.968735986,107.042967926,9.90576805939,0.02
 09/26  08:00:00,231.052195437,30.4964245709,57.3852532106,0.935039621566,37.1018798503,104.434947198,109.475973152,99.5502050923,9.90576805939,0.02
 09/26  09:00:00,246.696435481,30.7150805282,61.1750137057,0.529254473561,37.1018798503,116.476155989,104.047264519,94.1214964591,9.90576805939,0.02
 09/26  10:00:00,250.606962289,31.1758041532,64.9497162982,0.20377793948,37.1018798503,116.476155989,107.553203848,89.0240144309,9.90576805939,8.62342135798
 09/26  11:00:00,254.318847863,31.6674678073,68.2736093464,0.100007929325,37.1018798503,116.476155989,94.2176503853,84.2918823259,9.90576805939,0.02
 09/26  12:00:00,245.500823119,32.1655675445,71.0712055337,0.0279431786201,37.1018798503,104.434947198,90.8998143477,80.9740462884,9.90576805939,0.02
 09/26  13:00:00,263.014929621,32.6581720349,76.0789130467,0.0,37.1018798503,116.476155989,96.720112901,78.1898036792,9.90576805939,8.62454116234
 09/26  14:00:00,266.454804818,33.0995238368,79.077699051,0.0,37.1018798503,116.476155989,85.9345893205,76.0088212611,9.90576805939,0.02
 09/26  15:00:00,267.231641016,33.4602139305,79.4939718745,0.0,37.1018798503,116.476155989,84.1155294382,74.1897613788,9.90576805939,0.02
 09/26  16:00:00,266.385416472,33.5690458521,78.53939287,0.0,37.1018798503,116.476155989,91.9597252413,73.434806415,9.90576805939,8.61915076693
 09/26  17:00:00,263.496417019,33.4330053694,75.787510519,0.0,37.1018798503,116.476155989,83.9456688295,74.0199007702,9.90576805939,0.02
 09/26  18:00:00,158.701978669,29.0921488454,56.5995702069,0.0,24.7345865669,47.5788473902,64.3840837718,59.4111997421,4.9528840297,0.02
 09/26  19:00:00,162.955279364,28.9154361065,49.2837467794,0.0,24.7345865669,47.5788473902,69.4902550921,64.5173710624,4.9528840297,0.02
 09/26  20:00:00,140.434004929,29.0248286641,45.5608473672,0.0,12.3672932834,38.6892022431,83.2611305819,80.269400164,2.97173041782,0.02
 09/26  21:00:00,101.700302399,18.0502966838,29.7028454803,0.0,12.3672932834,27.0668015668,58.9832285474,55.9914981296,2.97173041782,0.02
 09/26  22:00:00,86.7701287285,21.5548898971,30.4752643892,0.0,4.12243109448,15.9888894789,80.1529418415,77.1612114236,2.97173041782,0.02
 09/26  23:00:00,70.0048377197,14.9248470015,20.5024186496,0.0,4.12243109448,15.9888894789,59.5573059003,56.5655754824,2.97173041782,0.02
 09/26  24:00:00,84.9719565137,21.2627522027,28.9692298268,0.0,4.12243109448,15.9888894789,90.9940278477,88.0022974299,2.97173041782,0.02
 09/27  01:00:00,71.5697090479,15.3630535431,21.6290833112,0.0,4.12243109448,15.9888894789,58.1471163317,55.1553859139,2.97173041782,0.02
 09/27  02:00:00,81.3824412221,20.824545661,25.8179209452,0.0,4.12243109448,15.9888894789,93.080025931,90.0882955132,2.97173041782,0.02
 09/27  03:00:00,73.4758227805,15.8012600847,23.0969904405,0.0,4.12243109448,15.9888894789,63.5363122224,60.5445818045,2.97173041782,0.02
 09/27  04:00:00,117.278652428,28.2944844281,36.8844433512,0.0,12.3672932834,24.9413748627,103.276752514,98.3038684842,4.9528840297,0.02
 09/27  05:00:00,132.349515431,29.5177229917,44.1505340284,6.58153372411,12.3672932834,24.9413748627,169.205093971,164.232209942,4.9528840297,0.02
 09/27  06:00:00,188.79249592,30.0350887417,44.6710976447,3.84110380288,24.7345865669,70.7195625826,136.733846594,126.808078534,9.90576805939,0.02
 09/27  07:00:00,214.240962418,30.42253578,47.0296604557,1.89801583466,37.1018798503,92.3937384068,125.346463929,106.834500843,9.90576805939,8.60619502725
 09/27  08:00:00,224.565243102,30.5480977958,50.9024232732,0.879253619309,37.1018798503,104.434947198,108.783855306,98.8580872465,9.90576805939,0.02
 09/27  09:00:00,241.99553726,30.7902319399,56.4440742395,0.48417039201,37.1018798503,116.476155989,103.190014929,93.2642468692,9.90576805939,0.02
 09/27  10:00:00,248.859799196,31.2731983379,63.1182279945,0.190702309587,37.1018798503,116.476155989,98.2307072774,88.304939218,9.90576805939,0.02
 09/27  11:00:00,257.725321129,31.7431429175,71.5730158892,0.131361617237,37.1018798503,116.476155989,102.186082216,83.6574092389,9.90576805939,8.6229049174
 09/27  12:00:00,253.683411678,32.2201350627,79.1702103196,0.0569865098061,37.1018798503,104.434947198,89.1929666051,79.2671985457,9.90576805939,0.02
 09/27  13:00:00,270.670284194,32.7200712082,83.6712741261,0.00107962918751,37.1018798503,116.476155989,77.545679304,67.6199112446,9.90576805939,0.02
 09/27  14:00:00,274.43229466,33.1994830988,86.9552000947,0.0,37.1018798503,116.476155989,75.8738777899,57.3446687341,9.90576805939,8.62344099642
 09/27  15:00:00,276.222586319,33.5661629465,88.3789958043,0.0,37.1018798503,116.476155989,62.0252974936,52.0995294342,9.90576805939,0.02
 09/27  16:00:00,276.493500402,33.7414363738,88.4750918442,0.0,37.1018798503,116.476155989,62.0497620037,52.1239939443,9.90576805939,0.02
 09/27  17:00:00,274.967084972,33.6821581446,87.008973313,0.0,37.1018798503,116.476155989,76.5391043584,58.020357988,9.90576805939,8.61297831099
 09/27  18:00:00,165.218372167,29.095565149,63.1125460068,0.0,24.7345865669,47.5788473902,62.5880209428,57.6151369131,4.9528840297,0.02
 09/27  19:00:00,167.522346451,28.9166802643,53.8495732977,0.0,24.7345865669,47.5788473902,68.4075015815,63.4346175518,4.9528840297,0.02
 09/27  20:00:00,144.549217475,29.0248286641,49.6760654368,0.0,12.3672932834,38.6892022431,82.060229871,79.0684994532,2.97173041782,0.02
 09/27  21:00:00,102.978728626,17.7216417776,31.309930057,0.0,12.3672932834,27.0668015668,57.3895518447,54.3978214269,2.97173041782,0.02
 09/27  22:00:00,91.8468521028,21.9200620151,35.1868159989,0.0,4.12243109448,15.9888894789,76.9028842761,73.9111538583,2.97173041782,0.02
 09/27  23:00:00,75.3273934927,15.5821568139,25.1676649651,0.0,4.12243109448,15.9888894789,58.8465998244,55.8548694066,2.97173041782,0.02
 09/27  24:00:00,83.2060548766,20.824545661,27.6415350876,0.0,4.12243109448,15.9888894789,88.4294374793,85.4377070615,2.97173041782,0.02
 09/28  01:00:00,73.3925460851,15.5821568139,23.2328174344,0.0,4.12243109448,15.9888894789,61.8769999984,58.8852695806,2.97173041782,0.02
 09/28  02:00:00,80.9563451356,20.824545661,25.3918252169,0.0,4.12243109448,15.9888894789,90.3358706769,87.3441402591,2.97173041782,0.02
 09/28  03:00:00,71.4832455679,15.5821568139,21.3235168584,0.0,4.12243109448,15.9888894789,63.0258772927,60.0341468749,2.97173041782,0.02
 09/28  04:00:00,114.974562436,28.4770704871,34.3977676609,0.0,12.3672932834,24.9413748627,102.51992568,97.5470416506,4.9528840297,0.02
 09/28  05:00:00,126.893481435,29.6801239648,39.9186599079,5.19497323772,12.3672932834,24.9413748627,168.745852355,163.772968325,4.9528840297,0.02
 09/28  06:00:00,181.023107394,30.0696007121,37.4510249401,3.25727637484,24.7345865669,70.7195625826,136.680213286,126.754445227,9.90576805939,0.02
 09/28  07:00:00,204.478440439,30.4496563968,37.401902635,1.73613275076,37.1018798503,92.3937384068,117.157011373,107.231243313,9.90576805939,0.02
 09/28  08:00:00,215.652692032,30.5508818471,41.9912305736,0.875051878392,37.1018798503,104.434947198,118.185779309,99.6621378617,9.90576805939,8.61787338833
 09/28  09:00:00,234.849291602,30.7586281477,49.3211944043,0.492424600229,37.1018798503,116.476155989,103.886070453,93.9603023934,9.90576805939,0.02
 09/28  10:00:00,242.708502693,31.2430035372,56.9840228928,0.203834483977,37.1018798503,116.476155989,98.6758444951,88.7500764357,9.90576805939,0.02
 09/28  11:00:00,249.961056062,31.7387119252,63.7953710851,0.149109755167,37.1018798503,116.476155989,102.438670933,83.9082620007,9.90576805939,8.62464087298
 09/28  12:00:00,245.162555668,32.2038295804,70.6526598035,0.0700030290232,37.1018798503,104.434947198,90.6503415394,80.72457348,9.90576805939,0.02
 09/28  13:00:00,267.477962244,32.8108802365,80.3869612555,0.00229111207299,37.1018798503,116.476155989,85.6364525689,75.7106845095,9.90576805939,0.02
 09/28  14:00:00,273.797484921,33.3730032399,86.1468069975,0.0,37.1018798503,116.476155989,80.0937180353,61.5644244782,9.90576805939,8.62352549764
 09/28  15:00:00,278.22738148,33.8654893708,90.0844823348,0.0,37.1018798503,116.476155989,58.0033656238,48.0775975644,9.90576805939,0.02
 09/28  16:00:00,281.889379189,34.1725553114,93.439873812,0.0,37.1018798503,116.476155989,44.1615174594,34.2357494,9.90576805939,0.02
 09/28  17:00:00,281.200254137,34.1136527799,92.8106408708,0.0,37.1018798503,116.476155989,44.77189882,34.8461307606,9.90576805939,0.02
 09/28  18:00:00,171.711158937,29.0986077097,69.6022622012,0.0,24.7345865669,47.5788473902,64.2843618909,50.7249167314,4.9528840297,8.60656112989
 09/28  19:00:00,172.953792045,28.9197360145,59.2779520406,0.0,24.7345865669,47.5788473902,67.8947173149,62.9218332852,4.9528840297,0.02
 09/28  20:00:00,147.606531167,29.1345656323,52.623641751,0.0,12.3672932834,38.6892022431,81.4677103991,78.4759799813,2.97173041782,0.02
 09/28  21:00:00,103.356435112,17.7216417776,31.6876382467,0.0,12.3672932834,27.0668015668,57.2225438948,54.2308134769,2.97173041782,0.02
 09/28  22:00:00,93.4959320426,22.1391652859,36.6167928819,0.0,4.12243109448,15.9888894789,76.6937035178,73.7019731,2.97173041782,0.02
 09/28  23:00:00,75.6228747893,15.5383361597,25.5069671363,0.0,4.12243109448,15.9888894789,55.6435590334,52.6518286156,2.97173041782,0.02
 09/28  24:00:00,85.1323508191,20.824545661,29.5678312566,0.0,4.12243109448,15.9888894789,90.6455539819,87.653823564,2.97173041782,0.02
 09/29  01:00:00,76.2591112857,15.8012600847,25.8802795958,0.0,4.12243109448,15.9888894789,61.7985631204,58.8068327026,2.97173041782,0.02
 09/29  02:00:00,83.9946656997,20.824545661,28.4301460183,0.0,4.12243109448,15.9888894789,92.2374183721,89.2456879543,2.97173041782,0.02
 09/29  03:00:00,74.2213578719,15.5821568139,24.061629405,0.0,4.12243109448,15.9888894789,64.3328579023,61.3411274845,2.97173041782,0.02
 09/29  04:00:00,118.667918995,28.1484155809,38.4197793737,0.0,12.3672932834,24.9413748627,102.159992341,97.1871083111,4.9528840297,0.02
 09/29  05:00:00,132.073710258,29.7336158492,46.2079257813,4.03244455555,12.3672932834,24.9413748627,167.438665094,162.465781064,4.9528840297,0.02
 09/29  06:00:00,189.556082638,30.1169607279,46.901861475,2.29205532587,24.7345865669,70.7195625826,135.377663203,125.451895144,9.90576805939,0.02
 09/29  07:00:00,215.18485052,30.5355192259,48.6119284494,1.14665910973,37.1018798503,92.3937384068,115.611087003,105.685318944,9.90576805939,0.02
 09/29  08:00:00,224.003160478,30.6598511789,50.6085554458,0.499206464879,37.1018798503,104.434947198,108.258027298,98.3322592386,9.90576805939,0.02
 09/29  09:00:00,241.651501851,30.9066760685,56.2529310964,0.214821205372,37.1018798503,116.476155989,111.365280351,92.8392296401,9.90576805939,8.62028265137
 09/29  10:00:00,249.413331773,31.3953775682,63.6226007671,0.117735571659,37.1018798503,116.476155989,97.6295212761,87.7037532167,9.90576805939,0.02
 09/29  11:00:00,260.194924498,31.941843206,73.898686691,0.076522365888,37.1018798503,116.476155989,92.8562067526,82.9304386932,9.90576805939,0.02
 09/29  12:00:00,257.935114796,32.5774086522,83.1076005005,0.0140107224968,37.1018798503,104.434947198,89.9998394693,71.4731632722,9.90576805939,8.62090813769
 09/29  13:00:00,276.993627494,33.2467307532,89.4690917941,0.0,37.1018798503,116.476155989,56.8306425246,46.9048744652,9.90576805939,0.02
 09/29  14:00:00,283.011813276,33.8484602096,94.8856633062,0.0,37.1018798503,116.476155989,34.9519094709,25.0261414115,9.90576805939,0.02
 09/29  15:00:00,288.091727334,34.3750308198,99.439261366,0.0,37.1018798503,116.476155989,30.5420730024,12.0138471606,9.90576805939,8.62245778233
 09/29  16:00:00,289.101024056,34.6705399099,100.153552502,0.0,37.1018798503,116.476155989,18.1313086798,8.20554062036,9.90576805939,0.02
 09/29  17:00:00,287.026509205,34.5995754027,98.1509861657,0.0,37.1018798503,116.476155989,23.0319426381,13.1061745787,9.90576805939,0.02
 09/29  18:00:00,173.105048351,29.1019279822,70.9928348554,0.0,24.7345865669,47.5788473902,43.3627627474,38.3898787177,4.9528840297,0.02
 09/29  19:00:00,178.983522979,28.9236422561,65.3037574208,0.0,24.7345865669,47.5788473902,65.237922854,60.2650388243,4.9528840297,0.02
 09/29  20:00:00,153.939847052,29.246225733,58.8452777432,0.0,12.3672932834,38.6892022431,88.4821604001,76.9038611356,2.97173041782,8.6065688467
 09/29  21:00:00,105.194044241,17.831193413,33.4156923716,0.0,12.3672932834,27.0668015668,56.9464189943,53.9546885765,2.97173041782,0.02
 09/29  22:00:00,92.5381112674,21.9346688998,35.8634683255,0.0,4.12243109448,15.9888894789,78.2054378646,75.2137074468,2.97173041782,0.02
 09/29  23:00:00,75.165637764,15.5383361597,25.0497299681,0.0,4.12243109448,15.9888894789,55.4346197539,52.4428893361,2.97173041782,0.02
 09/29  24:00:00,88.4964133305,21.7009587443,32.055480565,0.0,4.12243109448,15.9888894789,84.6965104283,81.7047800105,2.97173041782,0.02
 09/30  01:00:00,72.0019885682,15.1877709264,22.236645938,0.0,4.12243109448,15.9888894789,62.9518738094,59.9601433916,2.97173041782,0.02
 09/30  02:00:00,84.3497500814,21.2627522027,28.3470237803,0.0,4.12243109448,15.9888894789,90.3063524409,87.3146220231,2.97173041782,0.02
 09/30  03:00:00,66.6236310535,14.4866404599,17.5594188821,0.0,4.12243109448,15.9888894789,63.9594263949,60.9676959771,2.97173041782,0.02
 09/30  04:00:00,99.7378464196,28.4770704871,36.2955591884,0.0,4.12243109448,16.0517297156,108.404724039,105.412993621,2.97173041782,0.02
 09/30  05:00:00,91.288642094,27.1624508622,29.1609744734,0.0,4.12243109448,16.0517297156,108.371180367,105.379449949,2.97173041782,0.02
 09/30  06:00:00,124.722108103,29.7916901119,36.4111263633,0.0,4.12243109448,39.6058045677,89.9212055918,86.929475174,2.97173041782,0.02
 09/30  07:00:00,162.888068899,29.8215458224,39.8979719001,10.0537265495,12.3672932834,65.3531420225,146.422225504,141.449341474,4.9528840297,0.02
 09/30  08:00:00,162.291178287,29.8099818366,42.9847657633,8.18917577449,12.3672932834,68.2430321324,143.120183283,138.147299253,4.9528840297,0.02
 09/30  09:00:00,192.990313918,29.8396475724,49.7426098725,3.08396286919,16.4897243779,93.1370602926,131.353762824,123.409148376,7.92461444751,0.02
 09/30  10:00:00,199.31316015,29.8808019051,57.2082627512,1.89989668386,16.4897243779,93.1370602926,124.545652701,116.601038253,7.92461444751,0.02
 09/30  11:00:00,205.23026943,29.9925842408,63.6933325048,1.22014842073,16.4897243779,93.1370602926,128.4230175,111.888514962,7.92461444751,8.60988808998
 09/30  12:00:00,203.084244648,30.1854705496,71.2407045828,0.485494235569,16.4897243779,83.9857416113,116.201010005,108.256395557,7.92461444751,0.02
 09/30  13:00:00,209.570572372,30.3982938971,77.8283246487,0.171384710335,16.4897243779,83.9857416113,101.802605569,93.8579911214,7.92461444751,0.02
 09/30  14:00:00,213.828788712,30.5654903376,82.0713523936,0.0194188803474,16.4897243779,83.9857416113,83.6364230876,75.6918086401,7.92461444751,0.02
 09/30  15:00:00,195.251102129,29.7916901119,81.7437777202,0.0,12.3672932834,70.6512738906,33.8263214551,28.8534374254,4.9528840297,0.02
 09/30  16:00:00,196.796532601,29.7916901119,83.2892013867,0.0,12.3672932834,70.6512738906,26.3271791557,21.354295126,4.9528840297,0.02
 09/30  17:00:00,182.388907958,29.7916901119,81.4050328642,0.0,12.3672932834,58.1284167478,31.8681150507,26.895231021,4.9528840297,0.02
 09/30  18:00:00,133.742564362,29.0905596453,66.6472797634,0.0,12.3672932834,24.9413748627,70.5097340471,65.5368500174,4.9528840297,0.02
 09/30  19:00:00,136.068359732,28.9152770287,57.4025243968,0.0,12.3672932834,24.9413748627,86.3050364219,81.3321523922,4.9528840297,0.02
 09/30  20:00:00,112.105009327,28.2579672163,48.8818244509,0.0,4.12243109448,16.0517297156,97.1455877369,94.153857319,2.97173041782,0.02
 09/30  21:00:00,73.4934214193,13.8151474106,25.1471020291,0.0,4.12243109448,15.9888894789,53.0069617577,50.0152313399,2.97173041782,0.02
 09/30  22:00:00,92.8745142209,21.9638826692,36.170656466,0.0,4.12243109448,15.9888894789,91.8286988321,88.8369684142,2.97173041782,0.02
 09/30  23:00:00,64.7373569344,12.6758104024,17.5303744904,0.0,4.12243109448,15.9888894789,56.2523757202,53.2606453023,2.97173041782,0.02
 09/30  24:00:00,79.06189915,19.2400693607,25.1224552338,0.0,4.12243109448,15.9888894789,85.8079818715,82.8162514537,2.97173041782,0.02
 10/01  01:00:00,63.0482717685,12.1795999697,18.4451158443,0.0,2.06121554724,15.9888894789,55.0303804278,43.4569248414,2.97173041782,8.60172516857
 10/01  02:00:00,72.3184490115,19.0137156036,20.6723744453,0.0,2.06121554724,15.9888894789,79.401080782,76.4093503641,2.97173041782,0.02
 10/01  03:00:00,54.2141077746,10.8649803449,10.9255716327,0.0,2.06121554724,15.9888894789,46.9265426523,43.9348122344,2.97173041782,0.02
 10/01  04:00:00,74.4285618915,21.7299606898,19.9966413815,0.0,2.06121554724,15.9888894789,92.608611393,89.6168809752,2.97173041782,0.02
 10/01  05:00:00,72.7102777243,19.247637583,20.1638800215,0.0,2.06121554724,15.9888894789,79.9036425721,76.9119121543,2.97173041782,0.02
 10/01  06:00:00,73.9644230654,22.6353757185,18.2502739323,0.0,2.06121554724,15.9888894789,101.186287393,98.1945569751,2.97173041782,0.02
 10/01  07:00:00,57.5097750957,18.1083005748,15.5108438376,0.0,2.06121554724,15.9888894789,81.8441280815,78.8523976637,2.97173041782,0.02
 10/01  08:00:00,98.0586897524,23.9938159975,26.953498747,0.0,4.12243109448,41.7362269337,96.7014821808,91.7285981511,4.9528840297,0.02
 10/01  09:00:00,92.0474838225,19.4229201997,24.8155017938,0.0,4.12243109448,41.7362269337,75.4056106139,70.4327265842,4.9528840297,0.02
 10/01  10:00:00,103.032843595,23.9499953434,31.7753042539,0.0,4.12243109448,41.7362269337,92.0103053899,87.0374213602,4.9528840297,0.02
 10/01  11:00:00,97.9112114873,19.6858441246,29.9675000231,0.0,4.12243109448,41.7362269337,71.6800838879,66.7071998582,4.9528840297,0.02
 10/01  12:00:00,109.27840753,24.388201885,37.4868948192,0.0,4.12243109448,41.7362269337,88.3580194736,83.3851354439,4.9528840297,0.02
 10/01  13:00:00,101.194231063,19.7734854329,33.349234081,0.0,4.12243109448,41.7362269337,70.5543044821,65.5814204524,4.9528840297,0.02
 10/01  14:00:00,116.489784318,24.8264308097,44.4790915874,0.0,4.12243109448,41.7362269337,86.1753362742,81.2024522445,4.9528840297,0.02
 10/01  15:00:00,104.372404287,19.8646007146,36.8099851501,0.0,4.12243109448,41.7362269337,68.8119902032,63.8391061735,4.9528840297,0.02
 10/01  16:00:00,101.980062978,24.82850512,46.9768698738,0.0,4.12243109448,24.8785346261,85.2401252711,80.2672412414,4.9528840297,0.02
 10/01  17:00:00,71.8324728159,18.0508002263,35.3139151748,0.0,2.06121554724,15.9888894789,65.2913868806,62.2996564628,2.97173041782,0.02
 10/01  18:00:00,83.6988932931,23.5704281645,41.521505652,0.0,2.06121554724,15.9888894789,89.5477716005,86.5560411827,2.97173041782,0.02
 10/01  19:00:00,70.0087945792,14.8958450559,24.9689597751,0.0,2.06121554724,15.9888894789,59.8588552156,56.8671247978,2.97173041782,0.02
 10/01  20:00:00,79.9385498047,19.9191306323,27.3638603462,0.0,2.06121554724,15.9888894789,89.9992827909,87.0075523731,2.97173041782,0.02
 10/01  21:00:00,67.5599716234,13.5449729992,21.5508425962,0.0,2.06121554724,15.9888894789,60.4049327801,57.4132023623,2.97173041782,0.02
 10/01  22:00:00,75.9718243846,19.0137156036,24.325750249,0.0,2.06121554724,15.9888894789,86.8027789731,83.8110485553,2.97173041782,0.02
 10/01  23:00:00,67.7971888723,14.8082037476,20.1595718068,0.0,2.06121554724,15.9888894789,63.0137580853,60.0220276675,2.97173041782,0.02
 10/01  24:00:00,70.091194449,18.1083005748,18.971389447,0.0,2.06121554724,15.9888894789,82.1650409756,79.1733105578,2.97173041782,0.02
 10/02  01:00:00,83.0021986584,23.0735822601,25.1422407773,0.0,4.12243109448,15.9888894789,103.921796657,100.930066239,2.97173041782,0.02
 10/02  02:00:00,75.6494061308,18.984713658,21.9943185235,0.0,4.12243109448,15.9888894789,83.5820546671,80.5903242493,2.97173041782,0.02
 10/02  03:00:00,79.5238446193,22.6353757185,22.0452363123,0.0,4.12243109448,15.9888894789,104.815654432,101.823924015,2.97173041782,0.02
 10/02  04:00:00,113.352783959,28.9737045676,32.2793543678,0.0,12.3672932834,24.9413748627,118.225316165,113.252432135,4.9528840297,0.02
 10/02  05:00:00,128.527708676,28.9434102724,35.2151808348,12.2693925006,12.3672932834,24.9413748627,187.595287443,182.622403414,4.9528840297,0.02
 10/02  06:00:00,185.138715733,29.8842052512,36.2621028885,8.7472014748,24.7345865669,70.7195625826,152.699802284,142.774034225,9.90576805939,0.02
 10/02  07:00:00,209.419152849,29.9727003148,39.4401739248,5.11553122315,37.1018798503,92.3937384068,140.538349517,122.026306124,9.90576805939,8.60627533389
 10/02  08:00:00,217.103054411,30.0491874352,41.724736382,3.09364318452,37.1018798503,104.434947198,123.871001735,113.945233676,9.90576805939,0.02
 10/02  09:00:00,234.313483915,30.1953188972,48.1772835083,1.66378689038,37.1018798503,116.476155989,117.8631803,107.937412241,9.90576805939,0.02
 10/02  10:00:00,244.72789064,30.5759956653,59.0238910078,0.850291756883,37.1018798503,116.476155989,120.361621586,101.831926175,9.90576805939,8.62392735088
 10/02  11:00:00,250.560911988,31.0572104345,64.6511249934,0.574767111047,37.1018798503,116.476155989,106.165339622,96.2395715626,9.90576805939,0.02
 10/02  12:00:00,240.992631437,31.4985516302,66.9694325408,0.28852784482,37.1018798503,104.434947198,102.126504539,92.2007364796,9.90576805939,0.02
 10/02  13:00:00,255.173918392,31.906016431,68.9023679844,0.0876330121477,37.1018798503,116.476155989,107.331689751,88.8008397148,9.90576805939,8.6250819765
 10/02  14:00:00,258.364860374,32.387660758,71.6950824443,0.00449987856998,37.1018798503,116.476155989,96.0477258743,86.1219578149,9.90576805939,0.02
 10/02  15:00:00,264.125963406,32.8564262265,76.9920649672,0.0,37.1018798503,116.476155989,93.5630893542,83.6373212948,9.90576805939,0.02
 10/02  16:00:00,266.155204196,33.0912451496,78.7869473412,0.0,37.1018798503,116.476155989,100.734657322,82.2093519626,9.90576805939,8.61953729989
 10/02  17:00:00,263.25990993,33.0524891302,75.9314843464,0.0,37.1018798503,116.476155989,92.1021497598,82.1763817004,9.90576805939,0.02
 10/02  18:00:00,158.756386001,29.0952943136,56.650825419,0.0,24.7345865669,47.5788473902,67.3109961761,62.3381121464,4.9528840297,0.02
 10/02  19:00:00,168.950371191,28.9169409721,52.928161491,0.0,24.7345865669,47.5788473902,72.829027716,67.8561436863,4.9528840297,0.02
 10/02  20:00:00,144.399889854,29.0248286641,49.5267270936,0.0,12.3672932834,38.6892022431,88.1235162917,85.1317858739,2.97173041782,0.02
 10/02  21:00:00,102.541416963,18.0502966838,30.5439572185,0.0,12.3672932834,27.0668015668,61.3024613901,58.3107309723,2.97173041782,0.02
 10/02  22:00:00,87.590217764,21.0584676405,31.8149757417,0.0,4.12243109448,15.9888894789,79.5318811143,76.5401506964,2.97173041782,0.02
 10/02  23:00:00,64.3864037085,12.6758104024,17.1794216401,0.0,4.12243109448,15.9888894789,56.0154346727,53.0237042549,2.97173041782,0.02
 10/02  24:00:00,86.3566851548,21.0146469863,30.625263745,0.0,4.12243109448,15.9888894789,87.0454014581,84.0536710403,2.97173041782,0.02
 10/03  01:00:00,62.7999372305,12.6758104024,15.5929550337,0.0,4.12243109448,15.9888894789,56.8252078728,53.833477455,2.97173041782,0.02
 10/03  02:00:00,84.7436031214,21.2337502571,28.793078306,0.0,4.12243109448,15.9888894789,90.2418404541,87.2501100362,2.97173041782,0.02
 10/03  03:00:00,61.6332369235,12.6758104024,14.4262546654,0.0,4.12243109448,15.9888894789,57.3037895968,54.312059179,2.97173041782,0.02
 10/03  04:00:00,119.025410006,28.8860632592,38.0396218137,0.0,12.3672932834,24.9413748627,109.598739713,104.625855684,4.9528840297,0.02
 10/03  05:00:00,127.873728664,29.0122240386,40.5018776513,6.25990200315,12.3672932834,24.9413748627,176.319316357,171.346432327,4.9528840297,0.02
 10/03  06:00:00,185.644761677,30.023282529,41.2367215279,4.1395516056,24.7345865669,70.7195625826,142.930093031,133.004324971,9.90576805939,0.02
 10/03  07:00:00,209.399757868,30.3012230621,42.0407832295,2.16699176444,37.1018798503,92.3937384068,123.698920059,113.773151999,9.90576805939,0.02
 10/03  08:00:00,219.197984896,30.4156498638,45.4575889352,1.08923382384,37.1018798503,104.434947198,124.828006761,106.304045557,9.90576805939,8.61819314468
 10/03  09:00:00,238.800601465,30.6304995608,53.3342529475,0.558766684874,37.1018798503,116.476155989,110.522238531,100.596470471,9.90576805939,0.02
 10/03  10:00:00,247.553791068,31.1379769975,61.7951119642,0.343006635259,37.1018798503,116.476155989,104.789243668,94.8634756086,9.90576805939,0.02
 10/03  11:00:00,254.950548163,31.6641726342,68.8035996079,0.20491986212,37.1018798503,116.476155989,108.396087314,89.8652127719,9.90576805939,8.62510648267
 10/03  12:00:00,250.642415917,32.1965553812,76.1178828421,0.0918712246385,37.1018798503,104.434947198,96.1264726828,86.2007046235,9.90576805939,0.02
 10/03  13:00:00,267.737093505,32.8389162961,80.6127793888,0.00750775249073,37.1018798503,116.476155989,92.9192130339,82.9934449745,9.90576805939,0.02
 10/03  14:00:00,270.39001552,33.3953758132,82.7169819216,0.0,37.1018798503,116.476155989,99.090041318,80.5603087543,9.90576805939,8.62396450426
 10/03  15:00:00,273.757012609,33.8542417031,85.6253120084,0.0,37.1018798503,116.476155989,88.4439136403,78.5181455809,9.90576805939,0.02
 10/03  16:00:00,271.227203803,34.0948944703,82.8553099862,0.0,37.1018798503,116.476155989,87.3278216407,77.4020535813,9.90576805939,0.02
 10/03  17:00:00,267.709455649,34.0154918839,79.4179899305,0.0,37.1018798503,116.476155989,96.2774351559,77.7583753801,9.90576805939,8.61329171638
 10/03  18:00:00,162.335420915,29.0990391711,60.226111958,0.0,24.7345865669,47.5788473902,65.6000384376,60.6271544079,4.9528840297,0.02
 10/03  19:00:00,171.950002529,28.9201411421,55.924593371,0.0,24.7345865669,47.5788473902,70.7273316045,65.7544475748,4.9528840297,0.02
 10/03  20:00:00,147.630004486,29.1344535115,52.6472191953,0.0,12.3672932834,38.6892022431,85.5171676762,82.5254372583,2.97173041782,0.02
 10/03  21:00:00,102.766559965,17.7216417776,31.0977567174,0.0,12.3672932834,27.0668015668,59.2301489764,56.2384185586,2.97173041782,0.02
 10/03  22:00:00,92.2692409828,22.0296136505,35.4996527749,0.0,4.12243109448,15.9888894789,79.8621530173,76.8704225994,2.97173041782,0.02
 10/03  23:00:00,72.1589361727,13.9904300272,23.6373346466,0.0,4.12243109448,15.9888894789,50.8820053626,47.8902749448,2.97173041782,0.02
 10/03  24:00:00,81.9986305933,19.9191306323,27.3627257058,0.0,4.12243109448,15.9888894789,88.2176232333,85.2258928155,2.97173041782,0.02
 10/04  01:00:00,68.5972605686,13.6982923328,20.3677966102,0.0,4.12243109448,15.9888894789,56.1071869118,53.115456494,2.97173041782,0.02
 10/04  02:00:00,78.9031003792,19.9191306323,24.2671953584,0.0,4.12243109448,15.9888894789,90.3692444489,87.377514031,2.97173041782,0.02
 10/04  03:00:00,68.2930668678,13.7713267564,19.9905684265,0.0,4.12243109448,15.9888894789,58.4690476232,55.4773172054,2.97173041782,0.02
 10/04  04:00:00,116.973695701,28.4770704871,36.3969004529,0.0,12.3672932834,24.9413748627,107.817762743,102.844878713,4.9528840297,0.02
 10/04  05:00:00,129.966748017,29.5477774665,42.2105258329,6.10871991906,12.3672932834,24.9413748627,174.683936433,169.711052404,4.9528840297,0.02
 10/04  06:00:00,183.790042491,30.0062523196,39.9453843025,3.59320002767,24.7345865669,70.7195625826,141.916933602,131.991165543,9.90576805939,0.02
 10/04  07:00:00,208.341363599,30.3830788146,41.1208958013,1.9466322402,37.1018798503,92.3937384068,122.843398538,112.917630479,9.90576805939,0.02
 10/04  08:00:00,219.942072719,30.4994625638,46.2328991319,0.974158515064,37.1018798503,104.434947198,124.067357443,105.543305349,9.90576805939,8.61828403438
 10/04  09:00:00,239.67306454,30.7009219873,54.2535587208,0.441507315058,37.1018798503,116.476155989,109.791242484,99.8654744245,9.90576805939,0.02
 10/04  10:00:00,248.868694698,31.1940926157,63.1584958977,0.238424276394,37.1018798503,116.476155989,104.164950034,94.2391819747,9.90576805939,0.02
 10/04  11:00:00,258.619607945,31.7663845811,72.4129800744,0.162349869236,37.1018798503,116.476155989,107.564888489,89.0339266266,9.90576805939,8.62519380259
 10/04  12:00:00,254.906272864,32.3904010403,80.2067524928,0.0730198138247,37.1018798503,104.434947198,95.1060404665,85.1802724071,9.90576805939,0.02
 10/04  13:00:00,270.343170174,33.0896404088,82.9735410292,0.00211227340663,37.1018798503,116.476155989,91.7814858,81.8557177406,9.90576805939,0.02
 10/04  14:00:00,271.880517678,33.617736269,83.9850855633,0.0,37.1018798503,116.476155989,98.2119996999,79.6821872509,9.90576805939,8.62404438959
 10/04  15:00:00,272.911483317,33.9746510196,84.6593816071,0.0,37.1018798503,116.476155989,88.0262175787,78.1004495193,9.90576805939,0.02
 10/04  16:00:00,273.325917729,34.126360537,84.9225677273,0.0,37.1018798503,116.476155989,87.3015141508,77.3757460914,9.90576805939,0.02
 10/04  17:00:00,270.532684688,33.9503663858,82.306331607,0.0,37.1018798503,116.476155989,96.5152391354,77.9961706125,9.90576805939,8.61330046342
 10/04  18:00:00,163.892627643,29.0969933431,61.7853490754,0.0,24.7345865669,47.5788473902,65.611454374,60.6385703443,4.9528840297,0.02
 10/04  19:00:00,174.017667607,28.91862996,57.9937656709,0.0,24.7345865669,47.5788473902,70.8666673029,65.8937832732,4.9528840297,0.02
 10/04  20:00:00,148.648899053,29.1343802995,53.6661871052,0.0,12.3672932834,38.6892022431,85.6256036635,82.6338732457,2.97173041782,0.02
 10/04  21:00:00,103.606859668,17.7216417776,31.938057241,0.0,12.3672932834,27.0668015668,59.2993768938,56.307646476,2.97173041782,0.02
 10/04  22:00:00,92.0195468339,21.9200620151,35.3595103603,0.0,4.12243109448,15.9888894789,79.9464229888,76.954692571,2.97173041782,0.02
 10/04  23:00:00,71.4721643014,13.6982923328,23.2427005712,0.0,4.12243109448,15.9888894789,53.2135753965,50.2218449787,2.97173041782,0.02
 10/04  24:00:00,83.235034342,19.9191306323,28.5991295584,0.0,4.12243109448,15.9888894789,88.1812503949,85.189519977,2.97173041782,0.02
 10/05  01:00:00,71.0663038804,13.9904300272,22.5447023332,0.0,4.12243109448,15.9888894789,56.0361677463,53.0444373285,2.97173041782,0.02
 10/05  02:00:00,80.7428559202,19.9191306323,26.1069510072,0.0,4.12243109448,15.9888894789,86.1108696281,83.1191392103,2.97173041782,0.02
 10/05  03:00:00,63.3332774067,12.6758104024,16.1262954294,0.0,4.12243109448,15.9888894789,58.1825262033,55.1907957855,2.97173041782,0.02
 10/05  04:00:00,121.023556216,28.9371873558,39.9866442111,0.0,12.3672932834,24.9413748627,108.174595348,103.201711318,4.9528840297,0.02
 10/05  05:00:00,127.098711104,29.0679026192,41.7180860929,4.2129977075,12.3672932834,24.9413748627,174.197089491,169.224205461,4.9528840297,0.02
 10/05  06:00:00,186.374455033,30.198681183,42.9747897225,2.95577840212,24.7345865669,70.7195625826,141.334682066,131.408914007,9.90576805939,0.02
 10/05  07:00:00,213.190850586,30.501111728,43.8727490159,1.57706861688,37.1018798503,92.3937384068,122.25860497,112.33283691,9.90576805939,0.02
 10/05  08:00:00,222.064067825,30.6146597806,48.4897896321,0.724040964254,37.1018798503,104.434947198,123.255530725,104.731392049,9.90576805939,8.6183706166
 10/05  09:00:00,240.834624905,30.8328180046,55.4000749865,0.324649978491,37.1018798503,116.476155989,109.159372946,99.2336048871,9.90576805939,0.02
 10/05  10:00:00,250.141833033,31.1505321382,64.5168067056,0.196822528308,37.1018798503,116.476155989,104.872482995,94.9467149352,9.90576805939,0.02
 10/05  11:00:00,258.444224629,31.5329339773,72.495724179,0.137648890251,37.1018798503,116.476155989,109.430168738,90.8991036616,9.90576805939,8.62529701684
 10/05  12:00:00,253.367388634,32.1413446322,78.9278478101,0.0620937105269,37.1018798503,104.434947198,96.4008563504,86.4750882911,9.90576805939,0.02
 10/05  13:00:00,268.517605725,32.6164809817,81.6212168943,0.00204160280555,37.1018798503,116.476155989,90.6586381665,80.7328701071,9.90576805939,0.02
 10/05  14:00:00,267.711133263,32.6240123373,80.8093973783,0.0,37.1018798503,116.476155989,98.7667440643,80.2368312198,9.90576805939,8.62414478512
 10/05  15:00:00,265.769903646,32.5649427138,78.9275113172,0.0,37.1018798503,116.476155989,92.2105540621,82.2847860027,9.90576805939,0.02
 10/05  16:00:00,263.92088184,32.4538481342,77.1900515568,0.0,37.1018798503,116.476155989,94.3300182793,84.4042502199,9.90576805939,0.02
 10/05  17:00:00,264.484126305,32.3960078125,77.8121366684,0.0,37.1018798503,116.476155989,91.4495684446,81.5238003852,9.90576805939,0.02
 10/05  18:00:00,164.196340353,29.002918337,62.1831229753,0.0,24.7345865669,47.5788473902,76.1071544561,62.5475731858,4.9528840297,8.6066972406
 10/05  19:00:00,176.527472829,28.9152770287,60.506914698,0.0,24.7345865669,47.5788473902,73.7243292202,68.7514451905,4.9528840297,0.02
 10/05  20:00:00,151.611211737,28.9152770287,56.8476009284,0.0,12.3672932834,38.6892022431,87.7389120976,84.7471816798,2.97173041782,0.02
 10/05  21:00:00,107.956815726,17.9626553755,36.0469997432,0.0,12.3672932834,27.0668015668,59.6432442697,56.6515138518,2.97173041782,0.02
 10/05  22:00:00,92.3204563607,21.2627522027,36.317729731,0.0,4.12243109448,15.9888894789,82.7038419323,79.7121115145,2.97173041782,0.02
 10/05  23:00:00,74.7093068617,13.9904300272,26.1877054726,0.0,4.12243109448,15.9888894789,54.1898304926,51.1981000748,2.97173041782,0.02
 10/05  24:00:00,86.018230593,19.9191306323,31.3823258487,0.0,4.12243109448,15.9888894789,88.8642768124,85.8725463945,2.97173041782,0.02
 10/06  01:00:00,73.2497992494,13.6982923328,25.020335439,0.0,4.12243109448,15.9888894789,56.2253763319,53.233645914,2.97173041782,0.02
 10/06  02:00:00,87.3604390241,19.9191306323,32.7245341569,0.0,4.12243109448,15.9888894789,90.0074171914,87.0156867736,2.97173041782,0.02
