Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/06  03:00:00,74.519163951,13.7713267564,26.2166656687,0.0,4.12243109448,15.9888894789,58.1281445061,55.1364140883,2.97173041782,0.02
 10/06  04:00:00,129.679359991,28.2579672163,49.3216681777,0.0,12.3672932834,24.9413748627,106.285631274,101.312747245,4.9528840297,0.02
 10/06  05:00:00,142.870851907,29.5900843395,57.3457657283,3.83527721017,12.3672932834,24.9413748627,172.110089238,167.137205208,4.9528840297,0.02
 10/06  06:00:00,204.487921258,30.1656490866,62.1199938646,1.95707263978,24.7345865669,70.7195625826,139.323906245,129.398138186,9.90576805939,0.02
 10/06  07:00:00,233.171989483,30.5976512972,64.2402186229,1.09419964787,37.1018798503,92.3937384068,120.354862274,110.429094214,9.90576805939,0.02
 10/06  08:00:00,238.806553209,30.7097246483,64.937149568,0.92409876852,37.1018798503,104.434947198,114.680824562,104.755056503,9.90576805939,0.02
 10/06  09:00:00,251.085740033,30.765245161,65.1818190527,0.86157028077,37.1018798503,116.476155989,120.441049332,101.914465089,9.90576805939,8.62081618367
 10/06  10:00:00,248.781111462,30.7989284332,62.8740391104,0.830479097747,37.1018798503,116.476155989,109.818259469,99.8924914093,9.90576805939,0.02
 10/06  11:00:00,246.088732868,30.8474330589,60.2184652499,0.744911122413,37.1018798503,116.476155989,116.312340764,97.7811870237,9.90576805939,8.62538568091
 10/06  12:00:00,233.754534327,30.929314912,60.0291852938,0.559913577096,37.1018798503,104.434947198,105.807622487,95.8818544279,9.90576805939,0.02
 10/06  13:00:00,246.652829524,31.0150999735,60.9177282016,0.442141941503,37.1018798503,116.476155989,103.862580305,93.9368122461,9.90576805939,0.02
 10/06  14:00:00,246.039760895,30.9862872523,60.163675724,0.61205964129,37.1018798503,116.476155989,111.891202284,93.3612066318,9.90576805939,8.62422759299
 10/06  15:00:00,241.403048528,31.0264785342,55.45128536,0.647826187803,37.1018798503,116.476155989,102.191219829,92.2654517693,9.90576805939,0.02
 10/06  16:00:00,235.890225027,31.0353688128,49.9566666021,0.6212122572,37.1018798503,116.476155989,101.326510022,91.4007419625,9.90576805939,0.02
 10/06  17:00:00,231.056919321,30.9895799701,45.0591059939,0.732254875045,37.1018798503,116.476155989,101.064980247,91.1392121876,9.90576805939,0.02
 10/06  18:00:00,135.789563344,28.4770704871,34.3021936484,0.0,24.7345865669,47.5788473902,74.7514760096,69.7785919799,4.9528840297,0.02
 10/06  19:00:00,152.398691565,29.1343802995,36.1590162346,0.0,24.7345865669,47.5788473902,88.4211459896,74.8615809912,4.9528840297,8.60668096869
 10/06  20:00:00,119.286084349,27.1624508622,26.2752946735,0.0,12.3672932834,38.6892022431,93.1775510408,90.1858206229,2.97173041782,0.02
 10/06  21:00:00,92.2162956201,16.7066751134,21.5288669418,0.0,12.3672932834,27.0668015668,62.8671586998,59.8754282819,2.97173041782,0.02
 10/06  22:00:00,74.860763804,20.824545661,19.1937407094,0.0,4.12243109448,15.9888894789,86.093664249,83.1019338312,2.97173041782,0.02
 10/06  23:00:00,63.2749983374,13.6398647939,14.8223856348,0.0,4.12243109448,15.9888894789,54.178201119,51.1864707011,2.97173041782,0.02
 10/06  24:00:00,78.406709559,23.0735822601,19.886984965,0.00277892684182,4.12243109448,15.9888894789,100.571745283,97.5800148656,2.97173041782,0.02
 10/07  01:00:00,71.4606408848,18.984713658,17.0149879992,0.0311271965534,4.12243109448,15.9888894789,77.4163893794,74.4246589616,2.97173041782,0.02
 10/07  02:00:00,79.5027263023,23.5994301101,20.1539382186,0.179038185002,4.12243109448,15.9888894789,98.5852348358,95.593504418,2.97173041782,0.02
 10/07  03:00:00,71.1657380688,18.7217897331,15.4200142948,0.20663342155,4.12243109448,15.9888894789,79.8895816718,76.897851254,2.97173041782,0.02
 10/07  04:00:00,84.5400100213,27.6006574038,20.4044565938,0.274563648797,4.12243109448,16.0517297156,117.589939841,114.598209423,2.97173041782,0.02
 10/07  05:00:00,90.5953101164,28.2579672163,22.7220713145,0.822226550382,4.12243109448,16.0517297156,118.628445497,115.63671508,2.97173041782,0.02
 10/07  06:00:00,113.573107683,29.7916901119,18.8989558832,3.26439694708,4.12243109448,39.6058045677,99.8282475361,96.8365171182,2.97173041782,0.02
 10/07  07:00:00,170.628360063,29.8372007267,22.8164834588,29.3745334567,12.3672932834,65.3531420225,158.88044235,153.90755832,4.9528840297,0.02
 10/07  08:00:00,165.71450181,29.8224381554,27.4345511184,23.7593779585,12.3672932834,68.2430321324,154.9499629,149.97707887,4.9528840297,0.02
 10/07  09:00:00,190.094587458,29.8549453361,31.4392418031,15.5178647659,16.4897243779,93.1370602926,141.650323389,133.705708942,7.92461444751,0.02
 10/07  10:00:00,187.61617436,29.8552868045,33.3844776379,11.4233382464,16.4897243779,93.1370602926,143.715739547,127.180910632,7.92461444751,8.61021446759
 10/07  11:00:00,186.549222691,29.8615966945,37.9780366259,7.86773708059,16.4897243779,93.1370602926,130.519332783,122.574718335,7.92461444751,0.02
 10/07  12:00:00,185.884794273,29.8907090712,41.9840118982,5.93131051229,16.4897243779,83.9857416113,126.635148767,118.690534319,7.92461444751,0.02
 10/07  13:00:00,197.711580123,29.9351386671,44.4163819868,4.83773206192,16.4897243779,83.9857416113,123.11278291,115.168168462,7.92461444751,0.02
 10/07  14:00:00,207.877613231,30.0054755027,47.3125269374,3.85032755098,16.4897243779,83.9857416113,120.158505738,112.21389129,7.92461444751,0.02
 10/07  15:00:00,185.489620977,29.7916901119,44.0405215112,0.0,12.3672932834,70.6512738906,60.0539071114,55.0810230817,4.9528840297,0.02
 10/07  16:00:00,178.43317458,29.7916901119,43.6261567904,0.0,12.3672932834,70.6512738906,58.7321969891,53.7593129594,4.9528840297,0.02
 10/07  17:00:00,163.34217565,29.7916901119,42.0205972374,0.0,12.3672932834,58.1284167478,62.9089104931,57.9360264634,4.9528840297,0.02
 10/07  18:00:00,115.481897391,27.1624508622,30.0062625581,0.0,12.3672932834,24.9413748627,86.7463155346,81.7734315049,4.9528840297,0.02
 10/07  19:00:00,129.034637935,28.2579672163,31.5736793512,0.0,12.3672932834,24.9413748627,95.7441585777,90.771274548,4.9528840297,0.02
 10/07  20:00:00,100.436166875,27.1624508622,24.1657198896,0.0,4.12243109448,16.0517297156,106.431858829,103.440128411,2.97173041782,0.02
 10/07  21:00:00,69.7099635496,13.9317906644,13.2104362522,0.0,4.12243109448,15.9888894789,59.383717352,56.3919869342,2.97173041782,0.02
 10/07  22:00:00,92.0838491441,23.5117888017,22.0685478437,0.0,4.12243109448,15.9888894789,106.148926793,94.5770857178,2.97173041782,8.6001106579
 10/07  23:00:00,76.6371347775,18.1083005748,14.5908933335,0.0,4.12243109448,15.9888894789,79.5227621758,76.531031758,2.97173041782,0.02
 10/07  24:00:00,87.6490632162,22.6353757185,18.463923356,0.0,4.12243109448,15.9888894789,100.031322442,97.0395920239,2.97173041782,0.02
 10/08  01:00:00,80.9494773315,19.4229201997,19.5885089485,0.071539581409,2.06121554724,15.9888894789,81.9077465981,78.9160161803,2.97173041782,0.02
 10/08  02:00:00,85.915126002,22.6353757185,18.3226318615,0.0,2.06121554724,15.9888894789,103.038698852,100.046968434,2.97173041782,0.02
 10/08  03:00:00,77.9730472348,18.984713658,16.8705944508,0.213848188973,2.06121554724,15.9888894789,84.4818788064,81.4901483886,2.97173041782,0.02
 10/08  04:00:00,86.0906805081,23.0735822601,17.8949239816,0.158878768136,2.06121554724,15.9888894789,104.911657218,101.9199268,2.97173041782,0.02
 10/08  05:00:00,78.0668404809,19.2038169288,16.0753815659,0.906413602013,2.06121554724,15.9888894789,85.8316934046,82.8399629867,2.97173041782,0.02
 10/08  06:00:00,80.8221528082,22.6353757185,14.9016038054,0.0,2.06121554724,15.9888894789,106.879616313,103.887885895,2.97173041782,0.02
 10/08  07:00:00,71.2440004105,19.4229201997,15.9156305906,1.97062479949,2.06121554724,15.9888894789,87.1920621352,84.2003317174,2.97173041782,0.02
 10/08  08:00:00,104.983852154,24.3005605766,21.3752714564,1.09796109753,4.12243109448,41.7362269337,102.117521105,97.1446370754,4.9528840297,0.02
 10/08  09:00:00,93.9891024835,19.510561508,18.6066726958,0.438979017981,4.12243109448,41.7362269337,79.6391844781,74.6663004484,4.9528840297,0.02
 10/08  10:00:00,108.064330588,23.9499953434,23.6331177278,0.355535817884,4.12243109448,41.7362269337,95.9765172369,91.0036332072,4.9528840297,0.02
 10/08  11:00:00,99.0505490812,19.8611267413,22.6387004579,0.300744965871,4.12243109448,41.7362269337,75.9504308844,70.9775468547,4.9528840297,0.02
 10/08  12:00:00,111.986593461,24.4758431933,28.3305292756,0.155749032578,4.12243109448,41.7362269337,92.0624010208,87.0895169911,4.9528840297,0.02
 10/08  13:00:00,97.8252053065,19.4229201997,23.3318903166,0.0699188683151,4.12243109448,41.7362269337,74.4066996051,69.4338155754,4.9528840297,0.02
 10/08  14:00:00,108.635421711,23.9499953434,29.3294587669,0.0468107495573,4.12243109448,41.7362269337,90.6471650742,85.6742810445,4.9528840297,0.02
 10/08  15:00:00,99.7355438114,19.8611267413,26.6658459283,0.0134706643158,4.12243109448,41.7362269337,73.452939495,68.4800554653,4.9528840297,0.02
 10/08  16:00:00,96.9113370448,24.4758431933,32.7363943951,0.0,4.12243109448,24.8785346261,91.278266507,86.3053824773,4.9528840297,0.02
 10/08  17:00:00,59.8389333972,16.2974705173,18.2670160177,0.0,2.06121554724,15.9888894789,71.4227717955,68.4310413777,2.97173041782,0.02
 10/08  18:00:00,67.6416369309,18.1158687971,22.2979294272,0.0,2.06121554724,15.9888894789,79.6168188244,76.6250884066,2.97173041782,0.02
 10/08  19:00:00,72.5093146573,18.1083005748,16.9355508662,0.0,2.06121554724,15.9888894789,82.1485030879,79.1567726701,2.97173041782,0.02
 10/08  20:00:00,74.714945485,19.1599962747,19.7207404247,0.0351229253679,2.06121554724,15.9888894789,82.7815869782,79.7898565604,2.97173041782,0.02
 10/08  21:00:00,82.1423901428,23.840443708,22.9300554436,0.255663965616,2.06121554724,15.9888894789,105.845723399,102.853992981,2.97173041782,0.02
 10/08  22:00:00,67.8076862893,18.1083005748,14.4519494213,0.0,2.06121554724,15.9888894789,85.8989487179,82.9072183001,2.97173041782,0.02
 10/08  23:00:00,81.2378313903,23.9499953434,21.657465223,0.731899030842,2.06121554724,15.9888894789,107.526558176,104.534827758,2.97173041782,0.02
 10/08  24:00:00,71.490442773,18.984713658,16.5209092184,0.843591353794,2.06121554724,15.9888894789,87.0338601138,84.042129696,2.97173041782,0.02
 10/09  01:00:00,75.5869958503,23.0735822601,16.9859843933,0.659515756581,2.06121554724,15.9888894789,109.088783467,106.09705305,2.97173041782,0.02
 10/09  02:00:00,70.9266387035,19.0723549664,15.1467561908,1.74463140351,2.06121554724,15.9888894789,88.0589769961,85.0672465783,2.97173041782,0.02
 10/09  03:00:00,80.2069041916,23.862354035,18.2338283021,3.23865243705,2.06121554724,15.9888894789,119.151378168,107.577915064,2.97173041782,8.60173268628
 10/09  04:00:00,78.5360697249,19.8611267413,16.5916210861,5.84729824317,2.06121554724,15.9888894789,88.4910903019,85.499359884,2.97173041782,0.02
 10/09  05:00:00,92.51499941,24.8264084266,20.46561988,8.91583528596,2.06121554724,15.9888894789,111.105913627,108.114183209,2.97173041782,0.02
 10/09  06:00:00,83.5180109812,19.8611267413,16.4417289912,8.23640996194,2.06121554724,15.9888894789,89.3919491324,86.4002187146,2.97173041782,0.02
 10/09  07:00:00,90.9953619965,24.8264084266,20.3251314434,11.1995560865,2.06121554724,15.9888894789,111.551938044,108.560207627,2.97173041782,0.02
 10/09  08:00:00,88.786155502,18.984713658,14.9134321127,2.75956601246,4.12243109448,41.7362269337,85.8050296938,80.8321456641,4.9528840297,0.02
 10/09  09:00:00,102.184187856,24.3005605766,21.7135689682,4.11620202345,4.12243109448,41.7362269337,103.465328917,98.492444887,4.9528840297,0.02
 10/09  10:00:00,91.6524065869,19.4229201997,18.6612918254,2.08678330806,4.12243109448,41.7362269337,80.8177936525,75.8449096228,4.9528840297,0.02
 10/09  11:00:00,95.7822261907,23.0735822601,21.1661022744,0.3466491221,4.12243109448,41.7362269337,97.622447491,92.6495634613,4.9528840297,0.02
 10/09  12:00:00,95.9255127851,19.7734854329,22.6366036744,1.69632502635,4.12243109448,41.7362269337,76.8248696369,71.8519856072,4.9528840297,0.02
 10/09  13:00:00,103.578266438,24.2129192683,28.4960208556,1.06881327379,4.12243109448,41.7362269337,94.175687348,89.2028033183,4.9528840297,0.02
 10/09  14:00:00,93.5454697937,19.2038169288,24.1402991284,0.309640052713,4.12243109448,41.7362269337,74.9250575696,69.9521735399,4.9528840297,0.02
 10/09  15:00:00,101.779676357,23.7308920726,29.4819182155,0.0918503427182,4.12243109448,41.7362269337,92.3456393915,87.3727553618,4.9528840297,0.02
 10/09  16:00:00,79.3135143114,19.7734854329,26.7886970404,0.0815847920937,4.12243109448,24.8785346261,74.1482334465,69.1753494168,4.9528840297,0.02
 10/09  17:00:00,71.0763270254,21.7009587443,26.1745664728,0.111872545184,2.06121554724,15.9888894789,90.5134181115,87.5216876937,2.97173041782,0.02
 10/09  18:00:00,46.8774810173,12.4494566452,12.9758733375,0.0,2.06121554724,15.9888894789,59.2193763942,56.2276459764,2.97173041782,0.02
 10/09  19:00:00,85.0118938838,23.5994301101,25.1972665471,0.186301254464,2.06121554724,15.9888894789,108.099460643,105.107730226,2.97173041782,0.02
 10/09  20:00:00,67.9959977086,18.1083005748,16.0980405997,0.0,2.06121554724,15.9888894789,84.8070621267,81.8153317089,2.97173041782,0.02
 10/09  21:00:00,81.5693632998,23.9499953434,23.7306318258,0.611847248239,2.06121554724,15.9888894789,106.858131766,103.866401348,2.97173041782,0.02
 10/09  22:00:00,68.6992685317,18.6341484248,16.2717394535,0.348620545075,2.06121554724,15.9888894789,86.6257309073,83.6340004895,2.97173041782,0.02
 10/09  23:00:00,76.2815292922,23.0735822601,19.6180215001,0.5299539199,2.06121554724,15.9888894789,108.932003585,105.940273167,2.97173041782,0.02
 10/09  24:00:00,73.3873410598,19.4229201997,18.6435087025,1.91969439203,2.06121554724,15.9888894789,87.3787335927,84.3870031749,2.97173041782,0.02
 10/10  01:00:00,83.3635253545,23.840443708,21.2016970047,2.1017460369,4.12243109448,15.9888894789,109.188898505,106.197168087,2.97173041782,0.02
 10/10  02:00:00,71.0362038446,18.436955481,15.1510304828,0.484868821861,4.12243109448,15.9888894789,87.5312500372,84.5395196194,2.97173041782,0.02
 10/10  03:00:00,83.5403381016,23.5117888017,20.6987037219,2.20436654175,4.12243109448,15.9888894789,109.417699558,106.425969141,2.97173041782,0.02
 10/10  04:00:00,112.776454062,29.1197734148,27.2395732236,3.29492337987,12.3672932834,24.9413748627,123.296953402,118.324069372,4.9528840297,0.02
 10/10  05:00:00,143.410038625,28.9315735228,30.4822955883,30.761215186,12.3672932834,24.9413748627,192.842424995,187.869540966,4.9528840297,0.02
 10/10  06:00:00,194.028680649,29.8596528887,27.7513791517,26.1540145216,24.7345865669,70.7195625826,157.939370321,148.013602261,9.90576805939,0.02
 10/10  07:00:00,211.294220275,29.8930060368,27.3349212124,16.8263586119,37.1018798503,92.3937384068,145.709971397,127.197737898,9.90576805939,8.60646543916
 10/10  08:00:00,216.283465135,29.9015107751,30.7414046522,13.4050208347,37.1018798503,104.434947198,129.709041961,119.783273901,9.90576805939,0.02
 10/10  09:00:00,230.244522294,29.9272230962,36.4786654705,9.56150338292,37.1018798503,116.476155989,123.551691898,113.625923838,9.90576805939,0.02
 10/10  10:00:00,233.635469483,29.975266025,42.7673781735,6.6150697405,37.1018798503,116.476155989,117.613636994,107.687868934,9.90576805939,0.02
 10/10  11:00:00,236.843753032,30.0741936984,48.0447576523,4.4469303759,37.1018798503,116.476155989,121.205662943,102.674431208,9.90576805939,8.62546367488
 10/10  12:00:00,226.825091538,30.1672209948,51.6180024474,2.8037051781,37.1018798503,104.434947198,109.938226448,100.012458388,9.90576805939,0.02
 10/10  13:00:00,241.792633954,30.3135252028,55.6476250892,1.55353191854,37.1018798503,116.476155989,115.983638678,97.4520062118,9.90576805939,8.62586440695
 10/10  14:00:00,245.745426354,30.5104077636,59.9844965326,0.972854442445,37.1018798503,116.476155989,104.536442475,94.6106744153,9.90576805939,0.02
 10/10  15:00:00,249.347433092,30.7142108572,63.7523315592,0.603367541674,37.1018798503,116.476155989,101.505184284,91.5794162251,9.90576805939,0.02
 10/10  16:00:00,250.530620817,30.808011202,65.1649067701,0.280650580456,37.1018798503,116.476155989,108.365473442,89.8395487149,9.90576805939,8.62015666749
 10/10  17:00:00,250.636760112,30.8729680722,65.322208919,0.165629889906,37.1018798503,116.476155989,98.8788756489,88.9531075895,9.90576805939,0.02
 10/10  18:00:00,154.997241227,28.7180840849,50.9197118884,0.0,24.7345865669,47.5788473902,71.3861379471,66.4132539174,4.9528840297,0.02
 10/10  19:00:00,165.569397056,29.2439319349,49.2201833498,0.0,24.7345865669,47.5788473902,77.9359999666,72.9631159369,4.9528840297,0.02
 10/10  20:00:00,137.605068411,28.4770704871,43.2796504366,0.0,12.3672932834,38.6892022431,92.4956059898,89.503875572,2.97173041782,0.02
 10/10  21:00:00,95.2954264061,15.5821568139,25.8124996848,0.0,12.3672932834,27.0668015668,58.9005566639,55.9088262461,2.97173041782,0.02
 10/10  22:00:00,82.8673327837,19.9191306323,28.2314270136,0.0,4.12243109448,15.9888894789,83.2496683232,80.2579379054,2.97173041782,0.02
 10/10  23:00:00,71.8914737201,13.9027887189,23.4575125786,0.0,4.12243109448,15.9888894789,55.8911232527,52.8993928348,2.97173041782,0.02
 10/10  24:00:00,83.6744763638,19.9191306323,29.0385705509,0.0,4.12243109448,15.9888894789,89.9545031295,86.9627727117,2.97173041782,0.02
 10/11  01:00:00,72.4138835321,13.9904300272,23.8922809502,0.0,4.12243109448,15.9888894789,56.9275454397,53.9358150219,2.97173041782,0.02
 10/11  02:00:00,82.9453191958,19.9191306323,28.3094132442,0.0,4.12243109448,15.9888894789,89.8063393486,86.8146089307,2.97173041782,0.02
 10/11  03:00:00,68.9440637601,12.9973736901,21.4387177945,0.0,4.12243109448,15.9888894789,53.7882109951,50.7964805773,2.97173041782,0.02
 10/11  04:00:00,124.946714536,28.9590976828,43.887891158,0.0,12.3672932834,24.9413748627,107.967324314,102.994440285,4.9528840297,0.02
 10/11  05:00:00,135.959745348,28.9803315504,46.0184517064,8.86123635703,12.3672932834,24.9413748627,175.636394872,170.663510843,4.9528840297,0.02
 10/11  06:00:00,195.267217377,29.9587517518,49.7142891344,5.34896971194,24.7345865669,70.7195625826,142.116574639,132.190806579,9.90576805939,0.02
 10/11  07:00:00,220.695351152,30.1745987015,50.070180093,3.2106347319,37.1018798503,92.3937384068,131.658836088,113.146577907,9.90576805939,8.60649012157
 10/11  08:00:00,226.181761592,30.2511994554,51.0125697185,2.68245668015,37.1018798503,104.434947198,117.118103832,107.192335773,9.90576805939,0.02
 10/11  09:00:00,241.677626523,30.3297691766,55.159326684,1.9113964614,37.1018798503,116.476155989,113.059661496,103.133893437,9.90576805939,0.02
 10/11  10:00:00,245.184153065,30.4724402208,59.3232937111,1.11065906708,37.1018798503,116.476155989,109.323091585,99.3973235255,9.90576805939,0.02
 10/11  11:00:00,248.642232996,30.6999429646,63.2491597422,0.415249522829,37.1018798503,116.476155989,114.284143095,95.7534424851,9.90576805939,8.62493255053
 10/11  12:00:00,243.067743729,31.0261019464,69.6514979726,0.153976173906,37.1018798503,104.434947198,101.881922785,91.9561547253,9.90576805939,0.02
 10/11  13:00:00,259.044669359,31.4029402435,73.2940409613,0.0697300456088,37.1018798503,116.476155989,107.006926887,88.4752637611,9.90576805939,8.62589506703
 10/11  14:00:00,258.76087364,31.6890870705,72.7894939762,0.00461782776374,37.1018798503,116.476155989,96.4127419675,86.4869739081,9.90576805939,0.02
 10/11  15:00:00,260.654006059,31.9679284767,74.4085488088,0.0,37.1018798503,116.476155989,94.6743795248,84.7486114654,9.90576805939,0.02
 10/11  16:00:00,262.991606097,32.2533888619,76.4611599672,0.0,37.1018798503,116.476155989,101.364123253,82.8381217566,9.90576805939,8.62023343692
 10/11  17:00:00,262.927535491,32.2488216763,76.4027571817,0.0,37.1018798503,116.476155989,92.8407812959,82.9150132365,9.90576805939,0.02
 10/11  18:00:00,163.202241877,29.002918337,58.839876795,0.0,24.7345865669,47.5788473902,67.843803206,62.8709191763,4.9528840297,0.02
 10/11  19:00:00,171.007879214,28.9152770287,54.9873189102,0.0,24.7345865669,47.5788473902,74.2001319996,69.2272479699,4.9528840297,0.02
 10/11  20:00:00,150.190587484,29.0248286641,55.3174098145,0.0,12.3672932834,38.6892022431,88.1495794892,85.1578490714,2.97173041782,0.02
 10/11  21:00:00,109.176131602,18.0502966838,37.1786634781,0.0,12.3672932834,27.0668015668,59.9108938412,56.9191634234,2.97173041782,0.02
 10/11  22:00:00,96.7512935511,21.9638826692,40.0474353172,0.0,4.12243109448,15.9888894789,81.1740643998,78.1823339819,2.97173041782,0.02
 10/11  23:00:00,74.63929197,14.7495643848,25.3121543938,0.0,4.12243109448,15.9888894789,62.710621307,59.7188908892,2.97173041782,0.02
 10/11  24:00:00,92.2374914429,20.7955437155,36.7251724616,0.0,4.12243109448,15.9888894789,85.9934246831,83.0016942653,2.97173041782,0.02
 10/12  01:00:00,71.2693166057,13.2892995606,23.4488444049,0.0,4.12243109448,15.9888894789,57.2019932702,54.2102628524,2.97173041782,0.02
 10/12  02:00:00,89.2275934431,20.3573371739,34.1534808645,0.0,4.12243109448,15.9888894789,88.0691841141,85.0774536962,2.97173041782,0.02
 10/12  03:00:00,71.09795791,13.376940869,23.1898443381,0.0,4.12243109448,15.9888894789,56.9513111766,53.9595807588,2.97173041782,0.02
 10/12  04:00:00,128.221971459,28.5866221225,47.5356235556,0.0,12.3672932834,24.9413748627,105.876915422,100.904031392,4.9528840297,0.02
 10/12  05:00:00,139.553921789,29.5609818883,52.9105692571,4.98264482437,12.3672932834,24.9413748627,173.000867521,168.027983491,4.9528840297,0.02
 10/12  06:00:00,198.207193431,30.04038202,55.374043896,2.54756065039,24.7345865669,70.7195625826,139.947781733,130.022013673,9.90576805939,0.02
 10/12  07:00:00,226.823973934,30.4268451079,57.5702118129,1.58697813647,37.1018798503,92.3937384068,129.466571794,110.95584612,9.90576805939,8.60495761454
 10/12  08:00:00,233.220038345,30.5429514309,59.2316620287,1.20988468988,37.1018798503,104.434947198,114.851772739,104.92600468,9.90576805939,0.02
 10/12  09:00:00,247.58197722,30.624837883,61.7145333513,0.965465845688,37.1018798503,116.476155989,111.642563325,101.716795266,9.90576805939,0.02
 10/12  10:00:00,248.6973036,30.7132119398,63.0040733495,0.702250942087,37.1018798503,116.476155989,108.93800561,99.0122375503,9.90576805939,0.02
 10/12  11:00:00,251.37142689,30.8589910802,65.8132246314,0.421325664998,37.1018798503,116.476155989,115.03665137,96.5048949561,9.90576805939,8.62598835456
 10/12  12:00:00,240.004406792,30.9746411874,66.56104077,0.232550110326,37.1018798503,104.434947198,104.699984425,94.7742163658,9.90576805939,0.02
 10/12  13:00:00,253.979685366,31.0901043633,68.4924226542,0.119194068492,37.1018798503,116.476155989,111.497410706,92.965635951,9.90576805939,8.62600669532
 10/12  14:00:00,257.801019391,31.2195760026,72.2616416449,0.0421215760151,37.1018798503,116.476155989,100.706937449,90.7811693891,9.90576805939,0.02
 10/12  15:00:00,259.966752258,31.333925472,74.3518392833,0.00345057498319,37.1018798503,116.476155989,95.3712663177,85.4454982583,9.90576805939,0.02
 10/12  16:00:00,260.836926663,31.382202244,75.1776627336,0.0,37.1018798503,116.476155989,100.700607569,82.1745547681,9.90576805939,8.62028474189
 10/12  17:00:00,261.059736165,31.4474767855,75.3363020247,0.0,37.1018798503,116.476155989,91.2809435303,81.3551754709,9.90576805939,0.02
 10/12  18:00:00,164.27244801,28.7180840849,60.1949153697,0.0,24.7345865669,47.5788473902,70.3602814882,65.3873974585,4.9528840297,0.02
 10/12  19:00:00,177.489987835,29.2439319349,61.1407706134,0.0,24.7345865669,47.5788473902,76.2212120177,71.248327988,4.9528840297,0.02
 10/12  20:00:00,148.643435265,28.4770704871,54.3180136755,0.0,12.3672932834,38.6892022431,89.7599051488,86.7681747309,2.97173041782,0.02
 10/12  21:00:00,101.698066698,16.4437511885,31.3303432258,0.0,12.3672932834,27.0668015668,58.0428095856,55.0510791678,2.97173041782,0.02
 10/12  22:00:00,92.5164368865,20.7955437155,37.004117829,0.0,4.12243109448,15.9888894789,78.4739376742,75.4822072564,2.97173041782,0.02
 10/12  23:00:00,73.1819035426,14.0194319727,24.608098601,0.0,4.12243109448,15.9888894789,59.0806802879,56.08894987,2.97173041782,0.02
 10/12  24:00:00,88.0684208143,19.9191306323,33.4325147969,0.0,4.12243109448,15.9888894789,90.9185743993,87.9268439815,2.97173041782,0.02
 10/13  01:00:00,73.8561945665,13.9904300272,25.3345917795,0.0,4.12243109448,15.9888894789,54.1756547604,51.1839243425,2.97173041782,0.02
 10/13  02:00:00,85.6940824911,19.9191306323,31.0581763343,0.0,4.12243109448,15.9888894789,90.5630100568,87.571279639,2.97173041782,0.02
 10/13  03:00:00,74.9533155617,13.9904300272,26.4317127117,0.0,4.12243109448,15.9888894789,57.2179517311,54.2262213133,2.97173041782,0.02
 10/13  04:00:00,128.387716728,28.4770704871,47.8109203396,0.0,12.3672932834,24.9413748627,106.666837999,101.693953969,4.9528840297,0.02
 10/13  05:00:00,142.18980149,29.5029098376,53.4984887316,7.08867698091,12.3672932834,24.9413748627,173.006743829,168.033859799,4.9528840297,0.02
 10/13  06:00:00,201.663187754,30.0776613568,57.1513837798,4.18893563292,24.7345865669,70.7195625826,140.239793401,130.314025342,9.90576805939,0.02
 10/13  07:00:00,229.650128147,30.4594921431,59.4172369497,2.53346029657,37.1018798503,92.3937384068,129.915378497,111.403077112,9.90576805939,8.60653332576
 10/13  08:00:00,235.05926737,30.5534309702,60.0671462427,2.20314711297,37.1018798503,104.434947198,115.800295023,105.874526963,9.90576805939,0.02
 10/13  09:00:00,249.572722237,30.633115894,62.7787186002,1.88373956091,37.1018798503,116.476155989,112.538141207,102.612373148,9.90576805939,0.02
 10/13  10:00:00,254.240268192,30.7697125678,67.9257425627,1.26703565729,37.1018798503,116.476155989,108.928815927,99.0030478679,9.90576805939,0.02
 10/13  11:00:00,261.364664067,31.1333624781,75.5555908163,0.397825072341,37.1018798503,116.476155989,106.431375219,87.8994955147,9.90576805939,8.6261116453
 10/13  12:00:00,253.706552697,31.2869769543,80.0530966909,0.130294890541,37.1018798503,104.434947198,82.6755148059,72.7497467465,9.90576805939,0.02
 10/13  13:00:00,266.660839866,31.5534987029,80.7637570869,0.065615619543,37.1018798503,116.476155989,91.042652201,72.5107836003,9.90576805939,8.62610054136
 10/13  14:00:00,268.81788637,31.9248681979,82.6056570535,0.00967543169981,37.1018798503,116.476155989,81.4721090584,71.546340999,9.90576805939,0.02
 10/13  15:00:00,268.285531622,31.9121610322,82.0958229747,0.0,37.1018798503,116.476155989,80.1737985568,70.2480304974,9.90576805939,0.02
 10/13  16:00:00,266.026159022,31.862471367,79.8866251448,0.0,37.1018798503,116.476155989,94.6479724771,76.1219460093,9.90576805939,8.6202584084
 10/13  17:00:00,265.251925062,31.7985392297,79.1774276442,0.0,37.1018798503,116.476155989,86.6293532325,76.7035851731,9.90576805939,0.02
 10/13  18:00:00,168.059956353,28.8276357204,63.8728697735,0.0,24.7345865669,47.5788473902,68.8694630246,63.8965789949,4.9528840297,0.02
 10/13  19:00:00,181.073899269,29.3534835703,64.6151278304,0.0,24.7345865669,47.5788473902,75.172035914,70.1991518843,4.9528840297,0.02
 10/13  20:00:00,150.729908207,28.1849327927,56.6966216103,0.0,12.3672932834,38.6892022431,88.528961953,85.5372315352,2.97173041782,0.02
 10/13  21:00:00,109.753439784,17.7873727588,38.0188928717,0.0,12.3672932834,27.0668015668,61.9681057724,58.9763753546,2.97173041782,0.02
 10/13  22:00:00,98.286103162,21.7009587443,41.8451685802,0.0,4.12243109448,15.9888894789,82.6812000723,79.6894696545,2.97173041782,0.02
 10/13  23:00:00,82.8246836604,15.7136187764,32.5334914195,0.0,4.12243109448,15.9888894789,63.0904046656,60.0986742478,2.97173041782,0.02
 10/13  24:00:00,95.41356134,21.2627522027,39.4108332564,0.0,4.12243109448,15.9888894789,93.207708832,90.2159784142,2.97173041782,0.02
 10/14  01:00:00,73.977244572,13.5522234856,25.8938481724,0.0,4.12243109448,15.9888894789,52.49143461,49.4997041922,2.97173041782,0.02
 10/14  02:00:00,90.2188368243,20.1382339031,35.3638272423,0.0,4.12243109448,15.9888894789,89.3513497022,86.3596192844,2.97173041782,0.02
 10/14  03:00:00,73.4868118322,13.5522234856,25.4034153693,0.0,4.12243109448,15.9888894789,54.3966638921,51.4049334742,2.97173041782,0.02
 10/14  04:00:00,108.596115852,27.1624508622,46.4684462701,0.0,4.12243109448,16.0517297156,112.607847317,109.616116899,2.97173041782,0.02
 10/14  05:00:00,117.521646965,28.4770704871,54.079357719,0.0,4.12243109448,16.0517297156,111.611621391,108.619890973,2.97173041782,0.02
 10/14  06:00:00,151.033347916,29.7916901119,62.7223641519,0.0,4.12243109448,39.6058045677,92.5500907329,89.5583603151,2.97173041782,0.02
 10/14  07:00:00,189.251196782,29.8259594386,65.0228651382,8.93837887342,12.3672932834,65.3531420225,158.862970946,145.309194867,4.9528840297,8.60089204887
 10/14  08:00:00,186.74806759,29.8137550229,67.5400926094,8.08694156223,12.3672932834,68.2430321324,146.141707518,141.168823488,4.9528840297,0.02
 10/14  09:00:00,215.518813266,29.8429580363,70.4730025777,4.87875137615,16.4897243779,93.1370602926,125.217939754,117.273325306,7.92461444751,0.02
 10/14  10:00:00,216.261650529,29.851876687,71.7231579471,4.36241712215,16.4897243779,93.1370602926,114.232069346,106.287454898,7.92461444751,0.02
 10/14  11:00:00,216.798944386,29.8572598609,72.7926167223,3.82485877842,16.4897243779,93.1370602926,109.762176477,101.817562029,7.92461444751,0.02
 10/14  12:00:00,207.940320209,29.8597860862,73.5365323781,3.37138586651,16.4897243779,83.9857416113,105.449566557,97.5049521092,7.92461444751,0.02
 10/14  13:00:00,203.618976045,29.8591454096,69.4620840007,3.12512286379,16.4897243779,83.9857416113,116.288434622,108.343820174,7.92461444751,0.02
 10/14  14:00:00,201.423409748,29.8928519441,68.0840744204,2.27389981708,16.4897243779,83.9857416113,125.541789651,117.597175204,7.92461444751,0.02
 10/14  15:00:00,181.272069824,29.7916901119,67.7647077791,0.0,12.3672932834,70.6512738906,70.503166264,56.9432796856,4.9528840297,8.6070025487
 10/14  16:00:00,183.707719184,29.7916901119,70.2003768,0.0,12.3672932834,70.6512738906,59.0013793911,54.0284953614,4.9528840297,0.02
 10/14  17:00:00,171.194378779,29.7916901119,70.2105015748,0.0,12.3672932834,58.1284167478,62.4758411896,57.5029571599,4.9528840297,0.02
 10/14  18:00:00,123.115496959,28.3310016399,54.430603534,0.0,12.3672932834,24.9413748627,86.492791942,81.5199079124,4.9528840297,0.02
 10/14  19:00:00,126.983140179,28.4770704871,46.4063445611,0.0,12.3672932834,24.9413748627,95.1457337716,90.1728497419,4.9528840297,0.02
 10/14  20:00:00,97.1809962355,27.1624508622,35.0533275622,0.0,4.12243109448,16.0517297156,105.22770555,102.235975132,2.97173041782,0.02
 10/14  21:00:00,65.4363333758,13.5812254311,17.0917207068,0.0,4.12243109448,15.9888894789,58.7506214196,55.7588910018,2.97173041782,0.02
 10/14  22:00:00,67.0376371772,14.4866404599,17.6976730962,0.0,4.12243109448,15.9888894789,63.8178441793,60.8261137615,2.97173041782,0.02
 10/14  23:00:00,82.4065625353,20.3283352284,27.3846527388,0.0,4.12243109448,15.9888894789,83.7375606729,80.745830255,2.97173041782,0.02
 10/14  24:00:00,62.8924867314,13.5812254311,14.4936920131,0.0,4.12243109448,15.9888894789,60.6717289264,57.6799985086,2.97173041782,0.02
 10/15  01:00:00,69.2965878524,18.1083005748,18.35888033,0.0,2.06121554724,15.9888894789,81.5514978668,78.559767449,2.97173041782,0.02
 10/15  02:00:00,77.4726787649,22.6353757185,22.1121424765,0.0,2.06121554724,15.9888894789,101.761006897,98.7692764788,2.97173041782,0.02
 10/15  03:00:00,72.709730302,18.984713658,21.1084737293,0.00738401552647,2.06121554724,15.9888894789,84.0460904132,81.0543599954,2.97173041782,0.02
 10/15  04:00:00,78.148471507,23.0735822601,22.3247435462,0.0249850514412,2.06121554724,15.9888894789,105.010235617,102.018505199,2.97173041782,0.02
 10/15  05:00:00,69.8006507538,18.7217897331,18.3996645666,0.0700374707911,2.06121554724,15.9888894789,85.3367462534,82.3450158356,2.97173041782,0.02
 10/15  06:00:00,76.1456815375,23.0735822601,20.2257066774,0.121231861744,2.06121554724,15.9888894789,106.318296087,103.326565669,2.97173041782,0.02
 10/15  07:00:00,64.3400252426,19.2038169288,18.8579956658,0.698514329009,2.06121554724,15.9888894789,86.5169624153,83.5252319975,2.97173041782,0.02
 10/15  08:00:00,97.911799304,24.0376366517,26.9623172799,0.314042085985,4.12243109448,41.7362269337,101.948896664,96.9760126338,4.9528840297,0.02
 10/15  09:00:00,94.5466856573,19.8611267413,27.7832428595,0.0237188011276,4.12243109448,41.7362269337,78.8158259997,73.8429419701,4.9528840297,0.02
 10/15  10:00:00,104.692289084,24.0376366517,33.6973678035,0.0,4.12243109448,41.7362269337,95.4299331621,90.4570491324,4.9528840297,0.02
 10/15  11:00:00,96.0655042447,19.4229201997,28.9917271118,0.0,4.12243109448,41.7362269337,74.8535597209,69.8806756912,4.9528840297,0.02
 10/15  12:00:00,109.527546589,24.388201885,37.9118308945,0.0,4.12243109448,41.7362269337,90.4616178723,85.4887338426,4.9528840297,0.02
 10/15  13:00:00,101.943162215,19.8611267413,33.4237753005,0.0,4.12243109448,41.7362269337,71.3518241571,66.3789401274,4.9528840297,0.02
 10/15  14:00:00,112.592815362,24.388201885,40.2395222271,0.0,4.12243109448,41.7362269337,95.8525515869,82.2979246092,4.9528840297,8.60174294805
 10/15  15:00:00,104.700152898,20.2993332829,35.8569714451,0.0,4.12243109448,41.7362269337,69.8054484825,64.8325644528,4.9528840297,0.02
 10/15  16:00:00,94.9057538256,24.388201885,40.0486859345,0.0,4.12243109448,24.8785346261,87.413169212,82.4402851823,4.9528840297,0.02
 10/15  17:00:00,66.2756767884,17.8750140671,29.91730875,0.0,2.06121554724,15.9888894789,66.8341982672,63.8424678494,2.97173041782,0.02
 10/15  18:00:00,74.6209898082,21.7009587443,31.9871041923,0.0,2.06121554724,15.9888894789,91.5841812047,88.5924507869,2.97173041782,0.02
 10/15  19:00:00,63.2584135448,13.5812254311,16.9980741359,0.0,2.06121554724,15.9888894789,64.4410275156,61.4492970978,2.97173041782,0.02
 10/15  20:00:00,74.7733552784,19.2400693607,22.7718171655,0.0,2.06121554724,15.9888894789,92.9132792569,89.921548839,2.97173041782,0.02
 10/15  21:00:00,67.8476780559,14.8958450559,20.024205603,0.00640038458807,2.06121554724,15.9888894789,62.7749872878,59.7832568699,2.97173041782,0.02
 10/15  22:00:00,65.2181689046,15.844763003,16.8222476973,0.0,2.06121554724,15.9888894789,75.5736614647,72.5819310469,2.97173041782,0.02
 10/15  23:00:00,84.5142587155,23.9499953434,27.830190875,0.008911743573,2.06121554724,15.9888894789,105.260444468,102.26871405,2.97173041782,0.02
 10/15  24:00:00,68.969873351,18.1083005748,18.252413741,0.0,2.06121554724,15.9888894789,85.2859479427,82.2942175249,2.97173041782,0.02
 10/16  01:00:00,85.8047307201,23.9499953434,26.9728559796,0.0955030262482,4.12243109448,15.9888894789,105.809193328,102.81746291,2.97173041782,0.02
 10/16  02:00:00,74.1896170994,18.984713658,20.3817790291,0.1527497496,4.12243109448,15.9888894789,85.4944579894,82.5027275716,2.97173041782,0.02
 10/16  03:00:00,79.8343123128,23.0735822601,21.8658033934,0.108550282015,4.12243109448,15.9888894789,106.863666723,103.871936305,2.97173041782,0.02
 10/16  04:00:00,111.32987402,29.1197734148,29.7246583062,0.385716629718,12.3672932834,24.9413748627,120.858306421,115.885422392,4.9528840297,0.02
 10/16  05:00:00,132.271340237,28.942488172,32.016575986,19.2125503957,12.3672932834,24.9413748627,190.659875098,185.686991068,4.9528840297,0.02
 10/16  06:00:00,185.279720801,29.8846303021,29.9242699253,15.22561387,24.7345865669,70.7195625826,155.754316624,145.828548565,9.90576805939,0.02
 10/16  07:00:00,208.264205355,29.9402177713,30.7370955165,10.3469564175,37.1018798503,92.3937384068,135.131533324,125.205765264,9.90576805939,0.02
 10/16  08:00:00,213.551433275,29.9906692561,33.6040525212,7.72108649766,37.1018798503,104.434947198,127.041162509,117.115394449,9.90576805939,0.02
 10/16  09:00:00,228.86535487,30.0697688131,39.5605567237,4.9578625741,37.1018798503,116.476155989,129.252070383,110.724666345,9.90576805939,8.62163597903
 10/16  10:00:00,234.148717128,30.2585794126,46.5009728463,3.11143723486,37.1018798503,116.476155989,114.720422219,104.794654159,9.90576805939,0.02
 10/16  11:00:00,240.669087987,30.6079085573,53.8462545892,1.93693492433,37.1018798503,116.476155989,117.947880187,99.4156955131,9.90576805939,8.62641661452
 10/16  12:00:00,232.890275439,30.9593246021,58.6572273664,1.03754943309,37.1018798503,104.434947198,105.336728439,95.4109603795,9.90576805939,0.02
 10/16  13:00:00,243.165910077,31.3044835395,56.9157823005,0.667711030934,37.1018798503,116.476155989,101.700346956,91.774578897,9.90576805939,0.02
 10/16  14:00:00,243.379751383,31.5598602072,55.903221765,0.354681456113,37.1018798503,116.476155989,107.523303242,88.9923498363,9.90576805939,8.62518534634
 10/16  15:00:00,251.725998723,31.7293421388,54.4250015997,0.14914668835,37.1018798503,116.476155989,96.2087145113,86.2829464519,9.90576805939,0.02
 10/16  16:00:00,256.53616819,31.7564760134,52.1617161668,0.109526415227,37.1018798503,116.476155989,94.5279860909,84.6022180316,9.90576805939,0.02
 10/16  17:00:00,251.672666118,31.5920577161,47.6224093036,0.146455212088,37.1018798503,116.476155989,95.3651782957,85.4394102363,9.90576805939,0.02
 10/16  18:00:00,159.118885891,28.8057253933,34.6218124229,0.0,24.7345865669,47.5788473902,78.6316138208,65.0735662016,4.9528840297,8.60516358951
 10/16  19:00:00,168.905082697,29.2439319349,33.2095785039,0.0,24.7345865669,47.5788473902,77.1698880271,72.1970039974,4.9528840297,0.02
 10/16  20:00:00,138.676836847,28.0388639455,25.6788899617,0.0,12.3672932834,38.6892022431,92.3112391714,89.3195087536,2.97173041782,0.02
 10/16  21:00:00,93.5503065143,14.9248470015,13.7367040604,0.0,12.3672932834,27.0668015668,58.5315387836,55.5398083658,2.97173041782,0.02
 10/16  22:00:00,90.6240549764,23.2196511073,19.1520361106,0.0,4.12243109448,15.9888894789,92.1897469994,89.1980165815,2.97173041782,0.02
 10/16  23:00:00,78.5208683187,18.5465071164,14.9187920914,0.0,4.12243109448,15.9888894789,75.7542352023,72.7625047844,2.97173041782,0.02
 10/16  24:00:00,92.2184094865,23.6870714184,20.2260413251,0.00595878041841,4.12243109448,15.9888894789,95.8206347853,92.8289043675,2.97173041782,0.02
 10/17  01:00:00,79.8619677597,18.3712244998,14.0827205799,0.0,4.12243109448,15.9888894789,77.8886356889,74.8969052711,2.97173041782,0.02
 10/17  02:00:00,91.4697348075,23.5117888017,18.4627917715,0.117145726601,4.12243109448,15.9888894789,98.0767794519,95.0850490341,2.97173041782,0.02
 10/17  03:00:00,81.9999064904,19.4229201997,16.436615821,0.462333626776,4.12243109448,15.9888894789,79.5516633109,76.5599328931,2.97173041782,0.02
 10/17  04:00:00,118.357480945,28.7107806426,21.9072924979,0.419089762536,12.3672932834,24.9413748627,111.704116616,106.731232586,4.9528840297,0.02
 10/17  05:00:00,140.06659,28.9660151645,26.1708513683,17.8487958394,12.3672932834,24.9413748627,181.154173398,176.181289368,4.9528840297,0.02
 10/17  06:00:00,190.166708794,29.9137345695,20.6945811611,16.1510394907,24.7345865669,70.7195625826,147.318657781,137.392889722,9.90576805939,0.02
 10/17  07:00:00,213.033971625,30.061686311,21.6931214703,11.5500039412,37.1018798503,92.3937384068,128.214939817,118.289171758,9.90576805939,0.02
 10/17  08:00:00,212.621252817,30.1432528289,24.8459038251,8.70617329659,37.1018798503,104.434947198,129.598824056,111.073834028,9.90576805939,8.61922196843
 10/17  09:00:00,223.368722211,30.216110659,28.1974487157,5.46278481106,37.1018798503,116.476155989,115.225851868,105.300083809,9.90576805939,0.02
 10/17  10:00:00,223.839290904,30.3415709576,30.9428906433,3.71114024066,37.1018798503,116.476155989,110.129837563,100.204069504,9.90576805939,0.02
 10/17  11:00:00,226.049638703,30.6213943421,33.7482481686,2.41006386124,37.1018798503,116.476155989,114.124304975,95.5920308796,9.90576805939,8.62650603583
 10/17  12:00:00,217.173804974,30.9325386107,36.3386062132,1.5166076458,37.1018798503,104.434947198,102.112949392,92.1871813324,9.90576805939,0.02
 10/17  13:00:00,230.107643996,31.2275742167,39.0901944722,0.887879663149,37.1018798503,116.476155989,99.3012843338,89.3755162744,9.90576805939,0.02
 10/17  14:00:00,233.080874573,31.5000838807,41.9169281407,0.672260658197,37.1018798503,116.476155989,105.507164856,86.9761196762,9.90576805939,8.62527712045
 10/17  15:00:00,235.892847771,31.6984065045,44.6156312969,0.435231638962,37.1018798503,116.476155989,94.812572132,84.8868040726,9.90576805939,0.02
 10/17  16:00:00,237.606384608,31.784991473,45.7963130411,0.299526918583,37.1018798503,116.476155989,93.6117475225,83.6859794631,9.90576805939,0.02
 10/17  17:00:00,236.52518005,31.6574278037,44.0786140569,0.255821186,37.1018798503,116.476155989,102.673856023,84.1541131197,9.90576805939,8.61397484378
 10/17  18:00:00,149.411299166,28.8057253933,33.3643360384,0.0,24.7345865669,47.5788473902,70.0119462366,65.0390622069,4.9528840297,0.02
 10/17  19:00:00,158.667661246,29.2439319349,32.3192297977,0.0,24.7345865669,47.5788473902,77.175844971,72.2029609413,4.9528840297,0.02
 10/17  20:00:00,131.076445506,28.2579672163,25.9677091391,0.0,12.3672932834,38.6892022431,92.0116900111,89.0199595933,2.97173041782,0.02
 10/17  21:00:00,94.8213167626,16.2684685718,16.6115850429,0.0,12.3672932834,27.0668015668,64.1700924434,61.1783620256,2.97173041782,0.02
 10/17  22:00:00,88.0954201711,23.0735822601,18.905753609,0.0,4.12243109448,15.9888894789,91.0836242323,88.0918938145,2.97173041782,0.02
 10/17  23:00:00,77.0188040062,18.1083005748,13.8187482768,0.0,4.12243109448,15.9888894789,75.1223790603,72.1306486425,2.97173041782,0.02
 10/17  24:00:00,93.8608296836,23.9499953434,21.6353343796,0.0256970759103,4.12243109448,15.9888894789,94.971882982,91.9801525642,2.97173041782,0.02
 10/18  01:00:00,77.8702863452,18.1083005748,13.2005257386,0.0,4.12243109448,15.9888894789,77.2410455763,74.2493151585,2.97173041782,0.02
 10/18  02:00:00,90.4185073434,23.7308920726,19.1739076435,0.137483692093,4.12243109448,15.9888894789,97.6331244464,94.6413940286,2.97173041782,0.02
 10/18  03:00:00,79.59295528,19.2038169288,15.6504564006,0.407086235923,4.12243109448,15.9888894789,79.806352865,76.8146224472,2.97173041782,0.02
 10/18  04:00:00,113.541282309,28.3310016399,20.5009271037,0.321445620004,12.3672932834,24.9413748627,111.236386444,106.263502414,4.9528840297,0.02
 10/18  05:00:00,141.314373422,29.4340303561,27.6909257792,20.2183237802,12.3672932834,24.9413748627,179.750675634,174.777791604,4.9528840297,0.02
 10/18  06:00:00,185.974973861,29.9185641466,19.7999830745,15.687815224,24.7345865669,70.7195625826,146.632615345,136.706847286,9.90576805939,0.02
 10/18  07:00:00,210.185605725,30.1284640077,21.117654102,11.4208097574,37.1018798503,92.3937384068,127.63548084,117.70971278,9.90576805939,0.02
 10/18  08:00:00,211.648084617,30.2035737106,24.8088666781,8.69497438764,37.1018798503,104.434947198,128.985700018,110.460657541,9.90576805939,8.61927441733
 10/18  09:00:00,223.431553735,30.2662675088,27.8263905955,5.75636196106,37.1018798503,116.476155989,114.925930023,105.000161964,9.90576805939,0.02
 10/18  10:00:00,224.527687481,30.3945708532,31.6953158447,3.79178010385,37.1018798503,116.476155989,109.637110921,99.7113428619,9.90576805939,0.02
 10/18  11:00:00,227.989004588,30.6820249074,35.75965288,2.40322747041,37.1018798503,116.476155989,113.298973352,94.7665965407,9.90576805939,8.62660875164
 10/18  12:00:00,217.551640685,31.0225042765,38.5748795807,1.44624330977,37.1018798503,104.434947198,101.103825424,91.1780573643,9.90576805939,0.02
 10/18  13:00:00,228.163774259,31.3350640807,40.2012375683,0.878285882268,37.1018798503,116.476155989,98.4962735997,88.5705055403,9.90576805939,0.02
 10/18  14:00:00,229.951346868,31.5975814517,43.2717805916,0.615144475562,37.1018798503,116.476155989,104.994909479,86.4637562718,9.90576805939,8.62538514798
 10/18  15:00:00,232.31180723,31.8037855097,45.5932936772,0.375552679879,37.1018798503,116.476155989,94.4805776923,84.5548096329,9.90576805939,0.02
 10/18  16:00:00,235.622707927,31.9025319291,47.2666530334,0.241435050728,37.1018798503,116.476155989,93.2004134384,83.274645379,9.90576805939,0.02
 10/18  17:00:00,235.945445497,31.8142017289,46.7238232919,0.18975986544,37.1018798503,116.476155989,102.094075517,83.5742881617,9.90576805939,8.61401929592
 10/18  18:00:00,147.779725148,28.8057253933,35.0804718706,0.0,24.7345865669,47.5788473902,69.7616014461,64.7887174164,4.9528840297,0.02
 10/18  19:00:00,153.098741421,29.2439319349,33.9095295589,0.0,24.7345865669,47.5788473902,77.0327411571,72.0598571274,4.9528840297,0.02
 10/18  20:00:00,122.557161716,28.4770704871,28.1789263982,0.0,12.3672932834,38.6892022431,92.1418231019,89.1500926841,2.97173041782,0.02
 10/18  21:00:00,89.8590860767,16.4875718426,18.0341659959,0.0,12.3672932834,27.0668015668,64.4559022587,61.4641718409,2.97173041782,0.02
 10/18  22:00:00,73.583456028,19.9191306323,16.2176036662,0.0,4.12243109448,15.9888894789,83.6557238605,80.6639934427,2.97173041782,0.02
 10/18  23:00:00,70.9940777272,18.1083005748,14.0074349792,0.0,4.12243109448,15.9888894789,76.3893650195,73.3976346017,2.97173041782,0.02
 10/18  24:00:00,82.0453461664,23.7308920726,20.3241874593,0.0,4.12243109448,15.9888894789,95.1775345708,92.185804153,2.97173041782,0.02
 10/19  01:00:00,69.9834369723,18.4588658081,13.8853059579,0.0130634322935,4.12243109448,15.9888894789,77.9873499832,74.9956195654,2.97173041782,0.02
 10/19  02:00:00,81.9790175203,23.5117888017,18.5787177959,0.128841958781,4.12243109448,15.9888894789,98.4718496906,95.4801192727,2.97173041782,0.02
 10/19  03:00:00,78.0387091635,19.4229201997,17.1010077418,0.440388670956,4.12243109448,15.9888894789,79.5711288788,76.579398461,2.97173041782,0.02
 10/19  04:00:00,107.453077067,28.3310016399,20.3710298036,0.292964851024,12.3672932834,24.9413748627,111.374554583,106.401670553,4.9528840297,0.02
 10/19  05:00:00,133.785328754,29.4376613291,26.8890849896,20.0665076717,12.3672932834,24.9413748627,180.138014604,175.165130574,4.9528840297,0.02
 10/19  06:00:00,179.510622626,29.9269628832,18.5233965809,15.6284078398,24.7345865669,70.7195625826,146.998640282,137.072872223,9.90576805939,0.02
 10/19  07:00:00,204.063825816,30.1423161333,18.7814757049,11.5578278715,37.1018798503,92.3937384068,128.227082645,118.301314585,9.90576805939,0.02
 10/19  08:00:00,206.338414659,30.2184250616,24.6663244259,8.76513834609,37.1018798503,104.434947198,129.511808792,110.98668948,9.90576805939,8.61935125286
 10/19  09:00:00,221.93092173,30.291922156,31.8726579431,5.48917398429,37.1018798503,116.476155989,114.943449878,105.017681818,9.90576805939,0.02
 10/19  10:00:00,225.007997935,30.4494670533,36.8487357284,3.43199623319,37.1018798503,116.476155989,109.271342385,99.345574326,9.90576805939,0.02
 10/19  11:00:00,227.500793122,30.7890077092,40.453290439,1.98054349842,37.1018798503,116.476155989,112.705998935,94.1735059624,9.90576805939,8.62672491342
 10/19  12:00:00,219.00974241,31.162175267,44.6116006792,0.999758454446,37.1018798503,104.434947198,100.437227918,90.5114598591,9.90576805939,0.02
 10/19  13:00:00,237.738099624,31.561577209,51.3034270175,0.5950854672,37.1018798503,116.476155989,105.818123906,87.2856162357,9.90576805939,8.62673961115
 10/19  14:00:00,244.559739952,31.9064362662,58.0853952782,0.290178753082,37.1018798503,116.476155989,94.5574200238,84.6316519644,9.90576805939,0.02
 10/19  15:00:00,248.389435036,32.1774189811,61.8022818382,0.132157750052,37.1018798503,116.476155989,92.2682433591,82.3424752997,9.90576805939,0.02
 10/19  16:00:00,247.892390402,32.285403571,61.3033180941,0.0265716065145,37.1018798503,116.476155989,100.259345151,81.732679486,9.90576805939,8.62089760594
 10/19  17:00:00,246.628785593,32.1720546818,60.1328590555,0.0478903456235,37.1018798503,116.476155989,92.426210845,82.5004427856,9.90576805939,0.02
 10/19  18:00:00,154.097376122,29.002918337,47.3858320542,0.0,24.7345865669,47.5788473902,68.94547224,63.9725882103,4.9528840297,0.02
 10/19  19:00:00,160.088759043,28.9152770287,44.0681861415,0.0,24.7345865669,47.5788473902,75.6167989784,70.6439149487,4.9528840297,0.02
