Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/19  20:00:00,132.624993892,28.2579672163,38.5186649003,0.0,12.3672932834,38.6892022431,90.1213074127,87.1295769949,2.97173041782,0.02
 10/19  21:00:00,93.269005472,15.8012600847,23.5669674797,0.0,12.3672932834,27.0668015668,58.4406456131,55.4489151953,2.97173041782,0.02
 10/19  22:00:00,82.3365858688,21.4088210499,26.187788537,0.0,4.12243109448,15.9888894789,84.9559314284,81.9642010106,2.97173041782,0.02
 10/19  23:00:00,65.461883976,14.0194319727,16.888078436,0.0,4.12243109448,15.9888894789,59.809428765,56.8176983472,2.97173041782,0.02
 10/19  24:00:00,75.9237336982,19.9191306323,21.2878270821,0.0,4.12243109448,15.9888894789,92.1492398965,89.1575094787,2.97173041782,0.02
 10/20  01:00:00,75.8998200671,19.1599962747,21.9886119263,0.0,4.12243109448,15.9888894789,78.0574996124,75.0657691946,2.97173041782,0.02
 10/20  02:00:00,80.3826702358,23.0735822601,22.500430529,0.0,4.12243109448,15.9888894789,96.4818092096,93.4900787918,2.97173041782,0.02
 10/20  03:00:00,72.7549117798,18.984713658,18.9716199418,0.0100057472402,4.12243109448,15.9888894789,78.1661946459,75.1744642281,2.97173041782,0.02
 10/20  04:00:00,110.380694943,28.9737045676,29.2301303585,0.0771335157252,12.3672932834,24.9413748627,109.852077766,104.879193736,4.9528840297,0.02
 10/20  05:00:00,126.185374103,29.0088283845,32.7070723014,12.369746877,12.3672932834,24.9413748627,178.311563585,173.338679555,4.9528840297,0.02
 10/20  06:00:00,181.8820908,30.0163440726,31.0935307557,10.5270083857,24.7345865669,70.7195625826,144.738437756,134.812669697,9.90576805939,0.02
 10/20  07:00:00,209.28590463,30.2546785734,32.2980147334,7.14409788863,37.1018798503,92.3937384068,134.213958508,115.702232203,9.90576805939,8.6059582453
 10/20  08:00:00,212.857284225,30.3339285844,34.9058402719,5.38193979542,37.1018798503,104.434947198,118.828519051,108.902750991,9.90576805939,0.02
 10/20  09:00:00,231.724668369,30.449037759,44.0534211631,2.94501946059,37.1018798503,116.476155989,112.99079184,103.065023781,9.90576805939,0.02
 10/20  10:00:00,240.232105469,30.7456213167,53.7774644689,1.43119476443,37.1018798503,116.476155989,115.578490995,97.0471410482,9.90576805939,8.62558188711
 10/20  11:00:00,244.586968296,31.1857160639,58.3555509087,0.767777304564,37.1018798503,116.476155989,101.634353942,91.7085858829,9.90576805939,0.02
 10/20  12:00:00,236.122284247,31.6324614634,61.7177480886,0.535840455129,37.1018798503,104.434947198,97.8031566961,87.8773886367,9.90576805939,0.02
 10/20  13:00:00,251.055834,32.0773395828,64.4498917336,0.250600945287,37.1018798503,116.476155989,103.190789171,84.6581818397,9.90576805939,8.6268392715
 10/20  14:00:00,253.108616773,32.4838324567,66.2458832617,0.101165820848,37.1018798503,116.476155989,92.0994568999,82.1736888405,9.90576805939,0.02
 10/20  15:00:00,255.085564215,32.8931938567,67.9078750461,0.00688989648512,37.1018798503,116.476155989,90.248824962,80.3230569026,9.90576805939,0.02
 10/20  16:00:00,256.413631638,33.0817570624,69.0547987421,0.0,37.1018798503,116.476155989,97.8773196733,79.3505721648,9.90576805939,8.6209794491
 10/20  17:00:00,255.693760172,32.925377161,68.4924023999,0.0,37.1018798503,116.476155989,90.080310789,80.1545427296,9.90576805939,0.02
 10/20  18:00:00,159.529749382,29.0032496378,52.8178681154,0.0,24.7345865669,47.5788473902,67.4299495797,62.45706555,4.9528840297,0.02
 10/20  19:00:00,163.990955151,28.9152770287,47.9703755273,0.0,24.7345865669,47.5788473902,73.7782328135,68.8053487838,4.9528840297,0.02
 10/20  20:00:00,139.850843165,28.9152770287,45.087197291,0.0,12.3672932834,38.6892022431,88.4996520005,85.5079215826,2.97173041782,0.02
 10/20  21:00:00,95.0154518125,15.888901393,25.2257685036,0.0,12.3672932834,27.0668015668,54.1968774962,51.2051470784,2.97173041782,0.02
 10/20  22:00:00,80.7895134199,20.3573371739,25.7153999028,0.0,4.12243109448,15.9888894789,81.5625683411,78.5708379233,2.97173041782,0.02
 10/20  23:00:00,66.9475652333,13.6982923328,18.7180992715,0.0,4.12243109448,15.9888894789,55.1488464308,52.157116013,2.97173041782,0.02
 10/20  24:00:00,76.3816967178,19.9191306323,21.7457896976,0.0,4.12243109448,15.9888894789,89.9887743136,86.9970438958,2.97173041782,0.02
 10/21  01:00:00,66.7015767635,13.7713267564,18.3990762437,0.0,4.12243109448,15.9888894789,58.3641102434,55.3723798256,2.97173041782,0.02
 10/21  02:00:00,76.6143522784,19.9191306323,21.9784451172,0.0,4.12243109448,15.9888894789,88.1659776897,85.1742472718,2.97173041782,0.02
 10/21  03:00:00,69.9482763192,16.0931859552,19.1923389992,0.0,4.12243109448,15.9888894789,71.1814934346,68.1897630168,2.97173041782,0.02
 10/21  04:00:00,91.1930965553,27.6006574038,28.6272196066,0.0,4.12243109448,16.0517297156,122.694424666,111.12094087,2.97173041782,8.60175337805
 10/21  05:00:00,92.8601850925,28.2579672163,29.6301692722,0.0068291490922,4.12243109448,16.0517297156,115.534781631,112.543051213,2.97173041782,0.02
 10/21  06:00:00,117.720012754,29.7916901119,29.137156954,0.271871471935,4.12243109448,39.6058045677,97.0233813995,94.0316509817,2.97173041782,0.02
 10/21  07:00:00,169.184129304,29.8288361484,32.0961690465,19.4459636619,12.3672932834,65.3531420225,154.890829254,149.917945224,4.9528840297,0.02
 10/21  08:00:00,163.75909487,29.8170564461,36.8443001611,15.7904478489,12.3672932834,68.2430321324,150.939172241,145.966288211,4.9528840297,0.02
 10/21  09:00:00,195.483118288,29.8480173729,46.5160064645,8.79497103142,16.4897243779,93.1370602926,138.896553759,130.951939312,7.92461444751,0.02
 10/21  10:00:00,198.187584678,29.8774755263,52.9078827651,5.07800184699,16.4897243779,93.1370602926,131.956445276,124.011830828,7.92461444751,0.02
 10/21  11:00:00,203.254975782,29.9353174728,59.4766614841,3.51876130659,16.4897243779,93.1370602926,126.974197699,119.029583252,7.92461444751,0.02
 10/21  12:00:00,198.738042984,30.0726125226,64.951832247,2.5409607924,16.4897243779,83.9857416113,123.423698775,115.479084328,7.92461444751,0.02
 10/21  13:00:00,200.57332524,30.2604285915,67.6040286021,1.53622248342,16.4897243779,83.9857416113,120.401377636,112.456763189,7.92461444751,0.02
 10/21  14:00:00,201.844867217,30.3978776433,69.4870798868,0.787327763658,16.4897243779,83.9857416113,126.720490084,110.187328064,7.92461444751,8.60854757194
 10/21  15:00:00,178.26297223,29.7916901119,64.755616838,0.0,12.3672932834,70.6512738906,58.0970283513,53.1241443216,4.9528840297,0.02
 10/21  16:00:00,179.667816598,29.7916901119,66.1604607324,0.0,12.3672932834,70.6512738906,55.9161648865,50.9432808568,4.9528840297,0.02
 10/21  17:00:00,167.212689672,29.7916901119,66.2288044778,0.0,12.3672932834,58.1284167478,59.8680863534,54.8952023237,4.9528840297,0.02
 10/21  18:00:00,126.59384067,28.8057253933,55.0850559889,0.0,12.3672932834,24.9413748627,84.8943750645,79.9214910348,4.9528840297,0.02
 10/21  19:00:00,133.57095924,29.1343802995,52.3368529681,0.0,12.3672932834,24.9413748627,93.9183809515,88.9454969218,4.9528840297,0.02
 10/21  20:00:00,101.608900113,27.1624508622,39.4812305927,0.0,4.12243109448,16.0517297156,104.269592809,101.277862391,2.97173041782,0.02
 10/21  21:00:00,58.5129665131,9.95956531615,14.091829246,0.0,4.12243109448,15.9888894789,42.3881023317,39.3963719139,2.97173041782,0.02
 10/21  22:00:00,83.7270792625,19.1599962747,29.896707932,0.0,4.12243109448,15.9888894789,75.6760011765,72.6842707587,2.97173041782,0.02
 10/21  23:00:00,78.3479512242,19.0137156036,24.6406601914,0.0,4.12243109448,15.9888894789,82.7973713278,79.8056409099,2.97173041782,0.02
 10/21  24:00:00,71.2720478806,14.8082037476,21.9094707204,0.0,4.12243109448,15.9888894789,60.4688814939,57.4771510761,2.97173041782,0.02
 10/22  01:00:00,61.8383785741,13.5812254311,15.7596818813,0.0,2.06121554724,15.9888894789,61.3971404795,58.4054100617,2.97173041782,0.02
 10/22  02:00:00,73.5729068653,19.0137156036,21.9268311852,0.0,2.06121554724,15.9888894789,83.9003590343,80.9086286165,2.97173041782,0.02
 10/22  03:00:00,71.3056861221,18.1083005748,20.5882257701,0.0,2.06121554724,15.9888894789,81.9808629345,78.9891325166,2.97173041782,0.02
 10/22  04:00:00,84.2868301423,23.4022371663,28.1594314448,0.0,2.06121554724,15.9888894789,104.15216635,101.160435932,2.97173041782,0.02
 10/22  05:00:00,72.023779934,18.5465071164,20.8681129485,0.0,2.06121554724,15.9888894789,84.3841436777,81.3924132599,2.97173041782,0.02
 10/22  06:00:00,80.0143915298,22.6353757185,24.6538541837,0.0,2.06121554724,15.9888894789,105.732905934,102.741175517,2.97173041782,0.02
 10/22  07:00:00,71.666720941,19.2038169288,24.4856316411,0.0664457346892,2.06121554724,15.9888894789,84.7347432159,81.7430127981,2.97173041782,0.02
 10/22  08:00:00,102.191743141,24.0376366517,31.715391755,0.0,4.12243109448,41.7362269337,99.66959118,94.6967071503,4.9528840297,0.02
 10/22  09:00:00,99.7359594771,19.8611267413,33.5521196561,0.0,4.12243109448,41.7362269337,86.3497518726,72.7951168038,4.9528840297,8.60175103906
 10/22  10:00:00,117.427015468,24.388201885,46.4763648825,0.0,4.12243109448,41.7362269337,92.496618833,87.5237348033,4.9528840297,0.02
 10/22  11:00:00,103.21363185,19.4229201997,37.1947473372,0.0,4.12243109448,41.7362269337,73.2088849181,68.2360008884,4.9528840297,0.02
 10/22  12:00:00,121.765788079,24.6511258099,49.9999999124,0.0,4.12243109448,41.7362269337,88.2791691567,83.306285127,4.9528840297,0.02
 10/22  13:00:00,109.590963837,19.8613127624,43.0674798928,0.0,4.12243109448,41.7362269337,70.9034662303,65.9305822006,4.9528840297,0.02
 10/22  14:00:00,129.104170002,24.8354686272,57.436273057,0.0,4.12243109448,41.7362269337,85.9469040694,80.9740200397,4.9528840297,0.02
 10/22  15:00:00,112.726317327,19.869922175,46.5150702676,0.0,4.12243109448,41.7362269337,68.6443564817,63.6714724521,4.9528840297,0.02
 10/22  16:00:00,113.431502831,24.8451148303,59.0053658711,0.0,4.12243109448,24.8785346261,84.4245996783,79.4517156486,4.9528840297,0.02
 10/22  17:00:00,84.0984596888,19.8643192644,45.7199807263,0.0,2.06121554724,15.9888894789,72.9090918446,69.9173614267,2.97173041782,0.02
 10/22  18:00:00,96.6946183759,22.8412363039,50.5712880367,0.0,2.06121554724,15.9888894789,87.0802934952,84.0885630773,2.97173041782,0.02
 10/22  19:00:00,88.0301059884,17.831193413,37.6361535983,0.0,2.06121554724,15.9888894789,74.1337548775,71.1420244597,2.97173041782,0.02
 10/22  20:00:00,85.2204424177,18.7217897331,33.8894930339,0.0,2.06121554724,15.9888894789,80.8895111784,77.8977807606,2.97173041782,0.02
 10/22  21:00:00,75.3800122646,15.8302620302,27.010191614,0.0,2.06121554724,15.9888894789,72.1750545334,69.1833241156,2.97173041782,0.02
 10/22  22:00:00,73.1420153518,15.844763003,24.7460935574,0.0,2.06121554724,15.9888894789,75.2095137387,72.2177833209,2.97173041782,0.02
 10/22  23:00:00,69.417179056,14.712994217,22.18202647,0.0,2.06121554724,15.9888894789,70.454336799,67.4626063812,2.97173041782,0.02
 10/22  24:00:00,68.4222131088,14.712994217,21.1870605135,0.0,2.06121554724,15.9888894789,69.7318849196,66.7401545018,2.97173041782,0.02
 10/23  01:00:00,84.7555368989,19.4229201997,30.6622413954,0.0,4.12243109448,15.9888894789,81.4013987175,78.4096682997,2.97173041782,0.02
 10/23  02:00:00,77.12157795,18.1083005748,24.342902054,0.0,4.12243109448,15.9888894789,81.1513859866,78.1596555688,2.97173041782,0.02
 10/23  03:00:00,66.2256667958,13.5812254311,18.0900677316,0.0,4.12243109448,15.9888894789,61.7132481766,58.7215177588,2.97173041782,0.02
 10/23  04:00:00,125.098522108,29.0467389912,43.9520567585,0.0,12.3672932834,24.9413748627,115.939566739,110.96668271,4.9528840297,0.02
 10/23  05:00:00,136.702645271,28.9588349668,46.2738616221,9.37022229639,12.3672932834,24.9413748627,185.390471072,180.417587043,4.9528840297,0.02
 10/23  06:00:00,196.020347949,29.9258524318,50.0565214025,5.79276669436,24.7345865669,70.7195625826,150.969173292,141.043405233,9.90576805939,0.02
 10/23  07:00:00,225.904333003,30.0590242113,52.7212552882,3.53493750269,37.1018798503,92.3937384068,130.627779206,120.702011146,9.90576805939,0.02
 10/23  08:00:00,231.797626711,30.1521743906,57.0618790555,2.34792208468,37.1018798503,104.434947198,132.072704701,113.54897691,9.90576805939,8.61795973189
 10/23  09:00:00,248.01130663,30.2624980422,61.7051860993,1.76644319636,37.1018798503,116.476155989,119.232901337,109.307133278,9.90576805939,0.02
 10/23  10:00:00,254.00423326,30.4069872816,68.0590139914,1.26042807295,37.1018798503,116.476155989,115.352224437,105.426456378,9.90576805939,0.02
 10/23  11:00:00,257.953904561,30.6279782522,72.3311508674,0.716767992295,37.1018798503,116.476155989,115.336123327,96.8031230717,9.90576805939,8.62723219603
 10/23  12:00:00,250.301748518,31.0835443042,76.6599178285,0.322068842327,37.1018798503,104.434947198,94.612873575,84.6871055156,9.90576805939,0.02
 10/23  13:00:00,267.44961486,31.527464692,81.5272800248,0.116849402015,37.1018798503,116.476155989,82.5119553796,72.5861873202,9.90576805939,0.02
 10/23  14:00:00,269.59653874,31.8948379938,83.4091905699,0.0147299707157,37.1018798503,116.476155989,89.1061233537,70.5743884873,9.90576805939,8.62596680696
 10/23  15:00:00,272.31575067,32.4000264392,85.6381368545,0.0,37.1018798503,116.476155989,78.0214412139,68.0956731545,9.90576805939,0.02
 10/23  16:00:00,274.152512351,32.6559359923,87.2194638857,0.0,37.1018798503,116.476155989,72.990918617,63.0651505576,9.90576805939,0.02
 10/23  17:00:00,273.852433489,32.5718329409,87.0045872555,0.0,37.1018798503,116.476155989,81.8579738647,63.3378727949,9.90576805939,8.61433301044
 10/23  18:00:00,174.280066255,29.0905596453,67.4808760131,0.0,24.7345865669,47.5788473902,63.7096018012,58.7367177715,4.9528840297,0.02
 10/23  19:00:00,179.566998645,28.9152770287,63.5464219528,0.0,24.7345865669,47.5788473902,74.3256150879,69.3527310582,4.9528840297,0.02
 10/23  20:00:00,157.18918194,29.0248286641,62.315988089,0.0,12.3672932834,38.6892022431,88.6467999367,85.6550695189,2.97173041782,0.02
 10/23  21:00:00,112.213431079,18.0502966838,40.2159539711,0.0,12.3672932834,27.0668015668,59.7051575181,56.7134271003,2.97173041782,0.02
 10/23  22:00:00,101.961082962,21.9638826692,45.2572238292,0.0,4.12243109448,15.9888894789,81.0933269118,78.101596494,2.97173041782,0.02
 10/23  23:00:00,78.4419534159,14.8372056931,29.0271736318,0.0,4.12243109448,15.9888894789,62.6986662183,59.7069358005,2.97173041782,0.02
 10/23  24:00:00,98.1921802422,21.7009587443,41.7512449905,0.0,4.12243109448,15.9888894789,94.5073747463,91.5156443285,2.97173041782,0.02
 10/24  01:00:00,70.6815746727,13.5812254311,22.5459753593,0.0,4.12243109448,15.9888894789,62.035020959,59.0432905412,2.97173041782,0.02
 10/24  02:00:00,93.8495580806,21.0876814099,38.0451003654,0.0,4.12243109448,15.9888894789,90.2856143842,87.2938839664,2.97173041782,0.02
 10/24  03:00:00,67.0688782238,12.6758104024,19.8618942176,0.0,4.12243109448,15.9888894789,57.7148119237,54.7230815059,2.97173041782,0.02
 10/24  04:00:00,130.01469134,28.9371873558,48.9777773026,0.0,12.3672932834,24.9413748627,108.043587287,103.070703257,4.9528840297,0.02
 10/24  05:00:00,135.713202485,29.0338933445,50.4270649399,4.15251747944,12.3672932834,24.9413748627,174.992072277,170.019188247,4.9528840297,0.02
 10/24  06:00:00,196.518873931,30.1208530971,53.6071638764,2.54564919137,24.7345865669,70.7195625826,141.7034362,131.77766814,9.90576805939,0.02
 10/24  07:00:00,223.492718992,30.4136954146,51.8458351519,1.64406550188,37.1018798503,92.3937384068,131.259186456,112.746636577,9.90576805939,8.60678181979
 10/24  08:00:00,227.84634111,30.5312258903,54.2045212216,0.874991416489,37.1018798503,104.434947198,115.92872691,106.00295885,9.90576805939,0.02
 10/24  09:00:00,245.31422807,30.7183859072,60.0022585978,0.316379639602,37.1018798503,116.476155989,111.073038526,101.147270467,9.90576805939,0.02
 10/24  10:00:00,253.160117944,31.151166356,67.5011719412,0.22993472569,37.1018798503,116.476155989,105.43940207,95.5136340102,9.90576805939,0.02
 10/24  11:00:00,264.210576929,31.7146895709,78.0774061013,0.140520414707,37.1018798503,116.476155989,106.928055036,88.3950095757,9.90576805939,8.62727740102
 10/24  12:00:00,259.73368701,32.2530459302,85.1809885858,0.0634008547087,37.1018798503,104.434947198,80.9394098618,71.0136418025,9.90576805939,0.02
 10/24  13:00:00,276.241044118,32.4569688468,89.5034639172,0.00257769260861,37.1018798503,116.476155989,72.6128022695,54.0797565869,9.90576805939,8.6272776232
 10/24  14:00:00,279.272994299,32.8802973434,92.1149378358,0.0,37.1018798503,116.476155989,53.7206675284,43.794899469,9.90576805939,0.02
 10/24  15:00:00,279.398478527,33.0918722422,92.0289797957,0.0,37.1018798503,116.476155989,55.1238068486,45.1980387892,9.90576805939,0.02
 10/24  16:00:00,279.746150487,33.1748366352,92.2942146305,0.0,37.1018798503,116.476155989,63.7214692899,45.1944180931,9.90576805939,8.62128313746
 10/24  17:00:00,276.93102483,33.0937204189,89.5613104502,0.0,37.1018798503,116.476155989,56.3019469,46.3761788406,9.90576805939,0.02
 10/24  18:00:00,173.945458962,29.09061145,67.1462101742,0.0,24.7345865669,47.5788473902,59.1823664966,54.209482467,4.9528840297,0.02
 10/24  19:00:00,178.46686213,28.9152770287,62.4462767758,0.0,24.7345865669,47.5788473902,72.5212307434,67.5483467137,4.9528840297,0.02
 10/24  20:00:00,157.242726887,29.0248286641,62.3695236112,0.0,12.3672932834,38.6892022431,86.4364566881,83.4447262702,2.97173041782,0.02
 10/24  21:00:00,112.952231096,18.0502966838,40.9547485921,0.0,12.3672932834,27.0668015668,57.5341928532,54.5424624354,2.97173041782,0.02
 10/24  22:00:00,102.213899893,21.7886000526,45.6853228321,0.0,4.12243109448,15.9888894789,78.3011386829,75.3094082651,2.97173041782,0.02
 10/24  23:00:00,83.923961843,15.5821568139,33.7642303934,0.0,4.12243109448,15.9888894789,57.6549732356,54.6632428178,2.97173041782,0.02
 10/24  24:00:00,102.872864736,21.8762413609,46.2566463218,0.0,4.12243109448,15.9888894789,81.2293933628,78.237662945,2.97173041782,0.02
 10/25  01:00:00,77.8564710269,14.6619230765,28.6169731806,0.0,4.12243109448,15.9888894789,59.0720627286,56.0803323108,2.97173041782,0.02
 10/25  02:00:00,98.9324459821,21.7009587443,42.4915100441,0.0,4.12243109448,15.9888894789,88.5817430538,85.590012636,2.97173041782,0.02
 10/25  03:00:00,77.4885336518,14.4576385143,28.4765206443,0.0,4.12243109448,15.9888894789,61.948960403,58.9572299851,2.97173041782,0.02
 10/25  04:00:00,136.275550128,28.9152770287,55.2605458949,0.0,12.3672932834,24.9413748627,113.349006322,99.7943675528,4.9528840297,8.60175473972
 10/25  05:00:00,141.854012705,29.1933055041,57.9793778121,2.58160227464,12.3672932834,24.9413748627,172.193141587,167.220257558,4.9528840297,0.02
 10/25  06:00:00,206.694077472,30.1365771061,65.0899861635,1.22230617531,24.7345865669,70.7195625826,138.963734117,129.037966058,9.90576805939,0.02
 10/25  07:00:00,235.03280905,30.5982158877,64.2566756399,0.588804307433,37.1018798503,92.3937384068,119.820031216,109.894263156,9.90576805939,0.02
 10/25  08:00:00,229.875075242,30.733477907,56.7581769898,0.147811374895,37.1018798503,104.434947198,113.388952528,103.463184468,9.90576805939,0.02
 10/25  09:00:00,238.040316076,30.9744253334,52.7023025322,0.0863485072207,37.1018798503,116.476155989,108.893904119,98.9681360592,9.90576805939,0.02
 10/25  10:00:00,241.174052763,31.4691938299,55.3457278174,0.0812998846879,37.1018798503,116.476155989,112.475787282,93.943828941,9.90576805939,8.62619028205
 10/25  11:00:00,243.470745005,32.0303609043,57.1027154481,0.0597035144112,37.1018798503,116.476155989,99.1305712097,89.2048031503,9.90576805939,0.02
 10/25  12:00:00,236.605592642,32.5340496804,59.2627923026,0.016181440243,37.1018798503,104.434947198,95.380455051,85.4546869917,9.90576805939,0.02
 10/25  13:00:00,250.635703093,32.9984021118,62.3930123857,0.0,37.1018798503,116.476155989,101.223596076,82.6903763366,9.90576805939,8.62745168015
 10/25  14:00:00,261.712800726,33.3986930287,66.7298073506,0.0,37.1018798503,116.476155989,89.8542353293,79.9284672699,9.90576805939,0.02
 10/25  15:00:00,271.695942959,33.6630433994,69.4048217093,0.0,37.1018798503,116.476155989,96.1612719495,77.6313266025,9.90576805939,8.62417728766
 10/25  16:00:00,279.243499419,33.6750448885,70.283960256,0.0,37.1018798503,116.476155989,86.2620592682,76.3362912088,9.90576805939,0.02
 10/25  17:00:00,282.253115802,33.3522659913,68.1913777052,0.0,37.1018798503,116.476155989,86.6820105253,76.7562424659,9.90576805939,0.02
 10/25  18:00:00,184.911069576,29.0905596453,47.7460183372,0.0,24.7345865669,47.5788473902,65.1696237811,60.1967397514,4.9528840297,0.02
 10/25  19:00:00,185.95793775,28.9152770287,41.8972305342,0.0,24.7345865669,47.5788473902,71.0938416044,66.1209575747,4.9528840297,0.02
 10/25  20:00:00,154.354432448,28.6961737579,37.1268873667,0.0,12.3672932834,38.6892022431,85.9278514022,82.9361209844,2.97173041782,0.02
 10/25  21:00:00,97.0198822658,15.3630535431,19.1699750965,0.0,12.3672932834,27.0668015668,53.1648453732,50.1731149554,2.97173041782,0.02
 10/25  22:00:00,90.3893645635,20.8831850238,23.8931979204,0.0,4.12243109448,15.9888894789,86.2462403599,74.6727483091,2.97173041782,8.60176163292
 10/25  23:00:00,70.9331643452,13.5812254311,13.653386252,0.0,4.12243109448,15.9888894789,58.3410112876,55.3492808698,2.97173041782,0.02
 10/25  24:00:00,89.8756696049,20.6494748683,22.3336685579,0.0,4.12243109448,15.9888894789,89.737009607,86.7452791891,2.97173041782,0.02
 10/26  01:00:00,68.2457251422,13.114016944,13.3153710654,0.0,4.12243109448,15.9888894789,57.0840171266,54.0922867088,2.97173041782,0.02
 10/26  02:00:00,89.4121189812,22.6353757185,19.5517630378,0.0,4.12243109448,15.9888894789,100.022445129,97.030714711,2.97173041782,0.02
 10/26  03:00:00,84.265266942,19.1599962747,19.8104519594,0.0,4.12243109448,15.9888894789,76.712373453,73.7206430352,2.97173041782,0.02
 10/26  04:00:00,127.631703144,28.8860632592,29.2907409692,0.0,12.3672932834,24.9413748627,106.584913552,101.612029523,4.9528840297,0.02
 10/26  05:00:00,142.179289771,29.0310923516,31.6619384096,8.41187856496,12.3672932834,24.9413748627,174.454459885,169.481575855,4.9528840297,0.02
 10/26  06:00:00,194.850980931,30.0885108779,27.6424239441,6.85818288619,24.7345865669,70.7195625826,141.495421921,131.569653861,9.90576805939,0.02
 10/26  07:00:00,216.403696359,30.3505863283,26.2348546385,4.63675074702,37.1018798503,92.3937384068,123.428362641,113.502594581,9.90576805939,0.02
 10/26  08:00:00,225.862640293,30.4344294446,30.144433462,3.26928491231,37.1018798503,104.434947198,116.615868242,106.690100183,9.90576805939,0.02
 10/26  09:00:00,246.959422262,30.5620121936,35.3824483877,1.68269444465,37.1018798503,116.476155989,118.936306005,100.408088399,9.90576805939,8.62244954692
 10/26  10:00:00,247.557990753,30.8133794277,38.1379265842,0.875228821478,37.1018798503,116.476155989,105.221891211,95.2961231517,9.90576805939,0.02
 10/26  11:00:00,253.416187768,31.1772082661,42.4932915014,0.558303533177,37.1018798503,116.476155989,100.458117795,90.5323497361,9.90576805939,0.02
 10/26  12:00:00,250.455306603,31.5330471146,46.7296532558,0.426329232714,37.1018798503,104.434947198,105.130435283,86.6008505809,9.90576805939,8.62381664309
 10/26  13:00:00,267.143410702,31.8967112514,50.1433449602,0.255597382017,37.1018798503,116.476155989,93.464657473,83.5388894136,9.90576805939,0.02
 10/26  14:00:00,271.634609791,32.1536894929,51.8342818858,0.155789454284,37.1018798503,116.476155989,91.0692450241,81.1434769647,9.90576805939,0.02
 10/26  15:00:00,273.330204559,32.3121866614,52.185946737,0.0778452189871,37.1018798503,116.476155989,98.0531083093,79.5224053134,9.90576805939,8.62493493647
 10/26  16:00:00,271.804175408,32.3168809069,50.6436762769,0.012481076004,37.1018798503,116.476155989,89.0893297652,79.1635617058,9.90576805939,0.02
 10/26  17:00:00,269.505184941,32.0878293742,47.746909777,0.0,37.1018798503,116.476155989,89.9099466223,79.984178563,9.90576805939,0.02
 10/26  18:00:00,185.137726762,29.002918337,36.4189819341,0.0,24.7345865669,47.5788473902,67.2106367933,62.2377527636,4.9528840297,0.02
 10/26  19:00:00,189.488332831,28.8057253933,32.4146698773,0.0,24.7345865669,47.5788473902,82.4647525928,68.9046959337,4.9528840297,8.6071726294
 10/26  20:00:00,166.373017839,28.4770704871,28.9746214222,0.0,12.3672932834,38.6892022431,88.0624700628,85.070739645,2.97173041782,0.02
 10/26  21:00:00,105.969844726,15.5673381052,14.0930817177,0.0,12.3672932834,27.0668015668,62.4164446559,59.4247142381,2.97173041782,0.02
 10/26  22:00:00,105.374719609,21.7009587443,19.4688514906,0.0,4.12243109448,15.9888894789,83.9542726371,80.9625422193,2.97173041782,0.02
 10/26  23:00:00,92.7223212941,18.1083005748,13.3942234157,0.0,4.12243109448,15.9888894789,74.2038632532,71.2121328354,2.97173041782,0.02
 10/26  24:00:00,110.674561556,23.7308920726,20.2212787622,0.00254221637099,4.12243109448,15.9888894789,92.265585231,89.2738548132,2.97173041782,0.02
 10/27  01:00:00,93.5075717581,18.4588658081,14.280624925,0.0135345935495,4.12243109448,15.9888894789,75.8202331198,72.828502702,2.97173041782,0.02
 10/27  02:00:00,109.199435268,23.5117888017,18.6158044267,0.130653697159,4.12243109448,15.9888894789,95.9383220496,92.9465916318,2.97173041782,0.02
 10/27  03:00:00,96.2151545493,19.2038169288,15.8409562395,0.325309739749,4.12243109448,15.9888894789,77.8623611152,74.8706306973,2.97173041782,0.02
 10/27  04:00:00,139.296132918,28.7984219509,22.0910267494,0.472269134268,12.3672932834,24.9413748627,108.732138443,103.759254413,4.9528840297,0.02
 10/27  05:00:00,157.081455836,28.9938336882,25.4782489273,16.6709555421,12.3672932834,24.9413748627,177.307281308,172.334397278,4.9528840297,0.02
 10/27  06:00:00,204.444612625,29.9707663608,18.5368674617,15.5588291068,24.7345865669,70.7195625826,144.464454259,134.538686199,9.90576805939,0.02
 10/27  07:00:00,224.561184794,30.1684408462,18.5886810913,11.5111609983,37.1018798503,92.3937384068,126.078589121,116.152821062,9.90576805939,0.02
 10/27  08:00:00,223.016571673,30.2369016501,20.0020278832,9.57990268037,37.1018798503,104.434947198,119.960676625,110.034908566,9.90576805939,0.02
 10/27  09:00:00,234.285830275,30.3017092526,22.5519475373,6.73140924212,37.1018798503,116.476155989,123.336624369,104.808288772,9.90576805939,8.62256753771
 10/27  10:00:00,236.150695737,30.4024114499,24.8209409668,4.69869130701,37.1018798503,116.476155989,109.65790759,99.7321395306,9.90576805939,0.02
 10/27  11:00:00,239.999720237,30.5718333249,26.9438571653,3.52525703962,37.1018798503,116.476155989,113.652153877,95.1187823404,9.90576805939,8.62760347695
 10/27  12:00:00,233.37189627,30.8195979318,29.0891297249,2.83984642812,37.1018798503,104.434947198,101.609849372,91.6840813127,9.90576805939,0.02
 10/27  13:00:00,244.359018242,31.0516449139,30.2204504478,2.28290609822,37.1018798503,116.476155989,98.9369659671,89.0111979077,9.90576805939,0.02
 10/27  14:00:00,243.619911015,31.2234338202,30.6291065911,1.76392351655,37.1018798503,116.476155989,105.689878967,87.1577791913,9.90576805939,8.62633171647
 10/27  15:00:00,240.890351034,31.3117700492,30.8512580246,1.54341827129,37.1018798503,116.476155989,95.9958716279,86.0701035686,9.90576805939,0.02
 10/27  16:00:00,238.894610371,31.2742296453,30.6983574932,1.43936821438,37.1018798503,116.476155989,95.5532333957,85.6274653363,9.90576805939,0.02
 10/27  17:00:00,238.557285942,31.1181034494,29.497335338,1.45197099295,37.1018798503,116.476155989,104.721732419,86.2015892488,9.90576805939,8.61437511072
 10/27  18:00:00,159.062518816,28.4770704871,23.6367368958,0.0,24.7345865669,47.5788473902,72.7050358384,67.7321518087,4.9528840297,0.02
 10/27  19:00:00,168.385002834,29.1343802995,24.192400515,0.0,24.7345865669,47.5788473902,79.8953895632,74.9225055335,4.9528840297,0.02
 10/27  20:00:00,139.010841034,27.6006574038,17.30982695,0.0,12.3672932834,38.6892022431,94.2341526569,91.2424222391,2.97173041782,0.02
 10/27  21:00:00,113.603875135,21.7009587443,15.4757264332,0.0212919012556,12.3672932834,27.0668015668,80.4358038832,77.4440734654,2.97173041782,0.02
 10/27  22:00:00,82.9490508651,18.1083005748,10.3438500553,0.0,4.12243109448,15.9888894789,73.7513242627,70.7595938448,2.97173041782,0.02
 10/27  23:00:00,101.892020309,23.862354035,17.8505646928,0.271490016317,4.12243109448,15.9888894789,95.1111230979,92.1193926801,2.97173041782,0.02
 10/27  24:00:00,86.1087325664,18.7656103872,12.8056161124,0.311837817486,4.12243109448,15.9888894789,77.6476887794,74.6559583616,2.97173041782,0.02
 10/28  01:00:00,96.4515896268,23.0735822601,13.9749505492,0.355446870723,4.12243109448,15.9888894789,97.3443051972,94.3525747794,2.97173041782,0.02
 10/28  02:00:00,90.1086074876,19.6858441246,14.5017725113,2.05673739753,4.12243109448,15.9888894789,79.715334904,76.7236044862,2.97173041782,0.02
 10/28  03:00:00,107.472960482,24.8264084266,18.1779351301,4.91728826721,4.12243109448,15.9888894789,100.013629951,97.0218995335,2.97173041782,0.02
 10/28  04:00:00,115.466808863,28.9152770287,18.2249536265,5.085782456,4.12243109448,16.0517297156,118.644448109,115.652717691,2.97173041782,0.02
 10/28  05:00:00,120.077957454,29.3534835703,19.3406470202,7.95421943827,4.12243109448,16.0517297156,120.279989142,117.288258724,2.97173041782,0.02
 10/28  06:00:00,140.335727498,29.7916901119,11.9777871527,11.4196413063,4.12243109448,39.6058045677,114.963477836,111.971747418,2.97173041782,0.02
 10/28  07:00:00,204.720283528,29.8026345519,14.6400222216,44.685899,12.3672932834,65.3531420225,173.577591924,168.604707894,4.9528840297,0.02
 10/28  08:00:00,188.78749722,29.8014000362,16.2362499251,36.2399881846,12.3672932834,68.2430321324,165.244511898,160.271627868,4.9528840297,0.02
 10/28  09:00:00,208.938230178,29.8284942069,19.8623780596,25.8748281434,16.4897243779,93.1370602926,153.23402896,136.69978369,7.92461444751,8.60963082215
 10/28  10:00:00,208.262406759,29.8310642326,22.8008683793,21.0332565633,16.4897243779,93.1370602926,137.130527727,129.185913279,7.92461444751,0.02
 10/28  11:00:00,206.919954616,29.8328111209,24.2988365697,17.1275806619,16.4897243779,93.1370602926,132.47315222,124.528537772,7.92461444751,0.02
 10/28  12:00:00,196.538878608,29.837095144,25.8250176855,13.8411496843,16.4897243779,83.9857416113,128.926147909,120.981533462,7.92461444751,0.02
 10/28  13:00:00,196.878633921,29.8640171312,28.4141131326,11.3271759503,16.4897243779,83.9857416113,125.961794381,118.017179934,7.92461444751,0.02
 10/28  14:00:00,198.11763147,29.8835315817,31.038463457,9.74535810406,16.4897243779,83.9857416113,123.473039781,115.528425333,7.92461444751,0.02
 10/28  15:00:00,169.5291969,29.7916901119,29.2026272522,0.0,12.3672932834,70.6512738906,63.6044357596,58.6315517299,4.9528840297,0.02
 10/28  16:00:00,168.206880091,29.7916901119,29.588306706,0.0,12.3672932834,70.6512738906,70.7187557997,57.1571157989,4.9528840297,8.60875597115
 10/28  17:00:00,153.234381348,29.7916901119,28.4881925624,0.0,12.3672932834,58.1284167478,66.3905235722,61.4176395425,4.9528840297,0.02
 10/28  18:00:00,118.063300467,27.1624508622,22.1351315218,0.0,12.3672932834,24.9413748627,90.7258787884,85.7529947587,4.9528840297,0.02
 10/28  19:00:00,122.494414438,27.1624508622,20.391620145,0.0,12.3672932834,24.9413748627,99.3638793669,94.3909953372,4.9528840297,0.02
 10/28  20:00:00,101.628177848,27.1624508622,18.6306276292,0.0,4.12243109448,16.0517297156,109.657015426,106.665285008,2.97173041782,0.02
 10/28  21:00:00,85.6903401392,20.824545661,13.9546513485,0.0,4.12243109448,15.9888894789,91.5651121191,88.5733817013,2.97173041782,0.02
 10/28  22:00:00,78.5714086886,18.1083005748,11.7103537915,0.0,4.12243109448,15.9888894789,80.8368388237,77.8451084059,2.97173041782,0.02
 10/28  23:00:00,94.3948779738,23.3365061851,17.071088752,0.335876853472,4.12243109448,15.9888894789,101.336536909,98.3448064916,2.97173041782,0.02
 10/28  24:00:00,81.6049882066,18.5465071164,12.5894555347,0.307722295317,4.12243109448,15.9888894789,81.8935685,78.9018380822,2.97173041782,0.02
 10/29  01:00:00,86.9276721083,22.6353757185,13.5337326302,0.0,2.06121554724,15.9888894789,104.834952674,101.843222256,2.97173041782,0.02
 10/29  02:00:00,84.3948882246,19.8611267413,15.5762088206,3.63967026259,2.06121554724,15.9888894789,85.204949227,82.2132188092,2.97173041782,0.02
 10/29  03:00:00,98.3507789535,24.8264084266,18.4898168049,6.75590120555,2.06121554724,15.9888894789,106.101724138,103.10999372,2.97173041782,0.02
 10/29  04:00:00,84.7618438798,19.8611267413,14.0618257168,6.91788858818,2.06121554724,15.9888894789,86.1630384071,83.1713079893,2.97173041782,0.02
 10/29  05:00:00,100.757281844,24.8264084266,16.7283946388,10.5837664592,2.06121554724,15.9888894789,108.099065891,105.107335474,2.97173041782,0.02
 10/29  06:00:00,88.6677798817,19.8611267413,12.9417538819,9.96555738435,2.06121554724,15.9888894789,87.6112750499,84.619544632,2.97173041782,0.02
 10/29  07:00:00,101.140583675,24.8264084266,15.9780810804,13.6653568254,2.06121554724,15.9888894789,109.762038386,106.770307968,2.97173041782,0.02
 10/29  08:00:00,99.1607156529,19.8611267413,13.2051692989,9.14674804389,4.12243109448,41.7362269337,85.9780103955,81.0051263658,4.9528840297,0.02
 10/29  09:00:00,114.92363978,24.8264084266,20.5622191634,8.71183853464,4.12243109448,41.7362269337,102.446761179,97.4738771495,4.9528840297,0.02
 10/29  10:00:00,103.055727496,19.8611267413,19.1296797546,4.56073060952,4.12243109448,41.7362269337,79.5745645317,74.601680502,4.9528840297,0.02
 10/29  11:00:00,120.384309419,24.8264084266,26.3654177668,4.52256714855,4.12243109448,41.7362269337,95.3953375188,90.4224534891,4.9528840297,0.02
 10/29  12:00:00,100.499171054,19.0723549664,20.0871937333,1.46878945223,4.12243109448,41.7362269337,75.7397639287,70.766879899,4.9528840297,0.02
 10/29  13:00:00,110.108340639,22.6353757185,22.6232209668,0.0,4.12243109448,41.7362269337,91.8103232895,86.8374392598,4.9528840297,0.02
 10/29  14:00:00,96.5138281013,18.2835831915,19.5670985563,0.0120123285726,4.12243109448,41.7362269337,73.1475216679,68.1746376382,4.9528840297,0.02
 10/29  15:00:00,117.801663666,24.12527796,30.6235964191,0.32379493639,4.12243109448,41.7362269337,89.3452335287,84.372349499,4.9528840297,0.02
 10/29  16:00:00,86.8922275168,19.4229201997,25.3475565164,0.146098067945,4.12243109448,24.8785346261,72.7681264911,67.7952424614,4.9528840297,0.02
 10/29  17:00:00,76.5638373215,20.3573371739,24.5458880822,0.100852897266,2.06121554724,15.9888894789,83.3706240697,80.3788936519,2.97173041782,0.02
 10/29  18:00:00,66.5137284941,14.712994217,16.2768496717,0.0,2.06121554724,15.9888894789,77.8087595006,66.2365343808,2.97173041782,8.60049470195
 10/29  19:00:00,86.8869010187,22.6353757185,21.7115875048,0.0,2.06121554724,15.9888894789,102.429746057,99.4380156397,2.97173041782,0.02
 10/29  20:00:00,71.9207493149,18.1083005748,15.5772845234,0.0,2.06121554724,15.9888894789,84.457557992,81.4658275741,2.97173041782,0.02
 10/29  21:00:00,83.6729576162,23.5994301101,20.6642448123,0.646675058198,2.06121554724,15.9888894789,106.129440864,103.137710446,2.97173041782,0.02
 10/29  22:00:00,68.0563303735,18.1083005748,12.9970569015,0.0,2.06121554724,15.9888894789,86.3860161392,83.3942857213,2.97173041782,0.02
 10/29  23:00:00,84.4832386102,23.862354035,19.7533911205,1.86793086105,2.06121554724,15.9888894789,108.308320505,105.316590088,2.97173041782,0.02
 10/29  24:00:00,68.5352104775,18.1083005748,12.4769970162,0.0,2.06121554724,15.9888894789,87.6014540648,84.609723647,2.97173041782,0.02
 10/30  01:00:00,88.2060678989,23.9499953434,19.3367098521,2.89079378954,4.12243109448,15.9888894789,108.572658483,105.580928065,2.97173041782,0.02
 10/30  02:00:00,80.0455203292,19.4229201997,15.9716035806,3.78074406236,4.12243109448,15.9888894789,87.450101221,84.4583708032,2.97173041782,0.02
 10/30  03:00:00,90.9774861793,24.1690986142,18.8736803468,5.37375097187,4.12243109448,15.9888894789,108.697876123,105.706145706,2.97173041782,0.02
 10/30  04:00:00,114.727556637,29.2074147231,21.4103399855,6.19955407844,12.3672932834,24.9413748627,124.166009837,119.193125808,4.9528840297,0.02
 10/30  05:00:00,143.688005797,28.935560573,24.6664566328,32.9736102359,12.3672932834,24.9413748627,194.312297619,189.339413589,4.9528840297,0.02
 10/30  06:00:00,194.461668957,29.8539756297,18.2146629383,31.3687510105,24.7345865669,70.7195625826,159.771373599,149.84560554,9.90576805939,0.02
 10/30  07:00:00,215.510550053,29.8886771019,17.7137629728,22.2067844653,37.1018798503,92.3937384068,139.446893873,129.521125814,9.90576805939,0.02
 10/30  08:00:00,210.051310952,29.9066615346,19.5040276919,17.9109132967,37.1018798503,104.434947198,131.519846703,121.594078644,9.90576805939,0.02
 10/30  09:00:00,224.154391066,29.95258284,27.1154358884,12.8090938396,37.1018798503,116.476155989,133.260653894,114.733768766,9.90576805939,8.62111706907
 10/30  10:00:00,230.127785028,30.0397112505,37.1217834344,8.68848819784,37.1018798503,116.476155989,117.530948298,107.605180239,9.90576805939,0.02
 10/30  11:00:00,241.102917439,30.2324325151,44.5512866889,5.9350458554,37.1018798503,116.476155989,110.629992743,100.704224684,9.90576805939,0.02
 10/30  12:00:00,233.376559344,30.4863259287,50.2871630952,4.21373796369,37.1018798503,104.434947198,114.279838724,95.7497052014,9.90576805939,8.62436546317
 10/30  13:00:00,245.935725695,30.8065389095,54.7858333061,2.72674948303,37.1018798503,116.476155989,102.131237474,92.2054694147,9.90576805939,0.02
 10/30  14:00:00,247.089976944,31.1303152523,56.7722563546,1.50114816154,37.1018798503,116.476155989,107.616963779,89.0845461692,9.90576805939,8.62664955017
 10/30  15:00:00,246.751740168,31.3611242617,58.832384946,0.883633577353,37.1018798503,116.476155989,96.8184849383,86.8927168789,9.90576805939,0.02
 10/30  16:00:00,247.625781163,31.4744963527,60.2626157747,0.466326999144,37.1018798503,116.476155989,95.4066714582,85.4809033989,9.90576805939,0.02
 10/30  17:00:00,247.199345856,31.34674528,58.3333790513,0.301688729738,37.1018798503,116.476155989,95.7299887865,85.8042207272,9.90576805939,0.02
 10/30  18:00:00,158.482516132,29.002918337,44.7937892857,0.0,24.7345865669,47.5788473902,79.2103210284,65.651797091,4.9528840297,8.60563990764
 10/30  19:00:00,155.189584232,28.8057253933,38.5000748865,0.0,24.7345865669,47.5788473902,77.707635559,72.7347515293,4.9528840297,0.02
 10/30  20:00:00,128.014164298,28.4770704871,33.6887236116,0.0,12.3672932834,38.6892022431,92.9352464294,89.9435160116,2.97173041782,0.02
 10/30  21:00:00,92.2255004684,16.4875718426,20.681619078,0.0,12.3672932834,27.0668015668,64.3229594058,61.331228988,2.97173041782,0.02
 10/30  22:00:00,75.9190448841,19.9191306323,19.0143636239,0.0,4.12243109448,15.9888894789,83.8931672712,80.9014368534,2.97173041782,0.02
 10/30  23:00:00,61.9414389752,12.6758104024,11.8683342384,0.0,4.12243109448,15.9888894789,57.8411229256,54.8493925078,2.97173041782,0.02
 10/30  24:00:00,86.49168606,23.7308920726,23.3565899146,0.0,4.12243109448,15.9888894789,100.025226739,97.0334963213,2.97173041782,0.02
 10/31  01:00:00,75.052469845,18.3712244998,15.4599193152,0.0,4.12243109448,15.9888894789,77.4623969275,74.4706665096,2.97173041782,0.02
 10/31  02:00:00,88.2546203285,23.5117888017,20.9313342397,0.00927206385421,4.12243109448,15.9888894789,97.3980971855,94.4063667676,2.97173041782,0.02
 10/31  03:00:00,79.6273193714,19.2038169288,18.2791172594,0.107880494661,4.12243109448,15.9888894789,79.1588360945,76.1671056767,2.97173041782,0.02
 10/31  04:00:00,116.149586273,28.7984219509,26.1286980726,0.151068257817,12.3672932834,24.9413748627,110.485768464,105.512884434,4.9528840297,0.02
 10/31  05:00:00,136.590065624,28.9662337133,30.0380137691,16.3743250343,12.3672932834,24.9413748627,179.703446156,174.730562126,4.9528840297,0.02
 10/31  06:00:00,189.674536027,29.9146930325,27.2931080842,13.4749685532,24.7345865669,70.7195625826,145.620439753,135.694671694,9.90576805939,0.02
 10/31  07:00:00,216.393196957,30.0598364452,27.6914958142,9.21425145701,37.1018798503,92.3937384068,126.589343947,116.663575887,9.90576805939,0.02
 10/31  08:00:00,213.062973219,30.1368624817,29.9180796573,7.19240569444,37.1018798503,104.434947198,128.745727658,110.219689313,9.90576805939,8.62027028496
 10/31  09:00:00,222.376759665,30.2148408849,32.8278750935,4.83509862736,37.1018798503,116.476155989,115.112578706,105.186810647,9.90576805939,0.02
 10/31  10:00:00,224.1261465,30.3600299709,36.4303700083,3.0578897141,37.1018798503,116.476155989,109.94521614,100.019448081,9.90576805939,0.02
 10/31  11:00:00,227.882532296,30.6778944057,41.2741115821,1.65247327605,37.1018798503,116.476155989,113.59272631,95.0589430298,9.90576805939,8.62801522117
 10/31  12:00:00,220.715909984,31.0134985399,46.5513643396,0.9147781758,37.1018798503,104.434947198,101.165240391,91.2394723312,9.90576805939,0.02
 10/31  13:00:00,236.337992387,31.3489017297,50.0534907134,0.657516449426,37.1018798503,116.476155989,97.9383912026,88.0126231432,9.90576805939,0.02
 10/31  14:00:00,240.525794977,31.6801030647,54.1839815508,0.383896842634,37.1018798503,116.476155989,103.722751265,85.1902280962,9.90576805939,8.62675510914
 10/31  15:00:00,242.266215613,31.9529903739,55.8286625011,0.206914852582,37.1018798503,116.476155989,92.8462262641,82.9204582047,9.90576805939,0.02
 10/31  16:00:00,242.464181458,32.0594221241,56.0087433417,0.118860800541,37.1018798503,116.476155989,100.683730231,82.1560843604,9.90576805939,8.62187781136
 10/31  17:00:00,241.718525721,31.9138780711,55.402457878,0.126170181752,37.1018798503,116.476155989,93.1710026517,83.2452345923,9.90576805939,0.02
 10/31  18:00:00,153.159509914,29.002918337,44.0987806054,0.0,24.7345865669,47.5788473902,69.6802798103,64.7073957806,4.9528840297,0.02
 10/31  19:00:00,155.464659941,28.8057253933,39.5536197248,0.0,24.7345865669,47.5788473902,76.400461488,71.4275774583,4.9528840297,0.02
 10/31  20:00:00,128.833936497,28.4770704871,34.5084850411,0.0,12.3672932834,38.6892022431,91.098560668,88.1068302502,2.97173041782,0.02
 10/31  21:00:00,89.5317159107,15.5383361597,20.0925910974,0.0,12.3672932834,27.0668015668,55.4558168419,52.4640864241,2.97173041782,0.02
 10/31  22:00:00,76.1659655116,19.9191306323,21.4492292766,0.0,4.12243109448,15.9888894789,82.7493509768,79.757620559,2.97173041782,0.02
 10/31  23:00:00,66.1958232483,13.6398647939,18.0247841507,0.0,4.12243109448,15.9888894789,53.4051202437,50.4133898259,2.97173041782,0.02
 10/31  24:00:00,77.4983417558,19.9191306323,22.6467256103,0.0,4.12243109448,15.9888894789,90.1209362224,87.1292058046,2.97173041782,0.02
 11/01  01:00:00,69.8017715826,13.84436118,21.4262359664,0.0,4.12243109448,15.9888894789,57.67365622,54.6819258022,2.97173041782,0.02
 11/01  02:00:00,84.1601690968,19.9191306323,29.5242612626,0.0,4.12243109448,15.9888894789,91.8116409245,88.8199105066,2.97173041782,0.02
 11/01  03:00:00,73.3545741585,13.9904300272,24.8329696301,0.0,4.12243109448,15.9888894789,57.8161008369,54.8243704191,2.97173041782,0.02
 11/01  04:00:00,130.602250364,28.8860632592,49.6164595241,0.0,12.3672932834,24.9413748627,108.691733361,103.718849331,4.9528840297,0.02
 11/01  05:00:00,142.795193096,29.0088293752,52.9407296586,8.74590644205,12.3672932834,24.9413748627,174.838657045,169.865773016,4.9528840297,0.02
 11/01  06:00:00,205.534500426,30.0505233677,59.2776759893,5.96109240504,24.7345865669,70.7195625826,149.907161525,131.400843664,9.90576805939,8.60054980217
 11/01  07:00:00,235.445007508,30.3368080862,59.9345789464,3.23533110665,37.1018798503,92.3937384068,122.41940512,112.493637061,9.90576805939,0.02
 11/01  08:00:00,235.998602886,30.4661260505,61.0957938803,2.20105057198,37.1018798503,104.434947198,116.062402824,106.136634764,9.90576805939,0.02
 11/01  09:00:00,249.773706649,30.5929778546,63.5960758647,1.30738780381,37.1018798503,116.476155989,112.055704681,102.129936621,9.90576805939,0.02
 11/01  10:00:00,253.859047944,30.8814867801,68.164351251,0.535321479747,37.1018798503,116.476155989,116.360514164,97.8284721999,9.90576805939,8.62627390462
 11/01  11:00:00,261.685651732,31.378075671,75.6850982915,0.344472053097,37.1018798503,116.476155989,99.3276405559,89.4018724966,9.90576805939,0.02
 11/01  12:00:00,254.749598085,31.9522021166,80.3881605507,0.172911123001,37.1018798503,104.434947198,88.1456094404,78.219841381,9.90576805939,0.02
 11/01  13:00:00,271.599587207,32.606929337,84.6449930072,0.0696212578385,37.1018798503,116.476155989,91.0028701062,72.4688903767,9.90576805939,8.62821167011
 11/01  14:00:00,274.867646133,33.1875642687,87.4004357808,0.00181099298153,37.1018798503,116.476155989,77.8364375561,67.9106694967,9.90576805939,0.02
 11/01  15:00:00,275.70721661,33.4770025796,87.9525121174,0.0,37.1018798503,116.476155989,85.2705583241,66.7392389919,9.90576805939,8.62555127279
 11/01  16:00:00,276.067610181,33.6001505566,88.1903749078,0.0,37.1018798503,116.476155989,76.0488486686,66.1230806092,9.90576805939,0.02
 11/01  17:00:00,272.694164519,33.382636271,85.0354920712,0.0,37.1018798503,116.476155989,81.2443535182,71.3185854589,9.90576805939,0.02
 11/01  18:00:00,172.959755497,29.0934326283,63.8084981817,0.0,24.7345865669,47.5788473902,67.096294714,62.1234106843,4.9528840297,0.02
 11/01  19:00:00,176.199674346,28.9157932167,60.1785517084,0.0,24.7345865669,47.5788473902,73.5180146362,68.5451306065,4.9528840297,0.02
 11/01  20:00:00,153.447163696,29.0248286641,58.573939055,0.0,12.3672932834,38.6892022431,88.4178222052,85.4260917874,2.97173041782,0.02
 11/01  21:00:00,110.127108126,18.0502966838,38.129613673,0.0,12.3672932834,27.0668015668,68.9435097908,57.3670747297,2.97173041782,8.60470464328
 11/01  22:00:00,97.6018404454,21.7886000526,41.0732623231,0.0,4.12243109448,15.9888894789,81.1871698039,78.1954393861,2.97173041782,0.02
 11/01  23:00:00,68.7766941924,12.6758104024,21.5697089132,0.0,4.12243109448,15.9888894789,55.2314450435,52.2397146257,2.97173041782,0.02
 11/01  24:00:00,94.4442191524,21.0146469863,38.7127946583,0.0,4.12243109448,15.9888894789,86.8884967987,83.8967663808,2.97173041782,0.02
 11/02  01:00:00,67.9023155569,12.6758104024,20.6953303938,0.0,4.12243109448,15.9888894789,56.714458629,53.7227282112,2.97173041782,0.02
 11/02  02:00:00,91.3517994705,20.6494748683,35.9855471882,0.0,4.12243109448,15.9888894789,91.3460367582,88.3543063404,2.97173041782,0.02
 11/02  03:00:00,64.8988944624,11.3031868865,19.1109336519,0.0,4.12243109448,15.9888894789,48.0158187326,45.0240883147,2.97173041782,0.02
 11/02  04:00:00,134.252116602,28.9590976828,53.1932913317,0.0,12.3672932834,24.9413748627,107.091023096,102.118139067,4.9528840297,0.02
 11/02  05:00:00,141.08975951,29.07181738,56.4314355552,3.48677904046,12.3672932834,24.9413748627,174.520569365,169.547685336,4.9528840297,0.02
 11/02  06:00:00,206.658784573,30.2535562218,64.2312644514,1.92875540745,24.7345865669,70.7195625826,141.087705649,131.16193759,9.90576805939,0.02
 11/02  07:00:00,240.182755218,30.6227402096,66.5747795555,1.04694284339,37.1018798503,92.3937384068,122.043537118,112.117769059,9.90576805939,0.02
 11/02  08:00:00,242.489819726,30.7289986615,68.6832639108,0.841882154337,37.1018798503,104.434947198,116.417803042,106.492034983,9.90576805939,0.02
 11/02  09:00:00,254.32154735,30.7844822186,68.5368915319,0.722859614728,37.1018798503,116.476155989,122.200160977,103.671325212,9.90576805939,8.62306770569
 11/02  10:00:00,254.5384892,30.8080178465,68.767859078,0.684796295027,37.1018798503,116.476155989,111.76323893,101.837470871,9.90576805939,0.02
 11/02  11:00:00,257.016194866,30.8629825082,71.2576752832,0.617469710014,37.1018798503,116.476155989,109.341103714,99.4153356544,9.90576805939,0.02
 11/02  12:00:00,247.02567138,30.9704095318,73.3663599222,0.452581382453,37.1018798503,104.434947198,112.329672888,93.7994142995,9.90576805939,8.62449052891
 11/02  13:00:00,260.637710235,31.1059789696,74.99074767,0.262960268083,37.1018798503,116.476155989,95.9574988726,86.0317308132,9.90576805939,0.02
 11/02  14:00:00,263.199326443,31.2778937723,77.550340408,0.0931903115533,37.1018798503,116.476155989,93.0452973975,74.5125958689,9.90576805939,8.62693346921
