Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/02  15:00:00,265.375980212,31.5224481866,79.5450982544,0.0308040663293,37.1018798503,116.476155989,78.8856195594,68.9598515,9.90576805939,0.02
 11/02  16:00:00,265.953457676,31.7162464615,79.958649874,0.00144321169093,37.1018798503,116.476155989,81.9216327172,71.9958646578,9.90576805939,0.02
 11/02  17:00:00,264.767516851,31.7213638542,78.7700807941,0.0,37.1018798503,116.476155989,84.0168802526,74.0911121932,9.90576805939,0.02
 11/02  18:00:00,172.739247323,28.9152770287,63.766131072,0.0,24.7345865669,47.5788473902,76.5770536344,63.0168255665,4.9528840297,8.60734403813
 11/02  19:00:00,180.832761345,29.2439319349,64.4835078933,0.0,24.7345865669,47.5788473902,75.2596858105,70.2868017808,4.9528840297,0.02
 11/02  20:00:00,153.44201165,28.4770704871,59.1165663073,0.0,12.3672932834,38.6892022431,90.9060737033,87.9143432855,2.97173041782,0.02
 11/02  21:00:00,105.755732216,16.5313924968,35.3003563397,0.0,12.3672932834,27.0668015668,57.954801874,54.9630714562,2.97173041782,0.02
 11/02  22:00:00,100.238841257,21.2337502571,44.288314593,0.0,4.12243109448,15.9888894789,79.8048541693,76.8131237514,2.97173041782,0.02
 11/02  23:00:00,72.8606896351,12.9387343273,25.3907816221,0.0,4.12243109448,15.9888894789,54.5323459342,51.5406155163,2.97173041782,0.02
 11/02  24:00:00,98.0757033774,20.7955437155,42.5633832241,0.0,4.12243109448,15.9888894789,84.5846034688,81.592873051,2.97173041782,0.02
 11/03  01:00:00,77.9890012562,13.7713267564,29.6865006953,0.0,4.12243109448,15.9888894789,55.3372936628,52.345563245,2.97173041782,0.02
 11/03  02:00:00,92.3607722074,19.9191306323,37.7248650113,0.0,4.12243109448,15.9888894789,85.5804926318,82.5887622139,2.97173041782,0.02
 11/03  03:00:00,77.8299582189,13.7713267564,29.5274576055,0.0,4.12243109448,15.9888894789,57.4159906324,54.4242602146,2.97173041782,0.02
 11/03  04:00:00,135.521264336,28.2579672163,55.1635701891,0.0,12.3672932834,24.9413748627,106.741073068,101.768189038,4.9528840297,0.02
 11/03  05:00:00,147.747400737,29.6317746012,62.3955869375,3.62031223408,12.3672932834,24.9413748627,174.039684797,169.066800767,4.9528840297,0.02
 11/03  06:00:00,211.226722522,30.2030003473,68.8037456345,1.97476853571,24.7345865669,70.7195625826,140.762309969,130.83654191,9.90576805939,0.02
 11/03  07:00:00,244.895542182,30.6592222086,71.1495114776,1.14851526395,37.1018798503,92.3937384068,120.639659023,110.713890964,9.90576805939,0.02
 11/03  08:00:00,245.607454077,30.7909000794,71.8162613187,0.764580458251,37.1018798503,104.434947198,122.702685961,104.17640551,9.90576805939,8.62051239209
 11/03  09:00:00,258.191570506,31.0486861518,72.6222939411,0.243350108454,37.1018798503,116.476155989,109.254040892,99.3282728322,9.90576805939,0.02
 11/03  10:00:00,259.466387783,31.1662505117,73.9248431574,0.0974298787129,37.1018798503,116.476155989,104.699656947,94.773888888,9.90576805939,0.02
 11/03  11:00:00,263.37205483,31.4308598108,77.5963795539,0.0667295921437,37.1018798503,116.476155989,103.648155364,85.1140255266,9.90576805939,8.62836177845
 11/03  12:00:00,253.781434785,31.6795088941,79.8403008441,0.0253455554823,37.1018798503,104.434947198,87.2028479562,77.2770798968,9.90576805939,0.02
 11/03  13:00:00,265.987932357,31.7362298947,79.9736089408,0.0,37.1018798503,116.476155989,85.8080423715,75.8822743121,9.90576805939,0.02
 11/03  14:00:00,266.120716062,31.7734377715,80.0694332876,0.0,37.1018798503,116.476155989,93.6849004413,75.1520785579,9.90576805939,8.62705382405
 11/03  15:00:00,266.218772016,31.8007976714,80.1403152268,0.0,37.1018798503,116.476155989,84.3570472731,74.4312792137,9.90576805939,0.02
 11/03  16:00:00,266.257139128,31.8131307968,80.166836523,0.0,37.1018798503,116.476155989,92.218407036,73.690519361,9.90576805939,8.62211961555
 11/03  17:00:00,266.637215061,31.7782300164,80.5829512456,0.0,37.1018798503,116.476155989,80.6152591891,70.6894911297,9.90576805939,0.02
 11/03  18:00:00,172.813981928,28.8276357204,63.928531694,0.0,24.7345865669,47.5788473902,63.661661925,58.6887778953,4.9528840297,0.02
 11/03  19:00:00,180.897342099,29.2439319349,64.548092063,0.0,24.7345865669,47.5788473902,75.5141052529,70.5412212233,4.9528840297,0.02
 11/03  20:00:00,151.635724783,28.1849327927,57.6024078275,0.0,12.3672932834,38.6892022431,91.1037310728,88.1120006549,2.97173041782,0.02
 11/03  21:00:00,104.98451832,15.888901393,35.194826506,0.0,12.3672932834,27.0668015668,54.9946121418,52.002881724,2.97173041782,0.02
 11/03  22:00:00,97.397016046,20.7955437155,41.8846951361,0.0,4.12243109448,15.9888894789,79.7773868212,76.7856564034,2.97173041782,0.02
 11/03  23:00:00,76.370847088,13.8151474106,28.0245251972,0.0,4.12243109448,15.9888894789,54.229064098,51.2373336802,2.97173041782,0.02
 11/03  24:00:00,90.7594253491,20.1382339031,35.9044142067,0.0,4.12243109448,15.9888894789,90.3030418304,87.3113114125,2.97173041782,0.02
 11/04  01:00:00,73.8348693173,13.5522234856,25.7514712199,0.0,4.12243109448,15.9888894789,54.6487185302,51.6569881123,2.97173041782,0.02
 11/04  02:00:00,89.7921122221,19.9191306323,35.1562042123,0.0,4.12243109448,15.9888894789,91.0934873581,88.1017569403,2.97173041782,0.02
 11/04  03:00:00,74.3321477718,13.0850149985,26.7391584382,0.0,4.12243109448,15.9888894789,54.1333134933,51.1415830755,2.97173041782,0.02
 11/04  04:00:00,108.033265151,27.1624508622,45.9055938688,0.0,4.12243109448,16.0517297156,115.348144726,112.356414308,2.97173041782,0.02
 11/04  05:00:00,113.888887468,28.2579672163,50.665699792,0.0,4.12243109448,16.0517297156,114.216292082,111.224561664,2.97173041782,0.02
 11/04  06:00:00,148.977247489,29.7916901119,60.6662620224,0.0,4.12243109448,39.6058045677,94.9936084143,92.0018779964,2.97173041782,0.02
 11/04  07:00:00,193.786993568,29.8269618174,64.9202608668,8.87744252318,12.3672932834,65.3531420225,162.00301925,148.448370188,4.9528840297,8.60176503232
 11/04  08:00:00,176.616327553,29.8145743048,56.931502559,8.56293844631,12.3672932834,68.2430321324,151.044164626,146.071280597,4.9528840297,0.02
 11/04  09:00:00,195.920396329,29.844526849,49.3348640634,6.4168557212,16.4897243779,93.1370602926,142.137993664,134.193379217,7.92461444751,0.02
 11/04  10:00:00,193.231636565,29.8473051414,45.9221202479,7.13795936287,16.4897243779,93.1370602926,139.376355363,131.431740915,7.92461444751,0.02
 11/04  11:00:00,193.008223884,29.8468518376,45.1272077568,7.70990136347,16.4897243779,93.1370602926,138.122868374,130.178253927,7.92461444751,0.02
 11/04  12:00:00,184.123462546,29.8453482531,45.0030507052,8.10240403214,16.4897243779,83.9857416113,136.964218551,129.019604104,7.92461444751,0.02
 11/04  13:00:00,183.385367299,29.8439104241,44.428667773,7.94012117172,16.4897243779,83.9857416113,135.4541331,127.509518653,7.92461444751,0.02
 11/04  14:00:00,184.832039558,29.8426412182,46.2763446162,7.5404334916,16.4897243779,83.9857416113,142.635590336,126.101998228,7.92461444751,8.60897765989
 11/04  15:00:00,163.510695585,29.7916901119,50.0033094864,0.0,12.3672932834,70.6512738906,71.4527083251,66.4798242954,4.9528840297,0.02
 11/04  16:00:00,171.129422346,29.7916901119,57.6220414059,0.0,12.3672932834,70.6512738906,66.5951217516,61.6222377219,4.9528840297,0.02
 11/04  17:00:00,156.162993433,29.7916901119,55.1790978172,0.0,12.3672932834,58.1284167478,68.6315282133,63.6586441836,4.9528840297,0.02
 11/04  18:00:00,111.908854591,27.1624508622,37.3450100718,0.0,12.3672932834,24.9413748627,92.5955031544,87.6226191247,4.9528840297,0.02
 11/04  19:00:00,116.633355385,27.6006574038,36.9329709742,0.0,12.3672932834,24.9413748627,100.613116611,95.6402325812,4.9528840297,0.02
 11/04  20:00:00,97.43486035,28.0388639455,34.4307767128,0.0,4.12243109448,16.0517297156,110.556763587,107.56503317,2.97173041782,0.02
 11/04  21:00:00,62.6503950164,13.5812254311,14.1248170113,0.0,4.12243109448,15.9888894789,61.2098213623,58.2180909445,2.97173041782,0.02
 11/04  22:00:00,71.0188647108,18.1083005748,17.8775186494,0.0,4.12243109448,15.9888894789,80.1991530416,77.2074226237,2.97173041782,0.02
 11/04  23:00:00,78.7571699522,22.6353757185,21.3354164047,0.0,4.12243109448,15.9888894789,101.948480369,98.956749951,2.97173041782,0.02
 11/04  24:00:00,75.0884934158,19.2038169288,20.96051161,0.0190210416222,4.12243109448,15.9888894789,83.7182778293,80.7265474115,2.97173041782,0.02
 11/05  01:00:00,75.967361451,22.6353757185,20.3041857861,0.0,2.06121554724,15.9888894789,105.859828054,102.868097637,2.97173041782,0.02
 11/05  02:00:00,71.9195707216,18.984713658,19.3220130861,0.138206453635,2.06121554724,15.9888894789,86.7677207864,83.7759903686,2.97173041782,0.02
 11/05  03:00:00,78.9409440749,23.0735822601,20.1703301112,0.148359909781,2.06121554724,15.9888894789,106.755711057,103.763980639,2.97173041782,0.02
 11/05  04:00:00,73.3174923291,18.984713658,17.770138102,0.533378917919,2.06121554724,15.9888894789,86.720197331,83.7284669132,2.97173041782,0.02
 11/05  05:00:00,76.6808428438,23.0735822601,18.3886837542,0.3796200484,2.06121554724,15.9888894789,108.468132691,105.476402273,2.97173041782,0.02
 11/05  06:00:00,73.1225267302,19.4229201997,17.1416822684,1.69865212758,2.06121554724,15.9888894789,88.1613113795,85.1695809617,2.97173041782,0.02
 11/05  07:00:00,74.4907593026,22.6353757185,15.606361451,0.0,2.06121554724,15.9888894789,110.658171244,107.666440826,2.97173041782,0.02
 11/05  08:00:00,96.9619960976,19.9487680496,19.4379390443,2.22888904643,4.12243109448,41.7362269337,85.8540992233,80.8812151937,4.9528840297,0.02
 11/05  09:00:00,104.383556851,24.12527796,23.2174045638,0.74198139395,4.12243109448,41.7362269337,102.246181724,97.2732976945,4.9528840297,0.02
 11/05  10:00:00,97.1866106718,19.5982028163,21.5331119171,0.245721190176,4.12243109448,41.7362269337,79.6475699116,74.6746858819,4.9528840297,0.02
 11/05  11:00:00,108.506068609,24.0376366517,26.2104455444,0.201930965244,4.12243109448,41.7362269337,104.882921696,91.3282741082,4.9528840297,8.6017635576
 11/05  12:00:00,100.20683831,19.510561508,23.3771807861,0.115916989148,4.12243109448,41.7362269337,76.0954495107,71.122565481,4.9528840297,0.02
 11/05  13:00:00,112.435059419,24.388201885,30.2920804584,0.105283823697,4.12243109448,41.7362269337,92.5813479575,87.6084639278,4.9528840297,0.02
 11/05  14:00:00,102.518150503,19.6420234705,26.094742615,0.0543205205636,4.12243109448,41.7362269337,73.6583513113,68.6854672816,4.9528840297,0.02
 11/05  15:00:00,116.636523173,24.8264084266,33.9398264579,0.0754572329273,4.12243109448,41.7362269337,91.0754510222,86.1025669925,4.9528840297,0.02
 11/05  16:00:00,86.904632899,19.8611267413,27.3216702524,0.0278829754058,4.12243109448,24.8785346261,73.4358480583,68.4629640286,4.9528840297,0.02
 11/05  17:00:00,74.2988696294,20.824545661,23.4251374065,0.0,2.06121554724,15.9888894789,88.1274918317,85.1357614138,2.97173041782,0.02
 11/05  18:00:00,68.1095944379,14.8006355254,15.179135544,0.0,2.06121554724,15.9888894789,67.9671562807,64.9754258629,2.97173041782,0.02
 11/05  19:00:00,95.7737643299,23.5117888017,23.149632555,0.0193316386572,2.06121554724,15.9888894789,104.589945535,101.598215118,2.97173041782,0.02
 11/05  20:00:00,86.5374633246,19.4229201997,19.7015382564,0.258807612688,2.06121554724,15.9888894789,85.360751621,82.3690212032,2.97173041782,0.02
 11/05  21:00:00,90.3993649548,22.6353757185,17.8569939884,0.0,2.06121554724,15.9888894789,107.462494344,104.470763927,2.97173041782,0.02
 11/05  22:00:00,83.3726102255,19.0723549664,16.9081492256,0.3752104383,2.06121554724,15.9888894789,87.0039033818,84.012172964,2.97173041782,0.02
 11/05  23:00:00,96.4687393122,23.9499953434,21.3050803669,1.06774271321,2.06121554724,15.9888894789,109.121259979,106.129529561,2.97173041782,0.02
 11/05  24:00:00,78.9623029726,18.1083005748,13.7205610953,0.0,2.06121554724,15.9888894789,88.382434529,85.3907041111,2.97173041782,0.02
 11/06  01:00:00,99.6578947811,23.9499953434,20.7151598457,1.6339821834,4.12243109448,15.9888894789,109.302382674,106.310652257,2.97173041782,0.02
 11/06  02:00:00,86.7177403379,19.4229201997,16.6638617394,2.40376599295,4.12243109448,15.9888894789,88.1925940028,85.200863585,2.97173041782,0.02
 11/06  03:00:00,91.720098033,23.7308920726,18.3879221578,2.48917767934,4.12243109448,15.9888894789,110.907716796,107.915986378,2.97173041782,0.02
 11/06  04:00:00,83.1978440901,19.7515751059,16.1800331035,4.73734468311,4.12243109448,15.9888894789,89.6065459197,86.6148155019,2.97173041782,0.02
 11/06  05:00:00,116.036441978,29.0613458759,21.4999855915,4.63610372221,12.3672932834,24.9413748627,127.112359542,122.139475512,4.9528840297,0.02
 11/06  06:00:00,144.212178151,28.939500764,25.122351264,29.4236878365,12.3672932834,24.9413748627,196.510487714,191.537603684,4.9528840297,0.02
 11/06  07:00:00,191.421992281,29.8609221171,18.938037251,27.5619691823,24.7345865669,70.7195625826,162.060886403,152.135118343,9.90576805939,0.02
 11/06  08:00:00,200.233050454,29.8991517394,20.160393577,17.815013606,37.1018798503,92.3937384068,140.283773608,130.358005549,9.90576805939,0.02
 11/06  09:00:00,209.542457554,29.9514133,24.9332230857,12.4189110796,37.1018798503,104.434947198,139.598580826,121.072020093,9.90576805939,8.62079267351
 11/06  10:00:00,225.344813304,30.0337360473,30.7300458875,8.60039511053,37.1018798503,116.476155989,123.232058685,113.306290625,9.90576805939,0.02
 11/06  11:00:00,231.754603668,30.2127988336,36.9057118954,6.28134276266,37.1018798503,116.476155989,116.528130776,106.602362717,9.90576805939,0.02
 11/06  12:00:00,235.345276484,30.4761815288,41.4845714095,4.85256667519,37.1018798503,116.476155989,120.269070035,101.73453427,9.90576805939,8.62876770577
 11/06  13:00:00,229.34595005,30.7573217927,44.6725431964,3.62098666337,37.1018798503,104.434947198,107.674042672,97.748274613,9.90576805939,0.02
 11/06  14:00:00,241.227166453,31.0602132658,47.9433523782,2.42957333555,37.1018798503,116.476155989,113.283276652,94.7487359117,9.90576805939,8.62877268107
 11/06  15:00:00,242.979689695,31.2735779417,49.5508012313,1.49230919395,37.1018798503,116.476155989,102.109240234,92.183472175,9.90576805939,0.02
 11/06  16:00:00,244.455797034,31.3813826911,49.8876917963,1.05115992312,37.1018798503,116.476155989,100.389545835,90.4637777752,9.90576805939,0.02
 11/06  17:00:00,240.905005526,31.2725704634,48.1421746429,0.821294078107,37.1018798503,116.476155989,109.367432814,90.8392683215,9.90576805939,8.62239643276
 11/06  18:00:00,243.514055238,30.9534892819,43.4987547415,0.868382311208,37.1018798503,116.476155989,103.359792381,93.4340243219,9.90576805939,0.02
 11/06  19:00:00,152.880856048,28.4770704871,32.6802871882,0.0,24.7345865669,47.5788473902,76.4482507209,71.4753666912,4.9528840297,0.02
 11/06  20:00:00,150.039535651,29.1343802995,32.8591413369,0.0,24.7345865669,47.5788473902,83.0492231019,78.0763390722,4.9528840297,0.02
 11/06  21:00:00,116.303627468,27.1624508622,23.1250965635,0.0,12.3672932834,38.6892022431,97.8251128675,94.8333824496,2.97173041782,0.02
 11/06  22:00:00,89.6917724295,15.7136187764,18.2609413361,0.0,12.3672932834,27.0668015668,61.1528819677,58.1611515499,2.97173041782,0.02
 11/06  23:00:00,77.1547948279,22.6353757185,17.8764947639,0.0,4.12243109448,15.9888894789,95.4104697252,92.4187393074,2.97173041782,0.02
 11/06  24:00:00,74.2836037753,19.3352788913,18.1550055891,0.0,4.12243109448,15.9888894789,78.2046847537,75.2129543359,2.97173041782,0.02
 11/07  01:00:00,78.8440562887,23.2926855309,18.6545392801,0.0427568684535,4.12243109448,15.9888894789,99.2146745136,96.2229440958,2.97173041782,0.02
 11/07  02:00:00,70.2427999662,18.5465071164,14.6220929226,0.0720141514018,4.12243109448,15.9888894789,80.7115434535,77.7198130357,2.97173041782,0.02
 11/07  03:00:00,81.9304143888,23.9499953434,20.7322062447,0.429032968864,4.12243109448,15.9888894789,101.808963638,98.8172332204,2.97173041782,0.02
 11/07  04:00:00,70.8016683903,18.7217897331,14.7896464399,0.311994654041,4.12243109448,15.9888894789,91.135686465,79.5639515179,2.97173041782,8.60000452934
 11/07  05:00:00,107.847531722,28.7692081815,22.8078245266,0.843941733939,12.3672932834,24.9413748627,115.453843874,110.480959844,4.9528840297,0.02
 11/07  06:00:00,136.265633518,29.4171929762,28.68808464,23.3888627298,12.3672932834,24.9413748627,184.730486746,179.757602716,4.9528840297,0.02
 11/07  07:00:00,178.644480572,29.8955949389,21.5662321553,17.4725163079,24.7345865669,70.7195625826,151.137379187,141.211611128,9.90576805939,0.02
 11/07  08:00:00,195.384117366,30.0346882469,23.4689805106,11.4888756658,37.1018798503,92.3937384068,130.795162477,120.869394418,9.90576805939,0.02
 11/07  09:00:00,210.847486792,30.1482883287,30.8305812699,7.63294495176,37.1018798503,104.434947198,122.033450367,112.107682308,9.90576805939,0.02
 11/07  10:00:00,229.93715557,30.3204196794,40.5499944851,4.78942673122,37.1018798503,116.476155989,114.846987259,104.9212192,9.90576805939,0.02
 11/07  11:00:00,235.549372328,30.6981244897,47.6457487117,2.92760426218,37.1018798503,116.476155989,117.231019473,98.6977040343,9.90576805939,8.62754737912
 11/07  12:00:00,237.843269054,31.1191783297,50.6085811242,1.83744590752,37.1018798503,116.476155989,104.082009963,94.1562419033,9.90576805939,0.02
 11/07  13:00:00,228.817846002,31.5471062095,53.4058648538,0.942885753526,37.1018798503,104.434947198,109.332746519,90.8020093329,9.90576805939,8.62496912685
 11/07  14:00:00,244.207656515,31.8787715088,57.1373364939,0.591626644097,37.1018798503,116.476155989,98.0079034451,88.0821353857,9.90576805939,0.02
 11/07  15:00:00,246.296175292,32.1539522624,58.977910256,0.30156093117,37.1018798503,116.476155989,95.7835097252,85.8577416658,9.90576805939,0.02
 11/07  16:00:00,245.25985828,32.2227233064,58.5806048353,0.178826239928,37.1018798503,116.476155989,103.464497748,84.9326136908,9.90576805939,8.62611599827
 11/07  17:00:00,242.709595937,32.0789889388,56.1992997168,0.154185044227,37.1018798503,116.476155989,95.6002406329,85.6744725735,9.90576805939,0.02
 11/07  18:00:00,246.995062998,31.6511593364,51.4532159072,0.21794781581,37.1018798503,116.476155989,98.499162142,88.5733940826,9.90576805939,0.02
 11/07  19:00:00,155.731794304,28.8057253933,39.8207275487,0.0,24.7345865669,47.5788473902,73.0198357438,68.0469517141,4.9528840297,0.02
 11/07  20:00:00,155.833719927,29.2439319349,39.4844418395,0.0,24.7345865669,47.5788473902,87.9876869578,74.427433258,4.9528840297,8.60736967017
 11/07  21:00:00,125.811196453,28.0388639455,31.9239377418,0.0,12.3672932834,38.6892022431,93.9903889096,90.9986584917,2.97173041782,0.02
 11/07  22:00:00,85.4476877415,14.9248470015,16.6220526882,0.0,12.3672932834,27.0668015668,59.5273024205,56.5355720027,2.97173041782,0.02
 11/07  23:00:00,74.3637220571,20.0651994795,19.4728390563,0.0,4.12243109448,15.9888894789,85.3173162955,82.3255858777,2.97173041782,0.02
 11/07  24:00:00,63.9862800555,13.5522234856,15.9028825247,0.0,4.12243109448,15.9888894789,54.8236325184,51.8319021006,2.97173041782,0.02
 11/08  01:00:00,85.1679906618,23.6870714184,26.3566067114,0.0,4.12243109448,15.9888894789,100.583497589,97.5917671713,2.97173041782,0.02
 11/08  02:00:00,71.2015861144,18.1083005748,18.0056703899,0.0,4.12243109448,15.9888894789,78.3536378581,75.3619074403,2.97173041782,0.02
 11/08  03:00:00,87.4861405632,23.7308920726,28.7882653112,0.00984234857132,4.12243109448,15.9888894789,98.1876922551,95.1959618373,2.97173041782,0.02
 11/08  04:00:00,80.7735862266,19.4229201997,26.4041677541,0.0710444756697,4.12243109448,15.9888894789,79.2451907225,76.2534603047,2.97173041782,0.02
 11/08  05:00:00,116.637830761,28.4040360635,36.1000374127,0.0340300715897,12.3672932834,24.9413748627,110.045354964,105.072470934,4.9528840297,0.02
 11/08  06:00:00,135.60224645,29.4566261508,40.7667304543,13.2791626094,12.3672932834,24.9413748627,179.580262887,174.607378857,4.9528840297,0.02
 11/08  07:00:00,187.831556757,29.9594714461,38.4245787882,9.20229825936,24.7345865669,70.7195625826,145.46686221,135.541094151,9.90576805939,0.02
 11/08  08:00:00,207.274368602,30.2518598604,41.4647584728,5.36528726422,37.1018798503,92.3937384068,125.969293006,116.043524947,9.90576805939,0.02
 11/08  09:00:00,219.264032585,30.4251055023,43.8331438196,2.77006009617,37.1018798503,104.434947198,117.579405049,107.65363699,9.90576805939,0.02
 11/08  10:00:00,234.144314861,30.7988989395,47.896769661,1.17134763338,37.1018798503,116.476155989,119.522661286,100.993236764,9.90576805939,8.6236564627
 11/08  11:00:00,238.261861092,31.2455670958,51.9914970007,0.746923529865,37.1018798503,116.476155989,105.382912438,95.4571443784,9.90576805939,0.02
 11/08  12:00:00,242.222671378,31.7084400526,55.6843117185,0.551783489102,37.1018798503,116.476155989,110.082848341,91.5481756848,9.90576805939,8.62890459712
 11/08  13:00:00,236.696626725,32.1379423021,60.2094508762,0.290513920451,37.1018798503,104.434947198,98.1011726405,88.1754045811,9.90576805939,0.02
 11/08  14:00:00,252.132864176,32.4772549289,62.7132266372,0.122117673048,37.1018798503,116.476155989,95.4977983158,85.5720302564,9.90576805939,0.02
 11/08  15:00:00,263.795167757,32.7674529817,64.2243180269,0.0221883331412,37.1018798503,116.476155989,101.640599321,83.1072406991,9.90576805939,8.62759056235
 11/08  16:00:00,269.828122388,32.8450033001,63.4573530684,0.0,37.1018798503,116.476155989,91.6481894901,81.7224214307,9.90576805939,0.02
 11/08  17:00:00,270.277538639,32.5550980474,58.0613981908,0.00208693664943,37.1018798503,116.476155989,92.279333016,82.3535649566,9.90576805939,0.02
 11/08  18:00:00,270.709798217,31.9720716945,49.59035007,0.0859576565067,37.1018798503,116.476155989,104.0809567,85.5600321544,9.90576805939,8.61515648609
 11/08  19:00:00,174.254223458,28.8057253933,34.7142822282,0.0,24.7345865669,47.5788473902,71.0157993492,66.0429153195,4.9528840297,0.02
 11/08  20:00:00,171.391139893,29.2439319349,33.9852416955,0.0,24.7345865669,47.5788473902,77.7766553372,72.8037713075,4.9528840297,0.02
 11/08  21:00:00,140.685073391,28.0388639455,27.4300918385,0.0,12.3672932834,38.6892022431,92.3591206097,89.3673901918,2.97173041782,0.02
 11/08  22:00:00,94.5550291936,14.9248470015,14.9027518254,0.0,12.3672932834,27.0668015668,58.4923569399,55.5006265221,2.97173041782,0.02
 11/08  23:00:00,88.2875869549,20.2112683267,18.1756730078,0.0,4.12243109448,15.9888894789,83.8262839238,80.834553506,2.97173041782,0.02
 11/08  24:00:00,86.2879243173,18.984713658,17.4333535365,0.0,4.12243109448,15.9888894789,75.5467510725,72.5550206547,2.97173041782,0.02
 11/09  01:00:00,97.518809273,23.2926855309,19.5721832084,0.0,4.12243109448,15.9888894789,95.3590493276,92.3673189098,2.97173041782,0.02
 11/09  02:00:00,86.3390798819,18.5465071164,15.3449738816,0.0,4.12243109448,15.9888894789,77.5797278113,74.5879973935,2.97173041782,0.02
 11/09  03:00:00,98.9444188264,23.7308920726,19.9194974569,0.0722265599454,4.12243109448,15.9888894789,97.7386373219,94.746906904,2.97173041782,0.02
 11/09  04:00:00,85.4565025567,18.984713658,15.5289524902,0.14858171542,4.12243109448,15.9888894789,79.8502340604,76.8585036426,2.97173041782,0.02
 11/09  05:00:00,125.776777582,28.6231393343,23.0255059619,0.235819244622,12.3672932834,24.9413748627,111.649652721,106.676768691,4.9528840297,0.02
 11/09  06:00:00,150.372749735,29.4669845825,29.2424168042,17.4764376543,12.3672932834,24.9413748627,180.526345498,175.553461468,4.9528840297,0.02
 11/09  07:00:00,194.350686198,29.9326690743,19.765593314,13.8045986717,24.7345865669,70.7195625826,147.439091587,137.513323528,9.90576805939,0.02
 11/09  08:00:00,209.205864413,30.1812369648,21.4232177592,9.59742482472,37.1018798503,92.3937384068,137.144691977,118.631799722,9.90576805939,8.6071241954
 11/09  09:00:00,221.360067486,30.2852726287,25.4017286298,6.01813557362,37.1018798503,104.434947198,120.164932172,110.239164112,9.90576805939,0.02
 11/09  10:00:00,236.226764907,30.4293042129,27.9445021517,3.88813984318,37.1018798503,116.476155989,113.647261721,103.721493662,9.90576805939,0.02
 11/09  11:00:00,237.715098687,30.7464131067,31.3044016904,2.56992232709,37.1018798503,116.476155989,116.939692758,98.4062521759,9.90576805939,8.62767252305
 11/09  12:00:00,239.794475737,31.0846264241,34.7052710678,1.8659883476,37.1018798503,116.476155989,104.432848993,94.5070809331,9.90576805939,0.02
 11/09  13:00:00,231.300242805,31.4465654203,37.4979123188,1.23072304478,37.1018798503,104.434947198,101.143696719,91.2179286596,9.90576805939,0.02
 11/09  14:00:00,244.405951478,31.7342585279,40.2274177265,0.979861776583,37.1018798503,116.476155989,107.397257676,88.862396842,9.90576805939,8.62909277455
 11/09  15:00:00,244.758637436,31.9241924692,41.5629187974,0.733430196525,37.1018798503,116.476155989,96.9514563094,87.02568825,9.90576805939,0.02
 11/09  16:00:00,245.224458197,31.9775840689,41.7014625339,0.603493615279,37.1018798503,116.476155989,104.531086412,85.999758213,9.90576805939,8.62556013977
 11/09  17:00:00,244.543147755,31.7775249619,40.0599591394,0.581038963787,37.1018798503,116.476155989,96.5100491108,86.5842810514,9.90576805939,0.02
 11/09  18:00:00,250.449488111,31.3469761434,37.0904047517,0.705577313351,37.1018798503,116.476155989,99.3096659291,89.3838978697,9.90576805939,0.02
 11/09  19:00:00,160.843793526,28.4770704871,27.7328205747,0.0,24.7345865669,47.5788473902,74.4667901937,69.493906164,4.9528840297,0.02
 11/09  20:00:00,155.762108074,29.1343802995,28.5385809996,0.0,24.7345865669,47.5788473902,81.4775631398,76.5046791102,4.9528840297,0.02
 11/09  21:00:00,125.332695871,27.6006574038,21.7266611368,0.0,12.3672932834,38.6892022431,95.8905094981,92.8987790803,2.97173041782,0.02
 11/09  22:00:00,96.6029420896,18.984713658,16.4784406075,0.0,12.3672932834,27.0668015668,79.3682536432,67.7917073586,2.97173041782,8.60481586676
 11/09  23:00:00,82.2444752637,22.6353757185,14.808720029,0.0,4.12243109448,15.9888894789,92.945503516,89.9537730982,2.97173041782,0.02
 11/09  24:00:00,78.6438048664,19.4229201997,16.4638670469,0.0827899312721,4.12243109448,15.9888894789,77.3575377172,74.3658072994,2.97173041782,0.02
 11/10  01:00:00,85.0850438576,23.2926855309,16.6731562728,0.110456065486,4.12243109448,15.9888894789,98.2751678857,95.2834374679,2.97173041782,0.02
 11/10  02:00:00,77.1894027959,18.5465071164,12.9036492035,0.108774391217,4.12243109448,15.9888894789,79.8694083747,76.8776779569,2.97173041782,0.02
 11/10  03:00:00,90.0090796667,23.7308920726,16.9455599359,0.669089013758,4.12243109448,15.9888894789,100.432329138,97.44059872,2.97173041782,0.02
 11/10  04:00:00,82.3714807392,19.2038169288,14.128622239,1.22116614427,4.12243109448,15.9888894789,81.7544831214,78.7627527036,2.97173041782,0.02
 11/10  05:00:00,118.644465983,28.3310016399,18.3008387874,0.989046910224,12.3672932834,24.9413748627,114.511677725,109.538793695,4.9528840297,0.02
 11/10  06:00:00,151.046767698,29.433244361,25.8052267873,24.8134693865,12.3672932834,24.9413748627,183.502537874,178.529653845,4.9528840297,0.02
 11/10  07:00:00,193.715424695,29.9299747793,17.0190352555,19.2853888625,24.7345865669,70.7195625826,151.100765806,141.174997746,9.90576805939,0.02
 11/10  08:00:00,205.301387242,30.1108313021,18.6974834022,13.7951331221,37.1018798503,92.3937384068,131.019384383,121.093616324,9.90576805939,0.02
 11/10  09:00:00,217.775100312,30.2105902448,23.1256580179,9.92064555677,37.1018798503,104.434947198,122.509209504,112.583441445,9.90576805939,0.02
 11/10  10:00:00,233.219521059,30.3148102602,27.0381585566,6.75320526383,37.1018798503,116.476155989,124.285574401,105.756383952,9.90576805939,8.62342238908
 11/10  11:00:00,233.93977569,30.5107711357,29.6815115725,4.89588159722,37.1018798503,116.476155989,110.22042361,100.294655551,9.90576805939,0.02
 11/10  12:00:00,239.367400726,30.8335984056,32.215929521,3.79535856361,37.1018798503,116.476155989,105.674044576,95.7482765164,9.90576805939,0.02
 11/10  13:00:00,234.059559329,31.1642192462,36.0169698985,2.73147068856,37.1018798503,104.434947198,110.619498614,92.0884142567,9.90576805939,8.62531629767
 11/10  14:00:00,244.098333175,31.3898821795,38.2121790459,1.7200263519,37.1018798503,116.476155989,100.197421868,90.2716538088,9.90576805939,0.02
 11/10  15:00:00,244.627640809,31.4089872584,38.2879546518,1.24508361313,37.1018798503,116.476155989,108.08432065,89.5507580647,9.90576805939,8.62779452643
 11/10  16:00:00,243.447316778,31.2638439503,37.9830730701,1.00392862002,37.1018798503,116.476155989,100.140989963,90.215221904,9.90576805939,0.02
 11/10  17:00:00,241.226299302,31.0545280098,36.3302463391,0.99911844626,37.1018798503,116.476155989,101.466929164,91.5411611042,9.90576805939,0.02
 11/10  18:00:00,247.708609235,30.8784725649,33.9657769993,1.22753411085,37.1018798503,116.476155989,111.504421973,92.9834370037,9.90576805939,8.61521690938
 11/10  19:00:00,162.869813969,28.3675188517,27.354036208,0.0,24.7345865669,47.5788473902,76.4036055482,71.4307215185,4.9528840297,0.02
 11/10  20:00:00,163.858017408,29.1343802995,29.4128352868,0.0,24.7345865669,47.5788473902,82.2076209646,77.2347369349,4.9528840297,0.02
 11/10  21:00:00,133.489467003,27.6006574038,22.0853692602,0.0,12.3672932834,38.6892022431,96.0312114714,93.0394810536,2.97173041782,0.02
 11/10  22:00:00,97.7279382068,17.1738836006,16.1500957317,0.0,12.3672932834,27.0668015668,64.6145361124,61.6228056946,2.97173041782,0.02
 11/10  23:00:00,89.8485402637,22.6353757185,16.9288311751,0.0,4.12243109448,15.9888894789,92.2602346598,89.268504242,2.97173041782,0.02
 11/10  24:00:00,85.0182680353,19.4229201997,18.357806721,0.0351553795287,4.12243109448,15.9888894789,76.4606967036,73.4689662858,2.97173041782,0.02
 11/11  01:00:00,83.3419859032,22.6353757185,15.1783853408,0.0,2.06121554724,15.9888894789,98.4350797364,95.4433493186,2.97173041782,0.02
 11/11  02:00:00,79.7130105216,19.3352788913,16.5144060797,0.336133488194,2.06121554724,15.9888894789,80.256380472,77.2646500542,2.97173041782,0.02
 11/11  03:00:00,90.5317631055,23.2926855309,18.0629571147,0.307889090544,2.06121554724,15.9888894789,100.874587634,97.882857216,2.97173041782,0.02
 11/11  04:00:00,78.834823584,18.5465071164,14.4493927146,0.341531664729,2.06121554724,15.9888894789,81.7402108888,78.7484804709,2.97173041782,0.02
 11/11  05:00:00,92.7417685103,23.9499953434,20.3726680432,1.41562497176,2.06121554724,15.9888894789,102.93161811,99.9398876925,2.97173041782,0.02
 11/11  06:00:00,79.1399423646,18.3274038456,14.258126652,0.159952641285,2.06121554724,15.9888894789,84.1235280352,81.1317976173,2.97173041782,0.02
 11/11  07:00:00,92.2951068078,23.5117888017,19.2097534746,1.31114521558,2.06121554724,15.9888894789,105.025057883,102.033327465,2.97173041782,0.02
 11/11  08:00:00,69.281587037,19.4229201997,17.131410605,2.59316820554,2.06121554724,15.9888894789,84.8432146103,81.8514841925,2.97173041782,0.02
 11/11  09:00:00,106.018109726,24.0376366517,20.9195831187,2.20020559699,4.12243109448,41.7362269337,101.860344688,96.8874606586,4.9528840297,0.02
 11/11  10:00:00,98.2270293397,19.8611267413,19.0630872507,3.17060710933,4.12243109448,41.7362269337,81.0729339093,76.1000498796,4.9528840297,0.02
 11/11  11:00:00,104.013267348,24.0376366517,21.1519772617,2.50895354734,4.12243109448,41.7362269337,101.223277437,96.2503934074,4.9528840297,0.02
 11/11  12:00:00,94.3163986421,19.510561508,18.4472350874,2.29651499879,4.12243109448,41.7362269337,81.1999530146,76.2270689849,4.9528840297,0.02
 11/11  13:00:00,101.929619814,24.4758431933,22.8122969984,3.43088061092,4.12243109448,41.7362269337,110.35283255,96.7981726927,4.9528840297,8.60177582803
 11/11  14:00:00,88.1518376075,19.4229201997,17.2805792967,2.65835195778,4.12243109448,41.7362269337,82.1522504822,77.1793664525,4.9528840297,0.02
 11/11  15:00:00,94.4093873115,23.9499953434,20.0815538358,2.81132934248,4.12243109448,41.7362269337,102.823934756,97.8510507264,4.9528840297,0.02
 11/11  16:00:00,90.6941184709,19.9487680496,19.0348489201,4.02913383159,4.12243109448,41.7362269337,82.9471934841,77.9743094544,4.9528840297,0.02
 11/11  17:00:00,81.4267525068,24.388201885,22.3468873328,4.57867035449,4.12243109448,24.8785346261,103.975835062,99.0029510325,4.9528840297,0.02
 11/11  18:00:00,68.482503121,19.2038169288,17.2209060096,3.81614306845,2.06121554724,15.9888894789,87.5338567779,84.5421263601,2.97173041782,0.02
 11/11  19:00:00,86.4191155364,24.388201885,22.3696344028,6.79660028476,2.06121554724,15.9888894789,110.267098863,107.275368445,2.97173041782,0.02
 11/11  20:00:00,79.5211205797,19.8611267413,18.6705114803,7.95885121567,2.06121554724,15.9888894789,88.6137563633,85.6220259455,2.97173041782,0.02
 11/11  21:00:00,91.4476974746,24.8264084266,22.8965559135,10.729286145,2.06121554724,15.9888894789,110.968115692,107.976385274,2.97173041782,0.02
 11/11  22:00:00,80.4883947084,19.8611267413,18.341314302,9.15856807521,2.06121554724,15.9888894789,89.3710689626,86.3793385448,2.97173041782,0.02
 11/11  23:00:00,93.1954260382,24.8264084266,23.4977545789,11.9710880109,2.06121554724,15.9888894789,111.703807608,108.71207719,2.97173041782,0.02
 11/11  24:00:00,81.9366712993,19.8611267413,19.3058841852,9.95135664109,2.06121554724,15.9888894789,89.8018882215,86.8101578037,2.97173041782,0.02
 11/12  01:00:00,94.5750431908,24.8264084266,23.9966532544,12.926532113,2.06121554724,15.9888894789,112.253452715,109.261722297,2.97173041782,0.02
 11/12  02:00:00,82.2684768903,19.8611267413,18.8712869019,10.728998671,2.06121554724,15.9888894789,90.3448490288,87.353118611,2.97173041782,0.02
 11/12  03:00:00,95.0414050013,24.8264084266,23.4868284768,13.9988365555,2.06121554724,15.9888894789,113.046552393,110.054821975,2.97173041782,0.02
 11/12  04:00:00,83.0677299762,19.8611267413,19.0981028716,11.4993390295,2.06121554724,15.9888894789,90.9750434494,87.9833130316,2.97173041782,0.02
 11/12  05:00:00,96.1478331437,24.8264084266,23.7583165103,14.8379451497,2.06121554724,15.9888894789,113.644858712,110.653128294,2.97173041782,0.02
 11/12  06:00:00,83.9999422611,19.8611267413,19.4432967135,12.0863574402,2.06121554724,15.9888894789,91.3508659627,88.3591355448,2.97173041782,0.02
 11/12  07:00:00,97.835194688,24.8264084266,24.8493934708,15.4342296933,2.06121554724,15.9888894789,114.031782479,111.040052061,2.97173041782,0.02
 11/12  08:00:00,71.114373699,19.8611267413,20.219834466,12.519251078,2.06121554724,15.9888894789,91.672811413,88.6810809952,2.97173041782,0.02
 11/12  09:00:00,111.352790888,24.8264084266,26.3036040982,13.6913568927,4.12243109448,41.7362269337,110.969627553,105.996743523,4.9528840297,0.02
 11/12  10:00:00,98.7798523263,19.8611267413,22.0940099932,10.4114240327,4.12243109448,41.7362269337,87.7962490873,82.8233650576,4.9528840297,0.02
 11/12  11:00:00,111.590606991,24.8264084266,28.1503389489,12.1751433947,4.12243109448,41.7362269337,108.313992408,103.341108378,4.9528840297,0.02
 11/12  12:00:00,97.4183589265,19.7150578941,23.0447548144,8.33583166818,4.12243109448,41.7362269337,86.6238373058,81.6509532761,4.9528840297,0.02
 11/12  13:00:00,106.353649171,24.2421330378,28.0029490263,7.66985080751,4.12243109448,41.7362269337,107.604183229,102.631299199,4.9528840297,0.02
 11/12  14:00:00,94.3766875229,19.3352788913,23.1796614889,5.53903250878,4.12243109448,41.7362269337,85.768470145,80.7955861153,4.9528840297,0.02
 11/12  15:00:00,101.49071587,23.5117888017,27.6377246252,3.90248605405,4.12243109448,41.7362269337,106.080237101,101.107353072,4.9528840297,0.02
 11/12  16:00:00,84.8969587563,18.1083005748,20.4659434538,0.0,4.12243109448,41.7362269337,84.5571791232,79.5842950935,4.9528840297,0.02
 11/12  17:00:00,77.5774920951,22.6353757185,25.3610921972,0.0,4.12243109448,24.8785346261,105.278008362,100.305124333,4.9528840297,0.02
 11/12  18:00:00,66.1896400309,18.1083005748,20.1705109734,0.0,2.06121554724,15.9888894789,97.0621936964,85.4886823813,2.97173041782,8.60178089728
 11/12  19:00:00,80.3382978332,22.6353757185,24.977758652,0.0,2.06121554724,15.9888894789,111.544286376,108.552555959,2.97173041782,0.02
 11/12  20:00:00,70.8197065218,18.1083005748,20.1022442718,0.0,2.06121554724,15.9888894789,90.0299199856,87.0381895678,2.97173041782,0.02
 11/12  21:00:00,80.3264767468,22.6353757185,24.9659377123,0.0,2.06121554724,15.9888894789,112.426706002,109.434975584,2.97173041782,0.02
 11/12  22:00:00,70.8081438661,18.1083005748,20.0906817437,0.0,2.06121554724,15.9888894789,90.4403772189,87.4486468011,2.97173041782,0.02
 11/12  23:00:00,83.2475396679,23.0735822601,25.4646911159,1.98410308575,2.06121554724,15.9888894789,112.889266036,109.897535618,2.97173041782,0.02
 11/12  24:00:00,82.910773745,19.5982028163,23.4592670687,7.24414240589,2.06121554724,15.9888894789,90.7636330503,87.7719026325,2.97173041782,0.02
 11/13  01:00:00,88.4675148062,23.5117888017,26.0157827455,4.15356450827,4.12243109448,15.9888894789,112.173665506,109.181935089,2.97173041782,0.02
 11/13  02:00:00,85.1958311963,19.5982028163,23.6468160137,7.28043535322,4.12243109448,15.9888894789,89.9129325226,86.9212021048,2.97173041782,0.02
 11/13  03:00:00,94.9486976583,24.1690986142,28.2551989717,7.73802137185,4.12243109448,15.9888894789,112.217474105,109.225743687,2.97173041782,0.02
 11/13  04:00:00,83.3104815209,19.4229201997,22.421485539,6.79569880642,4.12243109448,15.9888894789,90.0292292235,87.0374988057,2.97173041782,0.02
 11/13  05:00:00,105.853396905,27.1624508622,26.5912180856,0.0,12.3672932834,24.9413748627,127.381825555,122.408941526,4.9528840297,0.02
 11/13  06:00:00,161.747471465,29.3738646165,36.8698639777,43.4040149182,12.3672932834,24.9413748627,196.463580238,191.490696208,4.9528840297,0.02
 11/13  07:00:00,206.661491341,29.8304386681,33.8741510731,32.7116926433,24.7345865669,70.7195625826,161.325432807,151.399664748,9.90576805939,0.02
 11/13  08:00:00,215.647471025,29.8633923932,34.4424916866,21.1491148192,37.1018798503,92.3937384068,139.96148632,130.03571826,9.90576805939,0.02
 11/13  09:00:00,223.972363621,29.8736371249,35.3047824463,16.5582018428,37.1018798503,104.434947198,132.3536446,122.427876541,9.90576805939,0.02
 11/13  10:00:00,234.21006499,29.8819506583,36.8940293452,13.1567529251,37.1018798503,116.476155989,135.734830405,117.204956192,9.90576805939,8.62410615347
 11/13  11:00:00,231.567426179,29.8881463602,36.8689149913,10.532465532,37.1018798503,116.476155989,123.068762525,113.142994466,9.90576805939,0.02
 11/13  12:00:00,229.265425233,29.8935973948,36.1102406758,8.98341991965,37.1018798503,116.476155989,129.10934224,110.574973948,9.90576805939,8.6286002324
 11/13  13:00:00,215.982725128,29.9022166606,36.0537331502,7.79044690789,37.1018798503,104.434947198,118.763067836,108.837299776,9.90576805939,0.02
 11/13  14:00:00,226.725757201,29.9316049383,36.2072861857,6.30872975092,37.1018798503,116.476155989,116.067179656,106.141411597,9.90576805939,0.02
 11/13  15:00:00,226.904935373,30.0055665108,37.678774714,4.94266588063,37.1018798503,116.476155989,120.190282524,101.658011196,9.90576805939,8.62650326767
 11/13  16:00:00,227.003220216,30.1233693012,38.9255677222,3.67657848357,37.1018798503,116.476155989,108.020512397,98.0947443381,9.90576805939,0.02
 11/13  17:00:00,225.973862498,30.1623949095,38.6488793939,2.88537340803,37.1018798503,116.476155989,106.931079887,97.0053118272,9.90576805939,0.02
 11/13  18:00:00,232.57225246,30.1260592465,35.9858797212,2.78756962387,37.1018798503,116.476155989,116.923174415,98.4019545341,9.90576805939,8.61545182107
 11/13  19:00:00,144.238262298,28.4770704871,28.6558640706,0.0,24.7345865669,47.5788473902,80.6728773404,75.6999933107,4.9528840297,0.02
 11/13  20:00:00,141.862751947,28.3675188517,26.3899023318,0.0,24.7345865669,47.5788473902,86.799875669,81.8269916393,4.9528840297,0.02
 11/13  21:00:00,118.350788559,28.0388639455,24.2093423647,0.0,12.3672932834,38.6892022431,100.901019451,97.9092890334,2.97173041782,0.02
 11/13  22:00:00,86.9553100494,16.5603944423,14.1726384728,0.0,12.3672932834,27.0668015668,71.893144968,68.9014145501,2.97173041782,0.02
 11/13  23:00:00,78.2805835767,23.5117888017,18.4385998423,0.0771121631756,4.12243109448,15.9888894789,96.5695890313,93.5778586135,2.97173041782,0.02
 11/13  24:00:00,68.5306548718,18.1083005748,12.2110613929,0.0,4.12243109448,15.9888894789,79.9738137827,76.9820833649,2.97173041782,0.02
 11/14  01:00:00,84.9413397406,23.7308920726,18.6764376654,0.681905328369,4.12243109448,15.9888894789,100.324456824,97.3327264064,2.97173041782,0.02
 11/14  02:00:00,75.2003289761,18.4588658081,12.9766182591,0.311663804648,4.12243109448,15.9888894789,81.6096325816,78.6179021638,2.97173041782,0.02
 11/14  03:00:00,87.7362602467,23.5117888017,16.8022977375,1.37689249121,4.12243109448,15.9888894789,102.382645289,99.3909148716,2.97173041782,0.02
 11/14  04:00:00,84.3131085087,19.4229201997,15.2050842008,2.87948893727,4.12243109448,15.9888894789,82.3723196521,79.3805892343,2.97173041782,0.02
 11/14  05:00:00,121.997543907,28.3310016399,19.1035353381,1.84744076886,12.3672932834,24.9413748627,116.231552205,111.258668175,4.9528840297,0.02
 11/14  06:00:00,162.725979992,29.4012310984,26.1186492321,33.1869037748,12.3672932834,24.9413748627,186.691781169,181.718897139,4.9528840297,0.02
 11/14  07:00:00,202.167544997,29.8891664915,17.0299146841,24.4394976376,24.7345865669,70.7195625826,154.650474491,144.724706431,9.90576805939,0.02
 11/14  08:00:00,212.617601997,29.9336433786,17.2209254963,17.5480904787,37.1018798503,92.3937384068,142.715162697,124.203869295,9.90576805939,8.60552534207
 11/14  09:00:00,223.551300325,29.967661149,19.7058533005,13.0491493966,37.1018798503,104.434947198,124.213269424,114.287501365,9.90576805939,0.02
 11/14  10:00:00,238.362096682,30.0494233828,23.052053676,9.09892603247,37.1018798503,116.476155989,117.39311043,107.467342371,9.90576805939,0.02
 11/14  11:00:00,241.967473795,30.15912855,25.5600933745,7.23538412533,37.1018798503,116.476155989,120.540345624,102.007777117,9.90576805939,8.62680044795
 11/14  12:00:00,247.411491706,30.344800782,28.5464493911,5.86995424665,37.1018798503,116.476155989,107.489830281,97.5640622219,9.90576805939,0.02
 11/14  13:00:00,239.331289428,30.5628536253,31.4566829141,4.66328782991,37.1018798503,104.434947198,104.0593671,94.1335990402,9.90576805939,0.02
 11/14  14:00:00,251.137772843,30.7475324811,33.8076002469,3.62407408162,37.1018798503,116.476155989,110.263906978,91.728428618,9.90576805939,8.6297103006
 11/14  15:00:00,251.253655271,30.8958651798,35.0002646434,2.71369065748,37.1018798503,116.476155989,99.4883603742,89.5625923149,9.90576805939,0.02
 11/14  16:00:00,249.775898076,30.8979746146,35.0253923293,2.06534209536,37.1018798503,116.476155989,107.49774916,88.9651413615,9.90576805939,8.62683973937
 11/14  17:00:00,246.830799143,30.7335657565,33.5109866912,1.87310593313,37.1018798503,116.476155989,100.222670288,90.2969022287,9.90576805939,0.02
 11/14  18:00:00,251.01913379,30.5221859871,29.2717841922,2.0089627809,37.1018798503,116.476155989,102.837835395,92.9120673356,9.90576805939,0.02
 11/14  19:00:00,165.648549548,28.4770704871,23.9052929258,0.0,24.7345865669,47.5788473902,77.1808120824,72.2079280527,4.9528840297,0.02
 11/14  20:00:00,166.462836011,28.9883114523,25.0237779511,0.0,24.7345865669,47.5788473902,83.480781074,78.5078970443,4.9528840297,0.02
 11/14  21:00:00,135.848817122,27.6006574038,17.752439585,0.0,12.3672932834,38.6892022431,106.333350935,94.7540043296,2.97173041782,8.6076161873
 11/14  22:00:00,111.579651702,21.9930964387,16.4433323268,0.059418431102,12.3672932834,27.0668015668,83.0788421028,80.087111685,2.97173041782,0.02
 11/14  23:00:00,79.8748433431,18.1083005748,9.91535701954,0.0,4.12243109448,15.9888894789,75.9607079342,72.9689775164,2.97173041782,0.02
 11/14  24:00:00,99.086457839,23.7308920726,16.515369324,0.523494216779,4.12243109448,15.9888894789,97.4158514082,94.4241209904,2.97173041782,0.02
 11/15  01:00:00,84.3992685888,18.5465071164,11.4692952284,0.410543100623,4.12243109448,15.9888894789,79.6427577481,76.6510273303,2.97173041782,0.02
 11/15  02:00:00,99.2289300303,23.5117888017,15.426778381,1.17677169086,4.12243109448,15.9888894789,100.191053207,97.1993227888,2.97173041782,0.02
 11/15  03:00:00,90.933733266,19.8611267413,14.7374022754,3.56794357896,4.12243109448,15.9888894789,81.7139357696,78.7222053518,2.97173041782,0.02
 11/15  04:00:00,106.861940238,24.8264084266,17.4090824393,6.53272097413,4.12243109448,15.9888894789,102.429618204,99.4378877865,2.97173041782,0.02
 11/15  05:00:00,133.268677382,28.9152770287,18.789450961,4.37940871072,12.3672932834,24.9413748627,115.002027362,110.029143332,4.9528840297,0.02
 11/15  06:00:00,168.296810341,29.392414846,24.2206637671,35.6477195658,12.3672932834,24.9413748627,185.058828252,180.085944223,4.9528840297,0.02
 11/15  07:00:00,204.09595395,29.8821498793,14.4284153187,26.3002984348,24.7345865669,70.7195625826,162.396511132,152.470743073,9.90576805939,0.02
 11/15  08:00:00,212.139900396,29.9514717839,14.1680519072,19.1208189423,37.1018798503,92.3937384068,144.287493218,134.361725159,9.90576805939,0.02
 11/15  09:00:00,218.19666778,30.0186221021,19.0360118968,13.7868495591,37.1018798503,104.434947198,126.455294357,116.529526297,9.90576805939,0.02
 11/15  10:00:00,238.617767144,30.1229028328,25.7252818558,9.35390203081,37.1018798503,116.476155989,125.159437007,106.629398562,9.90576805939,8.62427038572
 11/15  11:00:00,244.770245986,30.2844547496,29.9289584453,7.04539770064,37.1018798503,116.476155989,110.109029831,100.183261771,9.90576805939,0.02
 11/15  12:00:00,244.944544877,30.5525394305,33.2641704955,5.41450511696,37.1018798503,116.476155989,114.370857665,95.8369143446,9.90576805939,8.62817526126
 11/15  13:00:00,235.112535994,30.8348929885,35.9776020428,4.20253674122,37.1018798503,104.434947198,102.381006549,92.45523849,9.90576805939,0.02
 11/15  14:00:00,249.967992961,31.1123067431,38.7348615095,2.95861993746,37.1018798503,116.476155989,99.6664166609,89.7406486015,9.90576805939,0.02
 11/15  15:00:00,253.12186503,31.3142955181,41.143376168,1.86694536549,37.1018798503,116.476155989,106.033030236,87.4989750492,9.90576805939,8.62828712765
 11/15  16:00:00,252.33877679,31.3431814267,42.2543536786,1.3621777417,37.1018798503,116.476155989,96.7077943169,86.7820262575,9.90576805939,0.02
 11/15  17:00:00,249.175464853,31.1824735221,40.7881380699,1.18722255727,37.1018798503,116.476155989,106.252802492,87.7239205169,9.90576805939,8.62311391611
 11/15  18:00:00,251.207164243,30.8949585438,36.7643443489,1.23023451465,37.1018798503,116.476155989,100.318425329,90.3926572701,9.90576805939,0.02
 11/15  19:00:00,159.428568223,28.3675188517,26.5005039919,0.0,24.7345865669,47.5788473902,75.4401811138,70.4672970841,4.9528840297,0.02
 11/15  20:00:00,160.501252591,29.1343802995,27.2834333116,0.0,24.7345865669,47.5788473902,82.1707921728,77.1979081431,4.9528840297,0.02
 11/15  21:00:00,124.780114384,27.1624508622,17.6963779135,0.0,12.3672932834,38.6892022431,96.7074438108,93.715713393,2.97173041782,0.02
 11/15  22:00:00,104.712594933,22.0515239776,18.5351762017,0.0,12.3672932834,27.0668015668,83.0034604209,80.0117300031,2.97173041782,0.02
 11/15  23:00:00,72.3248807789,18.1083005748,10.9130543407,0.0,4.12243109448,15.9888894789,75.8335723496,72.8418419318,2.97173041782,0.02
 11/15  24:00:00,88.5567252321,23.7308920726,16.6567675841,0.186227066881,4.12243109448,15.9888894789,97.3482789386,94.3565485208,2.97173041782,0.02
 11/16  01:00:00,76.7339627986,18.4588658081,10.9224385412,0.120433219844,4.12243109448,15.9888894789,79.7544034499,76.7626730321,2.97173041782,0.02
 11/16  02:00:00,90.6880043003,23.5117888017,14.6124438919,0.636533334116,4.12243109448,15.9888894789,100.293915379,97.3021849614,2.97173041782,0.02
 11/16  03:00:00,80.2621411782,19.0723549664,12.0816322267,1.25071051087,4.12243109448,15.9888894789,81.4894109495,78.4976805316,2.97173041782,0.02
 11/16  04:00:00,96.9339900355,24.4758431933,17.1004511401,3.68525818551,4.12243109448,15.9888894789,102.298403525,99.3066731076,2.97173041782,0.02
 11/16  05:00:00,119.509029734,28.6231393343,17.4549349692,2.54011177135,12.3672932834,24.9413748627,115.582856652,110.609972623,4.9528840297,0.02
