Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/16  06:00:00,154.717248158,29.4101007215,23.9824010265,30.5469887643,12.3672932834,24.9413748627,184.934658982,179.961774953,4.9528840297,0.02
 11/16  07:00:00,196.606799196,29.8972092914,15.6208172876,23.6401908121,24.7345865669,70.7195625826,158.249081321,148.323313261,9.90576805939,0.02
 11/16  08:00:00,208.140749188,30.0089932571,16.2100746865,17.345157289,37.1018798503,92.3937384068,144.228881591,125.715824445,9.90576805939,8.60728908682
 11/16  09:00:00,220.432805804,30.078204302,21.3288976772,14.9109573174,37.1018798503,104.434947198,125.993064866,116.067296806,9.90576805939,0.02
 11/16  10:00:00,232.06635235,30.141974699,27.4940506616,12.4335546809,37.1018798503,116.476155989,121.461095483,111.535327424,9.90576805939,0.02
 11/16  11:00:00,232.667707674,30.2103529164,32.8109966347,9.53143891546,37.1018798503,116.476155989,125.267149745,106.732915552,9.90576805939,8.62846613385
 11/16  12:00:00,239.314991662,30.2475043481,35.1389543666,7.93015198005,37.1018798503,116.476155989,113.413103938,103.487335879,9.90576805939,0.02
 11/16  13:00:00,226.480667446,30.275467883,35.2082944738,6.80072026962,37.1018798503,104.434947198,111.79107803,101.86530997,9.90576805939,0.02
 11/16  14:00:00,236.679845289,30.3197458051,36.5538916626,5.55768951539,37.1018798503,116.476155989,118.580314364,100.044616584,9.90576805939,8.62992972033
 11/16  15:00:00,238.602497054,30.4119855302,37.727923139,4.26197701329,37.1018798503,116.476155989,106.739167008,96.8133989484,9.90576805939,0.02
 11/16  16:00:00,236.863627459,30.5100663936,39.3095779886,3.05776105438,37.1018798503,116.476155989,113.157838684,94.6264684477,9.90576805939,8.62560217647
 11/16  17:00:00,232.814589303,30.5758168284,39.1556556254,2.29160991959,37.1018798503,116.476155989,103.469454548,93.5436864891,9.90576805939,0.02
 11/16  18:00:00,239.907803931,30.5506350894,37.0695845493,2.19032084848,37.1018798503,116.476155989,104.140130463,94.2143624038,9.90576805939,0.02
 11/16  19:00:00,151.857618156,28.4770704871,28.8836264151,0.0,24.7345865669,47.5788473902,77.7918978843,72.8190138546,4.9528840297,0.02
 11/16  20:00:00,150.838564864,28.9152770287,28.0432175003,0.0,24.7345865669,47.5788473902,84.1758606478,79.2029766181,4.9528840297,0.02
 11/16  21:00:00,122.363243712,27.6006574038,20.9664745592,0.0,12.3672932834,38.6892022431,106.834083407,95.2546773287,2.97173041782,8.60767566075
 11/16  22:00:00,97.7941972936,20.1530526117,18.5747594797,0.00359694166805,12.3672932834,27.0668015668,77.6405819164,74.6488514986,2.97173041782,0.02
 11/16  23:00:00,69.0768606002,18.1083005748,12.5846299814,0.0,4.12243109448,15.9888894789,76.3139079844,73.3221775666,2.97173041782,0.02
 11/16  24:00:00,86.0759402133,23.7308920726,19.6286079573,0.306221392547,4.12243109448,15.9888894789,97.6315346524,94.6398042346,2.97173041782,0.02
 11/17  01:00:00,73.5903029915,18.4588658081,13.2450669403,0.171956912157,4.12243109448,15.9888894789,79.8183002061,76.8265697883,2.97173041782,0.02
 11/17  02:00:00,86.3152107062,23.5117888017,18.12055784,0.876823366705,4.12243109448,15.9888894789,100.329024228,97.3372938104,2.97173041782,0.02
 11/17  03:00:00,77.6174203015,19.247637583,15.4362369799,1.57524960469,4.12243109448,15.9888894789,81.6144051285,78.6226747107,2.97173041782,0.02
 11/17  04:00:00,82.2701632441,23.2488648768,16.3114898011,1.06910567908,4.12243109448,15.9888894789,102.834257093,99.8425266751,2.97173041782,0.02
 11/17  05:00:00,110.507933775,28.7692081815,22.2138426007,2.403781453,12.3672932834,24.9413748627,115.094910293,110.122026263,4.9528840297,0.02
 11/17  06:00:00,143.005511266,29.4283007608,28.6558754914,27.8386537244,12.3672932834,24.9413748627,183.963748653,178.990864624,4.9528840297,0.02
 11/17  07:00:00,186.357739088,29.9194331163,21.6447936785,21.1240156211,24.7345865669,70.7195625826,150.331473308,140.405705249,9.90576805939,0.02
 11/17  08:00:00,198.658701075,30.0771488532,23.5917259881,14.5968653425,37.1018798503,92.3937384068,130.918227811,120.992459751,9.90576805939,0.02
 11/17  09:00:00,210.81195239,30.1780264063,28.1389298436,10.2592334355,37.1018798503,104.434947198,122.652226138,112.726458079,9.90576805939,0.02
 11/17  10:00:00,228.331543687,30.3087164533,37.130473493,6.61501533984,37.1018798503,116.476155989,123.922372475,105.392151707,9.90576805939,8.62445270897
 11/17  11:00:00,237.07153497,30.5834552578,45.5584177502,4.32260391468,37.1018798503,116.476155989,108.671610939,98.7458428794,9.90576805939,0.02
 11/17  12:00:00,241.107759839,30.9783323597,50.0095074099,2.8659463862,37.1018798503,116.476155989,112.410354021,93.8746869906,9.90576805939,8.62989897071
 11/17  13:00:00,228.101911921,31.3556275349,51.7386256584,1.71309387747,37.1018798503,104.434947198,100.677991025,90.7522229656,9.90576805939,0.02
 11/17  14:00:00,240.38220045,31.6659540375,53.4108357152,1.02723663475,37.1018798503,116.476155989,98.4570494475,88.5312813881,9.90576805939,0.02
 11/17  15:00:00,241.298440327,31.8865424145,54.5150591525,0.618907444819,37.1018798503,116.476155989,105.242412038,86.7081563728,9.90576805939,8.62848760628
 11/17  16:00:00,241.109066105,31.9281912089,54.5417724676,0.361362646586,37.1018798503,116.476155989,95.9357916295,86.0100235701,9.90576805939,0.02
 11/17  17:00:00,237.573759629,31.7110342513,51.3093001897,0.276191194394,37.1018798503,116.476155989,105.597085903,87.0679948862,9.90576805939,8.62332295696
 11/17  18:00:00,243.911967923,31.3241745797,46.2238961513,0.34199124701,37.1018798503,116.476155989,99.7160519988,89.7902839394,9.90576805939,0.02
 11/17  19:00:00,150.52354121,28.5866221225,34.8315838147,0.0,24.7345865669,47.5788473902,74.3721439367,69.399259907,4.9528840297,0.02
 11/17  20:00:00,152.289089467,29.2439319349,35.9398180697,0.0,24.7345865669,47.5788473902,80.7856060276,75.8127219979,4.9528840297,0.02
 11/17  21:00:00,122.688687807,28.0388639455,28.8014180017,0.0,12.3672932834,38.6892022431,95.1319274948,92.140197077,2.97173041782,0.02
 11/17  22:00:00,84.3289092345,14.9248470015,15.503259655,0.0,12.3672932834,27.0668015668,59.9114693053,56.9197388875,2.97173041782,0.02
 11/17  23:00:00,72.5411121459,19.9191306323,17.6767583149,0.0,4.12243109448,15.9888894789,85.8021502086,82.8104197908,2.97173041782,0.02
 11/17  24:00:00,75.3921418212,19.3352788913,20.7735618978,0.0,4.12243109448,15.9888894789,77.7099784692,74.7182480514,2.97173041782,0.02
 11/18  01:00:00,79.6234196722,23.2926855309,21.2336003577,0.00797946570441,4.12243109448,15.9888894789,97.357100643,94.3653702251,2.97173041782,0.02
 11/18  02:00:00,69.985010921,18.5465071164,16.1835038769,0.0295728115765,4.12243109448,15.9888894789,79.4013935612,76.4096631434,2.97173041782,0.02
 11/18  03:00:00,80.8709480888,23.7308920726,21.9171517113,0.151432254463,4.12243109448,15.9888894789,99.776445183,96.7847147651,2.97173041782,0.02
 11/18  04:00:00,71.703823189,18.984713658,17.0854199025,0.294478909989,4.12243109448,15.9888894789,81.3293317089,78.3376012911,2.97173041782,0.02
 11/18  05:00:00,83.9855525046,27.6006574038,21.1729746349,0.246698829262,4.12243109448,16.0517297156,120.081621167,117.089890749,2.97173041782,0.02
 11/18  06:00:00,89.2160493507,28.4770704871,24.6981935693,1.07556363839,4.12243109448,16.0517297156,129.796206411,118.222694592,2.97173041782,8.60178140055
 11/18  07:00:00,114.062482445,29.7916901119,22.3215362865,3.42995962321,4.12243109448,39.6058045677,102.205421413,99.2136909954,2.97173041782,0.02
 11/18  08:00:00,167.956923572,29.8348117449,26.8892077261,30.4672414558,12.3672932834,65.3531420225,160.943132905,155.970248876,4.9528840297,0.02
 11/18  09:00:00,165.006741268,29.8212752737,31.2148176346,22.6633149413,12.3672932834,68.2430321324,155.168667621,150.195783591,4.9528840297,0.02
 11/18  10:00:00,190.480706093,29.8550555957,36.3018145276,13.9996527201,16.4897243779,93.1370602926,141.787051435,133.842436988,7.92461444751,0.02
 11/18  11:00:00,193.410215021,29.8883221373,43.1245192298,10.0730841747,16.4897243779,93.1370602926,134.797405947,126.852791499,7.92461444751,0.02
 11/18  12:00:00,196.609343862,29.9180975699,48.4139908519,7.95295403177,16.4897243779,93.1370602926,130.760442447,122.815827999,7.92461444751,0.02
 11/18  13:00:00,190.204866712,29.9004940983,52.537205055,6.59447677293,16.4897243779,83.9857416113,129.679461707,121.73484726,7.92461444751,0.02
 11/18  14:00:00,191.516464212,29.8862128013,54.972847959,5.48470652028,16.4897243779,83.9857416113,137.607623338,121.073269625,7.92461444751,8.60973926529
 11/18  15:00:00,191.244834803,29.8744161974,55.5121097771,4.68568693093,16.4897243779,83.9857416113,128.502586174,120.557971727,7.92461444751,0.02
 11/18  16:00:00,162.879110517,29.7916901119,49.3717051837,0.0,12.3672932834,70.6512738906,68.694857476,63.7219734463,4.9528840297,0.02
 11/18  17:00:00,158.831384552,29.7916901119,45.3239753935,0.0,12.3672932834,70.6512738906,68.4098754568,63.4369914271,4.9528840297,0.02
 11/18  18:00:00,155.684648783,29.7916901119,42.9549066016,0.0,12.3672932834,58.1284167478,72.9013544304,67.9284704007,4.9528840297,0.02
 11/18  19:00:00,111.762695352,27.1624508622,32.500516159,0.0,12.3672932834,24.9413748627,95.7410073336,90.7681233039,4.9528840297,0.02
 11/18  20:00:00,114.261118181,27.8197606746,34.3416291553,0.0,12.3672932834,24.9413748627,102.201688021,97.2288039915,4.9528840297,0.02
 11/18  21:00:00,95.1513889101,27.6006574038,32.5855104679,0.0,4.12243109448,16.0517297156,110.997848381,108.006117963,2.97173041782,0.02
 11/18  22:00:00,60.8998362217,12.0722003832,14.1961791234,0.0,4.12243109448,15.9888894789,58.2114090453,55.2196786275,2.97173041782,0.02
 11/18  23:00:00,69.8835987149,16.2974705173,18.9621514406,0.0,4.12243109448,15.9888894789,78.3405511032,75.3488206854,2.97173041782,0.02
 11/18  24:00:00,71.1043904948,16.4290383918,20.0629754834,0.0,4.12243109448,15.9888894789,76.4950590006,73.5033285828,2.97173041782,0.02
 11/19  01:00:00,60.2194580067,12.5104069248,15.15655886,0.0,2.06121554724,15.9888894789,59.9258948667,56.9341644489,2.97173041782,0.02
 11/19  02:00:00,77.3600931523,21.5036069326,23.1603228636,0.0,2.06121554724,15.9888894789,100.845842945,97.8541125269,2.97173041782,0.02
 11/19  03:00:00,76.0528216251,19.4229201997,23.9294067527,0.0913325566156,2.06121554724,15.9888894789,83.6979801064,80.7062496885,2.97173041782,0.02
 11/19  04:00:00,78.6160084466,22.6353757185,23.2554688583,0.0,2.06121554724,15.9888894789,105.781082708,102.78935229,2.97173041782,0.02
 11/19  05:00:00,75.5869410598,19.4229201997,23.2772978299,0.277560822893,2.06121554724,15.9888894789,85.117057743,82.1253273252,2.97173041782,0.02
 11/19  06:00:00,81.850459072,23.2926855309,25.6738359795,0.158773595824,2.06121554724,15.9888894789,107.295347396,104.303616978,2.97173041782,0.02
 11/19  07:00:00,70.6527074571,18.5465071164,19.2682697585,0.228768274421,2.06121554724,15.9888894789,86.4607826829,83.4690522651,2.97173041782,0.02
 11/19  08:00:00,72.4730204837,23.9499953434,26.6701640884,0.870281587702,2.06121554724,15.9888894789,116.740554251,105.167033404,2.97173041782,8.60179042969
 11/19  09:00:00,90.4950346572,19.510561508,24.0977868549,0.252259618635,4.12243109448,41.7362269337,83.0182997934,78.0454157637,4.9528840297,0.02
 11/19  10:00:00,104.774275423,24.4758431933,32.8974565227,0.197495755652,4.12243109448,41.7362269337,99.8295780699,94.8566940402,4.9528840297,0.02
 11/19  11:00:00,90.7814040214,19.0723549664,24.8270681081,0.0559010626834,4.12243109448,41.7362269337,79.9219281957,74.949044166,4.9528840297,0.02
 11/19  12:00:00,105.948885482,24.388201885,33.9163612081,0.0762395337742,4.12243109448,41.7362269337,97.7742444868,92.8013604571,4.9528840297,0.02
 11/19  13:00:00,96.4706485661,19.8611267413,29.6364902678,0.0462532397781,4.12243109448,41.7362269337,76.7684041498,71.7955201201,4.9528840297,0.02
 11/19  14:00:00,108.31221903,24.388201885,36.1862716624,0.0129634882313,4.12243109448,41.7362269337,92.6442439605,87.6713599308,4.9528840297,0.02
 11/19  15:00:00,93.1734987377,19.0723549664,27.1661022077,0.0,4.12243109448,41.7362269337,75.7800725773,70.8071885476,4.9528840297,0.02
 11/19  16:00:00,108.872319356,24.388201885,37.0376436928,0.0,4.12243109448,41.7362269337,94.9358676428,89.9629836131,4.9528840297,0.02
 11/19  17:00:00,80.5870685865,19.8611267413,30.8667344627,0.0,4.12243109448,24.8785346261,78.0313445424,73.0584605127,4.9528840297,0.02
 11/19  18:00:00,74.7858372179,18.5465071164,25.2752197111,0.00260492566709,2.06121554724,15.9888894789,80.6500877148,77.658357297,2.97173041782,0.02
 11/19  19:00:00,65.8706650198,14.0194319727,18.9868371877,0.0350051324229,2.06121554724,15.9888894789,63.7883672187,60.7966368009,2.97173041782,0.02
 11/19  20:00:00,71.8523716597,16.7211760862,22.5287507164,0.0512838648231,2.06121554724,15.9888894789,75.1781002164,72.1863697986,2.97173041782,0.02
 11/19  21:00:00,79.0098213984,19.2038169288,26.9379701064,0.119575860525,2.06121554724,15.9888894789,86.1071215319,83.1153911141,2.97173041782,0.02
 11/19  22:00:00,59.4396431103,11.6682530926,15.2943835275,0.041847195992,2.06121554724,15.9888894789,56.0196506631,53.0279202453,2.97173041782,0.02
 11/19  23:00:00,67.2483172419,14.4576385143,19.9600068148,0.231949685885,2.06121554724,15.9888894789,65.0386312394,62.0469008216,2.97173041782,0.02
 11/19  24:00:00,84.2042138236,21.6864577715,29.3480615318,0.502531778798,2.06121554724,15.9888894789,98.9031620267,95.9114316089,2.97173041782,0.02
 11/20  01:00:00,76.5387314892,18.5465071164,23.1166370955,0.205209751907,4.12243109448,15.9888894789,86.2481479391,83.2564175213,2.97173041782,0.02
 11/20  02:00:00,89.1192769393,23.5117888017,30.3674914859,0.453617393051,4.12243109448,15.9888894789,107.900381791,104.908651374,2.97173041782,0.02
 11/20  03:00:00,81.5927251654,19.4229201997,26.7216831974,0.777744191424,4.12243109448,15.9888894789,87.0174233164,84.0256928985,2.97173041782,0.02
 11/20  04:00:00,92.7273359638,23.9499953434,33.0517996575,0.93916164598,4.12243109448,15.9888894789,108.243614415,105.251883997,2.97173041782,0.02
 11/20  05:00:00,119.698355145,28.4040360635,38.8111287598,0.383461688805,12.3672932834,24.9413748627,121.9052128,116.93232877,4.9528840297,0.02
 11/20  06:00:00,152.487815179,29.3875239784,46.1013201982,24.8992423331,12.3672932834,24.9413748627,191.021857238,186.048973208,4.9528840297,0.02
 11/20  07:00:00,203.272623698,29.8738742833,47.2403140187,15.9132256832,24.7345865669,70.7195625826,155.901782241,145.976014182,9.90576805939,0.02
 11/20  08:00:00,220.841812979,29.9246510668,48.2906522034,10.0848537863,37.1018798503,92.3937384068,135.174710629,125.24894257,9.90576805939,0.02
 11/20  09:00:00,229.320135229,29.9691512464,48.8232070806,8.29203685824,37.1018798503,104.434947198,137.151474579,118.623890035,9.90576805939,8.62181648499
 11/20  10:00:00,241.163613673,30.0390745936,50.3967149954,6.45048471333,37.1018798503,116.476155989,123.902382678,113.976614619,9.90576805939,0.02
 11/20  11:00:00,241.116549782,30.0999905902,51.510387332,5.22816587826,37.1018798503,116.476155989,129.227305143,110.692650174,9.90576805939,8.6288869094
 11/20  12:00:00,242.710620503,30.1796013478,54.3186856142,3.93420872546,37.1018798503,116.476155989,116.993849195,107.068081136,9.90576805939,0.02
 11/20  13:00:00,232.392152266,30.3522429204,57.2235035484,2.57998983669,37.1018798503,104.434947198,112.497032056,102.571263996,9.90576805939,0.02
 11/20  14:00:00,247.503728073,30.5590055056,61.0728287432,1.59372610919,37.1018798503,116.476155989,117.41937259,98.88330258,9.90576805939,8.63030195096
 11/20  15:00:00,245.811585065,30.639952046,59.768851595,1.12483408977,37.1018798503,116.476155989,107.212270933,97.2865028736,9.90576805939,0.02
 11/20  16:00:00,242.919427792,30.6247294644,57.1058930128,0.911004265733,37.1018798503,116.476155989,115.716541022,97.1851427125,9.90576805939,8.62563024996
 11/20  17:00:00,241.420069624,30.6033402062,55.6488177153,0.890737227033,37.1018798503,116.476155989,107.088517839,97.1627497794,9.90576805939,0.02
 11/20  18:00:00,251.562346614,30.5716067131,53.9157495699,1.05305525083,37.1018798503,116.476155989,107.166170936,97.2404028768,9.90576805939,0.02
 11/20  19:00:00,156.922680246,28.4770704871,41.3402557923,0.0,24.7345865669,47.5788473902,78.0111816252,73.0382975955,4.9528840297,0.02
 11/20  20:00:00,158.726884324,29.1343802995,42.487145063,0.0,24.7345865669,47.5788473902,83.5169960269,78.5441119972,4.9528840297,0.02
 11/20  21:00:00,125.102366898,27.1624508622,32.0914917939,0.0,12.3672932834,38.6892022431,105.977077009,94.3976365173,2.97173041782,8.60771007356
 11/20  22:00:00,92.5301857924,15.625977468,23.0034050868,0.0,12.3672932834,27.0668015668,60.9075363527,57.9158059349,2.97173041782,0.02
 11/20  23:00:00,79.491953198,20.1382339031,24.6369412192,0.0,4.12243109448,15.9888894789,86.3384411601,83.3467107423,2.97173041782,0.02
 11/20  24:00:00,66.3258234108,13.5522234856,18.2424246196,0.0,4.12243109448,15.9888894789,55.7298934483,52.7381630305,2.97173041782,0.02
 11/21  01:00:00,83.4984855316,20.9708263322,27.8108811171,0.0,4.12243109448,15.9888894789,92.3102369148,89.318506497,2.97173041782,0.02
 11/21  02:00:00,59.7158587344,11.3031868865,13.9138327796,0.0140644262615,4.12243109448,15.9888894789,49.3430258332,46.3512954154,2.97173041782,0.02
 11/21  03:00:00,79.1183515961,19.8901286868,24.5046870818,0.029958124477,4.12243109448,15.9888894789,85.3369424191,82.3452120013,2.97173041782,0.02
 11/21  04:00:00,78.9665915237,19.4229201997,24.7120356128,0.161258359874,4.12243109448,15.9888894789,79.8546016952,76.8628712774,2.97173041782,0.02
 11/21  05:00:00,113.666490134,28.4040360635,33.089171109,0.0735546237968,12.3672932834,24.9413748627,111.982748194,107.009864164,4.9528840297,0.02
 11/21  06:00:00,137.68854277,29.4243880205,39.6545149303,16.5099114806,12.3672932834,24.9413748627,181.981755979,177.00887195,4.9528840297,0.02
 11/21  07:00:00,190.205095279,29.9011366127,38.1637597265,11.8949895919,24.7345865669,70.7195625826,147.495975968,137.570207909,9.90576805939,0.02
 11/21  08:00:00,209.934388163,30.1180927717,39.5679258646,7.706723563,37.1018798503,92.3937384068,128.24006236,118.3142943,9.90576805939,0.02
 11/21  09:00:00,223.746764965,30.2151309357,45.1878481742,6.10801646041,37.1018798503,104.434947198,121.834306441,111.908538382,9.90576805939,0.02
 11/21  10:00:00,239.883621318,30.3300157308,51.302565845,3.97366286677,37.1018798503,116.476155989,124.781709605,106.251164412,9.90576805939,8.62477713328
 11/21  11:00:00,241.902879085,30.6419482191,54.8146419692,2.1683472763,37.1018798503,116.476155989,109.899146313,99.9733782538,9.90576805939,0.02
 11/21  12:00:00,244.490904075,31.0517969028,58.0129642095,1.1479303052,37.1018798503,116.476155989,113.565660717,95.0295539342,9.90576805939,8.63033872357
 11/21  13:00:00,231.981476178,31.138239011,57.8271282149,0.779738953253,37.1018798503,104.434947198,103.551164986,93.6253969262,9.90576805939,0.02
 11/21  14:00:00,241.938292906,31.0316508272,56.0598739905,0.568581630065,37.1018798503,116.476155989,104.195848502,94.2700804429,9.90576805939,0.02
 11/21  15:00:00,241.324881033,30.9415121692,55.5884778284,0.516925371028,37.1018798503,116.476155989,113.428833687,94.8941399944,9.90576805939,8.62892563309
 11/21  16:00:00,240.387160884,30.8884155831,54.6109677114,0.610023889162,37.1018798503,116.476155989,104.975609963,95.0498419039,9.90576805939,0.02
 11/21  17:00:00,239.593626225,30.8421004996,53.7368508124,0.737421418877,37.1018798503,116.476155989,113.591032068,95.0616309171,9.90576805939,8.62363309159
 11/21  18:00:00,250.215737306,30.7868464173,52.393346159,1.01362342716,37.1018798503,116.476155989,105.032221042,95.1064529827,9.90576805939,0.02
 11/21  19:00:00,157.317892068,28.4770704871,41.7354820913,0.0,24.7345865669,47.5788473902,77.0391316902,72.0662476605,4.9528840297,0.02
 11/21  20:00:00,160.500392082,29.1343802995,44.2606683559,0.0,24.7345865669,47.5788473902,82.1313985312,77.1585145015,4.9528840297,0.02
 11/21  21:00:00,127.440414099,27.1624508622,34.429553478,0.0,12.3672932834,38.6892022431,95.5952995924,92.6035691745,2.97173041782,0.02
 11/21  22:00:00,94.7659333541,15.8012600847,25.063868533,0.0,12.3672932834,27.0668015668,60.2778401393,57.2861097215,2.97173041782,0.02
 11/21  23:00:00,79.9077043334,19.9191306323,25.2717950713,0.0,4.12243109448,15.9888894789,85.0430910642,82.0513606464,2.97173041782,0.02
 11/21  24:00:00,69.7331591742,13.9027887189,21.2991945389,0.0,4.12243109448,15.9888894789,56.8248013213,53.8330709035,2.97173041782,0.02
 11/22  01:00:00,82.9626146084,20.6494748683,27.5963609946,0.0,4.12243109448,15.9888894789,92.0252043189,89.033473901,2.97173041782,0.02
 11/22  02:00:00,64.2553176679,13.114016944,16.6101246846,0.0,4.12243109448,15.9888894789,59.284978289,56.2932478712,2.97173041782,0.02
 11/22  03:00:00,83.5858223176,21.0146469863,27.8543965254,0.0,4.12243109448,15.9888894789,91.6135310142,88.6218005964,2.97173041782,0.02
 11/22  04:00:00,64.4341711632,12.6468084569,17.230615666,0.0487712761405,4.12243109448,15.9888894789,53.1798066774,50.1880762596,2.97173041782,0.02
 11/22  05:00:00,118.406427406,28.7692081815,37.4836330979,0.0538569407606,12.3672932834,24.9413748627,111.521516631,106.548632601,4.9528840297,0.02
 11/22  06:00:00,137.584810916,29.478515942,42.3247508603,13.6818148869,12.3672932834,24.9413748627,178.907931017,173.935046987,4.9528840297,0.02
 11/22  07:00:00,191.108897862,29.9483668297,41.3439240585,9.5713967487,24.7345865669,70.7195625826,153.781832404,135.274272658,9.90576805939,8.60179168679
 11/22  08:00:00,211.714726771,30.2595180861,43.0533754114,5.86018418551,37.1018798503,92.3937384068,126.125294743,116.199526683,9.90576805939,0.02
 11/22  09:00:00,222.295544623,30.362880801,45.4425042293,4.25443174884,37.1018798503,104.434947198,119.824559982,109.898791923,9.90576805939,0.02
 11/22  10:00:00,236.329514723,30.4316918498,48.2686293717,3.35181513435,37.1018798503,116.476155989,116.316486398,106.390718339,9.90576805939,0.02
 11/22  11:00:00,239.978913126,30.6298985333,52.8001360489,2.2708913657,37.1018798503,116.476155989,119.889870119,101.355023796,9.90576805939,8.62907826351
 11/22  12:00:00,242.014513053,30.7943143989,55.5503512786,1.39169479266,37.1018798503,116.476155989,108.237026331,98.3112582715,9.90576805939,0.02
 11/22  13:00:00,229.730924758,30.817992308,55.6229317581,1.05354708034,37.1018798503,104.434947198,115.97665076,97.4444559115,9.90576805939,8.62642678888
 11/22  14:00:00,241.772900747,30.8504075824,55.7743882538,0.869969988066,37.1018798503,116.476155989,106.576329671,96.6505616116,9.90576805939,0.02
 11/22  15:00:00,243.324270398,30.9808076717,57.4025180812,0.662947675124,37.1018798503,116.476155989,104.796374697,94.870606638,9.90576805939,0.02
 11/22  16:00:00,242.848657294,30.9872473942,57.0612058182,0.522439593361,37.1018798503,116.476155989,112.540487399,94.0071240368,9.90576805939,8.62759530234
 11/22  17:00:00,241.967865567,30.9715653429,56.0940869023,0.625009049633,37.1018798503,116.476155989,103.771777383,93.8460093236,9.90576805939,0.02
 11/22  18:00:00,252.588236508,30.9218470326,54.7627763882,0.881650558513,37.1018798503,116.476155989,103.966900257,94.0411321976,9.90576805939,0.02
 11/22  19:00:00,158.837040903,28.4770704871,43.2546044886,0.0,24.7345865669,47.5788473902,84.8675159243,71.3068025535,4.9528840297,8.60782934115
 11/22  20:00:00,162.083880709,29.1343802995,45.8441495808,0.0,24.7345865669,47.5788473902,81.4661563219,76.4932722922,4.9528840297,0.02
 11/22  21:00:00,131.548847061,27.6006574038,38.0997874352,0.0,12.3672932834,38.6892022431,94.9654604039,91.9737299861,2.97173041782,0.02
 11/22  22:00:00,93.3700494943,15.3630535431,24.106197905,0.0,12.3672932834,27.0668015668,56.5910231373,53.5992927195,2.97173041782,0.02
 11/22  23:00:00,82.2782259382,19.9191306323,27.6423173993,0.0,4.12243109448,15.9888894789,84.5417559116,81.5500254938,2.97173041782,0.02
 11/22  24:00:00,71.5313295035,13.9904300272,23.0097242911,0.0,4.12243109448,15.9888894789,56.6079562019,53.6162257841,2.97173041782,0.02
 11/23  01:00:00,79.2177463759,19.9191306323,26.6430532842,0.0,2.06121554724,15.9888894789,92.7521214348,89.760391017,2.97173041782,0.02
 11/23  02:00:00,64.0978828145,12.0919586614,19.5823650909,0.0,2.06121554724,15.9888894789,50.2286160229,47.2368856051,2.97173041782,0.02
 11/23  03:00:00,80.5424092082,19.671025416,28.2390216286,0.0,2.06121554724,15.9888894789,86.0538055201,83.0620751022,2.97173041782,0.02
 11/23  04:00:00,59.4520973722,11.3031868865,15.7253513704,0.0,2.06121554724,15.9888894789,49.4720756627,46.4803452449,2.97173041782,0.02
 11/23  05:00:00,83.2011498781,20.3283352284,30.2162261022,0.024226324156,2.06121554724,15.9888894789,85.8599391646,82.8682087468,2.97173041782,0.02
 11/23  06:00:00,64.6486044985,13.7565080478,18.398936244,0.0,2.06121554724,15.9888894789,62.0214484423,59.0297180245,2.97173041782,0.02
 11/23  07:00:00,89.4814107215,23.5117888017,33.1978465129,0.0466117443602,2.06121554724,15.9888894789,101.431099435,98.4393690171,2.97173041782,0.02
 11/23  08:00:00,67.7970447654,19.0723549664,27.7726979357,0.088663203348,2.06121554724,15.9888894789,82.1349047265,79.1431743087,2.97173041782,0.02
 11/23  09:00:00,108.460328886,24.388201885,37.5721768786,0.0612333752969,4.12243109448,41.7362269337,98.7808974453,93.8080134156,4.9528840297,0.02
 11/23  10:00:00,96.1154905609,19.510561508,30.2505109743,0.0317029956602,4.12243109448,41.7362269337,77.8890774104,72.9161933807,4.9528840297,0.02
 11/23  11:00:00,108.870663056,24.12527796,38.2883363396,0.018331916974,4.12243109448,41.7362269337,96.0654802048,91.0925961751,4.9528840297,0.02
 11/23  12:00:00,99.6781414216,19.8611267413,33.4456145298,0.0486849707677,4.12243109448,41.7362269337,77.9964772275,73.0235931978,4.9528840297,0.02
 11/23  13:00:00,108.881746202,23.9499953434,38.4398908887,0.0531430288036,4.12243109448,41.7362269337,96.9140675586,91.9411835289,4.9528840297,0.02
 11/23  14:00:00,97.9044465527,19.510561508,32.0010016739,0.0701680858506,4.12243109448,41.7362269337,78.5824696725,73.6095856428,4.9528840297,0.02
 11/23  15:00:00,111.191248825,24.388201885,40.2384498142,0.125880075953,4.12243109448,41.7362269337,97.9906179918,93.0177339621,4.9528840297,0.02
 11/23  16:00:00,97.908215735,19.510561508,31.9424505074,0.132488321939,4.12243109448,41.7362269337,80.0564401735,75.0835561438,4.9528840297,0.02
 11/23  17:00:00,92.0268935735,23.9499953434,38.3379187892,0.157954582806,4.12243109448,24.8785346261,98.7374829038,93.7645988741,4.9528840297,0.02
 11/23  18:00:00,81.5909042273,19.4229201997,31.5941717236,0.313816512633,2.06121554724,15.9888894789,91.1293786143,79.555853586,2.97173041782,8.60179461052
 11/23  19:00:00,66.0189524312,13.5812254311,19.9445663269,0.0,2.06121554724,15.9888894789,63.2173238447,60.2255934269,2.97173041782,0.02
 11/23  20:00:00,65.0896859589,12.4132042133,19.9747125556,0.266609438086,2.06121554724,15.9888894789,53.4295140472,50.4377836293,2.97173041782,0.02
 11/23  21:00:00,78.5624685782,18.8094310414,26.9114565231,0.232418755421,2.06121554724,15.9888894789,83.6211567989,80.6294263811,2.97173041782,0.02
 11/23  22:00:00,80.5036912353,20.3573371739,27.2104271882,0.280363980301,2.06121554724,15.9888894789,95.504217006,92.5124865882,2.97173041782,0.02
 11/23  23:00:00,76.5376294139,18.0720481429,25.1895993662,0.695820163981,2.06121554724,15.9888894789,81.8839393269,78.892208909,2.97173041782,0.02
 11/23  24:00:00,87.9500742388,23.5117888017,30.9064564854,0.806665107873,2.06121554724,15.9888894789,108.254217939,105.262487521,2.97173041782,0.02
 11/24  01:00:00,77.4450535135,18.5465071164,23.789497538,0.438671135754,4.12243109448,15.9888894789,86.2254364107,83.2337059929,2.97173041782,0.02
 11/24  02:00:00,92.4824846598,23.9499953434,32.4001460558,1.34596384842,4.12243109448,15.9888894789,107.496053529,104.504323111,2.97173041782,0.02
 11/24  03:00:00,82.5947178489,19.4229201997,26.9965281158,1.50489184445,4.12243109448,15.9888894789,86.7722367944,83.7805063766,2.97173041782,0.02
 11/24  04:00:00,88.3083297073,23.0735822601,30.0224759215,0.425892135785,4.12243109448,15.9888894789,108.137972868,105.14624245,2.97173041782,0.02
 11/24  05:00:00,126.601215111,29.2074147231,43.8494036155,1.44466810386,12.3672932834,24.9413748627,121.779334812,116.806450782,4.9528840297,0.02
 11/24  06:00:00,148.464215753,28.9555752687,48.0576636546,19.3512481592,12.3672932834,24.9413748627,190.242836196,185.269952166,4.9528840297,0.02
 11/24  07:00:00,210.090246646,29.8871996945,53.7795604139,16.1782768563,24.7345865669,70.7195625826,155.370763873,145.444995813,9.90576805939,0.02
 11/24  08:00:00,229.614960298,29.9489674522,56.9150143124,10.2093267404,37.1018798503,92.3937384068,134.582698036,124.656929977,9.90576805939,0.02
 11/24  09:00:00,240.176989733,30.0170315737,59.7104859684,8.21368192475,37.1018798503,104.434947198,127.891866568,117.966098509,9.90576805939,0.02
 11/24  10:00:00,252.226341448,30.0890216903,61.0862097894,6.77373721516,37.1018798503,116.476155989,132.389129704,113.859032869,9.90576805939,8.62432877537
 11/24  11:00:00,250.325374678,30.1578709405,60.3759411809,5.51359346438,37.1018798503,116.476155989,120.692583288,110.766815229,9.90576805939,0.02
 11/24  12:00:00,248.715432563,30.2225786009,59.7780544423,4.43657981628,37.1018798503,116.476155989,126.772889949,108.236515363,9.90576805939,8.63060652705
 11/24  13:00:00,237.114811065,30.2753485554,60.9087983572,3.69427638568,37.1018798503,104.434947198,116.112251985,106.186483926,9.90576805939,0.02
 11/24  14:00:00,246.705862303,30.3100886087,58.6255064596,3.49204728517,37.1018798503,116.476155989,114.670888567,104.745120508,9.90576805939,0.02
 11/24  15:00:00,242.158110425,30.334472504,54.1237590254,3.42191968752,37.1018798503,116.476155989,122.359505359,103.824541999,9.90576805939,8.62919530034
 11/24  16:00:00,239.372515782,30.3628386149,51.4155417199,3.31635085801,37.1018798503,116.476155989,112.447476486,102.521708426,9.90576805939,0.02
 11/24  17:00:00,237.765972812,30.3823907491,49.8467638295,3.25956447615,37.1018798503,116.476155989,120.196015098,101.667811284,9.90576805939,8.62243575442
 11/24  18:00:00,247.723555245,30.399178168,48.0675082232,3.23494418209,37.1018798503,116.476155989,110.754427571,100.828659512,9.90576805939,0.02
 11/24  19:00:00,154.782175089,28.4770704871,39.1997580116,0.0,24.7345865669,47.5788473902,81.6574303827,76.684546353,4.9528840297,0.02
 11/24  20:00:00,156.700216835,28.9152770287,40.6795886074,0.0,24.7345865669,47.5788473902,86.5571202016,81.584236172,4.9528840297,0.02
 11/24  21:00:00,127.645321639,27.6006574038,34.1962464196,0.0,12.3672932834,38.6892022431,99.5742067937,96.5824763759,2.97173041782,0.02
 11/24  22:00:00,93.6570322317,15.7136187764,24.0426041741,0.0,12.3672932834,27.0668015668,63.5050026018,60.513272184,2.97173041782,0.02
 11/24  23:00:00,80.6207338778,19.9191306323,25.9848241591,0.0,4.12243109448,15.9888894789,87.9614720363,84.9697416185,2.97173041782,0.02
 11/24  24:00:00,70.8307258876,13.9027887189,22.3861936329,0.0105671624514,4.12243109448,15.9888894789,58.4391363715,55.4474059537,2.97173041782,0.02
 11/25  01:00:00,86.2573981318,20.6494748683,30.8811228142,0.010021248899,4.12243109448,15.9888894789,93.384510539,90.3927801212,2.97173041782,0.02
 11/25  02:00:00,66.8190242861,13.114016944,19.1579568541,0.0158739933771,4.12243109448,15.9888894789,59.9422618175,56.9505313997,2.97173041782,0.02
 11/25  03:00:00,86.6454503551,21.0146469863,30.8538657725,0.0601583346042,4.12243109448,15.9888894789,92.6369594399,89.6452290221,2.97173041782,0.02
 11/25  04:00:00,62.8060714405,11.7413934281,16.4105854287,0.169316756266,4.12243109448,15.9888894789,58.6821477962,47.1103856213,2.97173041782,8.60003175702
 11/25  05:00:00,93.8521510301,27.6006574038,31.1561395668,0.130131944036,4.12243109448,16.0517297156,118.773757111,115.782026694,2.97173041782,0.02
 11/25  06:00:00,96.1077488142,28.4770704871,31.979008572,0.686447731698,4.12243109448,16.0517297156,119.768114822,116.776384404,2.97173041782,0.02
 11/25  07:00:00,119.816330619,29.7916901119,29.021278836,2.4840648765,4.12243109448,39.6058045677,101.328042966,98.3363125482,2.97173041782,0.02
 11/25  08:00:00,165.704680127,29.8288733046,28.2912563381,26.7843965166,12.3672932834,65.3531420225,159.78107689,154.80819286,4.9528840297,0.02
 11/25  09:00:00,161.025876069,29.8171223744,26.9027013925,20.8313265235,12.3672932834,68.2430321324,155.06804848,150.09516445,4.9528840297,0.02
 11/25  10:00:00,192.36842737,29.8416761723,26.8248960728,13.9346471465,16.4897243779,93.1370602926,142.0517081,134.107093653,7.92461444751,0.02
 11/25  11:00:00,195.044300823,29.8420012521,26.6869698812,10.9566182829,16.4897243779,93.1370602926,135.246869819,127.302255371,7.92461444751,0.02
 11/25  12:00:00,195.219232924,29.8643981875,28.5749640786,9.33659700451,16.4897243779,93.1370602926,131.548337982,123.603723534,7.92461444751,0.02
 11/25  13:00:00,186.681499384,29.8963580707,30.1061256485,8.12081005559,16.4897243779,83.9857416113,128.63888509,120.694270642,7.92461444751,0.02
 11/25  14:00:00,188.394576508,29.9452899073,30.2274180297,7.44092099558,16.4897243779,83.9857416113,135.007150794,118.472580789,7.92461444751,8.60995555776
 11/25  15:00:00,190.980178201,29.9600349202,30.2837858888,6.70514481454,16.4897243779,83.9857416113,124.761798908,116.817184461,7.92461444751,0.02
 11/25  16:00:00,163.243846794,29.7916901119,25.303199606,0.0,12.3672932834,70.6512738906,65.1891004006,60.2162163709,4.9528840297,0.02
 11/25  17:00:00,165.207660379,29.7916901119,22.3442866794,0.0,12.3672932834,70.6512738906,65.9005591578,60.9276751282,4.9528840297,0.02
 11/25  18:00:00,165.584613308,29.7916901119,19.9741398564,0.014902060948,12.3672932834,58.1284167478,72.3689122787,67.396028249,4.9528840297,0.02
 11/25  19:00:00,129.890296623,27.1624508622,17.2608179788,0.0,12.3672932834,24.9413748627,96.1619014922,91.1890174625,4.9528840297,0.02
 11/25  20:00:00,132.556704705,28.0388639455,18.8480008307,0.105065622441,12.3672932834,24.9413748627,103.71537996,98.7424959308,4.9528840297,0.02
 11/25  21:00:00,114.606825027,27.6006574038,16.8275167126,0.153115840171,4.12243109448,16.0517297156,113.010482536,110.018752118,2.97173041782,0.02
 11/25  22:00:00,97.6865394672,21.7299606898,12.1978033939,0.0,4.12243109448,15.9888894789,96.5407713603,93.5490409425,2.97173041782,0.02
 11/25  23:00:00,84.109896218,18.1083005748,9.26887190373,0.0,4.12243109448,15.9888894789,83.557446966,80.5657165482,2.97173041782,0.02
 11/25  24:00:00,101.225652766,23.9499953434,15.3473044006,2.11648169842,4.12243109448,15.9888894789,104.867121559,101.875391142,2.97173041782,0.02
 11/26  01:00:00,89.5122804665,19.8611267413,13.9506821484,4.50957064446,2.06121554724,15.9888894789,84.8705831929,81.878852775,2.97173041782,0.02
 11/26  02:00:00,105.058354036,24.8264084266,16.8026659851,7.97957449443,2.06121554724,15.9888894789,106.847991089,103.856260671,2.97173041782,0.02
 11/26  03:00:00,92.3575007067,19.8611267413,12.9800225496,8.13203775414,2.06121554724,15.9888894789,86.66245478,83.6707243622,2.97173041782,0.02
 11/26  04:00:00,109.886485644,24.8264084266,15.7101317037,11.9864156348,2.06121554724,15.9888894789,117.500231431,105.926711117,2.97173041782,8.60178989565
 11/26  05:00:00,96.5742168986,19.8611267413,12.5126475642,11.1475527663,2.06121554724,15.9888894789,88.1489258226,85.1571954047,2.97173041782,0.02
 11/26  06:00:00,114.310934581,24.8264084266,16.0523092793,15.0573377852,2.06121554724,15.9888894789,110.396069361,107.404338944,2.97173041782,0.02
 11/26  07:00:00,98.1021740464,19.8611267413,12.7312533619,13.4858906855,2.06121554724,15.9888894789,89.3755154695,86.3837850517,2.97173041782,0.02
 11/26  08:00:00,103.368641907,24.8264084266,16.4469497924,16.4682808317,2.06121554724,15.9888894789,111.182075605,108.190345187,2.97173041782,0.02
 11/26  09:00:00,110.337346645,19.8611267413,14.6945258886,9.65395882125,4.12243109448,41.7362269337,86.1585724708,81.1856884411,4.9528840297,0.02
 11/26  10:00:00,128.788193565,24.8264084266,20.1980123741,9.02054549496,4.12243109448,41.7362269337,101.848088394,96.8752043639,4.9528840297,0.02
 11/26  11:00:00,111.621984472,19.8611267413,16.8355497192,5.5596046169,4.12243109448,41.7362269337,79.9697120689,74.9968280392,4.9528840297,0.02
 11/26  12:00:00,129.397660863,24.8264084266,22.0515369495,6.30652153381,4.12243109448,41.7362269337,96.0460841235,91.0732000938,4.9528840297,0.02
 11/26  13:00:00,110.121965451,19.5982028163,17.5116466982,3.55063749154,4.12243109448,41.7362269337,76.3257900384,71.3529060087,4.9528840297,0.02
 11/26  14:00:00,121.255147029,23.5117888017,19.4912318772,2.07883846965,4.12243109448,41.7362269337,93.1757969035,88.2029128738,4.9528840297,0.02
 11/26  15:00:00,100.791747583,18.1083005748,14.1013199162,0.0,4.12243109448,41.7362269337,75.325710182,70.3528261523,4.9528840297,0.02
 11/26  16:00:00,115.749870412,22.6353757185,18.0712932004,0.0,4.12243109448,41.7362269337,92.883538259,87.9106542293,4.9528840297,0.02
 11/26  17:00:00,84.9868107582,18.1083005748,13.7194398924,0.0,4.12243109448,24.8785346261,77.0328320263,72.0599479966,4.9528840297,0.02
 11/26  18:00:00,98.6522614114,22.6353757185,16.4792100998,0.0,2.06121554724,15.9888894789,102.342185223,99.3504548047,2.97173041782,0.02
 11/26  19:00:00,85.1662102605,18.1083005748,12.4586517645,0.0,2.06121554724,15.9888894789,86.4396272507,83.4478968329,2.97173041782,0.02
 11/26  20:00:00,101.422518736,23.5117888017,17.3436069303,2.00019048837,2.06121554724,15.9888894789,108.497039975,105.505309557,2.97173041782,0.02
 11/26  21:00:00,92.2218189558,19.6858441246,15.5881241872,4.35525814614,2.06121554724,15.9888894789,88.1116366244,85.1199062066,2.97173041782,0.02
 11/26  22:00:00,109.991460311,24.8264084266,19.5828314331,7.90789025106,2.06121554724,15.9888894789,110.365935066,107.374204648,2.97173041782,0.02
 11/26  23:00:00,95.4314839818,19.8611267413,15.1408603836,7.96192222448,2.06121554724,15.9888894789,89.609667576,86.6179371582,2.97173041782,0.02
 11/26  24:00:00,112.504456699,24.8264084266,18.1017145677,11.9223206633,2.06121554724,15.9888894789,112.257957944,109.266227526,2.97173041782,0.02
 11/27  01:00:00,98.9040207087,19.8611267413,14.4513402251,10.297240675,4.12243109448,15.9888894789,90.2673864549,87.275656037,2.97173041782,0.02
 11/27  02:00:00,116.697704352,24.8264084266,18.0366520171,14.3949324567,4.12243109448,15.9888894789,112.115987507,109.124257089,2.97173041782,0.02
 11/27  03:00:00,99.4366119516,19.8611267413,13.6393729145,12.588186769,4.12243109448,15.9888894789,90.837478906,87.8457484881,2.97173041782,0.02
 11/27  04:00:00,115.784565008,24.8264084266,16.2001238076,17.3845271531,4.12243109448,15.9888894789,113.411625112,110.419894694,2.97173041782,0.02
 11/27  05:00:00,135.555289823,28.9152770287,16.3449808866,11.3933286633,12.3672932834,24.9413748627,129.05517347,124.082289441,4.9528840297,0.02
 11/27  06:00:00,185.120964706,29.3584193611,23.3285094248,53.9100077596,12.3672932834,24.9413748627,199.131099763,194.158215734,4.9528840297,0.02
 11/27  07:00:00,223.629724382,29.800856167,15.0452089148,43.1708907604,24.7345865669,70.7195625826,175.264977411,165.339209351,9.90576805939,0.02
 11/27  08:00:00,229.998553549,29.8392978982,15.2170202365,30.2287100736,37.1018798503,92.3937384068,162.344882195,143.831601639,9.90576805939,8.607512497
 11/27  09:00:00,231.11436741,29.8520417905,16.2137914929,23.8114829734,37.1018798503,104.434947198,140.986365658,131.060597599,9.90576805939,0.02
 11/27  10:00:00,238.944852994,29.8614150596,18.6947211002,18.0843623615,37.1018798503,116.476155989,128.332519491,118.406751431,9.90576805939,0.02
 11/27  11:00:00,239.219036972,29.8835982339,21.5566893963,14.4997230155,37.1018798503,116.476155989,130.953310982,112.417962291,9.90576805939,8.62958063188
 11/27  12:00:00,239.892096828,29.8907530289,22.2226571159,13.1456201319,37.1018798503,116.476155989,120.639532441,110.713764382,9.90576805939,0.02
 11/27  13:00:00,229.184871041,29.9043361172,23.1668689835,11.9212575425,37.1018798503,104.434947198,127.828908709,109.296399271,9.90576805939,8.6267413792
 11/27  14:00:00,237.253156555,29.9234788734,23.8907744173,10.7164185978,37.1018798503,116.476155989,117.455272958,107.529504898,9.90576805939,0.02
 11/27  15:00:00,235.829390645,29.9393828103,23.98378644,9.85913424649,37.1018798503,116.476155989,115.965162921,106.039394861,9.90576805939,0.02
 11/27  16:00:00,235.415243056,29.95418168,24.058258247,9.23005390556,37.1018798503,116.476155989,123.409694541,104.875857672,9.90576805939,8.62806881003
 11/27  17:00:00,233.279288534,29.9752744545,23.2620392281,9.07850515635,37.1018798503,116.476155989,114.197229064,104.271461004,9.90576805939,0.02
 11/27  18:00:00,236.735605224,29.9937936173,20.9299069512,9.35336159627,37.1018798503,116.476155989,114.55088579,104.625117731,9.90576805939,0.02
 11/27  19:00:00,140.519232763,27.8197606746,17.8166495225,0.0,24.7345865669,47.5788473902,95.8527487758,82.2919333657,4.9528840297,8.60793138039
 11/27  20:00:00,140.741078433,28.6231393343,20.2764691088,0.0566255308972,24.7345865669,47.5788473902,92.7969704698,87.8240864401,4.9528840297,0.02
 11/27  21:00:00,112.22418592,27.1624508622,14.8342883184,0.0,12.3672932834,38.6892022431,105.178660266,102.186929849,2.97173041782,0.02
 11/27  22:00:00,98.1207606437,22.0515239776,16.5382051018,0.856306067724,12.3672932834,27.0668015668,88.0683397292,85.0766093114,2.97173041782,0.02
 11/27  23:00:00,66.3587605663,18.1083005748,10.9851062652,0.0,4.12243109448,15.9888894789,79.7523142966,76.7605838788,2.97173041782,0.02
 11/27  24:00:00,74.8729281422,22.6353757185,14.7083709382,0.0,4.12243109448,15.9888894789,101.675504657,98.6837742394,2.97173041782,0.02
 11/28  01:00:00,72.642390828,19.2038169288,15.2993095195,2.01114239678,4.12243109448,15.9888894789,82.1523234567,79.1605930389,2.97173041782,0.02
 11/28  02:00:00,76.7779145433,23.0735822601,16.2429563734,1.04886446763,4.12243109448,15.9888894789,103.460535376,100.468804958,2.97173041782,0.02
 11/28  03:00:00,77.8367873527,19.8611267413,17.6007060188,5.30638046669,4.12243109448,15.9888894789,83.5684972158,80.576766798,2.97173041782,0.02
 11/28  04:00:00,84.8751646409,24.1690986142,20.0321438163,5.29336339553,4.12243109448,15.9888894789,104.572084696,101.580354278,2.97173041782,0.02
 11/28  05:00:00,106.22214456,28.4770704871,21.8955017357,3.74984359917,12.3672932834,24.9413748627,117.810562937,112.837678907,4.9528840297,0.02
 11/28  06:00:00,145.842085713,29.4015771874,29.4917305442,34.8490492088,12.3672932834,24.9413748627,188.259841827,183.286957797,4.9528840297,0.02
 11/28  07:00:00,190.792389135,29.8769836377,23.535161974,27.1350337109,24.7345865669,70.7195625826,153.97117037,144.04540231,9.90576805939,0.02
 11/28  08:00:00,205.972390672,29.9311702949,24.2336073766,19.2659556855,37.1018798503,92.3937384068,134.167098231,124.241330172,9.90576805939,0.02
 11/28  09:00:00,212.536042589,29.9536135973,24.6063520135,15.7402650071,37.1018798503,104.434947198,135.820480749,117.292288607,9.90576805939,8.62242408249
 11/28  10:00:00,223.637612398,29.9918025145,26.2840202299,13.0844292368,37.1018798503,116.476155989,123.186560875,113.260792816,9.90576805939,0.02
 11/28  11:00:00,224.204900117,30.0778971011,30.6244088347,9.22457544498,37.1018798503,116.476155989,117.49699292,107.571224861,9.90576805939,0.02
 11/28  12:00:00,226.357054877,30.2285537911,34.9360417256,6.9142539812,37.1018798503,116.476155989,120.022666402,101.485854072,9.90576805939,8.63104427078
 11/28  13:00:00,215.562332187,30.5155994389,37.8892773794,4.92102591798,37.1018798503,104.434947198,106.601626493,96.6758584339,9.90576805939,0.02
 11/28  14:00:00,227.735734403,30.7616591369,39.1467256308,3.54911039483,37.1018798503,116.476155989,111.969098858,93.4322134503,9.90576805939,8.63111734794
 11/28  15:00:00,229.482034525,30.9231584502,41.9273169987,2.35358793112,37.1018798503,116.476155989,101.239391405,91.3136233459,9.90576805939,0.02
 11/28  16:00:00,233.967578085,30.8563796053,40.8971771919,1.84840215425,37.1018798503,116.476155989,101.113923359,91.1881552997,9.90576805939,0.02
 11/28  17:00:00,235.834225251,30.6649216328,37.3102119008,1.68039757764,37.1018798503,116.476155989,110.912816206,92.382850749,9.90576805939,8.62419739743
 11/28  18:00:00,247.584307885,30.4976634668,33.6971436821,1.93597428268,37.1018798503,116.476155989,104.050033127,94.1242650681,9.90576805939,0.02
 11/28  19:00:00,161.627053932,28.2579672163,26.1248720975,0.0,24.7345865669,47.5788473902,77.4405108822,72.4676268525,4.9528840297,0.02
 11/28  20:00:00,164.916515919,29.1343802995,28.2704460922,0.0,24.7345865669,47.5788473902,83.3252894471,78.3524054174,4.9528840297,0.02
 11/28  21:00:00,133.914450945,27.1624508622,19.2521518214,0.0,12.3672932834,38.6892022431,97.1862750668,94.194544649,2.97173041782,0.02
 11/28  22:00:00,108.395403077,19.9777699951,18.2177666477,0.0,12.3672932834,27.0668015668,84.0630265722,72.486230134,2.97173041782,8.6050660203
 11/28  23:00:00,82.7696912981,18.1083005748,13.2404730108,0.0,4.12243109448,15.9888894789,74.9454504437,71.9537200259,2.97173041782,0.02
 11/28  24:00:00,99.6556090304,23.6870714184,19.7835913913,0.161370369001,4.12243109448,15.9888894789,95.5550083625,92.5632779446,2.97173041782,0.02
 11/29  01:00:00,84.1408682945,18.7656103872,14.6937009902,0.212355092561,4.12243109448,15.9888894789,78.8189801561,75.8272497383,2.97173041782,0.02
 11/29  02:00:00,93.4967987138,23.0735822601,16.8981467557,0.230371935812,4.12243109448,15.9888894789,98.7125548841,95.7208244662,2.97173041782,0.02
 11/29  03:00:00,85.0746500585,19.3352788913,16.3991622338,1.0336763485,4.12243109448,15.9888894789,80.7354482335,77.7437178157,2.97173041782,0.02
 11/29  04:00:00,94.5681188823,23.4241474934,17.6262783375,0.990281373927,4.12243109448,15.9888894789,101.439308586,98.4475781681,2.97173041782,0.02
 11/29  05:00:00,123.754334962,28.7692081815,22.1879771343,1.65493509375,12.3672932834,24.9413748627,113.843996186,108.871112156,4.9528840297,0.02
 11/29  06:00:00,154.520836614,29.4164643722,27.4252438849,26.5622410681,12.3672932834,24.9413748627,182.974163769,178.00127974,4.9528840297,0.02
 11/29  07:00:00,197.253946176,29.9040613962,19.1753936118,20.3092019629,24.7345865669,70.7195625826,149.715448527,139.789680467,9.90576805939,0.02
 11/29  08:00:00,214.953336962,30.0338554601,21.5729664963,13.7886757508,37.1018798503,92.3937384068,130.073815641,120.148047582,9.90576805939,0.02
 11/29  09:00:00,218.460792549,30.1328143331,23.2203997685,10.2785898232,37.1018798503,104.434947198,122.437783014,112.512014954,9.90576805939,0.02
 11/29  10:00:00,229.443197287,30.2148240607,25.276534003,7.60233630154,37.1018798503,116.476155989,125.516539627,106.985342563,9.90576805939,8.62542900448
 11/29  11:00:00,229.942838216,30.3537152494,27.8438129347,5.88850211798,37.1018798503,116.476155989,111.550032054,101.624263995,9.90576805939,0.02
 11/29  12:00:00,233.193233111,30.6357733993,30.0206311486,4.59998562604,37.1018798503,116.476155989,115.363688973,96.8267634273,9.90576805939,8.63115748626
 11/29  13:00:00,225.762035863,30.9435881037,32.4734906998,3.62673303981,37.1018798503,104.434947198,103.134852021,93.2090839618,9.90576805939,0.02
 11/29  14:00:00,237.880310838,31.2305494081,35.0247876623,2.60200804098,37.1018798503,116.476155989,100.490214396,90.5644463369,9.90576805939,0.02
 11/29  15:00:00,239.650192812,31.4152205875,37.4290735069,1.83736988405,37.1018798503,116.476155989,107.107134215,88.5716817081,9.90576805939,8.62968444756
 11/29  16:00:00,242.038249124,31.4408080381,38.3623823265,1.51211648459,37.1018798503,116.476155989,97.3402254431,87.4144573837,9.90576805939,0.02
 11/29  17:00:00,240.041348212,31.2466781416,36.7664624262,1.41631896605,37.1018798503,116.476155989,106.883634974,88.3536466452,9.90576805939,8.62422026901
 11/29  18:00:00,247.009818483,30.9117767921,34.0321632583,1.46983241398,37.1018798503,116.476155989,101.22336752,91.2975994606,9.90576805939,0.02
