Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/29  19:00:00,156.002071231,28.3675188517,26.0626523212,0.0,24.7345865669,47.5788473902,76.1206126899,71.1477286602,4.9528840297,0.02
 11/29  20:00:00,157.93853976,29.1343802995,27.9848485999,0.0,24.7345865669,47.5788473902,82.5638087063,77.5909246766,4.9528840297,0.02
 11/29  21:00:00,127.442999995,27.6006574038,21.1100714227,0.0,12.3672932834,38.6892022431,96.6864352394,93.6947048216,2.97173041782,0.02
 11/29  22:00:00,101.72334452,20.7955437155,17.1278456841,0.0,12.3672932834,27.0668015668,79.814438767,76.8227083492,2.97173041782,0.02
 11/29  23:00:00,72.4314829963,18.1083005748,10.9154718264,0.0,4.12243109448,15.9888894789,75.7192802926,72.7275498747,2.97173041782,0.02
 11/29  24:00:00,88.9148868992,23.9499953434,18.020702661,0.261548517205,4.12243109448,15.9888894789,97.6466178089,94.6548873911,2.97173041782,0.02
 11/30  01:00:00,75.1367984154,18.7656103872,12.3349206851,0.293437638919,4.12243109448,15.9888894789,79.9302027653,76.9384723474,2.97173041782,0.02
 11/30  02:00:00,83.1813330569,23.0735822601,13.5501213669,0.344480953798,4.12243109448,15.9888894789,100.252032748,97.2603023299,2.97173041782,0.02
 11/30  03:00:00,77.7897373092,19.3352788913,13.3314792235,1.52428590907,4.12243109448,15.9888894789,82.0615934469,79.069863029,2.97173041782,0.02
 11/30  04:00:00,94.4180792014,24.8264084266,18.8148750243,4.38758415287,4.12243109448,15.9888894789,103.122863282,100.131132865,2.97173041782,0.02
 11/30  05:00:00,115.714989595,28.9152770287,19.4750597774,3.11911673604,12.3672932834,24.9413748627,115.632345876,110.659461847,4.9528840297,0.02
 11/30  06:00:00,141.780358145,28.9650260497,23.9746297181,24.6766688549,12.3672932834,24.9413748627,194.05468302,180.499993996,4.9528840297,8.60180499459
 11/30  07:00:00,193.898743074,29.9010300523,20.3914377754,22.827788354,24.7345865669,70.7195625826,150.625515173,140.699747113,9.90576805939,0.02
 11/30  08:00:00,207.465620703,30.0391076293,23.0450784047,15.70500416,37.1018798503,92.3937384068,131.10659378,121.18082572,9.90576805939,0.02
 11/30  09:00:00,210.985096553,30.1050390928,25.2567697143,13.3396887832,37.1018798503,104.434947198,125.256339479,115.33057142,9.90576805939,0.02
 11/30  10:00:00,223.812402251,30.1546560272,27.6778884644,11.7024377485,37.1018798503,116.476155989,121.737926741,111.812158682,9.90576805939,0.02
 11/30  11:00:00,223.35118759,30.1916120538,28.4514158058,10.4301451218,37.1018798503,116.476155989,127.747791403,109.212157141,9.90576805939,8.62986620232
 11/30  12:00:00,224.028470705,30.2282556175,30.5020170635,9.01999068656,37.1018798503,116.476155989,116.591475646,106.665707587,9.90576805939,0.02
 11/30  13:00:00,212.741316982,30.2592517074,32.4244573692,7.82112840631,37.1018798503,104.434947198,123.179432359,104.646672498,9.90576805939,8.62699180147
 11/30  14:00:00,225.916191378,30.2921752894,34.521480642,6.82435199802,37.1018798503,116.476155989,112.6809716,102.755203541,9.90576805939,0.02
 11/30  15:00:00,227.420271454,30.3403301657,37.2725997941,5.52928696238,37.1018798503,116.476155989,119.145464836,100.609903547,9.90576805939,8.6297932298
 11/30  16:00:00,227.587370399,30.4291493794,38.6933700868,4.18707335805,37.1018798503,116.476155989,107.166780954,97.2410128951,9.90576805939,0.02
 11/30  17:00:00,226.901562683,30.4725399926,38.8369892725,3.31477886119,37.1018798503,116.476155989,105.959787016,96.0340189565,9.90576805939,0.02
 11/30  18:00:00,237.281828621,30.4642708312,37.7012215187,3.09434165106,37.1018798503,116.476155989,115.018518826,96.4964881686,9.90576805939,8.6162625977
 11/30  19:00:00,147.168790589,28.4770704871,31.5863618689,0.0,24.7345865669,47.5788473902,79.3650415421,74.3921575124,4.9528840297,0.02
 11/30  20:00:00,149.427152981,28.9152770287,33.4065261408,0.0,24.7345865669,47.5788473902,84.7983269006,79.8254428709,4.9528840297,0.02
 11/30  21:00:00,121.206815085,27.6006574038,27.7577456758,0.0,12.3672932834,38.6892022431,98.2318653141,95.2401348963,2.97173041782,0.02
 11/30  22:00:00,88.7982506495,15.625977468,19.2714678969,0.0,12.3672932834,27.0668015668,61.5252104866,58.5334800688,2.97173041782,0.02
 11/30  23:00:00,73.5925340954,19.9191306323,18.9566247934,0.0,4.12243109448,15.9888894789,86.9267045361,83.9349741183,2.97173041782,0.02
 11/30  24:00:00,75.1664219639,19.3352788913,20.8591159772,0.122181565242,4.12243109448,15.9888894789,79.2228838452,76.2311534273,2.97173041782,0.02
 12/01  01:00:00,77.2716630575,22.8544789893,19.4563986753,0.0125122363469,4.12243109448,15.9888894789,99.0133190802,96.0215886624,2.97173041782,0.02
 12/01  02:00:00,71.7932868579,18.984713658,17.2439263291,0.413575394003,4.12243109448,15.9888894789,80.0816109191,77.0898805013,2.97173041782,0.02
 12/01  03:00:00,80.7906794914,23.862354035,20.7072248557,1.09501230701,4.12243109448,15.9888894789,101.688430558,98.6967001403,2.97173041782,0.02
 12/01  04:00:00,68.1368997052,18.4588658081,13.6582504973,0.370737939998,4.12243109448,15.9888894789,82.656834341,79.6651039232,2.97173041782,0.02
 12/01  05:00:00,108.066729132,29.2074147231,24.5091668827,2.25041831943,12.3672932834,24.9413748627,115.750401795,110.777517765,4.9528840297,0.02
 12/01  06:00:00,129.065271147,28.9842456096,27.4782556459,20.5030406454,12.3672932834,24.9413748627,184.808901989,179.836017959,4.9528840297,0.02
 12/01  07:00:00,182.423141542,29.928211568,22.4566711114,19.6820692528,24.7345865669,70.7195625826,150.722923908,140.797155848,9.90576805939,0.02
 12/01  08:00:00,200.547075159,30.1024446976,21.6381937864,13.9156040625,37.1018798503,92.3937384068,131.386547216,121.460779157,9.90576805939,0.02
 12/01  09:00:00,207.974195524,30.1974005679,25.1949609787,10.3460415889,37.1018798503,104.434947198,132.44188067,113.913501137,9.90576805939,8.62261147306
 12/01  10:00:00,222.369681569,30.2899967168,30.6421274019,7.16017348055,37.1018798503,116.476155989,117.474468472,107.548700412,9.90576805939,0.02
 12/01  11:00:00,226.078483405,30.4445779785,35.8427638555,5.34406055989,37.1018798503,116.476155989,120.3758517,101.840181077,9.90576805939,8.62990256347
 12/01  12:00:00,229.716718871,30.7494798948,40.6546873862,3.92629754294,37.1018798503,116.476155989,107.057268858,97.1315007984,9.90576805939,0.02
 12/01  13:00:00,225.835000812,31.0365348907,42.7837279928,2.92841380879,37.1018798503,104.434947198,103.248520118,93.3227520584,9.90576805939,0.02
 12/01  14:00:00,240.992029441,31.2768325985,44.2700226054,2.07370531123,37.1018798503,116.476155989,109.055777737,90.5186027589,9.90576805939,8.6314069192
 12/01  15:00:00,244.300011982,31.4492236598,46.0159703217,1.57873164157,37.1018798503,116.476155989,98.4071643228,88.4813962634,9.90576805939,0.02
 12/01  16:00:00,244.761060886,31.4765276719,46.6267523254,1.29997746802,37.1018798503,116.476155989,106.129752748,87.5972349214,9.90576805939,8.62674976728
 12/01  17:00:00,241.626142307,31.3027110525,45.509956507,1.14844695345,37.1018798503,116.476155989,98.5698184165,88.6440503571,9.90576805939,0.02
 12/01  18:00:00,253.68566629,31.0074746827,42.7587822352,1.17980026049,37.1018798503,116.476155989,100.785777287,90.8600092275,9.90576805939,0.02
 12/01  19:00:00,163.114131894,28.3675188517,31.9213850589,0.0,24.7345865669,47.5788473902,74.8322752689,69.8593912392,4.9528840297,0.02
 12/01  20:00:00,162.65818034,29.1343802995,31.473386076,0.0,24.7345865669,47.5788473902,89.9347685972,76.3739331085,4.9528840297,8.60795145894
 12/01  21:00:00,134.497310241,27.6006574038,23.6752546886,0.0,12.3672932834,38.6892022431,95.5865800481,92.5948496303,2.97173041782,0.02
 12/01  22:00:00,94.6529985335,17.1738836006,13.092341242,0.0,12.3672932834,27.0668015668,65.0012753245,62.0095449067,2.97173041782,0.02
 12/01  23:00:00,85.9161268398,22.7814445657,10.2788056742,0.0,4.12243109448,15.9888894789,94.1814197055,91.1896892877,2.97173041782,0.02
 12/01  24:00:00,81.2011871085,18.984713658,11.8400939452,0.163869721745,4.12243109448,15.9888894789,77.8219614809,74.8302310631,2.97173041782,0.02
 12/02  01:00:00,92.9208149544,23.5994301101,14.9378746716,0.506768977896,4.12243109448,15.9888894789,99.3362558423,96.3445254245,2.97173041782,0.02
 12/02  02:00:00,81.069861932,18.5465071164,11.7584282126,0.368583109053,4.12243109448,15.9888894789,80.8078077378,77.8160773199,2.97173041782,0.02
 12/02  03:00:00,94.5750465882,23.5117888017,16.4184383742,1.06164692642,4.12243109448,15.9888894789,101.842389983,98.8506595652,2.97173041782,0.02
 12/02  04:00:00,86.1825922779,19.2038169288,15.40826461,1.60693998928,4.12243109448,15.9888894789,82.2093294117,79.2175989939,2.97173041782,0.02
 12/02  05:00:00,113.16034953,28.8714563745,23.5955590521,3.19732059594,4.12243109448,16.0517297156,120.874899936,117.883169518,2.97173041782,0.02
 12/02  06:00:00,114.948452613,28.9152770287,24.642033022,4.32199043373,4.12243109448,16.0517297156,121.485446048,118.493715631,2.97173041782,0.02
 12/02  07:00:00,138.978847523,29.7916901119,23.8383616843,7.26692711036,4.12243109448,39.6058045677,102.177156223,99.1854258055,2.97173041782,0.02
 12/02  08:00:00,196.917648404,29.8176364707,28.9648716437,36.4106416636,12.3672932834,65.3531420225,160.247575676,155.274691646,4.9528840297,0.02
 12/02  09:00:00,185.940177489,29.8115694123,32.3948911738,26.4694656733,12.3672932834,68.2430321324,154.500711966,149.527827937,4.9528840297,0.02
 12/02  10:00:00,200.978762452,29.8414529163,37.5340604028,16.4381448692,16.4897243779,93.1370602926,141.399787493,133.455173046,7.92461444751,0.02
 12/02  11:00:00,194.289510634,29.8740225942,40.9612757793,12.2148112153,16.4897243779,93.1370602926,143.337172544,126.800120787,7.92461444751,8.61243730913
 12/02  12:00:00,194.938735315,29.9445192842,44.7856664401,9.85509842708,16.4897243779,93.1370602926,130.413332154,122.468717707,7.92461444751,0.02
 12/02  13:00:00,189.057129277,30.0831322255,49.045574567,8.42983517205,16.4897243779,83.9857416113,127.038509956,119.093895509,7.92461444751,0.02
 12/02  14:00:00,191.78416222,30.2181415254,51.7639990081,7.05157472661,16.4897243779,83.9857416113,124.281555099,116.336940652,7.92461444751,0.02
 12/02  15:00:00,190.949252048,30.2936463252,52.5676375368,5.66078743653,16.4897243779,83.9857416113,122.410239306,114.465624859,7.92461444751,0.02
 12/02  16:00:00,160.234607578,29.7916901119,44.8549077135,0.0,12.3672932834,70.6512738906,63.1666661361,58.1937821064,4.9528840297,0.02
 12/02  17:00:00,154.379307904,29.7916901119,38.2381600326,0.0,12.3672932834,70.6512738906,63.1889172234,58.2160331938,4.9528840297,0.02
 12/02  18:00:00,150.109507575,29.7916901119,35.4294829686,0.0,12.3672932834,58.1284167478,78.7390957552,65.1811003246,4.9528840297,8.60511140089
 12/02  19:00:00,106.578034098,27.1624508622,26.0429707747,0.0,12.3672932834,24.9413748627,94.9767115389,90.0038275092,4.9528840297,0.02
 12/02  20:00:00,106.465544251,27.381554133,24.7940500688,0.0,12.3672932834,24.9413748627,102.743192527,97.7703084973,4.9528840297,0.02
 12/02  21:00:00,92.7245057843,28.0388639455,25.8829550512,0.0,4.12243109448,16.0517297156,112.195672295,109.203941877,2.97173041782,0.02
 12/02  22:00:00,76.4195653486,19.9191306323,17.1190003972,0.0,4.12243109448,15.9888894789,92.0038579547,89.0121275369,2.97173041782,0.02
 12/02  23:00:00,73.0762387862,18.1083005748,14.7045477671,0.0,4.12243109448,15.9888894789,84.0357619433,81.0440315255,2.97173041782,0.02
 12/02  24:00:00,83.8481111791,22.6353757185,17.5843175726,0.0,4.12243109448,15.9888894789,105.664699726,102.672969308,2.97173041782,0.02
 12/03  01:00:00,72.6416668614,18.5465071164,14.8536286971,0.136502975129,2.06121554724,15.9888894789,85.6192685799,82.6275381621,2.97173041782,0.02
 12/03  02:00:00,83.8674803331,23.5117888017,18.8461433337,0.42852270892,2.06121554724,15.9888894789,107.052730522,104.061000105,2.97173041782,0.02
 12/03  03:00:00,68.8232883826,18.1083005748,12.0854066402,0.0,2.06121554724,15.9888894789,86.969377724,83.9776473062,2.97173041782,0.02
 12/03  04:00:00,83.875785019,23.7308920726,18.3538499671,1.10683742474,2.06121554724,15.9888894789,109.756241657,106.764511239,2.97173041782,0.02
 12/03  05:00:00,76.5679297322,19.3133685642,15.0015977773,2.38541132179,2.06121554724,15.9888894789,89.0798702855,86.0881398677,2.97173041782,0.02
 12/03  06:00:00,91.8343619942,24.8264084266,19.9234894759,6.06957175884,2.06121554724,15.9888894789,110.317604495,107.325874077,2.97173041782,0.02
 12/03  07:00:00,78.8259853541,19.8611267413,15.5508217058,6.1905781629,2.06121554724,15.9888894789,89.5344604791,86.5427300613,2.97173041782,0.02
 12/03  08:00:00,81.0920507312,24.8264084266,19.5438170133,8.60189484827,2.06121554724,15.9888894789,112.192537949,109.200807531,2.97173041782,0.02
 12/03  09:00:00,81.8357830504,18.5465071164,13.5117386349,1.29629819266,4.12243109448,41.7362269337,86.6759115754,81.7030275457,4.9528840297,0.02
 12/03  10:00:00,97.0430277084,23.9938159975,22.4464298448,1.88854297669,4.12243109448,41.7362269337,102.15439833,97.1815143005,4.9528840297,0.02
 12/03  11:00:00,86.8593368469,18.984713658,19.2197880017,1.24600568566,4.12243109448,41.7362269337,80.034144106,75.0612600763,4.9528840297,0.02
 12/03  12:00:00,101.925531467,23.8769609198,27.7472843612,0.938393547679,4.12243109448,41.7362269337,95.8371395631,90.8642555334,4.9528840297,0.02
 12/03  13:00:00,96.8909125616,20.2993332829,27.1279587585,1.78611141939,4.12243109448,41.7362269337,76.0504436263,71.0775595966,4.9528840297,0.02
 12/03  14:00:00,105.705088002,24.3883414975,30.9492793104,1.21819109386,4.12243109448,41.7362269337,92.8145670384,87.8416830087,4.9528840297,0.02
 12/03  15:00:00,97.0138243277,20.2995390273,27.8437419805,1.20094113321,4.12243109448,41.7362269337,74.9990321318,70.0261481021,4.9528840297,0.02
 12/03  16:00:00,105.992252984,24.3884671926,31.7156782034,0.776633564772,4.12243109448,41.7362269337,92.4800749943,87.5071909646,4.9528840297,0.02
 12/03  17:00:00,79.8963566152,20.2993332829,27.8853212727,0.922749330424,4.12243109448,24.8785346261,76.8874016077,71.914517578,4.9528840297,0.02
 12/03  18:00:00,78.939221392,22.6353757185,23.9166859728,0.0,2.06121554724,15.9888894789,101.689072526,98.6973421082,2.97173041782,0.02
 12/03  19:00:00,69.020234515,18.1083005748,17.7402652565,0.0,2.06121554724,15.9888894789,85.7229796467,82.7312492289,2.97173041782,0.02
 12/03  20:00:00,77.6659892208,22.6353757185,21.4846435021,0.0,2.06121554724,15.9888894789,108.360182914,105.368452496,2.97173041782,0.02
 12/03  21:00:00,66.741208604,18.1083005748,15.6189939985,0.0,2.06121554724,15.9888894789,96.7045673913,85.1310604609,2.97173041782,8.60177651254
 12/03  22:00:00,82.1087959462,23.9499953434,22.8574349253,1.65351253432,2.06121554724,15.9888894789,110.532901671,107.541171253,2.97173041782,0.02
 12/03  23:00:00,65.998635909,18.1083005748,14.5477053908,0.0,2.06121554724,15.9888894789,89.2416835916,86.2499531738,2.97173041782,0.02
 12/03  24:00:00,82.2512990362,23.862354035,21.829937584,2.2229659465,2.06121554724,15.9888894789,112.782998198,109.79126778,2.97173041782,0.02
 12/04  01:00:00,67.3189271666,18.1083005748,14.1139964392,0.0,4.12243109448,15.9888894789,89.4646829095,86.4729524917,2.97173041782,0.02
 12/04  02:00:00,83.599691171,23.840443708,21.6963068189,2.55861879718,4.12243109448,15.9888894789,111.933468005,108.941737587,2.97173041782,0.02
 12/04  03:00:00,76.2460146692,19.4229201997,18.3954229562,3.48061095688,4.12243109448,15.9888894789,89.9254009956,86.9336705778,2.97173041782,0.02
 12/04  04:00:00,85.367162888,23.9499953434,22.1401956782,4.06246120412,4.12243109448,15.9888894789,111.773579743,108.781849325,2.97173041782,0.02
 12/04  05:00:00,110.337987412,28.7107806426,26.197986046,3.32949133593,12.3672932834,24.9413748627,126.833566115,121.860682086,4.9528840297,0.02
 12/04  06:00:00,142.762886402,28.9344422213,31.3330140231,30.3957007877,12.3672932834,24.9413748627,196.162242659,191.189358629,4.9528840297,0.02
 12/04  07:00:00,197.995914868,29.8674377766,31.1852227003,26.6980440303,24.7345865669,70.7195625826,161.071763548,151.145995489,9.90576805939,0.02
 12/04  08:00:00,218.627283825,29.919298597,37.1678048832,16.6493522965,37.1018798503,92.3937384068,139.137249467,129.211481407,9.90576805939,0.02
 12/04  09:00:00,226.75953295,29.9762839972,42.615412901,11.9320215484,37.1018798503,104.434947198,130.526721868,120.600953809,9.90576805939,0.02
 12/04  10:00:00,238.33225808,30.0861113785,45.4473480641,8.52136335115,37.1018798503,116.476155989,131.420467133,112.888872255,9.90576805939,8.62582681949
 12/04  11:00:00,235.525086013,30.3197991613,44.6589615843,6.26831827538,37.1018798503,116.476155989,116.316682753,106.390914693,9.90576805939,0.02
 12/04  12:00:00,239.052759464,30.6305860122,49.223224178,4.92067244755,37.1018798503,116.476155989,119.835620908,101.298224387,9.90576805939,8.63162846212
 12/04  13:00:00,230.580382854,30.9895805249,53.7519832256,3.60238825131,37.1018798503,104.434947198,107.243684465,97.317916406,9.90576805939,0.02
 12/04  14:00:00,243.377946551,31.322264923,55.2959973749,2.48141979531,37.1018798503,116.476155989,103.940155849,94.0143877894,9.90576805939,0.02
 12/04  15:00:00,238.181201065,31.4760853327,50.7284046802,1.69869620075,37.1018798503,116.476155989,110.685997974,92.1500689751,9.90576805939,8.63016093967
 12/04  16:00:00,240.611452895,31.5346568018,53.5066936645,1.29227250698,37.1018798503,116.476155989,101.053485145,91.1277170858,9.90576805939,0.02
 12/04  17:00:00,240.681645218,31.3859265053,54.033178836,0.985248682252,37.1018798503,116.476155989,109.87938669,91.3490098038,9.90576805939,8.62460882658
 12/04  18:00:00,244.333048213,30.9971718499,46.302455201,1.01146986298,37.1018798503,116.476155989,104.096345142,94.1705770821,9.90576805939,0.02
 12/04  19:00:00,150.031042756,28.4770704871,34.4486135649,0.0,24.7345865669,47.5788473902,77.1453649469,72.1724809172,4.9528840297,0.02
 12/04  20:00:00,153.223968965,29.1343802995,36.9842252132,0.0,24.7345865669,47.5788473902,83.4002195753,78.4273355456,4.9528840297,0.02
 12/04  21:00:00,120.249058569,27.1624508622,27.2381775236,0.0,12.3672932834,38.6892022431,98.0730628599,95.0813324421,2.97173041782,0.02
 12/04  22:00:00,90.6256406027,15.7136187764,21.0112056295,0.0,12.3672932834,27.0668015668,62.9758450662,59.9841146484,2.97173041782,0.02
 12/04  23:00:00,75.1671527971,19.9191306323,20.5312423851,0.0,4.12243109448,15.9888894789,87.6609810939,84.6692506761,2.97173041782,0.02
 12/04  24:00:00,76.628637909,19.3352788913,22.5743681115,0.0,4.12243109448,15.9888894789,79.8526956315,76.8609652137,2.97173041782,0.02
 12/05  01:00:00,79.6237564041,22.8544789893,21.9807469832,0.0,4.12243109448,15.9888894789,98.9473650839,95.9556346661,2.97173041782,0.02
 12/05  02:00:00,73.6006629732,18.984713658,19.8986369963,0.0441498726324,4.12243109448,15.9888894789,79.8173931956,76.8256627778,2.97173041782,0.02
 12/05  03:00:00,84.135785172,23.9499953434,25.1774718288,0.221937062972,4.12243109448,15.9888894789,109.794247833,98.2207344561,2.97173041782,8.60178295889
 12/05  04:00:00,70.6775005893,18.4588658081,17.4883835885,0.0598720663194,4.12243109448,15.9888894789,82.0780140794,79.0862836616,2.97173041782,0.02
 12/05  05:00:00,111.991000126,29.2074147231,30.2652816528,0.418573729041,12.3672932834,24.9413748627,114.646386673,109.673502644,4.9528840297,0.02
 12/05  06:00:00,130.010318986,28.9786694078,32.6671139003,16.2648057412,12.3672932834,24.9413748627,184.270955416,179.298071386,4.9528840297,0.02
 12/05  07:00:00,186.143102408,29.9073473927,31.9099036775,14.0806404715,24.7345865669,70.7195625826,149.708372646,139.782604587,9.90576805939,0.02
 12/05  08:00:00,207.333040913,30.0747574232,32.6678876456,9.69956573639,37.1018798503,92.3937384068,130.344312728,120.418544669,9.90576805939,0.02
 12/05  09:00:00,212.807772936,30.1433106299,31.7425865447,8.68608268139,37.1018798503,104.434947198,124.899869336,114.974101276,9.90576805939,0.02
 12/05  10:00:00,222.775441853,30.1835252479,30.4113343554,7.90312388205,37.1018798503,116.476155989,122.043317189,112.117549129,9.90576805939,0.02
 12/05  11:00:00,220.688448637,30.2218026848,29.0384746034,7.15016197283,37.1018798503,116.476155989,128.255324397,109.719229628,9.90576805939,8.63032670991
 12/05  12:00:00,220.229755946,30.2585916722,29.278556958,6.41435099097,37.1018798503,116.476155989,117.497987074,107.572219014,9.90576805939,0.02
 12/05  13:00:00,207.089183577,30.2876644448,28.7643029428,5.80074440668,37.1018798503,104.434947198,124.431271908,105.89808517,9.90576805939,8.62741867807
 12/05  14:00:00,217.751235997,30.3176913722,27.852434907,5.3028802919,37.1018798503,116.476155989,114.165875248,104.240107188,9.90576805939,0.02
 12/05  15:00:00,217.335029501,30.3368515674,27.7054523314,5.01466058733,37.1018798503,116.476155989,121.705396103,103.169363142,9.90576805939,8.63026490142
 12/05  16:00:00,216.329556589,30.3491183784,26.7895666787,4.91306882809,37.1018798503,116.476155989,112.33504275,102.40927469,9.90576805939,0.02
 12/05  17:00:00,216.02455379,30.3547814165,26.3757305905,5.01674412987,37.1018798503,116.476155989,111.793200621,101.867432562,9.90576805939,0.02
 12/05  18:00:00,228.058800146,30.3566031581,26.4940824535,5.18613394285,37.1018798503,116.476155989,120.127418558,101.60506857,9.90576805939,8.61658192946
 12/05  19:00:00,139.653326135,28.4770704871,24.070901405,0.0,24.7345865669,47.5788473902,83.306690723,78.3338066933,4.9528840297,0.02
 12/05  20:00:00,141.254753708,28.9152770287,25.2341198313,0.0,24.7345865669,47.5788473902,88.441624728,83.4687406983,4.9528840297,0.02
 12/05  21:00:00,112.862217163,27.6006574038,19.4067320175,0.00640494493203,12.3672932834,38.6892022431,101.605437288,98.6137068699,2.97173041782,0.02
 12/05  22:00:00,93.9017281873,20.9708263322,18.2263512785,0.0960063618893,12.3672932834,27.0668015668,81.4980041083,78.5062736904,2.97173041782,0.02
 12/05  23:00:00,66.2654100199,18.1959418831,12.5684508822,0.0,4.12243109448,15.9888894789,77.7348060701,74.7430756522,2.97173041782,0.02
 12/05  24:00:00,79.9277324742,23.5117888017,18.1400650071,0.549770892132,4.12243109448,15.9888894789,99.145162191,96.1534317732,2.97173041782,0.02
 12/06  01:00:00,72.0865431399,19.1599962747,15.2208508766,1.0897077695,4.12243109448,15.9888894789,80.571874144,77.5801437262,2.97173041782,0.02
 12/06  02:00:00,76.199765343,22.8544789893,14.9796749605,0.226215232685,4.12243109448,15.9888894789,102.05142638,99.0596959625,2.97173041782,0.02
 12/06  03:00:00,71.3697356118,18.984713658,14.0324700885,1.46018843146,4.12243109448,15.9888894789,82.8475069665,79.8557765487,2.97173041782,0.02
 12/06  04:00:00,83.126844562,23.9499953434,18.1543210434,2.72402669793,4.12243109448,15.9888894789,104.153756816,101.162026398,2.97173041782,0.02
 12/06  05:00:00,110.032743676,29.0613458759,21.787552128,3.54224842059,12.3672932834,24.9413748627,117.116877076,112.143993047,4.9528840297,0.02
 12/06  06:00:00,133.934028536,28.9695885865,25.4402683471,24.0160032735,12.3672932834,24.9413748627,186.835611238,181.862727208,4.9528840297,0.02
 12/06  07:00:00,183.67907503,29.9083824327,20.5149808703,22.763292353,24.7345865669,70.7195625826,152.476775541,142.551007482,9.90576805939,0.02
 12/06  08:00:00,202.448533781,30.0407460081,21.3474281192,16.1695227722,37.1018798503,92.3937384068,141.528154667,123.016136251,9.90576805939,8.6062503559
 12/06  09:00:00,210.09226329,30.1149694091,23.9776190285,13.7638979094,37.1018798503,104.434947198,126.755787025,116.830018966,9.90576805939,0.02
 12/06  10:00:00,225.562583425,30.1731616589,29.7110803151,11.4009119913,37.1018798503,116.476155989,122.539893364,112.614125305,9.90576805939,0.02
 12/06  11:00:00,229.622860389,30.2305858004,36.1099559143,9.00425821129,37.1018798503,116.476155989,127.002586901,108.466418359,9.90576805939,8.63040048251
 12/06  12:00:00,232.359063038,30.2822326456,40.7834631359,7.01514308665,37.1018798503,116.476155989,114.935589404,105.009821345,9.90576805939,0.02
 12/06  13:00:00,221.481222318,30.3553549948,43.7312677097,5.15808711992,37.1018798503,104.434947198,120.308261747,101.775004438,9.90576805939,8.62748924986
 12/06  14:00:00,234.305737953,30.4862191216,45.8970869934,3.64422223266,37.1018798503,116.476155989,108.24106833,98.3153002704,9.90576805939,0.02
 12/06  15:00:00,233.596491289,30.5680834169,46.3279843146,2.42234912787,37.1018798503,116.476155989,106.686553689,96.7607856294,9.90576805939,0.02
 12/06  16:00:00,231.881116022,30.5751702216,44.8715093726,2.15662208297,37.1018798503,116.476155989,115.220949627,96.686343185,9.90576805939,8.62883838242
 12/06  17:00:00,230.633553723,30.5629145766,43.505764367,2.28760299055,37.1018798503,116.476155989,106.944258186,97.0184901266,9.90576805939,0.02
 12/06  18:00:00,241.311595948,30.5471023896,42.2522746756,2.4902109956,37.1018798503,116.476155989,107.257827867,97.3320598073,9.90576805939,0.02
 12/06  19:00:00,149.967701307,28.4770704871,34.3852610816,0.0,24.7345865669,47.5788473902,88.0433778566,74.4823647531,4.9528840297,8.60812907384
 12/06  20:00:00,151.3625427,28.9152770287,35.3419084883,0.0,24.7345865669,47.5788473902,84.9076472596,79.9347632299,4.9528840297,0.02
 12/06  21:00:00,121.922643821,27.6006574038,28.4735682918,0.0,12.3672932834,38.6892022431,98.5216875124,95.5299570946,2.97173041782,0.02
 12/06  22:00:00,89.4839262162,15.7136187764,19.8694989446,0.0,12.3672932834,27.0668015668,61.595500655,58.6037702372,2.97173041782,0.02
 12/06  23:00:00,77.6527092158,22.6353757185,20.2282468166,0.0,4.12243109448,15.9888894789,95.6873787025,92.6956482846,2.97173041782,0.02
 12/06  24:00:00,73.0462068767,19.1599962747,18.883350035,0.0595627051517,4.12243109448,15.9888894789,78.2819416214,75.2902112036,2.97173041782,0.02
 12/07  01:00:00,79.2343692389,23.5994301101,20.3249976871,0.26254419065,4.12243109448,15.9888894789,99.0561184241,96.0643880063,2.97173041782,0.02
 12/07  02:00:00,66.0056629463,18.1083005748,12.4383235404,0.0,4.12243109448,15.9888894789,81.1173901255,78.1256597076,2.97173041782,0.02
 12/07  03:00:00,78.6359586506,23.7308920726,18.1811665449,0.807116971683,4.12243109448,15.9888894789,102.328289953,99.3365595354,2.97173041782,0.02
 12/07  04:00:00,72.9836589727,19.2038169288,14.5322559302,1.43890669111,4.12243109448,15.9888894789,83.1612962993,80.1695658814,2.97173041782,0.02
 12/07  05:00:00,110.433245652,28.7984219509,20.0109619331,1.851903858,12.3672932834,24.9413748627,116.404080926,111.431196896,4.9528840297,0.02
 12/07  06:00:00,137.467543054,28.9757509337,23.7534207102,21.8388470446,12.3672932834,24.9413748627,186.069480615,181.096596585,4.9528840297,0.02
 12/07  07:00:00,188.234769476,29.9455791743,16.9123778845,20.7970624644,24.7345865669,70.7195625826,153.886093261,143.960325202,9.90576805939,0.02
 12/07  08:00:00,205.049307663,30.0906272054,17.0424546854,15.3375317585,37.1018798503,92.3937384068,132.848738986,122.922970927,9.90576805939,0.02
 12/07  09:00:00,209.597322593,30.1530687048,17.7860738476,14.0003832427,37.1018798503,104.434947198,135.778667046,117.249862376,9.90576805939,8.62303661065
 12/07  10:00:00,220.148616751,30.1894025079,19.3421395982,12.7143481195,37.1018798503,116.476155989,124.085245032,114.159476973,9.90576805939,0.02
 12/07  11:00:00,219.230028346,30.2173648905,20.7780480334,11.432248433,37.1018798503,116.476155989,130.023634181,111.487418322,9.90576805939,8.63044780004
 12/07  12:00:00,219.202845716,30.2450837634,22.8960242238,10.1599456134,37.1018798503,116.476155989,119.008969366,109.083201306,9.90576805939,0.02
 12/07  13:00:00,208.688477521,30.272082921,25.1360325191,8.88187119111,37.1018798503,104.434947198,116.670503877,106.744735818,9.90576805939,0.02
 12/07  14:00:00,219.541283683,30.3082284861,26.4197537096,7.73551603656,37.1018798503,116.476155989,123.126029267,104.588260593,9.90576805939,8.63200061459
 12/07  15:00:00,222.243852258,30.3633244873,27.9217091905,6.23508420322,37.1018798503,116.476155989,111.28055776,101.354789701,9.90576805939,0.02
 12/07  16:00:00,227.321301184,30.4397674939,29.1820017297,4.97293715221,37.1018798503,116.476155989,116.166018557,97.6321774207,9.90576805939,8.62807307645
 12/07  17:00:00,230.964986317,30.4791254288,27.9558394464,4.30068711259,37.1018798503,116.476155989,105.861243883,95.9354758235,9.90576805939,0.02
 12/07  18:00:00,246.003897779,30.4349874761,24.7301204658,4.69621997108,37.1018798503,116.476155989,106.944939672,97.0191716128,9.90576805939,0.02
 12/07  19:00:00,165.649080103,28.4770704871,20.8366622777,0.0,24.7345865669,47.5788473902,80.4644608807,75.491576851,4.9528840297,0.02
 12/07  20:00:00,170.193068741,28.9152770287,21.2117748692,0.01390114261,24.7345865669,47.5788473902,95.082129941,81.5211483494,4.9528840297,8.60809756191
 12/07  21:00:00,143.818511229,27.6006574038,15.0734157239,0.0648109634132,12.3672932834,38.6892022431,100.109225025,97.1174946074,2.97173041782,0.02
 12/07  22:00:00,122.39786381,23.0445803146,15.3053993739,0.731002149071,12.3672932834,27.0668015668,86.9575852359,83.9658548181,2.97173041782,0.02
 12/07  23:00:00,86.8437707439,18.1083005748,8.36823764314,0.0,4.12243109448,15.9888894789,77.4554900473,74.4637596295,2.97173041782,0.02
 12/07  24:00:00,111.977207392,24.388201885,16.0493989918,3.55170464961,4.12243109448,15.9888894789,98.69689527,95.7051648522,2.97173041782,0.02
 12/08  01:00:00,99.1665932956,19.8611267413,13.3046842218,5.15487976515,4.12243109448,15.9888894789,81.0563363203,78.0646059025,2.97173041782,0.02
 12/08  02:00:00,117.033087609,24.8264084266,16.3070298104,8.17747604196,4.12243109448,15.9888894789,102.226674907,99.2349444891,2.97173041782,0.02
 12/08  03:00:00,100.789703935,19.8611267413,12.5946908558,7.8651467108,4.12243109448,15.9888894789,83.0297495813,80.0380191635,2.97173041782,0.02
 12/08  04:00:00,119.08523298,24.8264084266,15.6680630492,11.4468330515,4.12243109448,15.9888894789,104.730260758,101.73853034,2.97173041782,0.02
 12/08  05:00:00,141.50627844,28.9152770287,15.2801769342,7.6766472343,12.3672932834,24.9413748627,117.362637025,112.389752995,4.9528840297,0.02
 12/08  06:00:00,180.542387062,29.3829115059,21.6082708756,40.3211853708,12.3672932834,24.9413748627,186.528078976,181.555194946,4.9528840297,0.02
 12/08  07:00:00,219.201757523,29.8670352512,14.317873101,30.917844116,24.7345865669,70.7195625826,164.48969884,154.563930781,9.90576805939,0.02
 12/08  08:00:00,231.014831863,29.943870357,14.6254124625,22.693502653,37.1018798503,92.3937384068,143.31190485,133.386136791,9.90576805939,0.02
 12/08  09:00:00,234.042227424,29.9709965638,15.2895540928,20.2021555094,37.1018798503,104.434947198,143.508204533,124.979344784,9.90576805939,8.62309168954
 12/08  10:00:00,247.234742362,30.0063655112,16.3876285667,17.8069393255,37.1018798503,116.476155989,126.272252816,116.346484757,9.90576805939,0.02
 12/08  11:00:00,248.676788126,30.0575052132,17.9100098621,14.878157492,37.1018798503,116.476155989,119.53827477,109.61250671,9.90576805939,0.02
 12/08  12:00:00,251.129826656,30.0948655534,20.2771078844,12.7537745731,37.1018798503,116.476155989,125.004883166,106.467129141,9.90576805939,8.63198596566
 12/08  13:00:00,241.233836079,30.1363742618,21.4959413289,11.1489457279,37.1018798503,104.434947198,113.937567573,104.011799514,9.90576805939,0.02
 12/08  14:00:00,251.042123503,30.1856411975,22.1074525673,9.47875906557,37.1018798503,116.476155989,119.927824496,101.390044664,9.90576805939,8.63201177221
 12/08  15:00:00,252.929771351,30.2156829736,25.4538057619,8.38337872825,37.1018798503,116.476155989,109.915816461,99.9900484017,9.90576805939,0.02
 12/08  16:00:00,249.877277885,30.2332299209,24.2385982727,7.96988219613,37.1018798503,116.476155989,118.003606448,99.4688481097,9.90576805939,8.6289902794
 12/08  17:00:00,247.685448093,30.2401861894,22.0314509462,8.05706281116,37.1018798503,116.476155989,109.562626962,99.6368589027,9.90576805939,0.02
 12/08  18:00:00,259.425988393,30.2460782673,22.0000725226,8.23309012634,37.1018798503,116.476155989,109.570372985,99.6446049256,9.90576805939,0.02
 12/08  19:00:00,172.357820384,28.4770704871,21.1944086469,0.0,24.7345865669,47.5788473902,82.3071041826,77.334220153,4.9528840297,0.02
 12/08  20:00:00,173.715342261,28.7692081815,21.8389689367,0.0217731023885,24.7345865669,47.5788473902,87.4288571404,82.4559731107,4.9528840297,0.02
 12/08  21:00:00,143.62801957,27.6006574038,16.6719991368,0.107141007495,12.3672932834,38.6892022431,109.158440517,97.5785537501,2.97173041782,8.60815634962
 12/08  22:00:00,110.563348802,22.1391652859,15.3953483516,1.2471699334,12.3672932834,27.0668015668,85.9270600722,82.9353296544,2.97173041782,0.02
 12/08  23:00:00,74.6699221157,18.1083005748,8.38846361677,0.0,4.12243109448,15.9888894789,78.5912884436,75.5995580258,2.97173041782,0.02
 12/08  24:00:00,92.2216584325,23.5117888017,13.2660620671,2.16324290259,4.12243109448,15.9888894789,100.771844305,97.7801138874,2.97173041782,0.02
 12/09  01:00:00,87.506544042,19.8611267413,13.4731115814,5.51976973139,4.12243109448,15.9888894789,82.1221092326,79.1303788148,2.97173041782,0.02
 12/09  02:00:00,101.942597984,24.8264084266,16.6395164707,8.60718982013,4.12243109448,15.9888894789,103.417748494,100.426018076,2.97173041782,0.02
 12/09  03:00:00,88.3614416253,19.8611267413,12.9622070903,8.08584335711,4.12243109448,15.9888894789,83.9781685415,80.9864381237,2.97173041782,0.02
 12/09  04:00:00,102.975058375,24.8264084266,16.2148948558,11.5046169205,4.12243109448,15.9888894789,105.694679936,102.702949518,2.97173041782,0.02
 12/09  05:00:00,108.013639811,28.9152770287,15.9504417911,10.104507237,4.12243109448,16.0517297156,125.08131279,122.089582372,2.97173041782,0.02
 12/09  06:00:00,112.858816121,29.3534835703,17.1315394456,13.889735403,4.12243109448,16.0517297156,126.38360683,123.391876412,2.97173041782,0.02
 12/09  07:00:00,131.396350527,29.7916901119,11.4009282264,17.1779296617,4.12243109448,39.6058045677,123.71396441,120.722233993,2.97173041782,0.02
 12/09  08:00:00,194.806990111,29.7916901119,15.67950596,54.1387694457,12.3672932834,65.3531420225,177.394332955,172.421448926,4.9528840297,0.02
 12/09  09:00:00,181.814034423,29.7916901119,16.5335646907,45.3984388116,12.3672932834,68.2430321324,171.19938315,166.226499121,4.9528840297,0.02
 12/09  10:00:00,199.185141237,29.809009287,17.4244580529,36.6608126206,16.4897243779,93.1370602926,157.127910457,149.183296009,7.92461444751,0.02
 12/09  11:00:00,194.738967328,29.8138535238,18.1075929179,33.0720117441,16.4897243779,93.1370602926,149.343998751,141.399384304,7.92461444751,0.02
 12/09  12:00:00,189.130498333,29.8152593356,18.3342631304,28.5605787247,16.4897243779,93.1370602926,153.080650136,136.543422066,7.92461444751,8.61261362247
 12/09  13:00:00,176.018320503,29.8155544288,21.1811715531,23.6284734818,16.4897243779,83.9857416113,139.797302031,131.852687583,7.92461444751,0.02
 12/09  14:00:00,174.617814324,29.8155345403,24.1240307008,19.5055500484,16.4897243779,83.9857416113,135.793211103,127.848596656,7.92461444751,0.02
 12/09  15:00:00,173.41897762,29.8153937079,25.6430917756,16.787836941,16.4897243779,83.9857416113,133.656022587,125.711408139,7.92461444751,0.02
 12/09  16:00:00,136.803636804,29.7916901119,23.045476589,0.250705727815,12.3672932834,70.6512738906,72.9061444071,67.9332603774,4.9528840297,0.02
 12/09  17:00:00,136.261914092,29.7916901119,21.9265978153,0.827853446713,12.3672932834,70.6512738906,74.1543645097,69.18148048,4.9528840297,0.02
 12/09  18:00:00,138.049373109,29.7916901119,16.771334942,1.48817790515,12.3672932834,58.1284167478,80.8810091709,75.9081251412,4.9528840297,0.02
 12/09  19:00:00,110.62742661,27.1624508622,14.3080125284,0.0,12.3672932834,24.9413748627,111.510714191,97.9560104322,4.9528840297,8.60181972923
 12/09  20:00:00,115.883622287,27.1624508622,13.3964092542,0.0,12.3672932834,24.9413748627,108.901262921,103.928378891,4.9528840297,0.02
 12/09  21:00:00,107.997765694,27.8197606746,14.4027066691,1.52061147882,4.12243109448,16.0517297156,117.581983,114.590252582,2.97173041782,0.02
 12/09  22:00:00,101.328811542,23.4827868562,14.2397230311,6.24062669815,4.12243109448,15.9888894789,98.4057530565,95.4140226386,2.97173041782,0.02
 12/09  23:00:00,99.0216114817,20.2993332829,13.0158935124,10.5359500042,4.12243109448,15.9888894789,84.9135921084,81.9218616906,2.97173041782,0.02
 12/09  24:00:00,111.419262835,24.388201885,12.3439332836,10.1820027534,4.12243109448,15.9888894789,107.080241685,104.088511267,2.97173041782,0.02
 12/10  01:00:00,105.267546477,20.2993332829,11.2619087354,15.4484857944,2.06121554724,15.9888894789,87.5547114637,84.5629810459,2.97173041782,0.02
 12/10  02:00:00,115.865511533,24.388201885,10.6302966175,13.6837063919,2.06121554724,15.9888894789,110.659416305,107.667685887,2.97173041782,0.02
 12/10  03:00:00,111.120802698,20.2993332829,9.98881198392,19.396591856,2.06121554724,15.9888894789,89.6399221681,86.6481917503,2.97173041782,0.02
 12/10  04:00:00,120.947492635,24.388201885,9.25492783869,16.5128838828,2.06121554724,15.9888894789,112.814928202,109.823197784,2.97173041782,0.02
 12/10  05:00:00,116.425673428,20.2993332829,8.81897673435,22.9220343296,2.06121554724,15.9888894789,91.2730775,88.2813470822,2.97173041782,0.02
 12/10  06:00:00,125.614453072,24.388201885,7.86019240242,19.3686655443,2.06121554724,15.9888894789,114.709170038,111.71743962,2.97173041782,0.02
 12/10  07:00:00,120.881749998,20.2993332829,8.17674557329,26.553474038,2.06121554724,15.9888894789,92.6674510407,89.6757206229,2.97173041782,0.02
 12/10  08:00:00,122.279383335,24.388201885,7.93792052304,21.4839395563,2.06121554724,15.9888894789,115.810898188,112.81916777,2.97173041782,0.02
 12/10  09:00:00,132.815377165,20.2993332829,8.8527359052,22.2352598839,4.12243109448,41.7362269337,89.4889434304,84.5160594007,4.9528840297,0.02
 12/10  10:00:00,139.840087144,24.388201885,9.85272511799,14.9086903094,4.12243109448,41.7362269337,106.289721129,101.316837099,4.9528840297,0.02
 12/10  11:00:00,128.536862749,20.2993332829,11.4463329441,15.9042185347,4.12243109448,41.7362269337,83.5735302068,78.6006461771,4.9528840297,0.02
 12/10  12:00:00,138.965534744,24.388201885,13.2410447642,10.8144869783,4.12243109448,41.7362269337,100.558021705,95.5851376756,4.9528840297,0.02
 12/10  13:00:00,126.762647898,20.2993332829,13.5431984296,12.0284162142,4.12243109448,41.7362269337,80.022419952,75.0495359223,4.9528840297,0.02
 12/10  14:00:00,138.090630381,24.388201885,15.3529998665,8.6623087837,4.12243109448,41.7362269337,97.5479687498,92.5750847201,4.9528840297,0.02
 12/10  15:00:00,124.940413797,20.2993332829,15.2382081316,9.61046896196,4.12243109448,41.7362269337,78.511768006,73.5388839763,4.9528840297,0.02
 12/10  16:00:00,137.332994794,24.388201885,16.7791240054,7.05751868724,4.12243109448,41.7362269337,96.6170203297,91.6441363,4.9528840297,0.02
 12/10  17:00:00,106.978124193,20.2993332829,15.0918641758,8.54313668908,4.12243109448,24.8785346261,79.4521267896,74.4792427599,4.9528840297,0.02
 12/10  18:00:00,121.881726299,24.388201885,14.4101207825,10.0976655277,2.06121554724,15.9888894789,104.766187698,101.774457281,2.97173041782,0.02
 12/10  19:00:00,114.708115462,20.2993332829,11.9336885107,15.9062741463,2.06121554724,15.9888894789,88.314884581,85.3231541631,2.97173041782,0.02
 12/10  20:00:00,126.087819341,24.388201885,11.4031638304,14.711383132,2.06121554724,15.9888894789,111.934834724,108.943104306,2.97173041782,0.02
 12/10  21:00:00,119.450531388,20.2993332829,10.696406289,21.114914429,2.06121554724,15.9888894789,91.2199746297,88.2282442119,2.97173041782,0.02
 12/10  22:00:00,130.044072691,24.388201885,10.6214323373,18.4544706143,2.06121554724,15.9888894789,114.374348086,111.382617668,2.97173041782,0.02
 12/10  23:00:00,123.483882377,20.2993332829,10.1105319019,25.6118174708,2.06121554724,15.9888894789,101.394184902,89.820638604,2.97173041782,8.6018158807
 12/10  24:00:00,131.88031659,24.388201885,9.54250577967,21.550901523,2.06121554724,15.9888894789,116.171845508,113.18011509,2.97173041782,0.02
 12/11  01:00:00,126.46855394,20.2993332829,9.29539476947,28.0330930643,4.12243109448,15.9888894789,93.2434068945,90.2516764767,2.97173041782,0.02
 12/11  02:00:00,133.281744218,24.388201885,8.84726949311,22.884159113,4.12243109448,15.9888894789,116.224508794,113.232778376,2.97173041782,0.02
 12/11  03:00:00,127.256099583,20.2993332829,8.82232900993,30.1790515441,4.12243109448,15.9888894789,93.8853377692,90.8936073514,2.97173041782,0.02
 12/11  04:00:00,133.237011885,24.388201885,8.29745803241,24.512422626,4.12243109448,15.9888894789,117.193571473,114.201841055,2.97173041782,0.02
 12/11  05:00:00,166.113905809,29.3534835703,9.48988950144,27.0582975209,12.3672932834,24.9413748627,133.472781456,128.499897426,4.9528840297,0.02
 12/11  06:00:00,201.041153736,28.9152770287,13.54894165,59.3020008398,12.3672932834,24.9413748627,204.556573994,199.583689964,4.9528840297,0.02
 12/11  07:00:00,255.463703567,29.791806177,7.92696214553,63.4510905979,24.7345865669,70.7195625826,203.258082675,193.332314615,9.90576805939,0.02
 12/11  08:00:00,262.978615579,29.7963033013,8.8276703377,46.7054731147,37.1018798503,92.3937384068,181.871811554,171.946043495,9.90576805939,0.02
 12/11  09:00:00,258.451733735,29.8048716794,10.7119740526,37.5879433444,37.1018798503,104.434947198,165.995944273,156.070176214,9.90576805939,0.02
 12/11  10:00:00,264.106347649,29.8114651725,13.0596589735,29.3382069027,37.1018798503,116.476155989,158.613129948,140.081021742,9.90576805939,8.62634014626
 12/11  11:00:00,260.425376257,29.8204663791,15.3472333561,22.879028294,37.1018798503,116.476155989,135.105229635,125.179461576,9.90576805939,0.02
 12/11  12:00:00,259.462289371,29.8337537685,17.248335908,18.1598625979,37.1018798503,116.476155989,130.836586307,112.298558047,9.90576805939,8.63226020089
 12/11  13:00:00,248.351582381,29.9024603138,19.0855325176,14.3350564518,37.1018798503,104.434947198,113.973304311,104.047536251,9.90576805939,0.02
 12/11  14:00:00,255.814541792,30.0154631069,19.657212583,11.863734428,37.1018798503,116.476155989,110.670409304,100.744641245,9.90576805939,0.02
 12/11  15:00:00,254.444563303,30.0644805458,20.005929186,10.1486894945,37.1018798503,116.476155989,117.141261335,98.605439279,9.90576805939,8.63005399666
 12/11  16:00:00,253.230276804,30.0623617556,20.9530116554,8.92616980097,37.1018798503,116.476155989,107.351734283,97.4259662238,9.90576805939,0.02
 12/11  17:00:00,250.508438978,29.9963202706,20.5975606989,8.22249946254,37.1018798503,116.476155989,116.530267701,97.999414467,9.90576805939,8.62508517452
 12/11  18:00:00,259.575351218,29.9527158983,18.1090676744,8.23663424966,37.1018798503,116.476155989,110.354690543,100.428922484,9.90576805939,0.02
 12/11  19:00:00,167.316416673,27.1624508622,13.0980030183,0.0,24.7345865669,47.5788473902,83.2374635924,78.2645795627,4.9528840297,0.02
 12/11  20:00:00,172.557995476,28.4770704871,16.837983923,0.0411689749598,24.7345865669,47.5788473902,89.2600953672,84.2872113375,4.9528840297,0.02
 12/11  21:00:00,147.018125655,27.1624508622,11.844118212,0.0,12.3672932834,38.6892022431,102.9554712,99.9637407826,2.97173041782,0.02
 12/11  22:00:00,120.169684579,21.7299606898,9.59954717336,0.0,12.3672932834,27.0668015668,88.6988539644,85.7071235466,2.97173041782,0.02
 12/11  23:00:00,90.3372654605,18.1083005748,7.45882182489,0.0,4.12243109448,15.9888894789,78.8756204536,75.8838900357,2.97173041782,0.02
 12/11  24:00:00,118.290437532,24.7387671183,15.3163400253,5.0922413083,4.12243109448,15.9888894789,101.288249948,98.2965195303,2.97173041782,0.02
 12/12  01:00:00,102.3452911,19.8611267413,11.5139638299,6.5756626122,4.12243109448,15.9888894789,82.6564979506,79.6647675328,2.97173041782,0.02
 12/12  02:00:00,121.048668504,24.8264084266,13.8390435665,10.8254966443,4.12243109448,15.9888894789,104.257715111,101.265984693,2.97173041782,0.02
 12/12  03:00:00,104.081489133,19.8611267413,10.492795298,10.316424767,4.12243109448,15.9888894789,93.4530074582,81.8794592609,2.97173041782,8.60181777945
 12/12  04:00:00,122.646401442,24.8264084266,12.7229793496,15.0774179027,4.12243109448,15.9888894789,107.278390742,104.286660324,2.97173041782,0.02
 12/12  05:00:00,143.432635203,28.9152770287,11.5860915368,10.6647727357,12.3672932834,24.9413748627,120.366281392,115.393397362,4.9528840297,0.02
 12/12  06:00:00,189.99627105,29.364965941,17.9379983901,51.2725695855,12.3672932834,24.9413748627,190.651725865,185.678841836,4.9528840297,0.02
 12/12  07:00:00,227.283273579,29.8276731368,10.3993247607,41.2420230408,24.7345865669,70.7195625826,181.690759241,171.764991181,9.90576805939,0.02
 12/12  08:00:00,239.085558903,29.8694738552,11.2138678228,30.0894031191,37.1018798503,92.3937384068,161.082654964,151.156886905,9.90576805939,0.02
 12/12  09:00:00,238.788387072,29.8903079562,13.7120600066,25.2114316885,37.1018798503,104.434947198,145.468784842,135.543016783,9.90576805939,0.02
 12/12  10:00:00,249.396485945,29.9035285533,15.5074838617,20.2663532962,37.1018798503,116.476155989,140.511363563,121.979191061,9.90576805939,8.62640444321
 12/12  11:00:00,249.236907703,29.9361261891,17.0815401494,16.2353374348,37.1018798503,116.476155989,121.592409751,111.666641691,9.90576805939,0.02
 12/12  12:00:00,251.283763904,29.9686036105,19.2888515304,13.3463401496,37.1018798503,116.476155989,115.324749841,105.398981782,9.90576805939,0.02
 12/12  13:00:00,238.886462818,30.0009825559,20.6565179019,10.8853481154,37.1018798503,104.434947198,121.034978844,102.501111643,9.90576805939,8.62809914205
 12/12  14:00:00,247.623270525,30.0294454047,21.6127193645,9.28836152624,37.1018798503,116.476155989,110.253028738,100.327260679,9.90576805939,0.02
 12/12  15:00:00,247.24972826,30.095793756,22.7339233287,7.86298117227,37.1018798503,116.476155989,115.992797477,97.4561754804,9.90576805939,8.63085393672
 12/12  16:00:00,245.881413053,30.1269162791,23.670950631,6.68942996093,37.1018798503,116.476155989,106.340208391,96.4144403319,9.90576805939,0.02
 12/12  17:00:00,244.487473233,30.1322022598,23.5524791414,6.1457162461,37.1018798503,116.476155989,115.218047772,96.6871235448,9.90576805939,8.62515616771
 12/12  18:00:00,256.825813531,30.133370401,22.6770925227,6.25386527689,37.1018798503,116.476155989,107.685870198,97.7601021385,9.90576805939,0.02
 12/12  19:00:00,171.837167036,28.4770704871,21.7688989563,0.0,24.7345865669,47.5788473902,80.8388689115,75.8659848818,4.9528840297,0.02
 12/12  20:00:00,169.167208069,28.3310016399,20.5622877592,0.0,24.7345865669,47.5788473902,86.5888308767,81.615946847,4.9528840297,0.02
 12/12  21:00:00,145.894628442,28.0388639455,19.030647391,0.116496427866,12.3672932834,38.6892022431,100.012152687,97.0204222692,2.97173041782,0.02
 12/12  22:00:00,113.328331095,20.824545661,12.6153409121,0.0,12.3672932834,27.0668015668,84.7340311373,81.7423007194,2.97173041782,0.02
 12/12  23:00:00,86.754217626,18.1083005748,10.3161847193,0.0,4.12243109448,15.9888894789,77.0134571083,74.0217266905,2.97173041782,0.02
 12/12  24:00:00,107.157812994,23.7747127267,16.4220243703,1.33340373108,4.12243109448,15.9888894789,98.4058866557,95.4141562379,2.97173041782,0.02
 12/13  01:00:00,93.7685450728,19.2038169288,13.1922953984,2.3938733005,4.12243109448,15.9888894789,80.5389583334,77.5472279156,2.97173041782,0.02
 12/13  02:00:00,112.017602484,24.388201885,17.2870418657,5.2260801469,4.12243109448,15.9888894789,100.603404588,97.6116741702,2.97173041782,0.02
 12/13  03:00:00,102.888949454,20.2993332829,15.7050210719,8.42506331154,4.12243109448,15.9888894789,81.6400916718,78.648361254,2.97173041782,0.02
 12/13  04:00:00,113.954499237,24.388201885,16.5940945437,8.13537394771,4.12243109448,15.9888894789,102.913958712,99.9222282939,2.97173041782,0.02
 12/13  05:00:00,144.520957036,29.3534835703,19.2973273492,8.47963587487,12.3672932834,24.9413748627,116.206851532,111.233967503,4.9528840297,0.02
 12/13  06:00:00,172.108313297,28.9382965839,22.8372462884,33.4968984783,12.3672932834,24.9413748627,195.000424466,181.445730818,4.9528840297,8.60180961899
