Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/13  07:00:00,220.753368205,29.8627957447,17.0795397277,32.0945601221,24.7345865669,70.7195625826,155.217107032,145.291338973,9.90576805939,0.02
 12/13  08:00:00,235.261012451,29.926683843,17.3217942986,23.0506144137,37.1018798503,92.3937384068,133.371545805,123.445777745,9.90576805939,0.02
 12/13  09:00:00,235.382163249,29.9515735045,18.8243212612,19.0602537199,37.1018798503,104.434947198,125.754784807,115.829016748,9.90576805939,0.02
 12/13  10:00:00,245.873324891,29.9980101231,22.057536123,14.8867505494,37.1018798503,116.476155989,120.483170127,110.557402067,9.90576805939,0.02
 12/13  11:00:00,243.142244107,30.0691424467,25.3694683687,10.8563176781,37.1018798503,116.476155989,123.693653099,105.158357775,9.90576805939,8.62952726483
 12/13  12:00:00,240.623001416,30.1487672151,28.3671058525,8.5554617768,37.1018798503,116.476155989,111.31673968,101.39097162,9.90576805939,0.02
 12/13  13:00:00,226.205529261,30.2924813611,31.4443048911,6.71824145427,37.1018798503,104.434947198,116.404307522,97.8705110068,9.90576805939,8.62802845609
 12/13  14:00:00,233.597720136,30.4772309676,34.3262070436,5.30095674357,37.1018798503,116.476155989,105.196343032,95.2705749721,9.90576805939,0.02
 12/13  15:00:00,232.635682811,30.556954039,36.1823856436,4.11418003769,37.1018798503,116.476155989,112.34329499,93.8065957661,9.90576805939,8.63093116426
 12/13  16:00:00,232.332561449,30.5310287793,37.2536856401,3.23194678928,37.1018798503,116.476155989,103.79730583,93.8715377704,9.90576805939,0.02
 12/13  17:00:00,228.840117931,30.4660466758,35.7762960846,2.80922114467,37.1018798503,116.476155989,104.621071845,94.6953037856,9.90576805939,0.02
 12/13  18:00:00,237.872592236,30.3633972226,32.4544180901,2.93913397473,37.1018798503,116.476155989,114.642938801,96.1202518793,9.90576805939,8.6169188622
 12/13  19:00:00,149.385244873,28.4770704871,25.4135197377,0.0,24.7345865669,47.5788473902,79.4445423921,74.4716583625,4.9528840297,0.02
 12/13  20:00:00,150.724489977,28.7326909697,25.4098004119,0.0,24.7345865669,47.5788473902,85.4499082634,80.4770242337,4.9528840297,0.02
 12/13  21:00:00,124.870346544,27.6006574038,20.431838861,0.0,12.3672932834,38.6892022431,99.0513812754,96.0596508576,2.97173041782,0.02
 12/13  22:00:00,103.24150664,21.2337502571,19.3787637627,0.0695128468049,12.3672932834,27.0668015668,82.1956715861,79.2039411683,2.97173041782,0.02
 12/13  23:00:00,73.3401454599,18.1083005748,12.2367433464,0.0,4.12243109448,15.9888894789,76.6733251112,73.6815946934,2.97173041782,0.02
 12/13  24:00:00,84.8900269431,22.6353757185,15.2186258808,0.0,4.12243109448,15.9888894789,98.2224531063,95.2307226884,2.97173041782,0.02
 12/14  01:00:00,79.8774493746,19.4229201997,16.4921324438,0.682989902427,4.12243109448,15.9888894789,79.2812901211,76.2895597033,2.97173041782,0.02
 12/14  02:00:00,86.5119271104,23.2488648768,17.06961578,0.533116647334,4.12243109448,15.9888894789,100.727863138,97.7361327203,2.97173041782,0.02
 12/14  03:00:00,75.0571180814,18.5465071164,13.2127672741,0.565007861519,4.12243109448,15.9888894789,81.8171310945,78.8254006767,2.97173041782,0.02
 12/14  04:00:00,88.6400641628,23.7308920726,18.5018857947,1.85206988927,4.12243109448,15.9888894789,103.015820692,100.024090274,2.97173041782,0.02
 12/14  05:00:00,116.182617809,28.8860632592,22.8374251499,2.35599153099,12.3672932834,24.9413748627,115.628145764,110.655261734,4.9528840297,0.02
 12/14  06:00:00,142.408925779,28.9653228938,27.1978839621,24.9170016825,12.3672932834,24.9413748627,185.192104761,180.219220731,4.9528840297,0.02
 12/14  07:00:00,191.036952157,29.9191488635,23.9696898352,22.425429399,24.7345865669,70.7195625826,150.832966763,140.907198704,9.90576805939,0.02
 12/14  08:00:00,207.75867899,30.0387491855,25.0808609664,15.26183697,37.1018798503,92.3937384068,140.134844844,121.621236752,9.90576805939,8.60784003291
 12/14  09:00:00,211.207990962,30.1022745518,25.8700780408,12.9998355711,37.1018798503,104.434947198,125.603977257,115.678209198,9.90576805939,0.02
 12/14  10:00:00,222.395709468,30.1645550809,27.4178383747,10.5358581954,37.1018798503,116.476155989,121.181037577,111.255269518,9.90576805939,0.02
 12/14  11:00:00,222.142920759,30.2145690377,28.934889846,8.71537027643,37.1018798503,116.476155989,126.307930072,107.771069873,9.90576805939,8.63109213983
 12/14  12:00:00,223.364729592,30.2667235604,31.8476938362,6.97204948306,37.1018798503,116.476155989,114.66121841,104.73545035,9.90576805939,0.02
 12/14  13:00:00,213.972922844,30.4116456872,35.9055376564,5.41920066306,37.1018798503,104.434947198,118.736989626,100.20302962,9.90576805939,8.62819194671
 12/14  14:00:00,228.776663674,30.6148004356,40.0645884735,3.81902709748,37.1018798503,116.476155989,106.608463469,96.6826954098,9.90576805939,0.02
 12/14  15:00:00,230.202744589,30.7374239428,42.5159148059,2.67129155891,37.1018798503,116.476155989,113.350755718,94.8139593986,9.90576805939,8.6310282597
 12/14  16:00:00,230.810536951,30.7465829592,43.7236423926,2.06247542594,37.1018798503,116.476155989,104.188045178,94.2622771188,9.90576805939,0.02
 12/14  17:00:00,230.990002163,30.6607526319,44.1728745014,1.87906675916,37.1018798503,116.476155989,104.95423289,95.0284648311,9.90576805939,0.02
 12/14  18:00:00,241.485355876,30.5525372367,42.8874441557,2.02335069204,37.1018798503,116.476155989,114.846118043,96.3234326012,9.90576805939,8.6169173822
 12/14  19:00:00,149.685218863,28.3675188517,34.2123330922,0.0,24.7345865669,47.5788473902,79.1097190917,74.136835062,4.9528840297,0.02
 12/14  20:00:00,152.236069661,29.1343802995,35.996325705,0.0,24.7345865669,47.5788473902,84.6919005622,79.7190165325,4.9528840297,0.02
 12/14  21:00:00,121.174707054,27.6006574038,27.7256219776,0.0,12.3672932834,38.6892022431,98.5771577134,95.5854272956,2.97173041782,0.02
 12/14  22:00:00,86.9384152676,15.3630535431,17.6745473859,0.0,12.3672932834,27.0668015668,58.8796019394,55.8878715216,2.97173041782,0.02
 12/14  23:00:00,78.3318474009,22.6353757185,20.8958415865,0.0,4.12243109448,15.9888894789,96.1205652385,93.1288348207,2.97173041782,0.02
 12/14  24:00:00,75.3748773699,19.3352788913,21.2503783378,0.0800809084376,4.12243109448,15.9888894789,78.4941909927,75.5024605749,2.97173041782,0.02
 12/15  01:00:00,80.865398997,23.2926855309,22.6824360403,0.103896721329,4.12243109448,15.9888894789,99.3625144533,96.3707840355,2.97173041782,0.02
 12/15  02:00:00,71.1478006612,18.5465071164,17.7995304627,0.131384059125,4.12243109448,15.9888894789,80.7355853152,77.7438548974,2.97173041782,0.02
 12/15  03:00:00,83.1971173884,23.7308920726,24.2043785021,0.475466050628,4.12243109448,15.9888894789,101.165337586,98.1736071684,2.97173041782,0.02
 12/15  04:00:00,75.0176202666,19.2038169288,20.3466162758,0.796807973763,4.12243109448,15.9888894789,82.1301937606,79.1384633428,2.97173041782,0.02
 12/15  05:00:00,108.891309049,28.3310016399,27.939304957,0.521272335464,12.3672932834,24.9413748627,114.607665804,109.634781775,4.9528840297,0.02
 12/15  06:00:00,139.8325878,29.4313392656,35.5945795733,22.7069388048,12.3672932834,24.9413748627,183.307735136,178.334851106,4.9528840297,0.02
 12/15  07:00:00,190.824558463,29.9209187441,34.4552194303,16.203209086,24.7345865669,70.7195625826,149.075858267,139.150090207,9.90576805939,0.02
 12/15  08:00:00,215.717866956,30.1406849245,37.4240417545,10.9131253764,37.1018798503,92.3937384068,129.481845681,119.556077621,9.90576805939,0.02
 12/15  09:00:00,220.275259986,30.2229437267,39.21521952,8.60127628641,37.1018798503,104.434947198,131.41532527,112.886049523,9.90576805939,8.62350768698
 12/15  10:00:00,233.593107637,30.3201049542,43.1226427456,5.87291329851,37.1018798503,116.476155989,116.913144835,106.987376775,9.90576805939,0.02
 12/15  11:00:00,239.865244658,30.5343725835,51.2007912371,3.85196880458,37.1018798503,116.476155989,119.762113618,101.225169541,9.90576805939,8.63117601696
 12/15  12:00:00,245.1172764,30.8811140301,57.7063510078,2.25155768244,37.1018798503,116.476155989,106.5220659,96.5962978402,9.90576805939,0.02
 12/15  13:00:00,238.29659866,31.2730535928,63.427061113,1.35993906078,37.1018798503,104.434947198,111.157873742,92.6239188004,9.90576805939,8.62818688225
 12/15  14:00:00,254.324126274,31.5963173752,67.4263310872,1.02322413581,37.1018798503,116.476155989,99.6348992975,89.7091312381,9.90576805939,0.02
 12/15  15:00:00,255.969687434,31.7056004906,69.3333259955,0.652657775733,37.1018798503,116.476155989,98.3521619935,88.4263939341,9.90576805939,0.02
 12/15  16:00:00,254.886553642,31.6510037751,68.5596231279,0.398067636149,37.1018798503,116.476155989,106.818639374,88.2833223184,9.90576805939,8.62954899598
 12/15  17:00:00,250.310227829,31.415809084,64.2800320742,0.337088297515,37.1018798503,116.476155989,99.6548759191,89.7291078597,9.90576805939,0.02
 12/15  18:00:00,257.091875194,31.1568975545,59.4898634071,0.423088654472,37.1018798503,116.476155989,101.614750866,91.6889828065,9.90576805939,0.02
 12/15  19:00:00,159.410286486,28.4770704871,43.8278352294,0.0,24.7345865669,47.5788473902,83.6740572977,70.1145383853,4.9528840297,8.60663488269
 12/15  20:00:00,159.536252453,29.1343802995,43.2965057496,0.0,24.7345865669,47.5788473902,81.1713675636,76.1984835339,4.9528840297,0.02
 12/15  21:00:00,127.490392163,27.6006574038,34.0413080137,0.0,12.3672932834,38.6892022431,95.5556216859,92.5638912681,2.97173041782,0.02
 12/15  22:00:00,90.6260653294,15.3630535431,21.3621985717,0.0,12.3672932834,27.0668015668,57.058707421,54.0669770032,2.97173041782,0.02
 12/15  23:00:00,78.1927797829,19.9191306323,23.5568696923,0.0,4.12243109448,15.9888894789,85.4113685327,82.4196381149,2.97173041782,0.02
 12/15  24:00:00,68.9575172732,13.9904300272,20.4359105038,0.0,4.12243109448,15.9888894789,57.2255391547,54.2338087369,2.97173041782,0.02
 12/16  01:00:00,81.0622429755,20.5034060211,25.8420574053,0.0,4.12243109448,15.9888894789,92.082750793,89.0910203752,2.97173041782,0.02
 12/16  02:00:00,68.0965656638,14.9248470015,18.5941411382,0.0,4.12243109448,15.9888894789,65.8716360256,62.8799056078,2.97173041782,0.02
 12/16  03:00:00,89.7891560804,23.9499953434,31.0150387399,0.0377413671243,4.12243109448,15.9888894789,98.3570745284,95.3653441106,2.97173041782,0.02
 12/16  04:00:00,77.7115179598,18.8970723497,24.0936788858,0.0503877708028,4.12243109448,15.9888894789,80.0803943218,77.088663904,2.97173041782,0.02
 12/16  05:00:00,94.7144354588,27.6006574038,32.0967996963,0.0517557144144,4.12243109448,16.0517297156,117.945398057,114.953667639,2.97173041782,0.02
 12/16  06:00:00,99.3449048126,28.4770704871,35.6890553825,0.213556260306,4.12243109448,16.0517297156,118.970804687,115.979074269,2.97173041782,0.02
 12/16  07:00:00,129.236671498,29.7916901119,40.0770475065,0.848636303306,4.12243109448,39.6058045677,99.943104492,96.9513740742,2.97173041782,0.02
 12/16  08:00:00,184.179310916,29.8345937234,45.8185916295,23.0621282997,12.3672932834,65.3531420225,158.306114789,153.333230759,4.9528840297,0.02
 12/16  09:00:00,177.001580776,29.820912033,46.5432715841,19.3300195154,12.3672932834,68.2430321324,155.311280876,150.338396846,4.9528840297,0.02
 12/16  10:00:00,201.040704374,29.8523834673,46.3694915482,14.4945761048,16.4897243779,93.1370602926,153.76929489,137.232561182,7.92461444751,8.6121192601
 12/16  11:00:00,198.328357019,29.8531124488,45.9551870631,12.1957269315,16.4897243779,93.1370602926,140.124569928,132.179955481,7.92461444751,0.02
 12/16  12:00:00,194.308294006,29.8690353079,45.2864895195,8.82843363683,16.4897243779,93.1370602926,135.093014562,127.148400115,7.92461444751,0.02
 12/16  13:00:00,183.877722697,29.9149630057,45.8837455768,6.90629667029,16.4897243779,83.9857416113,130.455103514,122.510489067,7.92461444751,0.02
 12/16  14:00:00,184.956989496,29.9965780295,47.8717295962,5.91595559553,16.4897243779,83.9857416113,127.104611545,119.159997098,7.92461444751,0.02
 12/16  15:00:00,184.829282143,30.0585760659,48.5218564602,5.07616682429,16.4897243779,83.9857416113,125.059614634,117.115000186,7.92461444751,0.02
 12/16  16:00:00,156.496687251,29.7916901119,42.9892231876,0.0,12.3672932834,70.6512738906,73.4016530057,59.8385400155,4.9528840297,8.61022896041
 12/16  17:00:00,153.055074821,29.7916901119,39.5476294295,0.0,12.3672932834,70.6512738906,65.3218376284,60.3489535987,4.9528840297,0.02
 12/16  18:00:00,147.338282201,29.7916901119,34.4531020299,0.0,12.3672932834,58.1284167478,71.7527823114,66.7798982817,4.9528840297,0.02
 12/16  19:00:00,106.428008556,27.1624508622,24.5931224435,0.0,12.3672932834,24.9413748627,95.9553988604,90.9825148307,4.9528840297,0.02
 12/16  20:00:00,109.916518992,27.8197606746,24.6980020112,0.0,12.3672932834,24.9413748627,103.37249515,98.3996111198,4.9528840297,0.02
 12/16  21:00:00,93.5091765887,27.6006574038,22.6662123168,0.0,4.12243109448,16.0517297156,112.632715746,109.640985328,2.97173041782,0.02
 12/16  22:00:00,80.3221747713,19.9191306323,16.2429083623,0.0,4.12243109448,15.9888894789,91.6217322105,88.6300017927,2.97173041782,0.02
 12/16  23:00:00,76.8817789845,18.1083005748,13.7514809515,0.0,4.12243109448,15.9888894789,82.5354892391,79.5437588212,2.97173041782,0.02
 12/16  24:00:00,91.5243147488,23.2926855309,18.7838388707,0.166870993059,4.12243109448,15.9888894789,104.147423078,101.15569266,2.97173041782,0.02
 12/17  01:00:00,76.8216770909,18.5465071164,13.7269752027,0.20770662014,2.06121554724,15.9888894789,84.5738238692,81.5820934514,2.97173041782,0.02
 12/17  02:00:00,85.3065399099,22.6353757185,14.6890893958,0.0,2.06121554724,15.9888894789,107.377595483,104.385865066,2.97173041782,0.02
 12/17  03:00:00,80.7574745385,19.4229201997,15.3762005227,1.57729855965,2.06121554724,15.9888894789,86.9273433544,83.9356129366,2.97173041782,0.02
 12/17  04:00:00,96.0955868168,24.6073051558,19.449901171,3.90216342021,2.06121554724,15.9888894789,109.107704321,106.115973903,2.97173041782,0.02
 12/17  05:00:00,84.9713323473,19.8611267413,15.0089979592,4.96118681197,2.06121554724,15.9888894789,87.8282471193,84.8365167014,2.97173041782,0.02
 12/17  06:00:00,99.2931403735,24.8264084266,17.9594367056,7.89820706336,2.06121554724,15.9888894789,110.590121887,107.59839147,2.97173041782,0.02
 12/17  07:00:00,85.3685959857,19.8611267413,13.9561584194,7.75005470539,2.06121554724,15.9888894789,90.1199083427,87.1281779249,2.97173041782,0.02
 12/17  08:00:00,91.7900778319,24.8264084266,17.1633533191,10.9651854585,2.06121554724,15.9888894789,112.646424224,109.654693806,2.97173041782,0.02
 12/17  09:00:00,94.9757548663,19.5982028163,14.8226630832,5.02278649618,4.12243109448,41.7362269337,86.960589899,81.9877058693,4.9528840297,0.02
 12/17  10:00:00,112.414768743,24.6511258099,22.4566189839,4.82107430519,4.12243109448,41.7362269337,103.402419428,98.4295353981,4.9528840297,0.02
 12/17  11:00:00,99.3368908305,19.7734854329,18.5441518737,3.41064355403,4.12243109448,41.7362269337,81.3947523434,76.4218683137,4.9528840297,0.02
 12/17  12:00:00,109.910082298,23.7747127267,21.8949807145,2.11176036291,4.12243109448,41.7362269337,98.7319160624,93.7590320328,4.9528840297,0.02
 12/17  13:00:00,91.8341295958,18.1083005748,16.0727237167,0.0,4.12243109448,41.7362269337,87.2045965448,73.6499059106,4.9528840297,8.6018066045
 12/17  14:00:00,110.701314914,23.5117888017,23.7888772058,0.631055844822,4.12243109448,41.7362269337,95.686563777,90.7136797473,4.9528840297,0.02
 12/17  15:00:00,97.1328634569,18.8970723497,18.6670947309,0.533330959574,4.12243109448,41.7362269337,78.667714857,73.6948308273,4.9528840297,0.02
 12/17  16:00:00,109.396443081,23.5117888017,22.6792723833,0.692466948941,4.12243109448,41.7362269337,97.2838912616,92.3110072319,4.9528840297,0.02
 12/17  17:00:00,81.0697387226,19.4229201997,19.8611977619,0.770754127957,4.12243109448,24.8785346261,80.169411459,75.1965274293,4.9528840297,0.02
 12/17  18:00:00,87.3349976642,22.6353757185,19.2841015481,0.0,2.06121554724,15.9888894789,104.926480202,101.934749785,2.97173041782,0.02
 12/17  19:00:00,77.5008220541,18.4588658081,16.250736755,0.235827670472,2.06121554724,15.9888894789,87.4075873318,84.415856914,2.97173041782,0.02
 12/17  20:00:00,90.9098380584,23.5117888017,21.3564264985,1.39278124606,2.06121554724,15.9888894789,109.291833609,106.300103191,2.97173041782,0.02
 12/17  21:00:00,76.0126767336,18.3712244998,15.4452796946,0.248542977069,2.06121554724,15.9888894789,88.6128683302,85.6211379124,2.97173041782,0.02
 12/17  22:00:00,91.3795685433,23.5117888017,20.593157575,1.90307960162,2.06121554724,15.9888894789,112.140383584,109.148653166,2.97173041782,0.02
 12/17  23:00:00,80.182814785,18.984713658,16.2216088962,2.34325149472,2.06121554724,15.9888894789,90.0265946598,87.034864242,2.97173041782,0.02
 12/17  24:00:00,96.2697985634,24.2129192683,20.803910651,5.14497062645,2.06121554724,15.9888894789,111.723358157,108.731627739,2.97173041782,0.02
 12/18  01:00:00,84.9690661253,19.510561508,16.4875406605,4.92627006281,4.12243109448,15.9888894789,89.7524233923,86.7606929745,2.97173041782,0.02
 12/18  02:00:00,101.714008569,24.8264084266,21.2629093296,9.41128473221,4.12243109448,15.9888894789,111.835774478,108.844044061,2.97173041782,0.02
 12/18  03:00:00,87.1860272418,19.8611267413,16.4965188523,8.39789199652,4.12243109448,15.9888894789,90.4572643103,87.4655338924,2.97173041782,0.02
 12/18  04:00:00,100.772895404,24.8264084266,20.1317819354,11.5914591488,4.12243109448,15.9888894789,112.890642329,109.898911911,2.97173041782,0.02
 12/18  05:00:00,118.348510872,28.9152770287,20.7592378216,7.18858916226,12.3672932834,24.9413748627,128.499409498,123.526525469,4.9528840297,0.02
 12/18  06:00:00,161.032349168,29.3625609069,26.6099483039,45.1258269562,12.3672932834,24.9413748627,198.481582964,193.508698934,4.9528840297,0.02
 12/18  07:00:00,194.835229934,29.8361631048,19.3492080979,33.0628673275,24.7345865669,70.7195625826,163.821976783,153.896208724,9.90576805939,0.02
 12/18  08:00:00,209.982535192,29.8729202112,19.9049447748,22.9646576617,37.1018798503,92.3937384068,142.701906434,132.776138374,9.90576805939,0.02
 12/18  09:00:00,211.878095758,29.8854173543,19.5936141781,20.1631956931,37.1018798503,104.434947198,144.950764269,126.421258059,9.90576805939,8.62373815004
 12/18  10:00:00,222.24490908,29.9004209015,19.9362971543,18.1307539896,37.1018798503,116.476155989,132.470476837,122.544708778,9.90576805939,0.02
 12/18  11:00:00,220.37492125,29.9122407503,19.7476620723,16.4368976491,37.1018798503,116.476155989,129.418717697,119.492949637,9.90576805939,0.02
 12/18  12:00:00,217.893290471,29.9225728219,18.6063192402,15.0861252517,37.1018798503,116.476155989,135.493833298,116.955214983,9.90576805939,8.63285025495
 12/18  13:00:00,204.689140452,29.9373376368,18.283805692,14.0450363913,37.1018798503,104.434947198,124.822139398,114.896371338,9.90576805939,0.02
 12/18  14:00:00,216.317522445,29.9540026215,19.0016649739,13.0835576251,37.1018798503,116.476155989,131.309227512,112.770515794,9.90576805939,8.632943659
 12/18  15:00:00,216.152069845,29.9676765291,19.5848299185,12.3214772181,37.1018798503,116.476155989,121.132556224,111.206788165,9.90576805939,0.02
 12/18  16:00:00,215.705099338,29.9868865759,19.6784952727,11.7618150003,37.1018798503,116.476155989,128.386795095,109.85275097,9.90576805939,8.62827606627
 12/18  17:00:00,216.213013765,30.0134223727,20.5507538643,11.3715492383,37.1018798503,116.476155989,118.666274644,108.740506584,9.90576805939,0.02
 12/18  18:00:00,228.396976747,30.0374310028,21.2030016521,11.1345272933,37.1018798503,116.476155989,117.788603498,107.862835439,9.90576805939,0.02
 12/18  19:00:00,135.123084837,28.1849327927,19.8301763309,0.00258527591016,24.7345865669,47.5788473902,88.5237585776,83.5508745479,4.9528840297,0.02
 12/18  20:00:00,137.189201059,28.7692081815,21.1823342389,0.13227246284,24.7345865669,47.5788473902,101.884269091,88.3230342384,4.9528840297,8.60835082281
 12/18  21:00:00,110.909466751,27.6006574038,16.2254227577,0.273821163354,12.3672932834,38.6892022431,106.343464534,103.351734116,2.97173041782,0.02
 12/18  22:00:00,96.791710839,22.869297698,16.389546039,1.3301470981,12.3672932834,27.0668015668,91.0471544731,88.0554240553,2.97173041782,0.02
 12/18  23:00:00,65.8359887622,18.1083005748,9.96726495905,0.0,4.12243109448,15.9888894789,80.5961436001,77.6044131823,2.97173041782,0.02
 12/18  24:00:00,81.1852865729,23.4241474934,15.2516008732,2.06236192237,4.12243109448,15.9888894789,102.895708378,99.90397796,2.97173041782,0.02
 12/19  01:00:00,79.7796395423,19.8611267413,15.5688994196,5.76905626616,4.12243109448,15.9888894789,83.5965648228,80.604834405,2.97173041782,0.02
 12/19  02:00:00,92.2500569343,24.8264084266,19.3396548036,8.5518952791,4.12243109448,15.9888894789,104.844361903,101.852631485,2.97173041782,0.02
 12/19  03:00:00,80.651327139,19.8611267413,15.2293306493,7.8411700728,4.12243109448,15.9888894789,84.9603377427,81.9686073249,2.97173041782,0.02
 12/19  04:00:00,93.3990205592,24.8264084266,19.2018581502,10.8498692861,4.12243109448,15.9888894789,106.763438015,103.771707597,2.97173041782,0.02
 12/19  05:00:00,110.682946045,28.9152770287,19.7737239346,6.92483396841,12.3672932834,24.9413748627,119.969422665,114.996538635,4.9528840297,0.02
 12/19  06:00:00,150.61346677,29.3743429965,26.1822617841,40.6005746099,12.3672932834,24.9413748627,189.771613746,184.798729716,4.9528840297,0.02
 12/19  07:00:00,190.528871484,29.856762691,20.0168652729,30.4100325725,24.7345865669,70.7195625826,155.381110652,145.455342593,9.90576805939,0.02
 12/19  08:00:00,210.259753428,29.9105016011,21.6858289077,21.4234130991,37.1018798503,92.3937384068,135.212601624,125.286833565,9.90576805939,0.02
 12/19  09:00:00,212.83773918,29.9321875053,22.0526534221,18.6170209113,37.1018798503,104.434947198,137.892118208,119.362584783,9.90576805939,8.62376536554
 12/19  10:00:00,223.053051747,29.9445045165,22.2219477019,16.6091610476,37.1018798503,116.476155989,126.110514957,116.184746898,9.90576805939,0.02
 12/19  11:00:00,222.221743367,29.9618601587,23.03452996,14.9472379837,37.1018798503,116.476155989,123.53905538,113.613287321,9.90576805939,0.02
 12/19  12:00:00,222.227238769,29.9970864288,24.5205219752,13.4313430443,37.1018798503,116.476155989,129.842775108,111.304100281,9.90576805939,8.63290676804
 12/19  13:00:00,208.751822182,30.0333028778,24.2434844637,12.2385090399,37.1018798503,104.434947198,119.361355812,109.435587752,9.90576805939,0.02
 12/19  14:00:00,218.026024033,30.0665640314,22.3544417514,11.3267079685,37.1018798503,116.476155989,126.291859286,107.754310807,9.90576805939,8.63178042019
 12/19  15:00:00,220.583373039,30.1012098167,25.9817662182,10.2223148409,37.1018798503,116.476155989,116.11233518,106.186567121,9.90576805939,0.02
 12/19  16:00:00,224.01204208,30.1360619367,30.543961752,9.05410484451,37.1018798503,116.476155989,123.004830536,104.46918699,9.90576805939,8.62987548727
 12/19  17:00:00,224.241059439,30.1786970154,32.1800268891,7.60504832907,37.1018798503,116.476155989,111.757777392,101.832009333,9.90576805939,0.02
 12/19  18:00:00,236.921918222,30.1972668051,33.4890798716,7.21355696077,37.1018798503,116.476155989,111.262504984,101.336736924,9.90576805939,0.02
 12/19  19:00:00,145.803987895,28.3310016399,30.3675968238,0.0,24.7345865669,47.5788473902,83.1740004665,78.2011164369,4.9528840297,0.02
 12/19  20:00:00,147.046498947,28.7692081815,31.1718991612,0.0,24.7345865669,47.5788473902,96.794033242,83.2327765948,4.9528840297,8.60837261748
 12/19  21:00:00,117.436751897,27.6006574038,23.9721940847,0.0154648166165,12.3672932834,38.6892022431,101.531493319,98.5397629016,2.97173041782,0.02
 12/19  22:00:00,93.4818309602,19.9777699951,18.9331666368,0.199505320446,12.3672932834,27.0668015668,79.5275768735,76.5358464557,2.97173041782,0.02
 12/19  23:00:00,67.0533653529,18.1083005748,12.7503413603,0.0,4.12243109448,15.9888894789,77.9449672903,74.9532368724,2.97173041782,0.02
 12/19  24:00:00,83.4892995632,23.3365061851,17.861696212,0.778549679097,4.12243109448,15.9888894789,99.6709560649,96.6792256471,2.97173041782,0.02
 12/20  01:00:00,74.3297963164,18.5465071164,13.0069051932,0.686132728623,4.12243109448,15.9888894789,81.1112819596,78.1195515418,2.97173041782,0.02
 12/20  02:00:00,90.0488013176,23.7308920726,17.5899184534,2.23363903597,4.12243109448,15.9888894789,102.307239444,99.3155090262,2.97173041782,0.02
 12/20  03:00:00,82.2337860545,19.247637583,14.2379751495,3.1550580548,4.12243109448,15.9888894789,82.5837942983,79.5920638805,2.97173041782,0.02
 12/20  04:00:00,103.482837017,24.8264084266,19.5726484014,7.77127743362,4.12243109448,15.9888894789,104.15425704,101.162526622,2.97173041782,0.02
 12/20  05:00:00,126.571910038,28.7692081815,18.7371835312,4.77327806747,12.3672932834,24.9413748627,116.935054732,111.962170703,4.9528840297,0.02
 12/20  06:00:00,166.668593811,29.3966003842,24.7129331787,35.921818174,12.3672932834,24.9413748627,186.365246353,181.392362323,4.9528840297,0.02
 12/20  07:00:00,207.779494586,29.882825105,16.7318020828,27.6914001026,24.7345865669,70.7195625826,156.196827729,146.27105967,9.90576805939,0.02
 12/20  08:00:00,223.690216738,29.9600338102,15.5420987533,20.6383773155,37.1018798503,92.3937384068,139.069587261,129.143819202,9.90576805939,0.02
 12/20  09:00:00,228.980107798,29.9906055304,15.9270772762,17.8403909815,37.1018798503,104.434947198,140.833249391,122.303662997,9.90576805939,8.62381833486
 12/20  10:00:00,241.928635169,30.0653871576,17.379652859,13.9436556399,37.1018798503,116.476155989,121.441545859,111.515777799,9.90576805939,0.02
 12/20  11:00:00,241.099536719,30.146130053,19.5079324783,10.5338648948,37.1018798503,116.476155989,116.092254606,106.166486547,9.90576805939,0.02
 12/20  12:00:00,242.226993081,30.2235196175,21.0571483427,8.89122969635,37.1018798503,116.476155989,120.286914924,101.748159499,9.90576805939,8.63298736544
 12/20  13:00:00,231.383016003,30.3176517095,21.3434231314,7.76008801067,37.1018798503,104.434947198,108.470849399,98.5450813393,9.90576805939,0.02
 12/20  14:00:00,246.468409927,30.4670123421,22.2176868435,6.71045520652,37.1018798503,116.476155989,114.096958221,95.5580922987,9.90576805939,8.63309786276
 12/20  15:00:00,249.308008891,30.5733569816,22.9086337407,5.88514349488,37.1018798503,116.476155989,103.207942174,93.2821741142,9.90576805939,0.02
 12/20  16:00:00,249.079772681,30.571808615,22.3847486647,5.30254063376,37.1018798503,116.476155989,111.049253995,92.5135337394,9.90576805939,8.62995219601
 12/20  17:00:00,247.892747981,30.4567361789,21.1543708638,5.131875176,37.1018798503,116.476155989,103.278282501,93.3525144417,9.90576805939,0.02
 12/20  18:00:00,258.349442498,30.3320581943,18.9559166059,5.68017969324,37.1018798503,116.476155989,106.099877059,96.1741089999,9.90576805939,0.02
 12/20  19:00:00,172.46956943,28.4770704871,16.723972688,0.0,24.7345865669,47.5788473902,80.6265758785,75.6536918488,4.9528840297,0.02
 12/20  20:00:00,173.53877712,28.9152770287,16.6178501299,0.106119316083,24.7345865669,47.5788473902,95.7180537567,82.156788568,4.9528840297,8.60838115903
 12/20  21:00:00,146.807118845,27.6006574038,11.1891070937,0.17392843824,12.3672932834,38.6892022431,100.87628218,97.8845517618,2.97173041782,0.02
 12/20  22:00:00,123.947253687,22.7524426202,11.6851343293,0.748651335639,12.3672932834,27.0668015668,86.9865962509,83.9948658331,2.97173041782,0.02
 12/20  23:00:00,97.5551205061,19.3352788913,10.5722279045,2.34626914508,4.12243109448,15.9888894789,77.6210016483,74.6292712305,2.97173041782,0.02
 12/20  24:00:00,119.238377979,24.8264084266,14.2390102406,6.72867514064,4.12243109448,15.9888894789,99.742295657,96.7505652392,2.97173041782,0.02
 12/21  01:00:00,102.701054452,19.8611267413,10.4740975606,7.33968662425,4.12243109448,15.9888894789,81.5710588482,78.5793284304,2.97173041782,0.02
 12/21  02:00:00,121.209613177,24.8264084266,12.4347729648,11.6039692799,4.12243109448,15.9888894789,103.317416529,100.325686111,2.97173041782,0.02
 12/21  03:00:00,103.979716966,19.8611267413,9.26468052746,10.8167535089,4.12243109448,15.9888894789,84.3737566139,81.3820261961,2.97173041782,0.02
 12/21  04:00:00,122.812010938,24.8264084266,11.0627414799,15.7194479472,4.12243109448,15.9888894789,106.666128378,103.67439796,2.97173041782,0.02
 12/21  05:00:00,143.441955062,28.9152770287,9.34252255859,11.1838313478,12.3672932834,24.9413748627,119.830295058,114.857411028,4.9528840297,0.02
 12/21  06:00:00,186.619226583,29.3729195206,15.3098180561,48.9399579663,12.3672932834,24.9413748627,189.737861008,184.764976979,4.9528840297,0.02
 12/21  07:00:00,224.950308452,29.8547003835,7.52336658248,39.8670162503,24.7345865669,70.7195625826,189.361113515,179.435345455,9.90576805939,0.02
 12/21  08:00:00,238.475810729,29.9248692214,8.28260781826,30.0987848396,37.1018798503,92.3937384068,169.499347463,159.573579403,9.90576805939,0.02
 12/21  09:00:00,240.426878247,29.9427454893,11.150315193,26.3511534522,37.1018798503,104.434947198,161.985890849,143.457875876,9.90576805939,8.6222469133
 12/21  10:00:00,252.371266064,29.9525866811,13.2835878522,22.4661760562,37.1018798503,116.476155989,139.501824717,129.576056658,9.90576805939,0.02
 12/21  11:00:00,251.803209766,29.9733719617,13.8446736459,19.3835125745,37.1018798503,116.476155989,133.358305598,123.432537538,9.90576805939,0.02
 12/21  12:00:00,252.205730401,30.0233830471,16.0388376653,15.9708709895,37.1018798503,116.476155989,131.166748833,112.627896228,9.90576805939,8.63308454551
 12/21  13:00:00,240.868737431,30.0874133706,18.7732476865,12.2996054394,37.1018798503,104.434947198,113.449595007,103.523826948,9.90576805939,0.02
 12/21  14:00:00,250.178318587,30.1695123834,20.3321192787,9.70227654885,37.1018798503,116.476155989,117.167983465,98.6290384721,9.90576805939,8.63317693312
 12/21  15:00:00,250.535156699,30.2485892921,21.9989239582,7.86801208466,37.1018798503,116.476155989,105.549415507,95.6236474473,9.90576805939,0.02
 12/21  16:00:00,248.95853866,30.3151797483,21.9454731812,6.69169497141,37.1018798503,116.476155989,112.441079134,93.9053369235,9.90576805939,8.62997415118
 12/21  17:00:00,248.73703174,30.3030380056,21.2125876477,6.13075432761,37.1018798503,116.476155989,104.039986078,94.1142180183,9.90576805939,0.02
 12/21  18:00:00,260.202803131,30.2538053306,19.516758374,6.33363105744,37.1018798503,116.476155989,106.264030295,96.338262236,9.90576805939,0.02
 12/21  19:00:00,169.275791574,28.3310016399,16.3939416447,0.0,24.7345865669,47.5788473902,81.2061493896,76.2332653599,4.9528840297,0.02
 12/21  20:00:00,167.499537542,28.7692081815,16.0107920739,0.117961101831,24.7345865669,47.5788473902,88.1047360328,83.1318520032,4.9528840297,0.02
 12/21  21:00:00,141.379736958,27.6006574038,11.5292405984,0.224928422061,12.3672932834,38.6892022431,110.476162695,98.896025886,2.97173041782,8.60840639093
 12/21  22:00:00,117.173384265,22.5187324647,10.8909106801,0.922796300627,12.3672932834,27.0668015668,88.4185394093,85.4268089915,2.97173041782,0.02
 12/21  23:00:00,95.6830337565,19.8611267413,11.7049998014,4.21943766657,4.12243109448,15.9888894789,78.724471093,75.7327406752,2.97173041782,0.02
 12/21  24:00:00,114.105138002,24.8264084266,13.6640745298,8.04661795658,4.12243109448,15.9888894789,100.859006822,97.8672764044,2.97173041782,0.02
 12/22  01:00:00,99.1362820803,19.8611267413,10.1096669529,8.45237148645,4.12243109448,15.9888894789,82.43567258,79.4439421622,2.97173041782,0.02
 12/22  02:00:00,117.410614434,24.8264084266,12.1099024466,12.8627499107,4.12243109448,15.9888894789,104.668534506,101.676804088,2.97173041782,0.02
 12/22  03:00:00,101.182372277,19.8611267413,9.04790173323,11.6494075252,4.12243109448,15.9888894789,85.1275532402,82.1358228224,2.97173041782,0.02
 12/22  04:00:00,119.713133724,24.8264084266,10.8290574967,16.6515461331,4.12243109448,15.9888894789,107.488929729,104.497199311,2.97173041782,0.02
 12/22  05:00:00,140.309904057,28.9152770287,9.12780172359,11.7609062151,12.3672932834,24.9413748627,120.573190872,115.600306843,4.9528840297,0.02
 12/22  06:00:00,185.066479413,29.3694462063,15.1760409172,50.3832998479,12.3672932834,24.9413748627,190.336929615,185.364045585,4.9528840297,0.02
 12/22  07:00:00,223.808958038,29.8477100283,7.51291151075,41.1186927831,24.7345865669,70.7195625826,190.031180582,180.105412523,9.90576805939,0.02
 12/22  08:00:00,237.358094082,29.9164082591,8.27548425689,30.4468006427,37.1018798503,92.3937384068,169.882213408,159.956445349,9.90576805939,0.02
 12/22  09:00:00,236.098897122,29.9353627727,11.1436032243,24.3137979321,37.1018798503,104.434947198,160.67967393,142.15000468,9.90576805939,8.62390119061
 12/22  10:00:00,243.549312403,29.9749206646,13.8846513697,18.5215869508,37.1018798503,116.476155989,134.149748495,124.223980435,9.90576805939,0.02
 12/22  11:00:00,239.411661146,30.0417822039,14.6311778233,14.4889684852,37.1018798503,116.476155989,123.962798273,114.037030214,9.90576805939,0.02
 12/22  12:00:00,239.485964545,30.1266365949,16.4312590513,12.0013438677,37.1018798503,116.476155989,122.577248153,104.038347027,9.90576805939,8.63313306714
 12/22  13:00:00,229.833493893,30.1489827956,19.5681099658,9.95561261171,37.1018798503,104.434947198,110.396637298,100.470869239,9.90576805939,0.02
 12/22  14:00:00,239.848951061,30.2158849612,20.894002749,8.38564454593,37.1018798503,116.476155989,116.714492839,98.1755702105,9.90576805939,8.63315456951
 12/22  15:00:00,239.691375756,30.3261019989,21.5186264977,7.20317432207,37.1018798503,116.476155989,105.798405056,95.8726369963,9.90576805939,0.02
 12/22  16:00:00,239.081236305,30.4154585155,21.7218879726,6.29188413547,37.1018798503,116.476155989,112.706701715,94.1708400274,9.90576805939,8.63009362832
 12/22  17:00:00,238.948815778,30.3252883042,21.2777916328,5.78884914901,37.1018798503,116.476155989,104.661115608,94.7353475485,9.90576805939,0.02
 12/22  18:00:00,249.911576681,30.2503217226,20.0523688663,5.88170992436,37.1018798503,116.476155989,106.830567392,96.9047993331,9.90576805939,0.02
 12/22  19:00:00,162.861849014,28.3310016399,17.0348377515,0.0,24.7345865669,47.5788473902,81.2076157425,76.2347317128,4.9528840297,0.02
 12/22  20:00:00,164.008508141,28.7692081815,16.6887259843,0.0192786083182,24.7345865669,47.5788473902,87.7029839473,82.7300999176,4.9528840297,0.02
 12/22  21:00:00,138.514130662,27.6006574038,11.8658299057,0.13030210072,12.3672932834,38.6892022431,110.04771113,98.4675720396,2.97173041782,8.60840867219
 12/22  22:00:00,112.470424213,21.9490639606,9.01570959412,0.111888711397,12.3672932834,27.0668015668,88.0805419275,85.0888115097,2.97173041782,0.02
 12/22  23:00:00,93.1934966829,19.7150578941,11.7569276695,2.56242152323,4.12243109448,15.9888894789,78.4567882579,75.4650578401,2.97173041782,0.02
 12/22  24:00:00,109.356962781,24.388201885,12.9860207445,5.21266926884,4.12243109448,15.9888894789,99.6907478772,96.6990174594,2.97173041782,0.02
 12/23  01:00:00,101.846632146,20.2993332829,12.1744441503,9.05463260852,4.12243109448,15.9888894789,81.169988389,78.1782579712,2.97173041782,0.02
 12/23  02:00:00,112.796664172,24.388201885,11.8999577181,9.03894974253,4.12243109448,15.9888894789,102.90699218,99.9152617623,2.97173041782,0.02
 12/23  03:00:00,105.690645355,20.2993332829,11.4102465097,13.3270423842,4.12243109448,15.9888894789,83.6148650791,80.6231346613,2.97173041782,0.02
 12/23  04:00:00,115.338341445,24.388201885,11.2578402285,11.8657514723,4.12243109448,15.9888894789,105.469449561,102.477719143,2.97173041782,0.02
 12/23  05:00:00,133.62322356,29.3534835703,12.8065996736,16.706610113,4.12243109448,16.0517297156,125.663335463,122.671605045,2.97173041782,0.02
 12/23  06:00:00,129.322827862,28.9152770287,11.254273833,14.1779346896,4.12243109448,16.0517297156,127.222573521,124.230843103,2.97173041782,0.02
 12/23  07:00:00,156.473762603,29.7916901119,6.77487463618,22.2300397745,4.12243109448,39.6058045677,138.726844205,135.735113787,2.97173041782,0.02
 12/23  08:00:00,224.644631289,29.7916901119,9.02215492921,62.7330650091,12.3672932834,65.3531420225,200.840053671,195.867169642,4.9528840297,0.02
 12/23  09:00:00,208.241094313,29.7916901119,10.1830383624,51.5938950743,12.3672932834,68.2430321324,194.910045749,189.93716172,4.9528840297,0.02
 12/23  10:00:00,227.075858974,29.7983297663,12.6652354281,40.7802661407,16.4897243779,93.1370602926,173.372600521,165.427986074,7.92461444751,0.02
 12/23  11:00:00,223.778681118,29.8048618187,14.1064001934,36.1874575968,16.4897243779,93.1370602926,170.937331481,154.399639252,7.92461444751,8.6130777821
 12/23  12:00:00,222.661941813,29.8075602725,15.9339762633,32.5809287588,16.4897243779,93.1370602926,152.910999978,144.96638553,7.92461444751,0.02
 12/23  13:00:00,209.352527242,29.8088624319,17.1283806398,27.7159339591,16.4897243779,83.9857416113,143.461812556,135.517198108,7.92461444751,0.02
 12/23  14:00:00,204.637525262,29.80957753,17.9567389162,23.7352380387,16.4897243779,83.9857416113,136.830117514,128.885503066,7.92461444751,0.02
 12/23  15:00:00,202.686998138,29.8103373712,18.4069693747,20.9710205455,16.4897243779,83.9857416113,132.707676581,124.763062134,7.92461444751,0.02
 12/23  16:00:00,163.956311436,29.7916901119,15.484069485,0.695791215415,12.3672932834,70.6512738906,75.2604777912,70.2875937615,4.9528840297,0.02
 12/23  17:00:00,165.111102408,29.7916901119,15.0851280002,1.66490036069,12.3672932834,70.6512738906,85.7881470992,72.2249955206,4.9528840297,8.61026754896
 12/23  18:00:00,164.852086888,29.7916901119,12.484084452,3.06778985604,12.3672932834,58.1284167478,91.2514150278,86.2785309981,4.9528840297,0.02
 12/23  19:00:00,128.032065648,27.1624508622,10.2912879806,0.0,12.3672932834,24.9413748627,104.220308817,99.247424787,4.9528840297,0.02
 12/23  20:00:00,133.455659705,27.8197606746,11.0160518366,1.32810384806,12.3672932834,24.9413748627,109.390572975,104.417688945,4.9528840297,0.02
 12/23  21:00:00,127.924216344,28.9152770287,12.9199723137,7.43400481191,4.12243109448,16.0517297156,118.624205736,115.632475318,2.97173041782,0.02
 12/23  22:00:00,117.010052225,23.9209933978,10.8931972287,12.6989331641,4.12243109448,15.9888894789,100.131715641,97.1399852233,2.97173041782,0.02
 12/23  23:00:00,104.428678736,19.8611267413,7.72213382023,12.178546365,4.12243109448,15.9888894789,87.1876080506,84.1958776328,2.97173041782,0.02
 12/23  24:00:00,124.795203136,24.8264084266,9.37011439155,17.8026759174,4.12243109448,15.9888894789,110.05231699,107.060586573,2.97173041782,0.02
 12/24  01:00:00,106.03151195,19.8611267413,7.15494751675,16.0735584776,2.06121554724,15.9888894789,90.0887672264,87.0970368086,2.97173041782,0.02
 12/24  02:00:00,127.215767643,24.8264084266,8.85011185005,22.792679843,2.06121554724,15.9888894789,113.659235692,110.667505275,2.97173041782,0.02
 12/24  03:00:00,108.768393712,19.8611267413,6.86489649714,19.2769079385,2.06121554724,15.9888894789,92.0059940713,89.0142636535,2.97173041782,0.02
 12/24  04:00:00,130.525829541,24.8264084266,8.59229102716,26.4525738457,2.06121554724,15.9888894789,115.542831009,112.551100591,2.97173041782,0.02
 12/24  05:00:00,111.603368329,19.8611267413,6.65310633945,21.9348736299,2.06121554724,15.9888894789,93.3827009787,90.3909705609,2.97173041782,0.02
 12/24  06:00:00,133.61917019,24.8264084266,8.33776427972,29.5116299217,2.06121554724,15.9888894789,117.036859994,114.045129576,2.97173041782,0.02
 12/24  07:00:00,113.198328161,19.8611267413,6.94259876326,23.9404611905,2.06121554724,15.9888894789,94.4310722047,91.4393417868,2.97173041782,0.02
 12/24  08:00:00,128.024945749,24.8264084266,9.58832114709,30.7848631102,2.06121554724,15.9888894789,117.726668719,114.734938301,2.97173041782,0.02
 12/24  09:00:00,123.96151854,19.8611267413,7.77618407627,19.8746931024,4.12243109448,41.7362269337,90.9802705209,86.0073864912,4.9528840297,0.02
 12/24  10:00:00,142.560968723,24.8264084266,11.5651088376,21.3676776122,4.12243109448,41.7362269337,108.110892099,103.138008069,4.9528840297,0.02
 12/24  11:00:00,121.83641114,19.8611267413,10.7121763879,14.5290613652,4.12243109448,41.7362269337,84.2856777538,79.3127937241,4.9528840297,0.02
 12/24  12:00:00,139.83190794,24.8264084266,14.0873685058,15.6574178169,4.12243109448,41.7362269337,101.663091001,96.6902069709,4.9528840297,0.02
 12/24  13:00:00,119.864622054,19.8611267413,11.7417151974,11.0872300329,4.12243109448,41.7362269337,81.693809365,76.7209253353,4.9528840297,0.02
 12/24  14:00:00,139.431844463,24.8264084266,17.0875455688,12.2635486967,4.12243109448,41.7362269337,99.1752239874,94.2023399577,4.9528840297,0.02
 12/24  15:00:00,120.361906106,19.8611267413,14.9942250071,8.58901593951,4.12243109448,41.7362269337,79.4663657718,74.4934817421,4.9528840297,0.02
 12/24  16:00:00,137.826167128,24.8264084266,19.2122976501,9.54411298444,4.12243109448,41.7362269337,96.6204626352,91.6475786055,4.9528840297,0.02
 12/24  17:00:00,101.756511345,19.8611267413,14.8507891076,7.34355278874,4.12243109448,24.8785346261,79.6318305478,74.6589465181,4.9528840297,0.02
 12/24  18:00:00,122.041927262,24.8264084266,15.815784276,13.0285772978,2.06121554724,15.9888894789,105.610692708,102.61896229,2.97173041782,0.02
 12/24  19:00:00,106.331623523,19.8611267413,10.88397747,12.9593598436,2.06121554724,15.9888894789,97.6943145558,86.1207622457,2.97173041782,8.60182189227
 12/24  20:00:00,127.383165154,24.8264084266,13.4026564637,18.6398891322,2.06121554724,15.9888894789,112.635097918,109.6433675,2.97173041782,0.02
 12/24  21:00:00,109.476367474,19.8611267413,10.5937782732,16.6446639094,2.06121554724,15.9888894789,91.8169409412,88.8252105234,2.97173041782,0.02
 12/24  22:00:00,128.599376091,24.8264084266,12.4309665048,23.4461985255,2.06121554724,15.9888894789,115.234454403,112.242723985,2.97173041782,0.02
 12/24  23:00:00,109.448124708,19.8611267413,8.97466393909,20.2192760565,2.06121554724,15.9888894789,93.6172180056,90.6254875878,2.97173041782,0.02
 12/24  24:00:00,131.648826402,24.8264084266,10.5056103995,27.7004260498,2.06121554724,15.9888894789,117.132040079,114.140309661,2.97173041782,0.02
 12/25  01:00:00,112.42223341,19.8611267413,7.90673247965,23.1650445878,2.06121554724,15.9888894789,94.8489741324,91.8572437146,2.97173041782,0.02
 12/25  02:00:00,134.682676654,24.8264084266,9.42082549096,31.163649823,2.06121554724,15.9888894789,118.595305787,115.603575369,2.97173041782,0.02
 12/25  03:00:00,114.524274752,19.8611267413,7.15417585919,25.6439862305,2.06121554724,15.9888894789,95.9715251578,92.97979474,2.97173041782,0.02
 12/25  04:00:00,137.185060852,24.8264084266,8.5133329728,34.0783303799,2.06121554724,15.9888894789,119.869216802,116.877486384,2.97173041782,0.02
 12/25  05:00:00,116.700975023,19.8611267413,6.36723079325,27.7620508392,2.06121554724,15.9888894789,96.851892189,93.8601617712,2.97173041782,0.02
 12/25  06:00:00,139.781024996,24.8264084266,7.5988079014,36.5502495818,2.06121554724,15.9888894789,120.992246984,118.000516567,2.97173041782,0.02
 12/25  07:00:00,118.000120329,19.8611267413,6.10435629817,29.4470092424,2.06121554724,15.9888894789,97.6785257066,94.6867952888,2.97173041782,0.02
 12/25  08:00:00,133.10241058,24.8264084266,8.00058622873,37.8296740197,2.06121554724,15.9888894789,121.595892291,118.604161873,2.97173041782,0.02
 12/25  09:00:00,125.591567223,19.8611267413,6.84809686112,25.1663833267,4.12243109448,41.7362269337,94.2333222528,89.2604382231,4.9528840297,0.02
 12/25  10:00:00,141.699395584,24.8264084266,10.790397198,27.0724895126,4.12243109448,41.7362269337,112.083978352,107.111094322,4.9528840297,0.02
 12/25  11:00:00,120.528809172,19.8611267413,11.0193093824,17.8322179517,4.12243109448,41.7362269337,87.7998915386,82.8270075089,4.9528840297,0.02
 12/25  12:00:00,139.229726944,24.8264084266,16.2221301199,18.8412009174,4.12243109448,41.7362269337,104.712361455,99.7394774253,4.9528840297,0.02
 12/25  13:00:00,119.006229134,19.8611267413,14.5203077027,13.1538870351,4.12243109448,41.7362269337,83.2911266337,78.318242604,4.9528840297,0.02
 12/25  14:00:00,137.143002588,24.8264084266,19.6643260987,14.4974215139,4.12243109448,41.7362269337,100.295556425,95.322672395,4.9528840297,0.02
 12/25  15:00:00,119.224681138,19.8611267413,16.2608038474,10.2690249544,4.12243109448,41.7362269337,80.893036348,75.9201523183,4.9528840297,0.02
 12/25  16:00:00,134.520877753,24.8264084266,20.8028568074,11.5111915757,4.12243109448,41.7362269337,98.5645615176,93.5916774879,4.9528840297,0.02
 12/25  17:00:00,98.119925929,19.8611267413,16.1389690384,8.85717318306,4.12243109448,24.8785346261,81.182995166,76.2101111363,4.9528840297,0.02
 12/25  18:00:00,118.862086948,24.8264084266,18.6292914214,14.711806958,2.06121554724,15.9888894789,106.816412864,103.824682446,2.97173041782,0.02
 12/25  19:00:00,102.76970108,19.8611267413,12.5556603179,14.3351434228,2.06121554724,15.9888894789,90.0723392891,87.0806088713,2.97173041782,0.02
 12/25  20:00:00,122.040529056,24.8264084266,14.1387844757,20.8506423871,2.06121554724,15.9888894789,114.069587654,111.077857236,2.97173041782,0.02
 12/25  21:00:00,105.685309176,19.8611267413,11.240965973,18.2901493695,2.06121554724,15.9888894789,92.9544807138,89.962750296,2.97173041782,0.02
 12/25  22:00:00,126.495381451,24.8264084266,13.474736865,25.0616152925,2.06121554724,15.9888894789,115.803390964,112.811660546,2.97173041782,0.02
 12/25  23:00:00,109.335790598,19.8611267413,10.0556523351,21.1331684944,2.06121554724,15.9888894789,102.322690622,90.7491324013,2.97173041782,8.60182780307
 12/25  24:00:00,131.463142244,24.8264084266,11.9449411054,28.4920190558,2.06121554724,15.9888894789,117.108227658,114.11649724,2.97173041782,0.02
 12/26  01:00:00,113.480660852,19.8611267413,9.19423031506,22.7881999919,4.12243109448,15.9888894789,93.9708656936,90.9791352758,2.97173041782,0.02
 12/26  02:00:00,135.324501615,24.8264084266,11.1686668236,30.1248475678,4.12243109448,15.9888894789,116.87604652,113.884316102,2.97173041782,0.02
 12/26  03:00:00,115.46154475,19.8611267413,8.63123211129,24.5707661272,4.12243109448,15.9888894789,94.4607910859,91.4690606681,2.97173041782,0.02
 12/26  04:00:00,137.848228328,24.8264084266,10.5088525251,32.2420311465,4.12243109448,15.9888894789,117.696569923,114.704839505,2.97173041782,0.02
 12/26  05:00:00,154.816409092,28.9152770287,9.77077530516,21.7272548026,12.3672932834,24.9413748627,134.338549216,129.365665187,4.9528840297,0.02
 12/26  06:00:00,215.338216003,29.3534835703,16.3962147293,74.9485040899,12.3672932834,24.9413748627,205.081214566,200.108330536,4.9528840297,0.02
 12/26  07:00:00,254.874315267,29.7916901119,9.17898015068,64.9819067742,24.7345865669,70.7195625826,200.175789998,190.250021939,9.90576805939,0.02
 12/26  08:00:00,263.003433941,29.7916901119,9.40516120192,48.3974795092,37.1018798503,92.3937384068,180.522263855,170.596495796,9.90576805939,0.02
 12/26  09:00:00,257.401635063,29.79271542,10.7452789809,38.8589647469,37.1018798503,104.434947198,166.939823106,157.014055047,9.90576805939,0.02
 12/26  10:00:00,262.407342128,29.7943562959,12.6836270843,30.2771081518,37.1018798503,116.476155989,160.779966022,142.248365504,9.90576805939,8.62583245918
 12/26  11:00:00,257.626710787,29.7975164869,14.4301428483,23.9506044344,37.1018798503,116.476155989,139.549448214,129.623680154,9.90576805939,0.02
 12/26  12:00:00,254.428432347,29.8073906182,15.5233690459,19.7445096172,37.1018798503,116.476155989,138.34718775,119.807892055,9.90576805939,8.63352763569
 12/26  13:00:00,241.779514751,29.8538975907,16.4037287365,16.3023901165,37.1018798503,104.434947198,121.476502526,111.550734467,9.90576805939,0.02
 12/26  14:00:00,250.393800074,29.9032071577,17.1399542311,13.7504156023,37.1018798503,116.476155989,123.780542512,105.24123621,9.90576805939,8.63353824237
 12/26  15:00:00,251.536877529,29.959460481,18.9206384657,11.6641417044,37.1018798503,116.476155989,110.637305685,100.711537626,9.90576805939,0.02
 12/26  16:00:00,253.390770095,29.9907117019,20.6890724055,10.0796460375,37.1018798503,116.476155989,108.244120352,98.3183522923,9.90576805939,0.02
 12/26  17:00:00,252.163941324,29.9444056412,20.4064216414,9.15587300198,37.1018798503,116.476155989,116.438035918,97.9062585883,9.90576805939,8.62600927013
