Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/26  18:00:00,260.814394236,29.8886445826,17.9581608226,9.13949468944,37.1018798503,116.476155989,110.546995783,100.621227723,9.90576805939,0.02
 12/26  19:00:00,167.69944041,27.1624508622,12.7964086134,0.0,24.7345865669,47.5788473902,83.4412113112,78.4683272815,4.9528840297,0.02
 12/26  20:00:00,168.416571187,27.6006574038,13.3079405404,0.0217000172488,24.7345865669,47.5788473902,89.554717696,84.5818336663,4.9528840297,0.02
 12/26  21:00:00,148.458172069,28.0388639455,14.2051993994,0.33988906784,12.3672932834,38.6892022431,103.547583146,100.555852728,2.97173041782,0.02
 12/26  22:00:00,117.055165342,21.7299606898,9.13714956318,0.0,12.3672932834,27.0668015668,97.8646556819,86.2875746651,2.97173041782,8.60535059905
 12/26  23:00:00,89.9639210272,18.4588658081,8.24370574964,0.543729270263,4.12243109448,15.9888894789,79.3557030136,76.3639725957,2.97173041782,0.02
 12/26  24:00:00,116.872470077,24.8264084266,14.8375324518,6.26982881978,4.12243109448,15.9888894789,101.503729974,98.5119995564,2.97173041782,0.02
 12/27  01:00:00,101.201696518,19.8611267413,11.0490561631,7.27600960311,4.12243109448,15.9888894789,82.710806486,79.7190760682,2.97173041782,0.02
 12/27  02:00:00,120.058244254,24.8264084266,13.2052683973,11.4339839474,4.12243109448,15.9888894789,104.536055565,101.544325147,2.97173041782,0.02
 12/27  03:00:00,103.469991382,19.8611267413,9.97485895523,10.9771473908,4.12243109448,15.9888894789,84.9729044655,81.9811740477,2.97173041782,0.02
 12/27  04:00:00,122.122708416,24.8264084266,12.0734352256,15.2412369295,4.12243109448,15.9888894789,107.068530337,104.076799919,2.97173041782,0.02
 12/27  05:00:00,143.886532343,28.9152770287,10.9725880451,11.0402929165,12.3672932834,24.9413748627,120.609444834,115.636560805,4.9528840297,0.02
 12/27  06:00:00,193.016263228,29.3559959785,17.3831587739,53.5403767331,12.3672932834,24.9413748627,191.853446741,186.880562712,4.9528840297,0.02
 12/27  07:00:00,229.914140809,29.8045672699,9.78885612547,42.3249252485,24.7345865669,70.7195625826,184.388234033,174.462465974,9.90576805939,0.02
 12/27  08:00:00,244.002426407,29.8385327084,9.24660140105,31.3057056387,37.1018798503,92.3937384068,168.154918425,158.229150366,9.90576805939,0.02
 12/27  09:00:00,240.175925759,29.8516601219,10.7838846995,26.7834223044,37.1018798503,104.434947198,157.269801163,147.344033104,9.90576805939,0.02
 12/27  10:00:00,248.765871382,29.8626945165,14.2950363109,22.1132289143,37.1018798503,116.476155989,148.19943368,129.66798319,9.90576805939,8.62568243132
 12/27  11:00:00,244.764659416,29.8907151986,17.0526293972,17.0645979407,37.1018798503,116.476155989,123.218927153,113.293159093,9.90576805939,0.02
 12/27  12:00:00,244.009927636,29.9474030014,19.7606571714,13.2275760096,37.1018798503,116.476155989,123.145129601,104.605830714,9.90576805939,8.63353082785
 12/27  13:00:00,233.518619929,30.0145824164,21.556369877,10.7206513132,37.1018798503,104.434947198,110.664125347,100.738357287,9.90576805939,0.02
 12/27  14:00:00,242.390346117,30.046793353,22.5604848708,8.77204323425,37.1018798503,116.476155989,117.266434131,98.7271625102,9.90576805939,8.6335035611
 12/27  15:00:00,242.200169619,30.1067262323,23.610516671,7.37696459158,37.1018798503,116.476155989,106.683842895,96.7580748353,9.90576805939,0.02
 12/27  16:00:00,241.219313652,30.1274131334,23.5716220588,6.38365914252,37.1018798503,116.476155989,105.858223856,95.9324557968,9.90576805939,0.02
 12/27  17:00:00,237.481626624,30.1033896589,21.1303454598,6.02730965845,37.1018798503,116.476155989,115.505542732,96.9736922192,9.90576805939,8.6260824536
 12/27  18:00:00,249.192707237,30.0928344365,18.612665653,6.49523148609,37.1018798503,116.476155989,108.744017071,98.8182490113,9.90576805939,0.02
 12/27  19:00:00,164.103643487,28.0388639455,16.6399763455,0.0,24.7345865669,47.5788473902,82.1471660399,77.1742820102,4.9528840297,0.02
 12/27  20:00:00,164.91859893,28.6231393343,16.9755551865,0.0166721390643,24.7345865669,47.5788473902,88.2832061064,83.3103220767,4.9528840297,0.02
 12/27  21:00:00,137.297923489,27.1624508622,11.2157812174,0.0,12.3672932834,38.6892022431,101.905418681,98.913688263,2.97173041782,0.02
 12/27  22:00:00,117.549171,22.7816563896,12.8816496733,0.749430805835,12.3672932834,27.0668015668,96.87474513,85.2977132545,2.97173041782,8.60530145764
 12/27  23:00:00,84.2364876777,18.1083005748,7.16844140713,0.0,4.12243109448,15.9888894789,78.5710720017,75.5793415839,2.97173041782,0.02
 12/27  24:00:00,112.407397905,24.7387671183,15.31928878,5.28508022173,4.12243109448,15.9888894789,100.883334551,97.8916041332,2.97173041782,0.02
 12/28  01:00:00,98.4416706189,19.8611267413,11.6597332881,6.43700583283,4.12243109448,15.9888894789,82.0572640426,79.0655336248,2.97173041782,0.02
 12/28  02:00:00,116.772603979,24.8264084266,14.1916064309,10.3061931379,4.12243109448,15.9888894789,103.715374586,100.723644168,2.97173041782,0.02
 12/28  03:00:00,101.356105305,19.8611267413,10.9022762572,9.74472592882,4.12243109448,15.9888894789,84.4914385437,81.4997081259,2.97173041782,0.02
 12/28  04:00:00,120.453663711,24.8264084266,13.3803176488,14.0253029787,4.12243109448,15.9888894789,106.549907217,103.558176799,2.97173041782,0.02
 12/28  05:00:00,142.675386636,28.9152770287,12.4214452937,9.76162618274,12.3672932834,24.9413748627,119.271177368,114.298293338,4.9528840297,0.02
 12/28  06:00:00,187.735516968,29.3681330208,18.8273907604,47.7516267924,12.3672932834,24.9413748627,188.955348947,183.982464917,4.9528840297,0.02
 12/28  07:00:00,226.684605431,29.8414844388,11.4807721441,37.8206385529,24.7345865669,70.7195625826,176.331453256,166.405685197,9.90576805939,0.02
 12/28  08:00:00,243.019346667,29.8939885055,11.0329065332,27.946519674,37.1018798503,92.3937384068,158.771653347,148.845885288,9.90576805939,0.02
 12/28  09:00:00,239.183458711,29.9156769605,12.2035413764,23.2578832764,37.1018798503,104.434947198,148.177046555,138.251278496,9.90576805939,0.02
 12/28  10:00:00,247.476973083,29.9411510183,13.7507529602,18.5961402636,37.1018798503,116.476155989,144.438818279,125.905647225,9.90576805939,8.62740299513
 12/28  11:00:00,245.348932809,29.9988015814,16.0117950056,14.3061454559,37.1018798503,116.476155989,122.369158446,112.443390387,9.90576805939,0.02
 12/28  12:00:00,249.66122075,30.0367176901,18.6221930639,11.6590779617,37.1018798503,116.476155989,121.846186261,103.306815551,9.90576805939,8.63360265111
 12/28  13:00:00,235.458304211,30.1313285338,20.7527047053,9.82406457532,37.1018798503,104.434947198,109.270883077,99.3451150178,9.90576805939,0.02
 12/28  14:00:00,247.288275193,30.3004605614,22.5335012038,8.22496449394,37.1018798503,116.476155989,114.505376213,95.9660301161,9.90576805939,8.63357803739
 12/28  15:00:00,250.909280499,30.4496673106,23.3020409049,6.94854645181,37.1018798503,116.476155989,102.970251523,93.0444834632,9.90576805939,0.02
 12/28  16:00:00,249.415990402,30.4906789893,22.4522122291,6.03068607026,37.1018798503,116.476155989,110.426026905,91.8898555482,9.90576805939,8.63040329703
 12/28  17:00:00,248.25369224,30.3968903583,20.9669430882,5.61834733798,37.1018798503,116.476155989,102.451018143,92.5252500832,9.90576805939,0.02
 12/28  18:00:00,254.733950844,30.2260830833,16.3341928384,6.02281525395,37.1018798503,116.476155989,106.580516254,96.654748195,9.90576805939,0.02
 12/28  19:00:00,171.367676273,28.3310016399,14.6031954921,0.0,24.7345865669,47.5788473902,81.5039209597,76.53103693,4.9528840297,0.02
 12/28  20:00:00,170.986006081,28.7692081815,15.7722479593,0.0856007198776,24.7345865669,47.5788473902,87.6168809766,82.6439969469,4.9528840297,0.02
 12/28  21:00:00,143.480573405,27.6006574038,11.5398607661,0.196952626376,12.3672932834,38.6892022431,110.000539272,98.4204076073,2.97173041782,8.60840124658
 12/28  22:00:00,115.943307265,21.9490639606,8.9990189163,0.138190172771,12.3672932834,27.0668015668,88.0857550221,85.0940246043,2.97173041782,0.02
 12/28  23:00:00,98.5234272489,20.1532644357,12.7816497838,3.83727410283,4.12243109448,15.9888894789,78.4174980412,75.4257676234,2.97173041782,0.02
 12/28  24:00:00,111.756383112,24.388201885,12.4311404288,5.55979897801,4.12243109448,15.9888894789,99.7931655695,96.8014351517,2.97173041782,0.02
 12/29  01:00:00,103.255131567,20.2993332829,11.446027201,9.46276534735,4.12243109448,15.9888894789,81.3034374811,78.3117070633,2.97173041782,0.02
 12/29  02:00:00,113.996240314,24.388201885,10.9060221923,9.54962899468,4.12243109448,15.9888894789,103.159828624,100.168098207,2.97173041782,0.02
 12/29  03:00:00,106.039992907,20.2993332829,10.3164241748,13.6797094305,4.12243109448,15.9888894789,83.9237114607,80.9319810429,2.97173041782,0.02
 12/29  04:00:00,115.635986498,24.388201885,9.69649103859,12.8061352923,4.12243109448,15.9888894789,106.099503559,103.107773141,2.97173041782,0.02
 12/29  05:00:00,146.106876685,29.3534835703,10.6743495922,13.9577911502,12.3672932834,24.9413748627,119.901418384,114.928534354,4.9528840297,0.02
 12/29  06:00:00,175.191450545,28.9304555047,14.0519779255,40.6410134214,12.3672932834,24.9413748627,190.444713709,185.471829679,4.9528840297,0.02
 12/29  07:00:00,225.982322005,29.8461200731,7.99684241663,41.4516897772,24.7345865669,70.7195625826,188.167864039,178.24209598,9.90576805939,0.02
 12/29  08:00:00,241.145493269,29.9095793504,8.1318374796,30.7161112666,37.1018798503,92.3937384068,170.064484281,160.138716222,9.90576805939,0.02
 12/29  09:00:00,237.097280638,29.9291561624,11.1893770055,25.1833401762,37.1018798503,104.434947198,153.021471771,143.095703711,9.90576805939,0.02
 12/29  10:00:00,244.75879097,29.9650825045,15.7089250887,19.09159424,37.1018798503,116.476155989,135.308095915,116.774863903,9.90576805939,8.62746395216
 12/29  11:00:00,243.488427524,30.0355114406,19.672932326,14.2660125265,37.1018798503,116.476155989,118.747102057,108.821333998,9.90576805939,0.02
 12/29  12:00:00,243.474489669,30.1319980992,21.4962251985,11.4153325458,37.1018798503,116.476155989,119.412680384,100.873294778,9.90576805939,8.63361754665
 12/29  13:00:00,231.768298442,30.2806340775,22.4502387327,9.19145469797,37.1018798503,104.434947198,107.21214531,97.2863772508,9.90576805939,0.02
 12/29  14:00:00,243.567783315,30.4795454259,26.2844619211,7.45262615175,37.1018798503,116.476155989,112.83562163,94.2961893627,9.90576805939,8.63366420844
 12/29  15:00:00,245.817014956,30.6520508585,29.3718800902,5.91774398705,37.1018798503,116.476155989,101.732812977,91.8070449173,9.90576805939,0.02
 12/29  16:00:00,245.944101921,30.7137527551,29.933665604,4.83004304458,37.1018798503,116.476155989,109.16332296,90.6270543192,9.90576805939,8.63050058103
 12/29  17:00:00,244.70405535,30.6103895683,29.1552543233,4.09276539446,37.1018798503,116.476155989,101.235919382,91.3101513221,9.90576805939,0.02
 12/29  18:00:00,249.100614005,30.3714428392,24.2327243061,4.07770776852,37.1018798503,116.476155989,104.125905008,94.2001369482,9.90576805939,0.02
 12/29  19:00:00,167.083817142,28.3310016399,20.3134948486,0.0,24.7345865669,47.5788473902,79.0194624646,74.0465784349,4.9528840297,0.02
 12/29  20:00:00,169.032333966,28.7692081815,20.4569507484,0.0,24.7345865669,47.5788473902,85.3396342836,80.3667502539,4.9528840297,0.02
 12/29  21:00:00,141.403362099,27.6006574038,15.4829493599,0.0173698080954,12.3672932834,38.6892022431,108.038915676,96.4586716925,2.97173041782,8.60851356616
 12/29  22:00:00,114.915193745,22.1681672314,13.0690703583,0.128080415452,12.3672932834,27.0668015668,86.2179478413,83.2262174235,2.97173041782,0.02
 12/29  23:00:00,89.2941090757,18.984713658,11.9086609849,0.53233240095,4.12243109448,15.9888894789,76.6384861333,73.6467557155,2.97173041782,0.02
 12/29  24:00:00,98.5535159893,22.6353757185,10.5293486869,0.0,4.12243109448,15.9888894789,99.006718636,96.0149882181,2.97173041782,0.02
 12/30  01:00:00,95.5723626861,19.8611267413,13.4511052043,3.50781284561,4.12243109448,15.9888894789,80.8211516668,77.829421249,2.97173041782,0.02
 12/30  02:00:00,112.977475311,24.8264084266,15.8508131459,6.8984015078,4.12243109448,15.9888894789,101.832666815,98.8409363972,2.97173041782,0.02
 12/30  03:00:00,97.7657403676,19.8611267413,11.9407844266,7.33149654897,4.12243109448,15.9888894789,82.892457104,79.9007266861,2.97173041782,0.02
 12/30  04:00:00,115.756346341,24.8264084266,14.375654915,11.1963138963,4.12243109448,15.9888894789,104.576614283,101.584883865,2.97173041782,0.02
 12/30  05:00:00,124.116903068,28.9152770287,13.2541751035,10.7218235098,4.12243109448,16.0517297156,124.276038069,121.284307651,2.97173041782,0.02
 12/30  06:00:00,129.526145938,29.3534835703,13.7661380709,14.8227069113,4.12243109448,16.0517297156,125.799784181,122.808053763,2.97173041782,0.02
 12/30  07:00:00,149.914748175,29.7916901119,7.56080369502,18.8001050099,4.12243109448,39.6058045677,134.825097178,131.83336676,2.97173041782,0.02
 12/30  08:00:00,220.668447018,29.7916901119,11.6545900736,57.8572216333,12.3672932834,65.3531420225,191.275334952,186.302450922,4.9528840297,0.02
 12/30  09:00:00,201.998927509,29.7916901119,12.8612554065,46.2491956116,12.3672932834,68.2430321324,182.434520118,177.461636088,4.9528840297,0.02
 12/30  10:00:00,215.293124107,29.8093050216,16.3295686685,33.7264859229,16.4897243779,93.1370602926,157.751702162,149.807087715,7.92461444751,0.02
 12/30  11:00:00,215.526680244,29.8140966189,19.9580753501,29.2040311817,16.4897243779,93.1370602926,151.074430834,134.538307013,7.92461444751,8.61150937273
 12/30  12:00:00,217.642097666,29.8155278896,21.0399003106,26.2627178128,16.4897243779,93.1370602926,139.048456043,131.103841595,7.92461444751,0.02
 12/30  13:00:00,205.708344498,29.815985661,24.4829940808,23.9762935194,16.4897243779,83.9857416113,137.670635856,129.726021409,7.92461444751,0.02
 12/30  14:00:00,201.640597069,29.8159350839,27.9453186322,21.7548947951,16.4897243779,83.9857416113,136.236722159,128.292107712,7.92461444751,0.02
 12/30  15:00:00,197.225288515,29.8157279824,28.8032541263,20.1000991061,16.4897243779,83.9857416113,135.118585814,127.173971367,7.92461444751,0.02
 12/30  16:00:00,153.979552394,29.7916901119,24.9815389198,0.0569707862322,12.3672932834,70.6512738906,75.8697214575,70.8968374278,4.9528840297,0.02
 12/30  17:00:00,155.143909734,29.7916901119,23.9825782644,0.487307984824,12.3672932834,70.6512738906,83.3258177747,69.7624712403,4.9528840297,8.61046250472
 12/30  18:00:00,153.374089515,29.7916901119,23.5049453436,1.03393006014,12.3672932834,58.1284167478,78.291103164,73.3182191343,4.9528840297,0.02
 12/30  19:00:00,118.407087216,27.1624508622,20.049783123,0.0,12.3672932834,24.9413748627,100.411584742,95.4387007124,4.9528840297,0.02
 12/30  20:00:00,117.622838819,27.1624508622,19.5361806256,0.0,12.3672932834,24.9413748627,106.80388717,101.83100314,4.9528840297,0.02
 12/30  21:00:00,100.914156822,27.1624508622,19.2482831974,0.0,4.12243109448,16.0517297156,115.454480243,112.462749825,2.97173041782,0.02
 12/30  22:00:00,85.9090171576,20.824545661,13.8484849189,0.0,4.12243109448,15.9888894789,96.2979853287,93.3062549109,2.97173041782,0.02
 12/30  23:00:00,78.7396021916,18.1083005748,10.9862096497,0.0,4.12243109448,15.9888894789,86.0187572398,83.027026822,2.97173041782,0.02
 12/30  24:00:00,91.1757512564,23.0735822601,15.0091156141,1.15622722235,4.12243109448,15.9888894789,107.958605197,104.966874779,2.97173041782,0.02
 12/31  01:00:00,89.3413719121,20.2993332829,16.8946853955,8.11528831854,2.06121554724,15.9888894789,85.9021916993,82.9104612814,2.97173041782,0.02
 12/31  02:00:00,95.5125248029,24.388201885,18.2540408157,7.76519234156,2.06121554724,15.9888894789,108.06624176,105.074511343,2.97173041782,0.02
 12/31  03:00:00,88.2552181146,20.2993332829,16.6771919969,10.9949483433,2.06121554724,15.9888894789,87.6452440065,84.6535135887,2.97173041782,0.02
 12/31  04:00:00,92.3582826249,24.388201885,18.2982623073,9.71903328533,2.06121554724,15.9888894789,110.11931309,107.127582672,2.97173041782,0.02
 12/31  05:00:00,86.8600107643,20.2993332829,16.6802653557,12.9425296258,2.06121554724,15.9888894789,89.1263253252,86.1345949074,2.97173041782,0.02
 12/31  06:00:00,89.4307866995,24.388201885,18.3383713185,11.1894900322,2.06121554724,15.9888894789,111.687630295,108.695899877,2.97173041782,0.02
 12/31  07:00:00,85.0480163182,20.2993332829,17.4205992362,14.3654489403,2.06121554724,15.9888894789,90.2446296547,87.2528992369,2.97173041782,0.02
 12/31  08:00:00,84.8258507582,24.388201885,19.8474523397,12.1194618965,2.06121554724,15.9888894789,112.646136714,109.654406297,2.97173041782,0.02
 12/31  09:00:00,98.3465486513,20.2993332829,18.0592454728,13.1188927152,4.12243109448,41.7362269337,88.4758604762,83.5029764465,4.9528840297,0.02
 12/31  10:00:00,102.831791565,24.388201885,20.7662121103,10.1893611503,4.12243109448,41.7362269337,107.813179346,102.840295317,4.9528840297,0.02
 12/31  11:00:00,98.5165523791,20.2993332829,19.0251120063,12.3609006373,4.12243109448,41.7362269337,86.7825664969,81.8096824672,4.9528840297,0.02
 12/31  12:00:00,102.819233071,24.388201885,21.6282630466,9.43109405082,4.12243109448,41.7362269337,106.721568965,101.748684935,4.9528840297,0.02
 12/31  13:00:00,98.2651085988,20.2993332829,19.8086316548,11.391575809,4.12243109448,41.7362269337,86.2277335571,81.2548495274,4.9528840297,0.02
 12/31  14:00:00,102.954825806,24.388201885,22.7746310825,8.61667294964,4.12243109448,41.7362269337,106.185772011,101.212887981,4.9528840297,0.02
 12/31  15:00:00,96.8499425381,20.1532644357,20.1732551022,9.90409166604,4.12243109448,41.7362269337,86.3555320788,81.3826480491,4.9528840297,0.02
 12/31  16:00:00,96.6438717882,23.657857649,21.3234076321,4.73340534518,4.12243109448,41.7362269337,106.747556679,101.774672649,4.9528840297,0.02
 12/31  17:00:00,76.8207200766,19.7734854329,19.750245843,7.59802475477,4.12243109448,24.8785346261,86.5680266017,81.595142572,4.9528840297,0.02
 12/31  18:00:00,89.5658729035,24.7387671183,24.0582913067,12.4459862118,2.06121554724,15.9888894789,111.110580474,108.118850057,2.97173041782,0.02
 12/31  19:00:00,82.4044583298,19.8611267413,18.5835877238,11.3157470035,2.06121554724,15.9888894789,99.904434412,88.3308725345,2.97173041782,8.60183145971
 12/31  20:00:00,95.8762057245,24.8264084266,23.3682975231,14.9563336525,2.06121554724,15.9888894789,113.937948781,110.946218363,2.97173041782,0.02
 12/31  21:00:00,83.4796903513,19.8611267413,18.3117867831,12.6840618633,2.06121554724,15.9888894789,92.0222820636,89.0305516458,2.97173041782,0.02
 12/31  22:00:00,96.7583537185,24.8264084266,22.5988869039,16.5240665334,2.06121554724,15.9888894789,114.790403309,111.798672891,2.97173041782,0.02
 12/31  23:00:00,84.0512840711,19.8611267413,17.604285453,13.8836384673,2.06121554724,15.9888894789,92.5847965032,89.5930660854,2.97173041782,0.02
 12/31  24:00:00,97.3893834122,24.8264084266,21.5804670491,17.9223034636,2.06121554724,15.9888894789,115.412015579,112.420285161,2.97173041782,0.02
 01/01  01:00:00,94.9828094193,19.8611267413,13.0271757797,16.2901580472,2.06121554724,15.9888894789,92.4647090564,89.4729786386,2.97173041782,0.02
 01/01  02:00:00,124.418394431,24.8264084266,12.4845663565,22.3555873305,2.06121554724,15.9888894789,114.974468836,111.982738418,2.97173041782,0.02
 01/01  03:00:00,106.943520386,19.8611267413,9.67169351323,19.7156282659,2.06121554724,15.9888894789,93.3698939213,90.3781635034,2.97173041782,0.02
 01/01  04:00:00,126.505309387,24.8264084266,11.8655263313,25.6933551529,2.06121554724,15.9888894789,116.945620387,113.953889969,2.97173041782,0.02
 01/01  05:00:00,109.10674896,19.8611267413,9.10348855791,22.3483886144,2.06121554724,15.9888894789,94.6566832468,91.664952829,2.97173041782,0.02
 01/01  06:00:00,128.683527748,24.8264084266,11.1903676967,28.535516028,2.06121554724,15.9888894789,118.247872148,115.25614173,2.97173041782,0.02
 01/01  07:00:00,109.535000582,19.8611267413,9.06758411233,24.2477548692,2.06121554724,15.9888894789,95.530353609,92.5386231912,2.97173041782,0.02
 01/01  08:00:00,124.633350535,24.8264084266,12.1408063079,30.1885994456,2.06121554724,15.9888894789,118.922892086,115.931161668,2.97173041782,0.02
 01/01  09:00:00,120.968925617,19.8611267413,10.7199118719,21.5786656579,4.12243109448,41.7362269337,93.2358547172,88.2629706875,4.9528840297,0.02
 01/01  10:00:00,139.116188334,24.8264084266,15.0741631492,24.9959955014,4.12243109448,41.7362269337,112.825391062,107.852507033,4.9528840297,0.02
 01/01  11:00:00,119.891342139,19.8611267413,13.3074599555,18.0883901664,4.12243109448,41.7362269337,89.6236795154,84.6507954857,4.9528840297,0.02
 01/01  12:00:00,139.552103392,24.8264084266,18.4463357657,20.0764424676,4.12243109448,41.7362269337,108.252751375,103.279867346,4.9528840297,0.02
 01/01  13:00:00,119.707133258,19.8611267413,15.3678114734,14.719523584,4.12243109448,41.7362269337,87.0339040592,82.0610200295,4.9528840297,0.02
 01/01  14:00:00,140.516152495,24.8264084266,20.5124483936,17.0443621463,4.12243109448,41.7362269337,106.531588718,101.558704688,4.9528840297,0.02
 01/01  15:00:00,120.396567093,19.8611267413,16.976466405,12.4463541721,4.12243109448,41.7362269337,85.9244858736,80.9516018439,4.9528840297,0.02
 01/01  16:00:00,135.104656043,24.8264084266,21.5674755911,15.1700095665,4.12243109448,41.7362269337,105.984057718,101.011173688,4.9528840297,0.02
 01/01  17:00:00,98.3599639892,19.8611267413,17.2099079489,11.8289220143,4.12243109448,24.8785346261,86.5049179646,81.5320339349,4.9528840297,0.02
 01/01  18:00:00,119.120144395,24.8264084266,20.8228457714,18.4843439924,2.06121554724,15.9888894789,110.74503854,107.753308122,2.97173041782,0.02
 01/01  19:00:00,105.574067718,19.8611267413,16.0285305283,15.7879384074,2.06121554724,15.9888894789,91.1849409718,88.193210554,2.97173041782,0.02
 01/01  20:00:00,124.38311524,24.8264084266,19.600004382,20.774119618,2.06121554724,15.9888894789,113.791183696,110.799453278,2.97173041782,0.02
 01/01  21:00:00,104.074538153,19.8611267413,15.4127455838,17.530192866,2.06121554724,15.9888894789,92.0126129823,89.0208825645,2.97173041782,0.02
 01/01  22:00:00,118.495207912,24.8264084266,18.8039215897,22.6943087676,2.06121554724,15.9888894789,115.064931684,112.073201266,2.97173041782,0.02
 01/01  23:00:00,101.221280243,19.8611267413,14.3679415766,19.1708803123,2.06121554724,15.9888894789,101.784285342,90.2107266187,2.97173041782,8.60182830514
 01/01  24:00:00,119.85789246,24.8264084266,17.4033754279,24.6548965043,2.06121554724,15.9888894789,116.096928289,113.105197871,2.97173041782,0.02
